Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,12.0,2.3,0.5,25.5,119.16,0.0
2016,1,1,8,0,370.0,24.0,2.3,1.0,51.0,294.98,202.51
2016,1,1,8,15,476.5,32.0,2.35,1.5,90.0,384.34,322.13
2016,1,1,8,30,583.0,40.0,2.4,2.0,129.0,483.88,412.85
2016,1,1,8,45,638.5,46.0,2.45,2.5,169.5,549.31,469.95
2016,1,1,9,0,694.0,52.0,2.5,3.0,210.0,615.29,524.92
2016,1,1,9,15,733.0,55.5,2.5,3.0,248.5,665.68,565.97
2016,1,1,9,30,772.0,59.0,2.5,3.0,287.0,714.74,604.54
2016,1,1,9,45,800.5,61.0,2.5,3.5,321.5,751.7,631.49
2016,1,1,10,0,829.0,63.0,2.5,4.0,356.0,786.25,655.9
2016,1,1,10,15,846.5,65.0,2.5,4.5,384.5,808.95,670.79
2016,1,1,10,30,864.0,67.0,2.5,5.0,413.0,828.49,683.18
2016,1,1,10,45,872.5,69.5,2.5,5.5,435.0,837.79,687.84
2016,1,1,11,0,881.0,72.0,2.5,6.0,457.0,843.57,690.02
2016,1,1,11,15,888.0,72.5,2.45,6.0,472.0,841.95,687.66
2016,1,1,11,30,895.0,73.0,2.4,6.0,487.0,829.3,677.33
2016,1,1,11,45,897.5,74.0,2.4,6.0,494.5,817.76,668.48
2016,1,1,12,0,900.0,75.0,2.4,6.0,502.0,802.77,657.18
2016,1,1,12,15,899.5,75.0,2.35,6.0,502.0,780.88,640.46
2016,1,1,12,30,899.0,75.0,2.3,6.0,502.0,755.8,621.49
2016,1,1,12,45,901.0,73.0,2.3,6.5,495.5,727.04,599.07
2016,1,1,13,0,903.0,71.0,2.3,7.0,489.0,695.21,574.0
2016,1,1,13,15,896.0,70.0,2.25,7.0,474.5,655.85,542.1
2016,1,1,13,30,889.0,69.0,2.2,7.0,460.0,614.29,507.91
2016,1,1,13,45,877.0,68.0,2.2,7.0,438.0,570.89,471.61
2016,1,1,14,0,865.0,67.0,2.2,7.0,416.0,522.61,430.54
2016,1,1,14,15,848.0,65.0,2.15,6.5,388.0,469.85,385.29
2016,1,1,14,30,831.0,63.0,2.1,6.0,360.0,416.78,338.36
2016,1,1,14,45,806.0,60.5,2.1,6.0,326.0,360.26,286.89
2016,1,1,15,0,781.0,58.0,2.1,6.0,292.0,304.86,235.26
2016,1,1,15,15,743.0,54.5,2.05,5.5,254.0,246.6,181.42
2016,1,1,15,30,705.0,51.0,2.0,5.0,216.0,191.54,130.86
2016,1,1,15,45,647.0,46.0,2.0,4.5,175.5,135.82,83.13
2016,1,1,16,0,589.0,41.0,2.0,4.0,135.0,86.33,46.13
2016,1,1,16,15,489.5,33.5,2.05,3.5,95.5,40.16,21.57
2016,1,1,16,30,390.0,26.0,2.1,3.0,56.0,21.46,11.37
2016,1,1,16,45,195.0,13.0,2.2,2.5,28.0,11.82,0.0
2016,1,1,17,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,1.5,10.5,9.55,0.0
2016,1,2,8,0,0.0,21.0,3.3,2.0,21.0,19.17,7.72
2016,1,2,8,15,4.0,37.5,3.3,2.0,38.0,41.69,30.1
2016,1,2,8,30,8.0,54.0,3.3,2.0,55.0,62.64,49.52
2016,1,2,8,45,16.5,70.0,3.35,2.5,73.5,85.56,70.5
2016,1,2,9,0,25.0,86.0,3.4,3.0,92.0,119.0,100.48
2016,1,2,9,15,30.5,101.0,3.45,3.0,109.5,139.65,119.0
2016,1,2,9,30,36.0,116.0,3.5,3.0,127.0,160.42,137.39
2016,1,2,9,45,40.5,129.0,3.55,3.5,142.5,177.56,152.08
2016,1,2,10,0,45.0,142.0,3.6,4.0,158.0,194.83,166.66
2016,1,2,10,15,56.0,155.5,3.6,4.0,177.0,218.2,186.83
2016,1,2,10,30,67.0,169.0,3.6,4.0,196.0,241.54,206.77
2016,1,2,10,45,226.0,167.5,3.6,4.0,265.5,399.86,344.44
2016,1,2,11,0,385.0,166.0,3.6,4.0,335.0,526.34,451.05
2016,1,2,11,15,208.5,175.5,3.6,4.0,267.5,371.12,318.19
2016,1,2,11,30,32.0,185.0,3.6,4.0,200.0,219.59,185.39
2016,1,2,11,45,63.0,198.0,3.6,4.0,228.0,257.46,218.68
2016,1,2,12,0,94.0,211.0,3.6,4.0,256.0,294.01,250.05
2016,1,2,12,15,103.5,212.5,3.6,4.0,262.0,298.74,253.98
2016,1,2,12,30,113.0,214.0,3.6,4.0,268.0,315.07,267.6
2016,1,2,12,45,114.5,211.0,3.65,4.0,265.0,306.78,260.54
2016,1,2,13,0,116.0,208.0,3.7,4.0,262.0,298.2,253.3
2016,1,2,13,15,75.5,192.5,3.65,4.0,227.5,238.96,202.53
2016,1,2,13,30,35.0,177.0,3.6,4.0,193.0,193.91,163.55
2016,1,2,13,45,105.0,176.5,3.6,4.0,220.0,237.76,201.9
2016,1,2,14,0,175.0,176.0,3.6,4.0,247.0,266.35,226.1
2016,1,2,14,15,125.0,163.0,3.6,4.0,212.0,219.57,185.5
2016,1,2,14,30,75.0,150.0,3.6,4.0,177.0,172.48,144.89
2016,1,2,14,45,69.5,137.0,3.6,4.0,160.0,152.84,127.61
2016,1,2,15,0,64.0,124.0,3.6,4.0,143.0,133.9,110.77
2016,1,2,15,15,57.5,108.5,3.6,4.0,124.0,113.1,92.25
2016,1,2,15,30,51.0,93.0,3.6,4.0,105.0,93.26,74.56
2016,1,2,15,45,42.5,76.5,3.65,4.0,85.0,73.27,56.92
2016,1,2,16,0,34.0,60.0,3.7,4.0,65.0,54.61,40.69
2016,1,2,16,15,17.0,43.5,3.7,3.5,46.0,37.2,26.0
2016,1,2,16,30,0.0,27.0,3.7,3.0,27.0,23.29,13.15
2016,1,2,16,45,0.0,13.5,3.75,3.0,13.5,12.28,0.0
2016,1,2,17,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,2.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.0,3.6,3.0,6.0,5.46,0.0
2016,1,3,8,0,0.0,12.0,3.6,3.0,12.0,10.55,1.66
2016,1,3,8,15,0.0,21.5,3.65,3.0,21.5,18.93,10.49
2016,1,3,8,30,0.0,31.0,3.7,3.0,31.0,27.32,18.29
2016,1,3,8,45,0.0,41.0,3.75,3.5,41.0,36.18,26.35
2016,1,3,9,0,0.0,51.0,3.8,4.0,51.0,45.34,34.59
2016,1,3,9,15,0.0,61.0,3.85,4.0,61.0,55.0,43.25
2016,1,3,9,30,0.0,71.0,3.9,4.0,71.0,64.65,51.81
2016,1,3,9,45,0.0,80.0,3.95,4.5,80.0,73.21,59.22
2016,1,3,10,0,0.0,89.0,4.0,5.0,89.0,81.8,66.56
2016,1,3,10,15,12.5,122.0,4.05,5.0,127.5,127.34,106.65
2016,1,3,10,30,25.0,155.0,4.1,5.0,166.0,174.05,147.2
2016,1,3,10,45,23.0,161.5,4.2,5.0,171.5,177.59,149.88
2016,1,3,11,0,21.0,168.0,4.3,5.0,177.0,181.27,152.76
2016,1,3,11,15,29.0,178.0,4.3,5.0,191.0,211.22,178.4
2016,1,3,11,30,37.0,188.0,4.3,5.0,205.0,227.29,192.07
2016,1,3,11,45,20.5,174.5,4.35,5.5,184.0,183.05,153.45
2016,1,3,12,0,4.0,161.0,4.4,6.0,163.0,154.42,128.18
2016,1,3,12,15,2.0,91.5,4.3,6.5,92.5,82.99,66.64
2016,1,3,12,30,0.0,22.0,4.2,7.0,22.0,19.39,11.3
2016,1,3,12,45,0.0,20.0,4.15,7.5,20.0,17.62,9.75
2016,1,3,13,0,0.0,18.0,4.1,8.0,18.0,15.86,8.19
2016,1,3,13,15,0.0,63.5,4.0,8.0,63.5,56.12,43.21
2016,1,3,13,30,0.0,109.0,3.9,8.0,109.0,97.95,79.31
2016,1,3,13,45,0.0,102.0,3.8,8.5,102.0,91.32,73.53
2016,1,3,14,0,0.0,95.0,3.7,9.0,95.0,84.78,67.87
2016,1,3,14,15,0.0,62.0,3.55,8.5,62.0,54.78,42.15
2016,1,3,14,30,0.0,29.0,3.4,8.0,29.0,25.54,16.78
2016,1,3,14,45,0.0,26.0,3.25,8.0,26.0,22.89,14.48
2016,1,3,15,0,0.0,23.0,3.1,8.0,23.0,20.24,12.17
2016,1,3,15,15,0.0,20.0,3.0,7.5,20.0,17.59,9.86
2016,1,3,15,30,0.0,17.0,2.9,7.0,17.0,14.94,7.53
2016,1,3,15,45,0.0,14.0,2.8,7.0,14.0,12.3,5.14
2016,1,3,16,0,0.0,11.0,2.7,7.0,11.0,9.65,2.74
2016,1,3,16,15,0.0,7.5,2.75,6.5,7.5,6.58,0.0
2016,1,3,16,30,0.0,4.0,2.8,6.0,4.0,3.5,0.0
2016,1,3,16,45,0.0,2.0,2.85,6.0,2.0,1.75,0.0
2016,1,3,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,129.5,13.0,3.65,6.0,22.0,87.39,0.0
2016,1,4,8,0,259.0,26.0,3.6,6.0,44.0,226.72,151.43
2016,1,4,8,15,362.5,35.0,3.6,6.0,80.0,321.59,266.71
2016,1,4,8,30,466.0,44.0,3.6,6.0,116.0,415.85,353.67
2016,1,4,8,45,543.5,48.5,3.6,6.5,155.5,491.1,419.64
2016,1,4,9,0,621.0,53.0,3.6,7.0,195.0,568.65,484.35
2016,1,4,9,15,333.0,85.5,3.65,7.0,163.0,396.03,341.14
2016,1,4,9,30,45.0,118.0,3.7,7.0,131.0,170.43,143.9
2016,1,4,9,45,47.0,130.5,3.75,7.5,146.0,184.87,156.39
2016,1,4,10,0,49.0,143.0,3.8,8.0,161.0,199.4,168.32
2016,1,4,10,15,24.5,126.0,3.8,8.0,135.0,152.96,127.71
2016,1,4,10,30,0.0,109.0,3.8,8.0,109.0,101.15,82.21
2016,1,4,10,45,3.5,131.5,3.85,8.5,133.0,127.31,104.51
2016,1,4,11,0,7.0,154.0,3.9,9.0,157.0,153.7,126.68
2016,1,4,11,15,3.5,117.5,3.9,9.0,119.0,110.77,89.94
2016,1,4,11,30,0.0,81.0,3.9,9.0,81.0,71.68,56.34
2016,1,4,11,45,0.0,69.5,3.95,9.0,69.5,61.46,47.54
2016,1,4,12,0,0.0,58.0,4.0,9.0,58.0,51.25,38.74
2016,1,4,12,15,0.0,61.5,4.0,9.0,61.5,54.36,41.41
2016,1,4,12,30,0.0,65.0,4.0,9.0,65.0,57.46,44.09
2016,1,4,12,45,0.0,54.0,4.0,9.5,54.0,47.7,35.61
2016,1,4,13,0,0.0,43.0,4.0,10.0,43.0,37.95,27.17
2016,1,4,13,15,0.0,30.0,3.9,9.5,30.0,26.45,17.31
2016,1,4,13,30,0.0,17.0,3.8,9.0,17.0,14.97,7.39
2016,1,4,13,45,109.0,96.5,3.75,9.0,141.0,157.12,131.22
2016,1,4,14,0,218.0,176.0,3.7,9.0,265.0,289.14,241.53
2016,1,4,14,15,109.0,125.0,3.65,9.0,169.5,174.03,143.98
2016,1,4,14,30,0.0,74.0,3.6,9.0,74.0,65.52,51.37
2016,1,4,14,45,0.0,67.0,3.6,9.0,67.0,59.23,46.06
2016,1,4,15,0,0.0,60.0,3.6,9.0,60.0,53.01,40.69
2016,1,4,15,15,0.0,52.0,3.55,9.0,52.0,45.91,34.51
2016,1,4,15,30,0.0,44.0,3.5,9.0,44.0,38.81,28.27
2016,1,4,15,45,0.0,36.0,3.5,9.0,36.0,31.73,21.97
2016,1,4,16,0,0.0,28.0,3.5,9.0,28.0,24.66,15.62
2016,1,4,16,15,0.0,20.0,3.45,9.0,20.0,17.59,9.25
2016,1,4,16,30,0.0,12.0,3.4,9.0,12.0,10.54,2.94
2016,1,4,16,45,0.0,6.0,3.4,9.0,6.0,5.26,0.0
2016,1,4,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.5,1.9,7.5,1.5,1.36,0.0
2016,1,5,8,0,0.0,3.0,2.0,8.0,3.0,2.63,0.0
2016,1,5,8,15,0.0,6.5,2.1,8.0,6.5,5.7,0.0
2016,1,5,8,30,0.0,10.0,2.2,8.0,10.0,8.77,1.92
2016,1,5,8,45,0.0,13.0,2.35,8.5,13.0,11.41,4.3
2016,1,5,9,0,0.0,16.0,2.5,9.0,16.0,14.06,6.65
2016,1,5,9,15,0.0,19.0,2.6,9.0,19.0,16.7,9.01
2016,1,5,9,30,0.0,22.0,2.7,9.0,22.0,19.35,11.34
2016,1,5,9,45,0.0,24.5,2.85,9.0,24.5,21.56,13.26
2016,1,5,10,0,0.0,27.0,3.0,9.0,27.0,23.77,15.18
2016,1,5,10,15,0.0,17.0,3.05,9.0,17.0,14.96,7.44
2016,1,5,10,30,0.0,7.0,3.1,9.0,7.0,6.16,0.0
2016,1,5,10,45,0.0,7.5,3.2,9.0,7.5,6.6,0.1
2016,1,5,11,0,0.0,8.0,3.3,9.0,8.0,7.04,0.48
2016,1,5,11,15,0.0,55.0,3.3,9.0,55.0,48.58,36.54
2016,1,5,11,30,0.0,102.0,3.3,9.0,102.0,91.92,73.71
2016,1,5,11,45,0.0,114.0,3.35,9.0,114.0,103.55,83.54
2016,1,5,12,0,0.0,126.0,3.4,9.0,126.0,115.24,93.43
2016,1,5,12,15,7.5,152.0,3.3,8.5,156.0,146.96,120.72
2016,1,5,12,30,15.0,178.0,3.2,8.0,186.0,178.73,147.9
2016,1,5,12,45,11.5,171.5,3.15,8.0,177.5,168.48,139.1
2016,1,5,13,0,8.0,165.0,3.1,8.0,169.0,158.65,130.76
2016,1,5,13,15,31.0,176.5,3.05,8.0,190.5,193.14,160.43
2016,1,5,13,30,54.0,188.0,3.0,8.0,212.0,217.17,180.9
2016,1,5,13,45,27.0,131.0,3.0,8.5,143.0,139.32,114.67
2016,1,5,14,0,0.0,74.0,3.0,9.0,74.0,65.45,51.16
2016,1,5,14,15,0.0,39.5,2.95,8.5,39.5,34.83,24.81
2016,1,5,14,30,0.0,5.0,2.9,8.0,5.0,4.39,0.0
2016,1,5,14,45,0.0,4.5,2.85,8.0,4.5,3.95,0.0
2016,1,5,15,0,0.0,4.0,2.8,8.0,4.0,3.51,0.0
2016,1,5,15,15,0.0,3.5,2.65,8.0,3.5,3.07,0.0
2016,1,5,15,30,0.0,3.0,2.5,8.0,3.0,2.63,0.0
2016,1,5,15,45,0.0,2.5,2.35,8.0,2.5,2.19,0.0
2016,1,5,16,0,0.0,2.0,2.2,8.0,2.0,1.75,0.0
2016,1,5,16,15,0.0,1.0,2.1,7.5,1.0,0.88,0.0
2016,1,5,16,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,16,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,4.5,3.1,8.0,4.5,4.09,0.0
2016,1,6,8,0,0.0,9.0,3.1,8.0,9.0,7.9,0.0
2016,1,6,8,15,0.0,17.5,3.1,8.0,17.5,15.39,7.26
2016,1,6,8,30,0.0,26.0,3.1,8.0,26.0,22.89,14.08
2016,1,6,8,45,0.0,34.5,3.1,8.0,34.5,30.41,20.85
2016,1,6,9,0,0.0,43.0,3.1,8.0,43.0,37.93,27.59
2016,1,6,9,15,0.0,52.0,3.1,8.0,52.0,45.91,34.65
2016,1,6,9,30,0.0,61.0,3.1,8.0,61.0,53.91,41.65
2016,1,6,9,45,0.0,71.5,3.15,8.5,71.5,64.09,50.4
2016,1,6,10,0,0.0,82.0,3.2,9.0,82.0,74.29,59.06
2016,1,6,10,15,0.0,62.5,3.2,9.0,62.5,55.22,42.47
2016,1,6,10,30,0.0,43.0,3.2,9.0,43.0,37.93,27.43
2016,1,6,10,45,90.0,119.5,3.25,9.0,159.5,209.8,177.7
2016,1,6,11,0,180.0,196.0,3.3,9.0,276.0,378.79,318.83
2016,1,6,11,15,102.5,189.0,3.3,9.0,235.0,285.76,239.39
2016,1,6,11,30,25.0,182.0,3.3,9.0,194.0,196.41,162.53
2016,1,6,11,45,161.5,193.5,3.35,9.0,271.5,345.51,290.23
2016,1,6,12,0,298.0,205.0,3.4,9.0,349.0,475.54,397.46
2016,1,6,12,15,149.0,134.5,3.35,9.0,206.5,256.99,216.33
2016,1,6,12,30,0.0,64.0,3.3,9.0,64.0,56.58,43.19
2016,1,6,12,45,232.0,116.0,3.3,9.0,225.5,295.56,251.07
2016,1,6,13,0,464.0,168.0,3.3,9.0,387.0,514.01,429.43
2016,1,6,13,15,232.0,143.0,3.25,8.5,252.5,306.02,257.21
2016,1,6,13,30,0.0,118.0,3.2,8.0,118.0,106.47,86.25
2016,1,6,13,45,0.0,62.0,3.15,8.0,62.0,54.78,42.08
2016,1,6,14,0,0.0,6.0,3.1,8.0,6.0,5.28,0.0
2016,1,6,14,15,165.0,73.5,3.05,8.0,134.5,154.16,128.31
2016,1,6,14,30,330.0,141.0,3.0,8.0,263.0,282.76,233.85
2016,1,6,14,45,288.0,136.5,2.95,8.0,236.0,243.13,198.57
2016,1,6,15,0,246.0,132.0,2.9,8.0,209.0,207.28,167.08
2016,1,6,15,15,225.0,117.5,2.8,8.0,181.5,171.64,135.4
2016,1,6,15,30,204.0,103.0,2.7,8.0,154.0,138.32,105.89
2016,1,6,15,45,162.0,87.5,2.65,8.0,123.5,103.4,76.61
2016,1,6,16,0,120.0,72.0,2.6,8.0,93.0,73.01,52.34
2016,1,6,16,15,80.0,54.0,2.5,7.5,66.0,47.19,32.86
2016,1,6,16,30,40.0,36.0,2.4,7.0,39.0,29.3,18.95
2016,1,6,16,45,20.0,18.0,2.35,7.0,19.5,15.26,0.0
2016,1,6,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,45,111.5,14.0,0.45,5.5,22.0,77.69,0.0
2016,1,7,8,0,223.0,28.0,0.4,6.0,44.0,207.85,138.04
2016,1,7,8,15,330.0,38.0,0.35,6.0,80.0,302.83,246.42
2016,1,7,8,30,437.0,48.0,0.3,6.0,116.0,400.05,331.14
2016,1,7,8,45,511.5,54.0,0.25,6.0,155.5,474.99,393.45
2016,1,7,9,0,586.0,60.0,0.2,6.0,195.0,552.04,453.83
2016,1,7,9,15,629.0,64.5,0.15,6.0,232.5,604.29,492.9
2016,1,7,9,30,672.0,69.0,0.1,6.0,270.0,655.98,530.27
2016,1,7,9,45,718.5,69.0,0.1,6.0,306.0,697.7,559.67
2016,1,7,10,0,765.0,69.0,0.1,6.0,342.0,744.55,592.08
2016,1,7,10,15,784.0,71.0,0.1,6.0,370.5,768.69,607.62
2016,1,7,10,30,803.0,73.0,0.1,6.0,399.0,789.9,621.28
2016,1,7,10,45,815.5,75.0,0.1,6.5,421.5,802.49,627.76
2016,1,7,11,0,828.0,77.0,0.1,7.0,444.0,811.76,632.08
2016,1,7,11,15,568.5,136.5,0.1,7.0,392.5,657.23,521.76
2016,1,7,11,30,309.0,196.0,0.1,7.0,341.0,490.41,394.63
2016,1,7,11,45,306.0,201.5,0.1,7.0,347.5,486.94,393.6
2016,1,7,12,0,303.0,207.0,0.1,7.0,354.0,482.32,389.56
2016,1,7,12,15,581.5,142.5,0.15,7.0,424.5,632.66,507.04
2016,1,7,12,30,860.0,78.0,0.2,7.0,495.0,746.05,588.54
2016,1,7,12,45,484.5,145.5,0.25,7.0,379.5,523.42,421.1
2016,1,7,13,0,109.0,213.0,0.3,7.0,264.0,288.95,235.39
2016,1,7,13,15,483.5,141.5,0.3,7.0,361.0,479.29,392.55
2016,1,7,13,30,858.0,70.0,0.3,7.0,458.0,611.34,491.79
2016,1,7,13,45,847.0,69.0,0.35,7.0,437.0,566.38,454.64
2016,1,7,14,0,836.0,68.0,0.4,7.0,416.0,520.03,417.86
2016,1,7,14,15,819.5,66.0,0.4,7.0,389.0,468.83,375.61
2016,1,7,14,30,803.0,64.0,0.4,7.0,362.0,417.28,331.76
2016,1,7,14,45,780.0,61.0,0.4,7.0,329.5,362.2,283.78
2016,1,7,15,0,757.0,58.0,0.4,7.0,297.0,308.04,235.27
2016,1,7,15,15,721.5,55.0,0.4,7.0,260.0,251.78,184.51
2016,1,7,15,30,686.0,52.0,0.4,7.0,223.0,198.42,136.28
2016,1,7,15,45,632.0,47.0,0.4,7.0,183.0,143.54,89.31
2016,1,7,16,0,578.0,42.0,0.4,7.0,143.0,94.41,51.51
2016,1,7,16,15,488.5,35.0,0.4,6.5,104.5,46.16,22.99
2016,1,7,16,30,399.0,28.0,0.4,6.0,66.0,22.77,13.78
2016,1,7,16,45,199.5,14.0,0.4,6.0,33.0,11.07,0.0
2016,1,7,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,1.65,5.5,10.5,9.55,0.0
2016,1,8,8,0,0.0,21.0,1.7,6.0,21.0,19.1,7.62
2016,1,8,8,15,4.5,37.5,1.8,6.0,38.5,41.77,29.76
2016,1,8,8,30,9.0,54.0,1.9,6.0,56.0,62.99,49.14
2016,1,8,8,45,16.5,70.0,2.0,6.5,74.0,85.16,69.12
2016,1,8,9,0,24.0,86.0,2.1,7.0,92.0,117.69,97.79
2016,1,8,9,15,29.0,101.0,2.1,7.0,109.5,137.91,115.58
2016,1,8,9,30,34.0,116.0,2.1,7.0,127.0,158.24,133.21
2016,1,8,9,45,36.5,129.0,2.1,7.5,142.0,173.74,146.13
2016,1,8,10,0,39.0,142.0,2.1,8.0,157.0,189.32,158.9
2016,1,8,10,15,19.5,128.0,2.1,8.0,135.5,139.79,115.98
2016,1,8,10,30,0.0,114.0,2.1,8.0,114.0,106.34,86.54
2016,1,8,10,45,0.0,114.5,2.15,8.5,114.5,105.91,85.95
2016,1,8,11,0,0.0,115.0,2.2,9.0,115.0,105.72,85.51
2016,1,8,11,15,15.5,151.5,2.2,9.0,159.0,156.41,128.92
2016,1,8,11,30,31.0,188.0,2.2,9.0,203.0,221.98,183.86
2016,1,8,11,45,31.0,191.5,2.25,9.0,206.5,223.54,184.8
2016,1,8,12,0,31.0,195.0,2.3,9.0,210.0,225.14,186.01
2016,1,8,12,15,108.0,207.5,2.3,9.0,260.5,309.72,257.61
2016,1,8,12,30,185.0,220.0,2.3,9.0,311.0,376.31,312.75
2016,1,8,12,45,102.5,200.5,2.35,9.0,250.5,275.26,228.57
2016,1,8,13,0,20.0,181.0,2.4,9.0,190.0,183.02,150.53
2016,1,8,13,15,96.5,191.5,2.4,9.0,235.5,251.76,209.57
2016,1,8,13,30,173.0,202.0,2.4,9.0,281.0,313.96,261.31
2016,1,8,13,45,86.5,110.5,2.4,9.0,150.0,159.55,132.12
2016,1,8,14,0,0.0,19.0,2.4,9.0,19.0,16.73,8.93
2016,1,8,14,15,0.0,14.0,2.4,8.5,14.0,12.32,5.15
2016,1,8,14,30,0.0,9.0,2.4,8.0,9.0,7.91,1.3
2016,1,8,14,45,0.0,8.0,2.4,8.0,8.0,7.03,0.54
2016,1,8,15,0,0.0,7.0,2.4,8.0,7.0,6.15,0.0
2016,1,8,15,15,0.0,6.0,2.35,7.5,6.0,5.27,0.0
2016,1,8,15,30,0.0,5.0,2.3,7.0,5.0,4.39,0.0
2016,1,8,15,45,0.0,4.0,2.3,7.0,4.0,3.51,0.0
2016,1,8,16,0,0.0,3.0,2.3,7.0,3.0,2.63,0.0
2016,1,8,16,15,0.0,2.0,2.35,7.0,2.0,1.75,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.88,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.44,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,123.0,13.5,3.25,7.0,22.0,83.89,0.0
2016,1,9,8,0,246.0,27.0,3.2,7.0,44.0,219.82,149.04
2016,1,9,8,15,350.5,36.5,3.1,7.0,80.5,315.1,260.53
2016,1,9,8,30,455.0,46.0,3.0,7.0,117.0,410.68,347.53
2016,1,9,8,45,528.0,51.5,2.95,7.0,156.5,484.28,412.26
2016,1,9,9,0,601.0,57.0,2.9,7.0,196.0,560.03,475.65
2016,1,9,9,15,312.0,86.0,2.8,7.0,159.0,380.99,327.1
2016,1,9,9,30,23.0,115.0,2.7,7.0,122.0,135.62,113.08
2016,1,9,9,45,25.0,127.0,2.65,7.0,135.5,161.39,135.6
2016,1,9,10,0,27.0,139.0,2.6,7.0,149.0,175.1,147.13
2016,1,9,10,15,13.5,132.0,2.45,7.0,137.0,139.32,115.83
2016,1,9,10,30,0.0,125.0,2.3,7.0,125.0,118.26,97.11
2016,1,9,10,45,0.0,111.5,2.15,7.5,111.5,102.72,83.5
2016,1,9,11,0,0.0,98.0,2.0,8.0,98.0,88.41,71.0
2016,1,9,11,15,18.0,144.5,1.85,8.0,153.5,150.92,124.82
2016,1,9,11,30,36.0,191.0,1.7,8.0,209.0,229.65,190.77
2016,1,9,11,45,18.0,143.5,1.55,8.0,152.5,147.91,121.6
2016,1,9,12,0,0.0,96.0,1.4,8.0,96.0,85.74,68.37
2016,1,9,12,15,15.0,145.5,1.3,8.0,152.5,145.94,120.02
2016,1,9,12,30,30.0,195.0,1.2,8.0,209.0,219.43,181.28
2016,1,9,12,45,45.0,200.0,1.1,8.0,221.5,233.49,192.78
2016,1,9,13,0,60.0,205.0,1.0,8.0,234.0,246.48,203.52
2016,1,9,13,15,114.5,204.5,0.95,8.0,257.5,287.88,238.06
2016,1,9,13,30,169.0,204.0,0.9,8.0,281.0,313.96,259.35
2016,1,9,13,45,200.0,192.0,0.85,8.0,279.5,309.52,255.46
2016,1,9,14,0,231.0,180.0,0.8,8.0,278.0,309.91,255.2
2016,1,9,14,15,146.0,168.0,0.8,8.0,228.5,236.36,194.47
2016,1,9,14,30,61.0,156.0,0.8,8.0,179.0,173.17,142.24
2016,1,9,14,45,56.0,143.0,0.85,8.0,163.0,154.33,126.5
2016,1,9,15,0,51.0,130.0,0.9,8.0,147.0,136.15,110.97
2016,1,9,15,15,46.0,115.0,0.9,8.0,128.5,116.81,94.28
2016,1,9,15,30,41.0,100.0,0.9,8.0,110.0,98.25,78.16
2016,1,9,15,45,31.5,83.0,0.9,8.0,90.0,78.05,60.81
2016,1,9,16,0,22.0,66.0,0.9,8.0,70.0,59.34,44.8
2016,1,9,16,15,11.0,49.5,0.9,7.5,51.5,42.79,30.77
2016,1,9,16,30,0.0,33.0,0.9,7.0,33.0,28.32,18.74
2016,1,9,16,45,0.0,16.5,0.95,7.0,16.5,14.54,0.98
2016,1,9,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,10,7,45,154.5,13.0,3.0,5.5,24.0,101.77,0.0
2016,1,10,8,0,309.0,26.0,3.1,6.0,48.0,258.69,178.09
2016,1,10,8,15,412.5,34.5,3.15,6.0,86.0,353.97,293.73
2016,1,10,8,30,516.0,43.0,3.2,6.0,124.0,449.68,381.54
2016,1,10,8,45,578.5,49.0,3.25,6.0,164.0,517.9,441.72
2016,1,10,9,0,641.0,55.0,3.3,6.0,204.0,587.8,500.8
2016,1,10,9,15,681.5,59.5,3.3,6.0,242.5,639.55,543.11
2016,1,10,9,30,722.0,64.0,3.3,6.0,281.0,684.77,578.89
2016,1,10,9,45,749.5,67.0,3.35,6.5,315.5,722.54,607.0
2016,1,10,10,0,777.0,70.0,3.4,7.0,350.0,758.06,632.68
2016,1,10,10,15,795.5,72.0,3.35,7.5,379.0,782.24,648.67
2016,1,10,10,30,814.0,74.0,3.3,8.0,408.0,803.44,662.2
2016,1,10,10,45,735.0,91.0,3.3,8.5,405.0,762.64,628.97
2016,1,10,11,0,656.0,108.0,3.3,9.0,402.0,713.39,589.72
2016,1,10,11,15,607.5,126.5,3.25,9.0,406.0,687.95,569.63
2016,1,10,11,30,559.0,145.0,3.2,9.0,410.0,653.83,542.2
2016,1,10,11,45,474.5,168.0,3.2,9.0,396.5,601.27,498.94
2016,1,10,12,0,390.0,191.0,3.2,9.0,383.0,533.95,444.15
2016,1,10,12,15,384.5,194.0,3.2,9.0,383.5,521.82,434.27
2016,1,10,12,30,379.0,197.0,3.2,9.0,384.0,508.47,423.1
2016,1,10,12,45,367.5,195.5,3.2,9.5,374.5,484.59,402.79
2016,1,10,13,0,356.0,194.0,3.2,10.0,365.0,460.19,382.06
2016,1,10,13,15,386.0,182.5,3.15,10.0,363.5,451.58,375.16
2016,1,10,13,30,416.0,171.0,3.1,10.0,362.0,450.0,373.29
2016,1,10,13,45,291.5,178.5,3.1,10.0,309.5,356.63,295.96
2016,1,10,14,0,167.0,186.0,3.1,10.0,257.0,275.14,227.86
2016,1,10,14,15,227.5,168.5,3.0,9.5,258.5,283.1,234.48
2016,1,10,14,30,288.0,151.0,2.9,9.0,260.0,277.59,228.74
2016,1,10,14,45,277.0,139.5,2.85,9.0,237.0,244.51,199.44
2016,1,10,15,0,266.0,128.0,2.8,9.0,214.0,212.29,170.57
2016,1,10,15,15,256.0,113.0,2.7,8.5,188.0,178.04,139.95
2016,1,10,15,30,246.0,98.0,2.6,8.0,162.0,144.9,110.15
2016,1,10,15,45,226.5,83.0,2.55,8.0,134.0,111.43,80.78
2016,1,10,16,0,207.0,68.0,2.5,8.0,106.0,80.34,54.92
2016,1,10,16,15,177.0,52.0,2.55,7.5,78.5,50.52,33.1
2016,1,10,16,30,147.0,36.0,2.6,7.0,51.0,27.9,18.48
2016,1,10,16,45,73.5,18.0,2.65,7.0,25.5,14.86,2.3
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,5.0,3.2,6.5,5.0,4.55,0.0
2016,1,11,8,0,0.0,10.0,3.2,7.0,10.0,8.78,0.57
2016,1,11,8,15,0.0,18.0,3.2,7.0,18.0,15.83,7.72
2016,1,11,8,30,0.0,26.0,3.2,7.0,26.0,22.89,14.17
2016,1,11,8,45,0.0,35.0,3.2,7.0,35.0,30.85,21.35
2016,1,11,9,0,0.0,44.0,3.2,7.0,44.0,38.82,28.49
2016,1,11,9,15,0.0,52.5,3.2,7.0,52.5,46.35,35.18
2016,1,11,9,30,0.0,61.0,3.2,7.0,61.0,53.9,41.81
2016,1,11,9,45,0.0,68.5,3.25,7.0,68.5,60.85,47.86
2016,1,11,10,0,0.0,76.0,3.3,7.0,76.0,67.93,53.96
2016,1,11,10,15,0.0,85.0,3.3,7.0,85.0,76.55,61.36
2016,1,11,10,30,0.0,94.0,3.3,7.0,94.0,85.19,68.74
2016,1,11,10,45,0.0,109.0,3.3,7.5,109.0,100.02,81.26
2016,1,11,11,0,0.0,124.0,3.3,8.0,124.0,114.92,93.73
2016,1,11,11,15,0.0,121.5,3.3,8.0,121.5,111.68,90.84
2016,1,11,11,30,0.0,119.0,3.3,8.0,119.0,108.68,88.19
2016,1,11,11,45,0.0,118.5,3.3,8.0,118.5,107.83,87.41
2016,1,11,12,0,0.0,118.0,3.3,8.0,118.0,107.07,86.72
2016,1,11,12,15,3.0,143.5,3.25,8.0,145.0,134.54,110.16
2016,1,11,12,30,6.0,169.0,3.2,8.0,172.0,162.27,133.63
2016,1,11,12,45,423.0,124.0,3.2,8.5,328.5,458.72,387.65
2016,1,11,13,0,840.0,79.0,3.2,9.0,485.0,684.27,567.49
2016,1,11,13,15,436.0,131.5,3.15,9.0,342.0,441.57,368.91
2016,1,11,13,30,32.0,184.0,3.1,9.0,199.0,199.29,164.25
2016,1,11,13,45,16.0,141.0,3.1,9.0,148.5,137.5,112.67
2016,1,11,14,0,0.0,98.0,3.1,9.0,98.0,87.44,70.0
2016,1,11,14,15,384.5,84.5,3.05,9.0,231.5,280.95,234.6
2016,1,11,14,30,769.0,71.0,3.0,9.0,365.0,417.45,340.62
2016,1,11,14,45,747.0,68.0,2.95,9.0,333.0,364.17,291.65
2016,1,11,15,0,725.0,65.0,2.9,9.0,301.0,311.75,243.25
2016,1,11,15,15,690.0,61.0,2.85,9.0,264.5,255.91,191.74
2016,1,11,15,30,655.0,57.0,2.8,9.0,228.0,201.79,141.96
2016,1,11,15,45,598.5,52.5,2.75,9.0,188.5,147.84,94.93
2016,1,11,16,0,542.0,48.0,2.7,9.0,149.0,99.88,56.98
2016,1,11,16,15,459.0,40.5,2.65,8.5,111.0,54.34,28.61
2016,1,11,16,30,376.0,33.0,2.6,8.0,73.0,26.88,17.64
2016,1,11,16,45,188.0,22.5,2.6,8.0,42.5,18.48,5.41
2016,1,11,17,0,0.0,12.0,2.6,8.0,12.0,10.91,0.0
2016,1,11,17,15,0.0,6.0,2.6,8.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
