Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,7,45,146.0,12.5,3.45,6.0,23.5,96.38,0.0
2016,1,12,8,0,292.0,25.0,3.4,6.0,47.0,248.17,174.3
2016,1,12,8,15,393.0,33.5,3.35,6.0,84.0,340.13,283.14
2016,1,12,8,30,494.0,42.0,3.3,6.0,121.0,433.55,368.75
2016,1,12,8,45,559.5,47.5,3.3,6.5,160.5,502.65,428.9
2016,1,12,9,0,625.0,53.0,3.3,7.0,200.0,573.78,487.95
2016,1,12,9,15,530.0,76.0,3.3,7.0,215.5,543.35,464.03
2016,1,12,9,30,435.0,99.0,3.3,7.0,231.0,501.27,429.33
2016,1,12,9,45,456.0,107.0,3.35,7.5,259.5,534.03,455.57
2016,1,12,10,0,477.0,115.0,3.4,8.0,288.0,565.63,479.83
2016,1,12,10,15,410.0,138.0,3.4,8.0,295.0,540.47,457.05
2016,1,12,10,30,343.0,161.0,3.4,8.0,302.0,495.46,418.84
2016,1,12,10,45,356.0,168.5,3.4,8.0,322.5,513.41,433.01
2016,1,12,11,0,369.0,176.0,3.4,8.0,343.0,529.92,445.6
2016,1,12,11,15,381.0,180.5,3.35,8.0,358.5,540.24,453.15
2016,1,12,11,30,393.0,185.0,3.3,8.0,374.0,548.86,459.36
2016,1,12,11,45,298.5,204.0,3.3,8.5,348.5,486.1,405.68
2016,1,12,12,0,204.0,223.0,3.3,9.0,323.0,410.27,341.72
2016,1,12,12,15,109.0,202.0,3.3,9.0,255.5,304.33,253.42
2016,1,12,12,30,14.0,181.0,3.3,9.0,188.0,180.63,148.45
2016,1,12,12,45,11.5,176.0,3.3,9.0,181.5,172.65,141.94
2016,1,12,13,0,9.0,171.0,3.3,9.0,175.0,164.97,135.49
2016,1,12,13,15,4.5,90.0,3.3,9.0,92.0,82.9,65.95
2016,1,12,13,30,0.0,9.0,3.3,9.0,9.0,7.92,1.24
2016,1,12,13,45,0.0,69.5,3.3,9.0,69.5,61.45,47.67
2016,1,12,14,0,0.0,130.0,3.3,9.0,130.0,117.54,95.79
2016,1,12,14,15,0.0,88.0,3.3,9.0,88.0,78.2,62.18
2016,1,12,14,30,0.0,46.0,3.3,9.0,46.0,40.58,29.76
2016,1,12,14,45,0.0,42.0,3.35,9.0,42.0,37.04,26.74
2016,1,12,15,0,0.0,38.0,3.4,9.0,38.0,33.49,23.68
2016,1,12,15,15,0.0,33.5,3.45,9.0,33.5,29.51,20.22
2016,1,12,15,30,0.0,29.0,3.5,9.0,29.0,25.53,16.72
2016,1,12,15,45,0.0,24.0,3.6,9.5,24.0,21.11,12.77
2016,1,12,16,0,0.0,19.0,3.7,10.0,19.0,16.7,8.81
2016,1,12,16,15,0.0,14.0,3.7,10.0,14.0,12.3,4.86
2016,1,12,16,30,0.0,9.0,3.7,10.0,9.0,7.9,1.18
2016,1,12,16,45,0.0,5.0,3.75,10.0,5.0,4.38,0.0
2016,1,12,17,0,0.0,1.0,3.8,10.0,1.0,0.91,0.0
2016,1,12,17,15,0.0,0.5,3.9,10.0,0.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,0.5,3.5,9.5,0.5,0.45,0.0
2016,1,13,8,0,0.0,1.0,3.6,10.0,1.0,0.87,0.0
2016,1,13,8,15,0.0,2.5,3.65,10.0,2.5,2.19,0.0
2016,1,13,8,30,0.0,4.0,3.7,10.0,4.0,3.51,0.0
2016,1,13,8,45,0.0,5.5,3.8,10.0,5.5,4.82,0.0
2016,1,13,9,0,0.0,7.0,3.9,10.0,7.0,6.14,0.0
2016,1,13,9,15,0.0,8.5,4.0,10.0,8.5,7.46,0.87
2016,1,13,9,30,0.0,10.0,4.1,10.0,10.0,8.79,2.03
2016,1,13,9,45,0.0,11.5,4.25,10.0,11.5,10.11,3.18
2016,1,13,10,0,0.0,13.0,4.4,10.0,13.0,11.43,4.32
2016,1,13,10,15,0.0,14.5,4.45,10.0,14.5,12.76,5.46
2016,1,13,10,30,0.0,16.0,4.5,10.0,16.0,14.08,6.6
2016,1,13,10,45,4.5,89.0,4.6,10.0,91.5,83.5,66.65
2016,1,13,11,0,9.0,162.0,4.7,10.0,167.0,163.45,134.55
2016,1,13,11,15,4.5,107.0,4.7,10.0,109.5,100.72,81.04
2016,1,13,11,30,0.0,52.0,4.7,10.0,52.0,45.93,33.98
2016,1,13,11,45,64.5,139.0,4.75,10.0,171.0,190.3,159.02
2016,1,13,12,0,129.0,226.0,4.8,10.0,290.0,354.0,295.57
2016,1,13,12,15,64.5,183.5,4.7,9.5,215.5,235.14,195.74
2016,1,13,12,30,0.0,141.0,4.6,9.0,141.0,129.24,105.1
2016,1,13,12,45,0.0,147.5,4.6,9.0,147.5,135.42,110.47
2016,1,13,13,0,0.0,154.0,4.6,9.0,154.0,141.59,115.74
2016,1,13,13,15,7.0,162.5,4.5,9.0,166.0,154.36,126.78
2016,1,13,13,30,14.0,171.0,4.4,9.0,178.0,166.57,137.3
2016,1,13,13,45,401.0,129.0,4.3,9.0,303.0,379.81,320.0
2016,1,13,14,0,788.0,87.0,4.2,9.0,428.0,526.4,437.93
2016,1,13,14,15,448.5,127.0,4.0,9.0,318.5,358.21,297.27
2016,1,13,14,30,109.0,167.0,3.8,9.0,209.0,210.91,174.32
2016,1,13,14,45,107.5,154.0,3.65,9.0,192.5,189.81,156.23
2016,1,13,15,0,106.0,141.0,3.5,9.0,176.0,168.93,137.83
2016,1,13,15,15,393.0,100.5,3.35,8.5,209.0,210.05,163.49
2016,1,13,15,30,680.0,60.0,3.2,8.0,242.0,213.36,151.94
2016,1,13,15,45,639.5,53.5,3.05,8.0,202.5,158.36,102.68
2016,1,13,16,0,599.0,47.0,2.9,8.0,163.0,107.55,61.1
2016,1,13,16,15,515.0,40.5,2.75,7.5,122.5,59.08,30.39
2016,1,13,16,30,431.0,34.0,2.6,7.0,82.0,27.66,18.61
2016,1,13,16,45,285.0,23.5,2.5,7.0,49.5,19.31,7.83
2016,1,13,17,0,139.0,13.0,2.4,7.0,17.0,11.82,0.0
2016,1,13,17,15,69.5,6.5,2.35,6.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,2.6,6.5,4.0,3.64,0.0
2016,1,14,8,0,0.0,8.0,2.7,7.0,8.0,7.02,0.0
2016,1,14,8,15,0.0,15.0,2.75,7.0,15.0,13.18,5.52
2016,1,14,8,30,0.0,22.0,2.8,7.0,22.0,19.35,11.14
2016,1,14,8,45,0.0,29.0,2.9,7.0,29.0,25.53,16.73
2016,1,14,9,0,0.0,36.0,3.0,7.0,36.0,31.72,22.29
2016,1,14,9,15,0.0,42.5,3.1,7.0,42.5,37.48,27.4
2016,1,14,9,30,0.0,49.0,3.2,7.0,49.0,43.24,32.47
2016,1,14,9,45,0.0,55.0,3.35,7.5,55.0,48.56,37.03
2016,1,14,10,0,0.0,61.0,3.5,8.0,61.0,53.89,41.53
2016,1,14,10,15,0.0,93.5,3.6,8.0,93.5,85.19,68.59
2016,1,14,10,30,0.0,126.0,3.7,8.0,126.0,118.89,97.4
2016,1,14,10,45,0.0,124.0,3.8,8.0,124.0,115.56,94.37
2016,1,14,11,0,0.0,122.0,3.9,8.0,122.0,112.63,91.75
2016,1,14,11,15,0.0,108.0,3.8,8.0,108.0,97.89,79.02
2016,1,14,11,30,0.0,94.0,3.7,8.0,94.0,83.93,67.0
2016,1,14,11,45,0.0,95.5,3.65,8.0,95.5,85.26,68.1
2016,1,14,12,0,0.0,97.0,3.6,8.0,97.0,86.61,69.22
2016,1,14,12,15,0.0,70.0,3.55,8.0,70.0,61.91,48.0
2016,1,14,12,30,0.0,43.0,3.5,8.0,43.0,37.96,27.33
2016,1,14,12,45,0.0,45.5,3.5,8.0,45.5,40.18,29.27
2016,1,14,13,0,0.0,48.0,3.5,8.0,48.0,42.39,31.2
2016,1,14,13,15,0.0,49.0,3.55,8.0,49.0,43.27,31.99
2016,1,14,13,30,0.0,50.0,3.6,8.0,50.0,44.15,32.79
2016,1,14,13,45,0.0,42.0,3.7,8.0,42.0,37.06,26.67
2016,1,14,14,0,0.0,34.0,3.8,8.0,34.0,29.98,20.55
2016,1,14,14,15,0.0,29.0,3.85,8.0,29.0,25.55,16.72
2016,1,14,14,30,0.0,24.0,3.9,8.0,24.0,21.13,12.89
2016,1,14,14,45,0.0,22.0,3.95,8.5,22.0,19.36,11.33
2016,1,14,15,0,0.0,20.0,4.0,9.0,20.0,17.6,9.77
2016,1,14,15,15,0.0,17.5,3.95,9.0,17.5,15.39,7.85
2016,1,14,15,30,0.0,15.0,3.9,9.0,15.0,13.18,5.91
2016,1,14,15,45,0.0,12.5,3.85,9.0,12.5,10.98,3.95
2016,1,14,16,0,0.0,10.0,3.8,9.0,10.0,8.78,1.98
2016,1,14,16,15,0.0,7.5,3.65,9.0,7.5,6.58,0.0
2016,1,14,16,30,0.0,5.0,3.5,9.0,5.0,4.38,0.0
2016,1,14,16,45,0.0,3.0,3.4,9.0,3.0,2.63,0.0
2016,1,14,17,0,0.0,1.0,3.3,9.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,3.15,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,63.5,14.0,1.45,6.0,18.5,49.75,0.0
2016,1,15,8,0,127.0,28.0,1.5,6.0,37.0,149.92,106.74
2016,1,15,8,15,171.5,43.5,1.6,6.0,65.5,191.5,158.45
2016,1,15,8,30,216.0,59.0,1.7,6.0,94.0,246.52,209.42
2016,1,15,8,45,241.0,74.0,1.85,6.5,123.5,288.59,247.19
2016,1,15,9,0,266.0,89.0,2.0,7.0,153.0,331.3,284.31
2016,1,15,9,15,280.0,104.0,2.05,7.0,181.5,365.71,313.6
2016,1,15,9,30,294.0,119.0,2.1,7.0,210.0,399.63,341.72
2016,1,15,9,45,301.5,131.0,2.2,7.0,233.5,423.31,360.95
2016,1,15,10,0,309.0,143.0,2.3,7.0,257.0,446.08,379.13
2016,1,15,10,15,352.5,149.0,2.35,7.0,289.0,490.21,415.05
2016,1,15,10,30,396.0,155.0,2.4,7.0,321.0,550.88,462.96
2016,1,15,10,45,450.0,153.5,2.45,7.5,352.0,593.59,495.84
2016,1,15,11,0,504.0,152.0,2.5,8.0,383.0,634.41,526.83
2016,1,15,11,15,463.0,167.5,2.5,8.0,385.5,612.41,507.63
2016,1,15,11,30,422.0,183.0,2.5,8.0,388.0,588.48,487.44
2016,1,15,11,45,237.5,198.0,2.5,8.5,314.0,430.07,357.59
2016,1,15,12,0,53.0,213.0,2.5,9.0,240.0,263.19,217.25
2016,1,15,12,15,447.0,149.5,2.5,9.0,375.0,538.68,449.15
2016,1,15,12,30,841.0,86.0,2.5,9.0,510.0,755.52,616.81
2016,1,15,12,45,850.0,81.5,2.5,9.0,506.0,730.91,596.54
2016,1,15,13,0,859.0,77.0,2.5,9.0,502.0,702.87,575.84
2016,1,15,13,15,851.0,76.0,2.5,9.0,488.0,664.2,545.82
2016,1,15,13,30,843.0,75.0,2.5,9.0,474.0,623.43,513.1
2016,1,15,13,45,652.5,113.5,2.5,9.5,414.5,517.88,426.64
2016,1,15,14,0,462.0,152.0,2.5,10.0,355.0,417.33,343.65
2016,1,15,14,15,631.0,108.5,2.45,10.0,368.0,436.17,357.44
2016,1,15,14,30,800.0,65.0,2.4,10.0,381.0,432.32,350.05
2016,1,15,14,45,777.5,62.5,2.4,10.0,348.5,377.67,301.19
2016,1,15,15,0,755.0,60.0,2.4,10.0,316.0,323.83,252.09
2016,1,15,15,15,722.5,57.0,2.35,9.5,279.0,267.75,200.92
2016,1,15,15,30,690.0,54.0,2.3,9.0,242.0,214.2,151.73
2016,1,15,15,45,637.0,50.0,2.3,9.0,202.5,159.04,103.1
2016,1,15,16,0,584.0,46.0,2.3,9.0,163.0,107.65,61.4
2016,1,15,16,15,506.5,39.5,2.35,8.5,123.5,60.01,30.5
2016,1,15,16,30,429.0,33.0,2.4,8.0,84.0,26.5,17.68
2016,1,15,16,45,214.5,26.0,2.5,8.0,51.5,21.32,10.54
2016,1,15,17,0,0.0,19.0,2.6,8.0,19.0,17.28,0.0
2016,1,15,17,15,0.0,9.5,2.6,8.0,9.5,8.64,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.5,2.45,10.0,5.5,5.0,0.0
2016,1,16,8,0,0.0,11.0,2.5,10.0,11.0,9.66,1.5
2016,1,16,8,15,0.0,19.5,2.5,10.0,19.5,17.15,8.77
2016,1,16,8,30,0.0,28.0,2.5,10.0,28.0,24.66,15.53
2016,1,16,8,45,0.0,37.5,2.5,10.5,37.5,33.06,22.98
2016,1,16,9,0,0.0,47.0,2.5,11.0,47.0,41.48,30.34
2016,1,16,9,15,0.0,55.5,2.45,11.0,55.5,49.02,36.93
2016,1,16,9,30,0.0,64.0,2.4,11.0,64.0,56.72,43.58
2016,1,16,9,45,0.0,71.0,2.4,11.5,71.0,63.24,49.05
2016,1,16,10,0,0.0,78.0,2.4,12.0,78.0,69.79,54.47
2016,1,16,10,15,0.0,76.5,2.35,12.0,76.5,67.83,52.7
2016,1,16,10,30,0.0,75.0,2.3,12.0,75.0,66.34,51.34
2016,1,16,10,45,0.0,55.5,2.25,12.0,55.5,49.02,36.48
2016,1,16,11,0,0.0,36.0,2.2,12.0,36.0,31.75,21.67
2016,1,16,11,15,24.5,120.5,2.15,12.0,132.5,139.51,113.83
2016,1,16,11,30,49.0,205.0,2.1,12.0,229.0,256.56,210.42
2016,1,16,11,45,24.5,123.5,2.05,12.0,135.5,140.63,114.03
2016,1,16,12,0,0.0,42.0,2.0,12.0,42.0,37.08,26.08
2016,1,16,12,15,0.0,35.5,1.9,12.0,35.5,31.33,21.22
2016,1,16,12,30,0.0,29.0,1.8,12.0,29.0,25.58,16.31
2016,1,16,12,45,8.0,106.5,1.7,12.5,110.5,101.28,80.63
2016,1,16,13,0,16.0,184.0,1.6,13.0,192.0,182.73,147.89
2016,1,16,13,15,8.0,146.5,1.55,13.0,150.5,139.05,111.58
2016,1,16,13,30,0.0,109.0,1.5,13.0,109.0,97.64,77.12
2016,1,16,13,45,0.0,58.0,1.45,13.0,58.0,51.24,38.14
2016,1,16,14,0,0.0,7.0,1.4,13.0,7.0,6.16,0.0
2016,1,16,14,15,0.0,6.5,1.4,12.5,6.5,5.72,0.0
2016,1,16,14,30,0.0,6.0,1.4,12.0,6.0,5.28,0.0
2016,1,16,14,45,0.0,5.5,1.4,12.0,5.5,4.83,0.0
2016,1,16,15,0,0.0,5.0,1.4,12.0,5.0,4.39,0.0
2016,1,16,15,15,326.5,33.5,1.4,11.5,124.0,130.42,97.23
2016,1,16,15,30,653.0,62.0,1.4,11.0,243.0,213.78,151.76
2016,1,16,15,45,598.5,57.5,1.45,11.0,203.0,159.42,104.19
2016,1,16,16,0,544.0,53.0,1.5,11.0,163.0,110.83,65.22
2016,1,16,16,15,463.5,45.5,1.6,11.0,124.0,64.2,34.68
2016,1,16,16,30,383.0,38.0,1.7,11.0,85.0,30.83,21.28
2016,1,16,16,45,260.0,26.5,1.8,11.0,52.5,21.72,11.18
2016,1,16,17,0,137.0,15.0,1.9,11.0,20.0,13.64,0.0
2016,1,16,17,15,68.5,7.5,2.0,11.0,10.0,6.82,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,3.75,11.0,0.5,0.45,0.0
2016,1,17,8,0,0.0,1.0,3.8,11.0,1.0,0.88,0.0
2016,1,17,8,15,0.0,2.5,3.75,11.0,2.5,2.19,0.0
2016,1,17,8,30,0.0,4.0,3.7,11.0,4.0,3.51,0.0
2016,1,17,8,45,0.0,5.0,3.7,11.0,5.0,4.38,0.0
2016,1,17,9,0,0.0,6.0,3.7,11.0,6.0,5.26,0.0
2016,1,17,9,15,0.0,7.0,3.7,11.0,7.0,6.15,0.0
2016,1,17,9,30,0.0,8.0,3.7,11.0,8.0,7.03,0.47
2016,1,17,9,45,0.0,9.0,3.7,11.5,9.0,7.91,1.22
2016,1,17,10,0,0.0,10.0,3.7,12.0,10.0,8.79,1.96
2016,1,17,10,15,0.0,8.5,3.75,12.0,8.5,7.48,0.81
2016,1,17,10,30,0.0,7.0,3.8,12.0,7.0,6.16,0.0
2016,1,17,10,45,0.0,31.5,3.9,12.0,31.5,27.77,18.27
2016,1,17,11,0,0.0,56.0,4.0,12.0,56.0,49.47,36.81
2016,1,17,11,15,0.0,57.5,4.0,12.0,57.5,50.8,37.89
2016,1,17,11,30,0.0,59.0,4.0,12.0,59.0,52.14,38.99
2016,1,17,11,45,0.0,44.0,4.05,12.0,44.0,38.85,27.62
2016,1,17,12,0,0.0,29.0,4.1,12.0,29.0,25.58,16.28
2016,1,17,12,15,0.0,30.5,4.1,11.5,30.5,26.91,17.45
2016,1,17,12,30,0.0,32.0,4.1,11.0,32.0,28.23,18.63
2016,1,17,12,45,0.0,30.0,4.15,11.0,30.0,26.46,17.12
2016,1,17,13,0,0.0,28.0,4.2,11.0,28.0,24.69,15.61
2016,1,17,13,15,0.0,33.0,4.15,11.0,33.0,29.11,19.42
2016,1,17,13,30,0.0,38.0,4.1,11.0,38.0,33.53,23.24
2016,1,17,13,45,0.0,51.5,4.05,11.0,51.5,45.48,33.53
2016,1,17,14,0,0.0,65.0,4.0,11.0,65.0,57.45,43.85
2016,1,17,14,15,0.0,42.0,3.95,11.0,42.0,37.05,26.38
2016,1,17,14,30,0.0,19.0,3.9,11.0,19.0,16.73,8.86
2016,1,17,14,45,0.0,17.0,3.9,11.0,17.0,14.96,7.35
2016,1,17,15,0,0.0,15.0,3.9,11.0,15.0,13.19,5.83
2016,1,17,15,15,0.0,13.5,3.85,11.0,13.5,11.87,4.69
2016,1,17,15,30,0.0,12.0,3.8,11.0,12.0,10.54,3.53
2016,1,17,15,45,0.0,10.0,3.75,11.0,10.0,8.78,1.98
2016,1,17,16,0,0.0,8.0,3.7,11.0,8.0,7.02,0.42
2016,1,17,16,15,0.0,6.0,3.65,11.0,6.0,5.26,0.0
2016,1,17,16,30,0.0,4.0,3.6,11.0,4.0,3.5,0.0
2016,1,17,16,45,0.0,2.5,3.55,11.0,2.5,2.19,0.0
2016,1,17,17,0,0.0,1.0,3.5,11.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,3.4,11.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,12.0,1.8,7.5,28.5,128.91,0.0
2016,1,18,8,0,404.0,24.0,1.8,8.0,57.0,312.55,232.54
2016,1,18,8,15,499.5,31.0,1.85,8.0,97.0,401.09,330.84
2016,1,18,8,30,595.0,38.0,1.9,8.0,137.0,493.96,412.46
2016,1,18,8,45,647.5,43.0,2.0,8.5,178.5,557.52,465.99
2016,1,18,9,0,700.0,48.0,2.1,9.0,220.0,621.9,517.79
2016,1,18,9,15,353.0,80.5,2.15,9.0,167.5,407.26,345.78
2016,1,18,9,30,6.0,113.0,2.2,9.0,115.0,117.62,96.07
2016,1,18,9,45,8.0,124.5,2.25,9.5,127.5,129.86,106.81
2016,1,18,10,0,10.0,136.0,2.3,10.0,140.0,142.29,117.04
2016,1,18,10,15,5.0,132.0,2.35,10.0,134.0,130.98,107.06
2016,1,18,10,30,0.0,128.0,2.4,10.0,128.0,120.61,97.91
2016,1,18,10,45,91.5,168.0,2.45,10.5,210.5,256.09,214.12
2016,1,18,11,0,183.0,208.0,2.5,11.0,293.0,397.66,329.95
2016,1,18,11,15,187.0,215.5,2.5,11.0,305.5,405.81,335.29
2016,1,18,11,30,191.0,223.0,2.5,11.0,318.0,413.21,340.71
2016,1,18,11,45,97.5,196.0,2.55,11.0,244.5,282.61,233.28
2016,1,18,12,0,4.0,169.0,2.6,11.0,171.0,161.52,130.9
2016,1,18,12,15,22.5,191.0,2.6,10.5,202.5,198.31,162.52
2016,1,18,12,30,41.0,213.0,2.6,10.0,234.0,247.18,203.46
2016,1,18,12,45,44.5,212.5,2.6,10.0,235.5,246.33,202.68
2016,1,18,13,0,48.0,212.0,2.6,10.0,237.0,245.24,201.86
2016,1,18,13,15,45.5,205.5,2.55,10.0,228.5,233.28,191.97
2016,1,18,13,30,43.0,199.0,2.5,10.0,220.0,221.63,182.36
2016,1,18,13,45,29.0,183.0,2.5,10.0,197.0,193.53,158.94
2016,1,18,14,0,15.0,167.0,2.5,10.0,174.0,160.95,131.73
2016,1,18,14,15,7.5,152.0,2.45,10.0,155.5,141.71,115.7
2016,1,18,14,30,0.0,137.0,2.4,10.0,137.0,123.47,100.45
2016,1,18,14,45,0.0,125.5,2.35,10.0,125.5,112.49,91.32
2016,1,18,15,0,0.0,114.0,2.3,10.0,114.0,101.64,82.22
2016,1,18,15,15,0.0,101.0,2.3,10.0,101.0,89.56,71.98
2016,1,18,15,30,0.0,88.0,2.3,10.0,88.0,77.63,61.76
2016,1,18,15,45,0.0,74.0,2.35,10.0,74.0,64.97,50.78
2016,1,18,16,0,0.0,60.0,2.4,10.0,60.0,52.49,39.81
2016,1,18,16,15,0.0,46.0,2.35,10.0,46.0,40.2,28.9
2016,1,18,16,30,0.0,32.0,2.3,10.0,32.0,28.17,19.19
2016,1,18,16,45,0.0,20.0,2.25,10.0,20.0,17.62,8.66
2016,1,18,17,0,0.0,8.0,2.2,10.0,8.0,7.03,0.0
2016,1,18,17,15,0.0,4.0,2.15,10.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,5.15,10.5,3.5,3.18,0.0
2016,1,19,8,0,0.0,7.0,5.2,11.0,7.0,6.14,0.0
2016,1,19,8,15,0.0,12.5,5.1,11.0,12.5,10.98,3.56
2016,1,19,8,30,0.0,18.0,5.0,11.0,18.0,15.82,7.9
2016,1,19,8,45,0.0,23.0,4.95,11.0,23.0,20.23,11.85
2016,1,19,9,0,0.0,28.0,4.9,11.0,28.0,24.64,15.76
2016,1,19,9,15,0.0,33.5,4.85,11.0,33.5,29.51,20.01
2016,1,19,9,30,0.0,39.0,4.8,11.0,39.0,34.37,24.23
2016,1,19,9,45,0.0,44.0,4.8,11.5,44.0,38.8,27.98
2016,1,19,10,0,0.0,49.0,4.8,12.0,49.0,43.24,31.69
2016,1,19,10,15,0.0,47.0,4.7,12.0,47.0,41.47,30.11
2016,1,19,10,30,0.0,45.0,4.6,12.0,45.0,39.71,28.54
2016,1,19,10,45,0.0,78.0,4.5,12.0,78.0,69.01,53.52
2016,1,19,11,0,0.0,111.0,4.4,12.0,111.0,101.05,80.58
2016,1,19,11,15,0.0,85.5,4.35,12.0,85.5,75.78,59.08
2016,1,19,11,30,0.0,60.0,4.3,12.0,60.0,53.03,39.71
2016,1,19,11,45,0.0,52.5,4.25,12.0,52.5,46.38,34.03
2016,1,19,12,0,0.0,45.0,4.2,12.0,45.0,39.74,28.35
2016,1,19,12,15,0.0,100.0,4.2,12.0,100.0,89.29,70.38
2016,1,19,12,30,0.0,155.0,4.2,12.0,155.0,142.78,115.21
2016,1,19,12,45,11.5,175.5,4.25,12.0,181.0,171.52,139.47
2016,1,19,13,0,23.0,196.0,4.3,12.0,207.0,199.65,163.08
2016,1,19,13,15,65.0,207.0,4.2,12.0,239.0,247.94,203.85
2016,1,19,13,30,107.0,218.0,4.1,12.0,271.0,282.6,232.79
2016,1,19,13,45,258.0,193.5,4.1,12.0,312.5,357.94,295.93
2016,1,19,14,0,409.0,169.0,4.1,12.0,354.0,409.55,337.69
2016,1,19,14,15,484.0,143.5,4.0,11.5,350.0,399.02,328.15
2016,1,19,14,30,559.0,118.0,3.9,11.0,346.0,384.3,314.09
2016,1,19,14,45,514.0,114.5,3.8,11.0,311.5,326.91,264.25
2016,1,19,15,0,469.0,111.0,3.7,11.0,277.0,277.04,220.24
2016,1,19,15,15,432.5,106.0,3.55,10.5,246.0,232.27,180.44
2016,1,19,15,30,396.0,101.0,3.4,10.0,215.0,190.9,143.6
2016,1,19,15,45,373.5,88.0,3.25,10.0,182.5,148.6,105.96
2016,1,19,16,0,351.0,75.0,3.1,10.0,150.0,108.8,72.33
2016,1,19,16,15,306.5,61.0,2.95,9.5,116.0,69.47,43.74
2016,1,19,16,30,262.0,47.0,2.8,9.0,82.0,36.29,26.49
2016,1,19,16,45,131.0,35.0,2.65,9.0,52.5,27.98,17.5
2016,1,19,17,0,0.0,23.0,2.5,9.0,23.0,19.24,0.0
2016,1,19,17,15,0.0,11.5,2.45,9.0,11.5,10.46,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,14.5,1.3,8.0,24.0,102.3,0.0
2016,1,20,8,0,227.0,29.0,1.4,8.0,48.0,216.71,163.75
2016,1,20,8,15,290.0,42.0,1.5,8.0,81.5,281.45,233.15
2016,1,20,8,30,353.0,55.0,1.6,8.0,115.0,350.78,295.76
2016,1,20,8,45,390.5,66.5,1.75,8.5,149.5,402.59,341.11
2016,1,20,9,0,428.0,78.0,1.9,9.0,184.0,455.55,385.72
2016,1,20,9,15,449.5,89.0,1.95,9.0,217.0,495.74,418.8
2016,1,20,9,30,471.0,100.0,2.0,9.0,250.0,535.23,450.36
2016,1,20,9,45,482.0,109.5,2.1,9.5,278.0,563.01,471.21
2016,1,20,10,0,493.0,119.0,2.2,10.0,306.0,589.15,490.37
2016,1,20,10,15,325.0,154.5,2.25,10.0,281.5,475.87,397.07
2016,1,20,10,30,157.0,190.0,2.3,10.0,257.0,359.98,299.71
2016,1,20,10,45,280.5,184.5,2.35,10.5,313.0,472.26,392.28
2016,1,20,11,0,404.0,179.0,2.4,11.0,369.0,584.55,480.42
2016,1,20,11,15,623.5,130.0,2.4,11.0,436.0,717.47,583.67
2016,1,20,11,30,843.0,81.0,2.4,11.0,503.0,832.33,666.74
2016,1,20,11,45,548.0,155.0,2.4,11.0,431.5,656.9,534.13
2016,1,20,12,0,253.0,229.0,2.4,11.0,360.0,473.76,387.1
2016,1,20,12,15,307.0,221.0,2.35,11.0,380.5,498.56,408.4
2016,1,20,12,30,361.0,213.0,2.3,11.0,401.0,520.1,425.62
2016,1,20,12,45,368.0,209.0,2.3,11.0,399.0,507.35,415.34
2016,1,20,13,0,375.0,205.0,2.3,11.0,397.0,493.02,403.96
2016,1,20,13,15,412.0,191.5,2.3,11.0,398.0,498.11,407.98
2016,1,20,13,30,449.0,178.0,2.3,11.0,399.0,488.08,399.98
2016,1,20,13,45,400.0,179.5,2.3,11.0,370.5,437.76,358.99
2016,1,20,14,0,351.0,181.0,2.3,11.0,342.0,382.38,313.85
2016,1,20,14,15,238.5,180.0,2.3,11.0,286.5,304.95,250.12
2016,1,20,14,30,126.0,179.0,2.3,11.0,231.0,231.63,189.57
2016,1,20,14,45,239.0,155.0,2.35,11.0,243.5,250.24,203.54
2016,1,20,15,0,352.0,131.0,2.4,11.0,256.0,255.77,204.34
2016,1,20,15,15,336.5,118.5,2.3,10.5,228.0,216.29,169.36
2016,1,20,15,30,321.0,106.0,2.2,10.0,200.0,178.29,135.52
2016,1,20,15,45,300.0,92.0,2.15,10.0,169.5,139.58,101.44
2016,1,20,16,0,279.0,78.0,2.1,10.0,139.0,103.31,70.82
2016,1,20,16,15,247.5,62.5,2.1,9.5,107.5,67.69,44.07
2016,1,20,16,30,216.0,47.0,2.1,9.0,76.0,36.12,26.41
2016,1,20,16,45,108.0,34.5,2.1,9.0,49.0,27.62,17.5
2016,1,20,17,0,0.0,22.0,2.1,9.0,22.0,18.64,0.0
2016,1,20,17,15,0.0,11.0,2.1,9.0,11.0,10.01,0.0
2016,1,20,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,45,153.0,14.5,3.6,7.5,27.5,129.44,0.0
2016,1,21,8,0,306.0,29.0,3.6,8.0,55.0,267.68,205.96
2016,1,21,8,15,401.5,37.5,3.6,8.0,93.5,352.54,294.64
2016,1,21,8,30,497.0,46.0,3.6,8.0,132.0,443.9,376.82
2016,1,21,8,45,558.0,52.0,3.6,8.5,172.5,511.75,434.95
2016,1,21,9,0,619.0,58.0,3.6,9.0,213.0,581.41,491.96
2016,1,21,9,15,658.0,62.0,3.55,9.0,251.5,632.07,532.5
2016,1,21,9,30,697.0,66.0,3.5,9.0,290.0,676.65,567.0
2016,1,21,9,45,634.5,85.5,3.5,9.5,307.0,667.26,557.7
2016,1,21,10,0,572.0,105.0,3.5,10.0,324.0,645.97,539.25
2016,1,21,10,15,563.0,117.0,3.5,10.0,347.0,657.03,547.13
2016,1,21,10,30,554.0,129.0,3.5,10.0,370.0,659.0,547.68
2016,1,21,10,45,489.0,152.5,3.5,10.5,374.0,630.76,522.74
2016,1,21,11,0,424.0,176.0,3.5,11.0,378.0,599.14,494.79
2016,1,21,11,15,411.5,186.0,3.5,11.0,387.5,594.85,490.47
2016,1,21,11,30,399.0,196.0,3.5,11.0,397.0,573.12,472.84
2016,1,21,11,45,394.0,202.0,3.5,11.5,403.5,567.72,467.1
2016,1,21,12,0,389.0,208.0,3.5,12.0,410.0,560.81,460.15
2016,1,21,12,15,364.5,213.5,3.5,12.0,403.5,536.3,440.03
2016,1,21,12,30,340.0,219.0,3.5,12.0,397.0,511.37,419.64
2016,1,21,12,45,203.0,222.0,3.5,12.0,328.0,386.95,318.3
2016,1,21,13,0,66.0,225.0,3.5,12.0,259.0,272.09,222.63
2016,1,21,13,15,132.0,223.5,3.5,11.5,289.5,321.72,265.13
2016,1,21,13,30,198.0,222.0,3.5,11.0,320.0,354.75,293.15
2016,1,21,13,45,203.5,212.5,3.5,11.0,309.5,337.24,278.59
2016,1,21,14,0,209.0,203.0,3.5,11.0,299.0,318.96,263.34
2016,1,21,14,15,157.0,191.5,3.45,11.0,261.5,268.6,221.24
2016,1,21,14,30,105.0,180.0,3.4,11.0,224.0,217.49,178.54
2016,1,21,14,45,149.0,165.0,3.4,11.0,222.0,218.69,178.79
2016,1,21,15,0,193.0,150.0,3.4,11.0,220.0,209.69,169.54
2016,1,21,15,15,183.5,135.0,3.45,11.0,196.0,179.91,143.29
2016,1,21,15,30,174.0,120.0,3.5,11.0,172.0,151.2,117.89
2016,1,21,15,45,160.5,103.5,3.55,11.0,145.5,121.61,92.07
2016,1,21,16,0,147.0,87.0,3.6,11.0,119.0,93.78,68.43
2016,1,21,16,15,126.0,69.0,3.65,11.0,92.5,66.16,46.61
2016,1,21,16,30,105.0,51.0,3.7,11.0,66.0,40.37,29.97
2016,1,21,16,45,52.5,35.5,3.75,11.0,43.0,29.13,18.82
2016,1,21,17,0,0.0,20.0,3.8,11.0,20.0,17.25,0.0
2016,1,21,17,15,0.0,10.0,3.8,11.0,10.0,9.1,0.0
2016,1,21,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,12.5,1.15,10.0,12.5,11.0,0.0
2016,1,22,8,0,0.0,25.0,1.1,10.0,25.0,23.08,12.54
2016,1,22,8,15,0.0,42.0,1.0,10.0,42.0,42.42,30.25
2016,1,22,8,30,0.0,59.0,0.9,10.0,59.0,60.55,46.39
2016,1,22,8,45,5.5,75.5,0.85,10.0,77.0,81.44,64.89
2016,1,22,9,0,11.0,92.0,0.8,10.0,95.0,102.39,83.23
2016,1,22,9,15,15.5,107.0,0.95,10.0,112.0,120.72,99.08
2016,1,22,9,30,20.0,122.0,1.1,10.0,129.0,139.26,114.89
2016,1,22,9,45,23.0,135.5,1.25,10.0,144.0,154.83,127.97
2016,1,22,10,0,26.0,149.0,1.4,10.0,159.0,170.52,141.04
2016,1,22,10,15,13.0,145.0,1.5,10.0,150.0,151.96,124.73
2016,1,22,10,30,0.0,141.0,1.6,10.0,141.0,134.29,109.2
2016,1,22,10,45,0.0,130.0,1.75,10.0,130.0,121.11,98.0
