Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,11,0,0.0,119.0,1.9,10.0,119.0,108.96,87.66
2016,1,22,11,15,31.5,169.0,2.0,10.0,185.0,200.13,165.06
2016,1,22,11,30,63.0,219.0,2.1,10.0,251.0,284.31,234.54
2016,1,22,11,45,52.5,218.5,2.25,10.5,245.5,271.36,222.81
2016,1,22,12,0,42.0,218.0,2.4,11.0,240.0,258.89,211.91
2016,1,22,12,15,26.5,202.5,2.45,11.0,216.5,213.14,174.06
2016,1,22,12,30,11.0,187.0,2.5,11.0,193.0,183.47,149.23
2016,1,22,12,45,37.0,206.5,2.55,11.0,226.0,233.5,191.24
2016,1,22,13,0,63.0,226.0,2.6,11.0,259.0,270.93,222.26
2016,1,22,13,15,57.5,218.0,2.65,11.0,247.5,254.54,208.7
2016,1,22,13,30,52.0,210.0,2.7,11.0,236.0,238.7,195.73
2016,1,22,13,45,64.5,206.0,2.8,11.0,237.0,238.44,195.85
2016,1,22,14,0,77.0,202.0,2.9,11.0,238.0,237.01,194.84
2016,1,22,14,15,142.0,191.5,3.0,11.0,252.5,261.15,215.02
2016,1,22,14,30,207.0,181.0,3.1,11.0,267.0,271.32,222.73
2016,1,22,14,45,112.0,158.5,3.25,11.0,204.5,197.5,161.32
2016,1,22,15,0,17.0,136.0,3.4,11.0,142.0,127.59,103.56
2016,1,22,15,15,12.5,122.0,3.5,11.0,126.5,112.02,90.53
2016,1,22,15,30,8.0,108.0,3.6,11.0,111.0,97.09,77.91
2016,1,22,15,45,4.0,91.5,3.7,11.0,93.0,80.77,64.0
2016,1,22,16,0,0.0,75.0,3.8,11.0,75.0,65.15,50.59
2016,1,22,16,15,0.0,58.5,3.85,10.5,58.5,50.54,37.81
2016,1,22,16,30,0.0,42.0,3.9,10.0,42.0,36.28,26.55
2016,1,22,16,45,0.0,27.0,3.95,10.0,27.0,23.7,14.5
2016,1,22,17,0,0.0,12.0,4.0,10.0,12.0,10.55,0.0
2016,1,22,17,15,0.0,6.0,4.05,10.0,6.0,5.46,0.0
2016,1,22,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,2.5,3.7,9.0,2.5,2.19,0.0
2016,1,23,8,0,0.0,5.0,3.8,9.0,5.0,4.38,0.0
2016,1,23,8,15,0.0,8.5,3.9,9.0,8.5,7.46,0.69
2016,1,23,8,30,0.0,12.0,4.0,9.0,12.0,10.53,3.47
2016,1,23,8,45,0.0,16.0,4.1,9.0,16.0,14.06,6.62
2016,1,23,9,0,0.0,20.0,4.2,9.0,20.0,17.58,9.76
2016,1,23,9,15,0.0,23.5,4.25,9.0,23.5,20.67,12.48
2016,1,23,9,30,0.0,27.0,4.3,9.0,27.0,23.77,15.18
2016,1,23,9,45,0.0,31.5,4.35,9.0,31.5,27.75,18.63
2016,1,23,10,0,0.0,36.0,4.4,9.0,36.0,31.73,22.06
2016,1,23,10,15,0.5,91.5,4.4,9.0,92.0,83.03,66.42
2016,1,23,10,30,1.0,147.0,4.4,9.0,148.0,141.64,116.33
2016,1,23,10,45,0.5,107.5,4.4,9.5,108.0,98.19,78.92
2016,1,23,11,0,0.0,68.0,4.4,10.0,68.0,60.13,46.17
2016,1,23,11,15,15.0,135.5,4.4,9.5,143.0,138.09,113.26
2016,1,23,11,30,30.0,203.0,4.4,9.0,218.0,236.52,196.25
2016,1,23,11,45,15.0,155.0,4.4,9.0,162.5,156.49,128.51
2016,1,23,12,0,0.0,107.0,4.4,9.0,107.0,95.96,76.73
2016,1,23,12,15,11.0,155.5,4.4,9.0,161.5,152.16,124.75
2016,1,23,12,30,22.0,204.0,4.4,9.0,216.0,209.52,173.0
2016,1,23,12,45,14.5,191.0,4.4,9.0,199.0,189.11,155.63
2016,1,23,13,0,7.0,178.0,4.4,9.0,182.0,169.58,139.11
2016,1,23,13,15,19.5,189.0,4.4,9.0,199.5,188.41,155.34
2016,1,23,13,30,32.0,200.0,4.4,9.0,217.0,215.09,177.96
2016,1,23,13,45,16.0,131.0,4.4,9.0,139.5,127.73,104.27
2016,1,23,14,0,0.0,62.0,4.4,9.0,62.0,54.79,41.8
2016,1,23,14,15,0.0,39.0,4.35,9.0,39.0,34.4,24.26
2016,1,23,14,30,0.0,16.0,4.3,9.0,16.0,14.08,6.63
2016,1,23,14,45,0.0,52.0,4.25,9.0,52.0,45.9,34.37
2016,1,23,15,0,0.0,88.0,4.2,9.0,88.0,78.02,62.25
2016,1,23,15,15,0.0,78.5,4.1,9.0,78.5,69.44,54.9
2016,1,23,15,30,0.0,69.0,4.0,9.0,69.0,60.94,47.58
2016,1,23,15,45,289.5,65.0,3.95,9.0,131.0,115.42,82.16
2016,1,23,16,0,579.0,61.0,3.9,9.0,193.0,130.72,81.19
2016,1,23,16,15,504.0,53.5,3.8,8.5,151.0,80.86,45.96
2016,1,23,16,30,429.0,46.0,3.7,8.0,109.0,39.96,30.11
2016,1,23,16,45,312.0,35.0,3.6,8.0,72.5,28.75,19.15
2016,1,23,17,0,195.0,24.0,3.5,8.0,36.0,18.98,3.97
2016,1,23,17,15,97.5,12.0,3.45,8.0,18.0,10.91,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,53.0,16.5,1.85,7.0,21.5,62.01,0.0
2016,1,24,8,0,106.0,33.0,1.8,7.0,43.0,131.6,101.88
2016,1,24,8,15,142.5,50.5,1.75,7.0,71.0,182.07,151.5
2016,1,24,8,30,179.0,68.0,1.7,7.0,99.0,233.87,198.47
2016,1,24,8,45,207.5,83.5,1.65,7.5,129.5,278.05,237.3
2016,1,24,9,0,236.0,99.0,1.6,8.0,160.0,323.33,275.75
2016,1,24,9,15,248.0,115.5,1.55,8.0,188.5,357.65,304.12
2016,1,24,9,30,260.0,132.0,1.5,8.0,217.0,391.44,331.29
2016,1,24,9,45,274.5,144.0,1.5,8.5,243.5,420.42,353.64
2016,1,24,10,0,289.0,156.0,1.5,9.0,270.0,448.86,375.08
2016,1,24,10,15,319.0,165.0,1.5,9.5,299.5,485.9,403.25
2016,1,24,10,30,349.0,174.0,1.5,10.0,329.0,522.24,430.26
2016,1,24,10,45,538.0,137.0,1.5,10.5,390.5,657.23,534.97
2016,1,24,11,0,727.0,100.0,1.5,11.0,452.0,782.44,623.87
2016,1,24,11,15,808.5,86.0,1.5,11.0,490.0,825.49,652.48
2016,1,24,11,30,890.0,72.0,1.5,11.0,528.0,860.61,676.15
2016,1,24,11,45,896.0,72.0,1.55,11.0,539.0,852.67,670.24
2016,1,24,12,0,902.0,72.0,1.6,11.0,550.0,841.1,662.41
2016,1,24,12,15,902.5,72.0,1.7,11.0,552.0,821.45,649.51
2016,1,24,12,30,903.0,72.0,1.8,11.0,554.0,798.42,634.2
2016,1,24,12,45,898.0,73.0,1.95,11.0,548.0,769.15,614.71
2016,1,24,13,0,893.0,74.0,2.1,11.0,542.0,736.99,592.85
2016,1,24,13,15,887.0,73.0,2.15,10.5,529.0,699.14,566.8
2016,1,24,13,30,881.0,72.0,2.2,10.0,516.0,658.89,536.89
2016,1,24,13,45,651.0,123.5,2.25,10.0,444.5,541.54,443.12
2016,1,24,14,0,421.0,175.0,2.3,10.0,373.0,426.99,350.41
2016,1,24,14,15,333.0,177.5,2.2,10.0,329.0,352.95,289.89
2016,1,24,14,30,245.0,180.0,2.1,10.0,285.0,294.78,241.52
2016,1,24,14,45,284.0,161.0,2.05,10.0,273.5,276.56,225.17
2016,1,24,15,0,323.0,142.0,2.0,10.0,262.0,254.21,204.22
2016,1,24,15,15,311.5,128.5,1.85,9.5,234.5,217.21,171.53
2016,1,24,15,30,300.0,115.0,1.7,9.0,207.0,181.31,139.49
2016,1,24,15,45,285.0,100.0,1.6,9.0,177.0,144.63,106.9
2016,1,24,16,0,270.0,85.0,1.5,9.0,147.0,109.73,76.96
2016,1,24,16,15,242.0,69.0,1.45,8.5,116.0,75.01,50.29
2016,1,24,16,30,214.0,53.0,1.4,8.0,85.0,42.71,32.65
2016,1,24,16,45,160.5,37.5,1.35,8.0,57.0,29.04,19.59
2016,1,24,17,0,107.0,22.0,1.3,8.0,29.0,17.24,4.52
2016,1,24,17,15,53.5,11.0,1.3,8.0,14.5,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,25,7,45,8.0,16.0,1.6,8.5,17.0,20.92,0.0
2016,1,25,8,0,16.0,32.0,1.7,9.0,34.0,49.12,34.36
2016,1,25,8,15,34.0,50.0,1.75,9.0,56.0,84.01,66.55
2016,1,25,8,30,52.0,68.0,1.8,9.0,78.0,118.58,97.69
2016,1,25,8,45,63.5,86.0,1.85,9.0,101.0,148.73,124.53
2016,1,25,9,0,75.0,104.0,1.9,9.0,124.0,179.03,151.04
2016,1,25,9,15,81.0,121.5,1.9,9.0,145.5,204.39,172.7
2016,1,25,9,30,87.0,139.0,1.9,9.0,167.0,229.67,193.88
2016,1,25,9,45,84.0,153.0,1.9,9.5,183.0,242.3,203.54
2016,1,25,10,0,81.0,167.0,1.9,10.0,199.0,254.7,212.85
2016,1,25,10,15,115.5,182.0,1.9,10.0,231.5,316.45,263.9
2016,1,25,10,30,150.0,197.0,1.9,10.0,264.0,362.67,301.41
2016,1,25,10,45,82.0,188.0,1.9,10.0,225.0,271.96,225.34
2016,1,25,11,0,14.0,179.0,1.9,10.0,186.0,184.61,151.02
2016,1,25,11,15,49.5,204.5,1.9,10.0,230.5,257.6,212.38
2016,1,25,11,30,85.0,230.0,1.9,10.0,275.0,315.94,260.16
2016,1,25,11,45,146.0,237.0,1.9,10.0,314.5,387.03,318.13
2016,1,25,12,0,207.0,244.0,1.9,10.0,354.0,440.17,360.87
2016,1,25,12,15,179.5,246.5,1.85,10.0,342.5,413.36,338.28
2016,1,25,12,30,152.0,249.0,1.8,10.0,331.0,387.16,316.67
2016,1,25,12,45,192.0,244.0,1.75,10.0,346.5,404.36,331.1
2016,1,25,13,0,232.0,239.0,1.7,10.0,362.0,418.74,342.82
2016,1,25,13,15,150.0,230.5,1.6,10.0,309.0,342.06,280.0
2016,1,25,13,30,68.0,222.0,1.5,10.0,256.0,261.54,213.86
2016,1,25,13,45,49.0,205.0,1.45,10.0,229.5,227.75,186.38
2016,1,25,14,0,30.0,188.0,1.4,10.0,203.0,196.09,160.28
2016,1,25,14,15,28.5,178.5,1.3,10.0,191.5,183.15,149.72
2016,1,25,14,30,27.0,169.0,1.2,10.0,180.0,165.7,135.29
2016,1,25,14,45,13.5,142.0,1.15,10.0,147.5,132.98,108.08
2016,1,25,15,0,0.0,115.0,1.1,10.0,115.0,102.32,82.52
2016,1,25,15,15,0.0,103.0,1.0,10.0,103.0,91.22,73.26
2016,1,25,15,30,0.0,91.0,0.9,10.0,91.0,80.25,63.95
2016,1,25,15,45,0.0,77.5,0.8,10.0,77.5,68.08,53.52
2016,1,25,16,0,0.0,64.0,0.7,10.0,64.0,56.07,43.07
2016,1,25,16,15,0.0,50.5,0.6,10.0,50.5,44.23,32.64
2016,1,25,16,30,0.0,37.0,0.5,10.0,37.0,32.58,22.28
2016,1,25,16,45,0.0,25.0,0.4,10.0,25.0,22.03,13.53
2016,1,25,17,0,0.0,13.0,0.3,10.0,13.0,11.43,1.79
2016,1,25,17,15,0.0,6.5,0.35,9.5,6.5,5.91,0.0
2016,1,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,45,105.0,16.5,0.65,8.5,26.5,103.63,21.26
2016,1,26,8,0,210.0,33.0,0.7,9.0,53.0,211.37,166.37
2016,1,26,8,15,262.0,47.0,0.75,9.0,86.0,270.44,223.61
2016,1,26,8,30,314.0,61.0,0.8,9.0,119.0,333.05,278.85
2016,1,26,8,45,344.0,74.5,0.9,9.5,153.0,381.29,319.96
2016,1,26,9,0,374.0,88.0,1.0,10.0,187.0,430.21,360.1
2016,1,26,9,15,397.5,99.5,1.0,10.0,219.5,471.5,392.99
2016,1,26,9,30,421.0,111.0,1.0,10.0,252.0,512.39,424.59
2016,1,26,9,45,303.5,140.0,1.05,10.5,248.0,439.59,364.08
2016,1,26,10,0,186.0,169.0,1.1,11.0,244.0,362.46,299.68
2016,1,26,10,15,121.0,179.0,1.1,11.0,229.0,316.96,261.38
2016,1,26,10,30,56.0,189.0,1.1,11.0,214.0,253.86,208.2
2016,1,26,10,45,84.0,204.5,1.15,11.5,244.5,294.55,241.54
2016,1,26,11,0,112.0,220.0,1.2,12.0,275.0,334.92,273.48
2016,1,26,11,15,125.5,229.0,1.2,12.0,293.0,369.65,300.33
2016,1,26,11,30,139.0,238.0,1.2,12.0,311.0,387.6,314.04
2016,1,26,11,45,116.0,240.5,1.2,12.0,302.0,365.8,295.87
2016,1,26,12,0,93.0,243.0,1.2,12.0,293.0,329.78,266.91
2016,1,26,12,15,105.5,246.0,1.15,12.0,303.0,338.95,274.37
2016,1,26,12,30,118.0,249.0,1.1,12.0,313.0,360.48,291.05
2016,1,26,12,45,132.0,247.5,1.1,12.0,318.5,363.0,293.09
2016,1,26,13,0,146.0,246.0,1.1,12.0,324.0,364.33,294.31
2016,1,26,13,15,91.5,227.5,1.0,12.0,276.5,287.82,232.73
2016,1,26,13,30,37.0,209.0,0.9,12.0,229.0,227.41,183.57
2016,1,26,13,45,35.0,200.5,0.8,12.0,218.5,214.42,173.3
2016,1,26,14,0,33.0,192.0,0.7,12.0,208.0,201.73,163.02
2016,1,26,14,15,53.5,189.0,0.65,12.0,213.0,206.54,167.15
2016,1,26,14,30,74.0,186.0,0.6,12.0,218.0,209.19,169.16
2016,1,26,14,45,70.5,172.5,0.55,12.0,201.5,189.32,152.69
2016,1,26,15,0,67.0,159.0,0.5,12.0,185.0,169.95,136.6
2016,1,26,15,15,63.5,143.0,0.45,11.5,165.5,148.78,119.09
2016,1,26,15,30,60.0,127.0,0.4,11.0,146.0,128.22,101.87
2016,1,26,15,45,53.0,110.0,0.35,11.0,125.0,106.74,83.71
2016,1,26,16,0,46.0,93.0,0.3,11.0,104.0,86.36,66.53
2016,1,26,16,15,36.0,75.0,0.25,10.5,82.5,66.12,49.89
2016,1,26,16,30,26.0,57.0,0.2,10.0,61.0,47.58,34.85
2016,1,26,16,45,13.0,39.5,0.2,10.0,41.5,33.18,23.31
2016,1,26,17,0,0.0,22.0,0.2,10.0,22.0,19.19,7.78
2016,1,26,17,15,0.0,11.0,0.2,10.0,11.0,10.01,0.0
2016,1,26,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,7,45,139.5,17.0,2.05,7.5,31.0,125.58,38.84
2016,1,27,8,0,279.0,34.0,2.0,8.0,62.0,257.08,205.95
2016,1,27,8,15,351.0,46.0,1.9,8.0,99.0,330.4,276.44
2016,1,27,8,30,423.0,58.0,1.8,8.0,136.0,408.67,345.3
2016,1,27,8,45,476.5,66.0,1.75,8.5,175.5,472.64,399.28
2016,1,27,9,0,530.0,74.0,1.7,9.0,215.0,537.93,451.3
2016,1,27,9,15,575.0,76.5,1.65,9.0,252.0,590.64,492.07
2016,1,27,9,30,620.0,79.0,1.6,9.0,289.0,642.87,531.15
2016,1,27,9,45,502.5,112.5,1.6,9.5,294.5,589.12,487.64
2016,1,27,10,0,385.0,146.0,1.6,10.0,300.0,535.92,442.74
2016,1,27,10,15,619.0,108.0,1.55,10.5,378.0,702.03,570.23
2016,1,27,10,30,853.0,70.0,1.5,11.0,456.0,856.6,677.92
2016,1,27,10,45,868.0,70.5,1.45,11.5,481.0,862.92,677.45
2016,1,27,11,0,883.0,71.0,1.4,12.0,506.0,874.42,682.53
2016,1,27,11,15,890.5,72.0,1.3,12.0,524.5,876.43,681.53
2016,1,27,11,30,898.0,73.0,1.2,12.0,543.0,874.77,678.19
2016,1,27,11,45,903.0,73.0,1.15,12.5,553.5,866.02,669.67
2016,1,27,12,0,908.0,73.0,1.1,13.0,564.0,853.61,658.91
2016,1,27,12,15,909.5,73.5,1.05,13.0,567.0,835.32,645.5
2016,1,27,12,30,911.0,74.0,1.0,13.0,570.0,813.54,629.88
2016,1,27,12,45,911.5,73.0,0.95,13.0,565.5,785.83,610.25
2016,1,27,13,0,912.0,72.0,0.9,13.0,561.0,754.91,588.47
2016,1,27,13,15,741.5,114.0,0.85,13.0,506.0,657.17,517.13
2016,1,27,13,30,571.0,156.0,0.8,13.0,451.0,552.41,437.86
2016,1,27,13,45,550.0,156.0,0.75,13.0,431.0,512.36,407.41
2016,1,27,14,0,529.0,156.0,0.7,13.0,411.0,472.4,375.79
2016,1,27,14,15,695.5,110.5,0.65,13.0,426.5,489.9,387.81
2016,1,27,14,30,862.0,65.0,0.6,13.0,442.0,482.9,378.66
2016,1,27,14,45,844.5,62.5,0.55,13.0,409.5,426.87,331.12
2016,1,27,15,0,827.0,60.0,0.5,13.0,377.0,370.98,282.77
2016,1,27,15,15,800.5,57.5,0.45,12.5,339.0,312.02,231.37
2016,1,27,15,30,774.0,55.0,0.4,12.0,301.0,254.76,180.45
2016,1,27,15,45,735.5,51.5,0.4,12.0,259.0,196.18,128.98
2016,1,27,16,0,697.0,48.0,0.4,12.0,217.0,141.34,83.08
2016,1,27,16,15,636.5,43.0,0.4,12.0,174.0,87.46,44.84
2016,1,27,16,30,576.0,38.0,0.4,12.0,131.0,40.66,23.29
2016,1,27,16,45,473.5,30.0,0.45,12.0,90.5,26.11,17.07
2016,1,27,17,0,371.0,22.0,0.5,12.0,50.0,19.52,8.64
2016,1,27,17,15,185.5,11.0,0.55,11.5,25.0,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,17.0,1.15,9.0,17.0,14.98,0.72
2016,1,28,8,0,0.0,34.0,1.2,9.0,34.0,35.32,23.41
2016,1,28,8,15,11.5,51.5,1.2,9.0,53.5,62.19,47.77
2016,1,28,8,30,23.0,69.0,1.2,9.0,73.0,97.78,79.31
2016,1,28,8,45,32.0,86.5,1.2,9.5,94.0,124.37,102.65
2016,1,28,9,0,41.0,104.0,1.2,10.0,115.0,151.14,125.68
2016,1,28,9,15,46.0,120.5,1.2,10.0,134.5,173.43,144.6
2016,1,28,9,30,51.0,137.0,1.2,10.0,154.0,195.8,163.25
2016,1,28,9,45,53.0,151.5,1.2,10.5,171.5,212.86,176.78
2016,1,28,10,0,55.0,166.0,1.2,11.0,189.0,229.89,190.07
2016,1,28,10,15,27.5,113.5,1.2,11.5,125.0,137.89,112.56
2016,1,28,10,30,0.0,61.0,1.2,12.0,61.0,53.9,40.54
2016,1,28,10,45,0.0,104.0,1.25,12.5,104.0,93.94,74.29
2016,1,28,11,0,0.0,147.0,1.3,13.0,147.0,137.28,110.0
2016,1,28,11,15,0.0,124.5,1.35,13.0,124.5,113.58,90.13
2016,1,28,11,30,0.0,102.0,1.4,13.0,102.0,91.27,71.53
2016,1,28,11,45,0.0,104.0,1.45,13.0,104.0,93.06,73.01
2016,1,28,12,0,0.0,106.0,1.5,13.0,106.0,94.87,74.47
2016,1,28,12,15,0.0,80.0,1.55,13.0,80.0,70.83,54.34
2016,1,28,12,30,0.0,54.0,1.6,13.0,54.0,47.73,34.92
2016,1,28,12,45,1.0,112.0,1.65,13.0,113.0,101.07,79.75
2016,1,28,13,0,2.0,170.0,1.7,13.0,172.0,157.49,126.37
2016,1,28,13,15,1.0,118.0,1.65,12.5,119.0,106.5,84.32
2016,1,28,13,30,0.0,66.0,1.6,12.0,66.0,58.37,44.14
2016,1,28,13,45,0.0,73.5,1.6,12.0,73.5,65.03,49.89
2016,1,28,14,0,0.0,81.0,1.6,12.0,81.0,71.69,55.6
2016,1,28,14,15,0.0,86.5,1.5,12.0,86.5,76.65,59.89
2016,1,28,14,30,0.0,92.0,1.4,12.0,92.0,81.64,64.22
2016,1,28,14,45,0.0,69.0,1.3,12.0,69.0,61.0,46.79
2016,1,28,15,0,0.0,46.0,1.2,12.0,46.0,40.58,29.42
2016,1,28,15,15,0.0,41.5,1.15,11.5,41.5,36.59,26.12
2016,1,28,15,30,0.0,37.0,1.1,11.0,37.0,32.61,22.76
2016,1,28,15,45,0.0,31.5,1.05,11.0,31.5,27.74,18.54
2016,1,28,16,0,0.0,26.0,1.0,11.0,26.0,22.88,14.29
2016,1,28,16,15,0.0,21.0,0.95,10.5,21.0,18.46,10.4
2016,1,28,16,30,0.0,16.0,0.9,10.0,16.0,14.06,6.47
2016,1,28,16,45,0.0,11.0,0.85,10.0,11.0,9.66,2.85
2016,1,28,17,0,0.0,6.0,0.8,10.0,6.0,5.26,0.0
2016,1,28,17,15,0.0,3.0,0.95,10.0,3.0,2.73,0.0
2016,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,8.5,2.5,11.0,8.5,7.46,0.0
2016,1,29,8,0,0.0,17.0,2.6,11.0,17.0,14.95,6.62
2016,1,29,8,15,0.0,27.0,2.6,11.0,27.0,23.78,14.59
2016,1,29,8,30,0.0,37.0,2.6,11.0,37.0,32.62,22.48
2016,1,29,8,45,0.0,47.0,2.65,11.5,47.0,41.48,30.25
2016,1,29,9,0,0.0,57.0,2.7,12.0,57.0,50.37,37.94
2016,1,29,9,15,0.0,67.0,2.65,12.0,67.0,59.9,46.14
2016,1,29,9,30,0.0,77.0,2.6,12.0,77.0,69.43,54.25
2016,1,29,9,45,2.5,109.5,2.55,12.0,110.5,105.38,84.85
2016,1,29,10,0,5.0,142.0,2.5,12.0,144.0,142.34,115.84
2016,1,29,10,15,2.5,106.0,2.5,12.0,107.0,99.2,79.19
2016,1,29,10,30,0.0,70.0,2.5,12.0,70.0,61.9,47.38
2016,1,29,10,45,0.0,64.5,2.5,12.0,64.5,57.02,43.18
2016,1,29,11,0,0.0,59.0,2.5,12.0,59.0,52.14,38.97
2016,1,29,11,15,0.0,59.0,2.4,12.0,59.0,52.15,38.92
2016,1,29,11,30,0.0,59.0,2.3,12.0,59.0,52.16,38.88
2016,1,29,11,45,0.0,60.0,2.25,12.0,60.0,53.05,39.61
2016,1,29,12,0,0.0,61.0,2.2,12.0,61.0,53.94,40.34
2016,1,29,12,15,0.0,93.5,2.15,11.5,93.5,83.02,64.98
2016,1,29,12,30,0.0,126.0,2.1,11.0,126.0,113.69,90.84
2016,1,29,12,45,0.0,101.5,2.1,11.0,101.5,90.43,71.29
2016,1,29,13,0,0.0,77.0,2.1,11.0,77.0,68.16,52.54
2016,1,29,13,15,0.0,113.5,2.1,11.0,113.5,101.55,80.8
2016,1,29,13,30,0.0,150.0,2.1,11.0,150.0,135.95,109.61
2016,1,29,13,45,0.0,137.5,2.15,11.0,137.5,123.89,99.61
2016,1,29,14,0,0.0,125.0,2.2,11.0,125.0,112.04,89.84
2016,1,29,14,15,0.0,75.5,2.2,11.0,75.5,66.79,51.69
2016,1,29,14,30,0.0,26.0,2.2,11.0,26.0,22.91,14.16
2016,1,29,14,45,0.0,35.5,2.2,11.0,35.5,31.3,21.47
2016,1,29,15,0,0.0,45.0,2.2,11.0,45.0,39.7,28.77
2016,1,29,15,15,0.0,40.5,2.2,10.5,40.5,35.71,25.43
2016,1,29,15,30,0.0,36.0,2.2,10.0,36.0,31.72,22.06
2016,1,29,15,45,0.0,31.0,2.25,10.0,31.0,27.3,18.21
2016,1,29,16,0,0.0,26.0,2.3,10.0,26.0,22.88,14.33
2016,1,29,16,15,0.0,20.5,2.3,9.5,20.5,18.02,10.06
2016,1,29,16,30,0.0,15.0,2.3,9.0,15.0,13.18,5.74
2016,1,29,16,45,0.0,10.5,2.3,9.0,10.5,9.21,2.5
2016,1,29,17,0,0.0,6.0,2.3,9.0,6.0,5.26,0.0
2016,1,29,17,15,0.0,3.0,2.3,9.0,3.0,2.73,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,52.0,19.0,2.5,7.0,24.5,67.03,32.23
2016,1,30,8,0,104.0,38.0,2.5,7.0,49.0,136.46,109.62
2016,1,30,8,15,126.0,56.5,2.5,7.0,76.5,178.75,149.81
2016,1,30,8,30,148.0,75.0,2.5,7.0,104.0,221.31,188.49
2016,1,30,8,45,164.5,92.5,2.55,7.5,132.0,258.74,221.41
2016,1,30,9,0,181.0,110.0,2.6,8.0,160.0,296.45,253.56
2016,1,30,9,15,190.0,126.5,2.65,8.0,186.0,311.57,266.58
2016,1,30,9,30,199.0,143.0,2.7,8.0,212.0,340.97,290.89
2016,1,30,9,45,522.0,103.0,2.75,8.5,311.0,603.43,508.29
2016,1,30,10,0,845.0,63.0,2.8,9.0,410.0,824.36,674.05
2016,1,30,10,15,861.5,65.0,2.8,9.0,441.5,849.43,689.32
2016,1,30,10,30,878.0,67.0,2.8,9.0,473.0,871.39,703.98
2016,1,30,10,45,569.5,144.0,2.85,9.5,413.0,700.12,573.94
2016,1,30,11,0,261.0,221.0,2.9,10.0,353.0,500.05,411.71
2016,1,30,11,15,247.5,231.5,2.95,10.0,360.0,496.03,408.68
2016,1,30,11,30,234.0,242.0,3.0,10.0,367.0,474.84,391.35
2016,1,30,11,45,577.5,157.0,3.05,10.0,474.0,703.36,576.43
2016,1,30,12,0,921.0,72.0,3.1,10.0,581.0,869.74,698.98
2016,1,30,12,15,665.5,147.0,3.1,10.0,515.5,737.31,599.21
2016,1,30,12,30,410.0,222.0,3.1,10.0,450.0,576.0,471.54
2016,1,30,12,45,657.5,150.0,3.1,10.0,512.0,692.79,566.63
2016,1,30,13,0,905.0,78.0,3.1,10.0,574.0,763.21,620.37
2016,1,30,13,15,900.5,77.5,3.1,10.0,561.5,726.38,592.49
2016,1,30,13,30,896.0,77.0,3.1,10.0,549.0,686.95,562.25
2016,1,30,13,45,888.0,75.5,3.15,10.0,529.5,641.81,526.24
2016,1,30,14,0,880.0,74.0,3.2,10.0,510.0,594.78,487.84
2016,1,30,14,15,867.5,72.5,3.15,9.5,483.0,543.7,445.69
2016,1,30,14,30,855.0,71.0,3.1,9.0,456.0,492.95,402.47
2016,1,30,14,45,799.0,71.0,3.1,9.0,410.0,422.37,341.74
2016,1,30,15,0,743.0,71.0,3.1,9.0,364.0,355.94,283.31
2016,1,30,15,15,706.0,72.0,3.05,8.5,328.5,301.21,233.66
2016,1,30,15,30,669.0,73.0,3.0,8.0,293.0,247.86,184.69
2016,1,30,15,45,638.5,66.5,2.95,8.0,254.0,193.21,134.62
2016,1,30,16,0,608.0,60.0,2.9,8.0,215.0,141.58,89.41
2016,1,30,16,15,547.5,54.0,2.8,7.5,173.5,91.2,51.89
2016,1,30,16,30,487.0,48.0,2.7,7.0,132.0,47.97,29.21
2016,1,30,16,45,405.5,37.5,2.6,6.5,93.5,30.1,21.21
2016,1,30,17,0,324.0,27.0,2.5,6.0,55.0,22.06,12.41
2016,1,30,17,15,162.0,13.5,2.5,6.0,27.5,10.85,0.0
2016,1,30,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.35,4.5,7.5,0.0,0.0
2016,1,31,7,30,0.0,15.0,3.4,5.0,15.0,13.64,0.0
2016,1,31,7,45,274.0,21.0,3.5,5.5,51.5,220.23,130.15
2016,1,31,8,0,548.0,27.0,3.6,6.0,88.0,415.35,342.69
2016,1,31,8,15,628.0,32.5,3.65,6.0,133.0,497.95,421.3
2016,1,31,8,30,708.0,38.0,3.7,6.0,178.0,584.81,496.93
2016,1,31,8,45,757.5,41.5,3.8,6.5,223.5,642.53,545.15
2016,1,31,9,0,807.0,45.0,3.9,7.0,269.0,706.92,596.4
2016,1,31,9,15,838.0,47.5,3.95,7.0,312.0,755.06,633.9
2016,1,31,9,30,869.0,50.0,4.0,7.0,355.0,801.84,669.31
2016,1,31,9,45,885.0,54.0,4.1,7.5,392.5,836.16,693.47
2016,1,31,10,0,901.0,58.0,4.2,8.0,430.0,867.57,715.18
2016,1,31,10,15,916.0,59.5,4.3,8.0,462.5,891.48,732.37
2016,1,31,10,30,931.0,61.0,4.4,8.0,495.0,912.06,747.09
2016,1,31,10,45,939.5,62.5,4.5,8.0,520.5,923.3,754.92
2016,1,31,11,0,948.0,64.0,4.6,8.0,546.0,930.77,760.12
2016,1,31,11,15,954.0,65.0,4.75,8.0,564.5,931.49,760.86
2016,1,31,11,30,960.0,66.0,4.9,8.0,583.0,928.3,758.85
2016,1,31,11,45,961.0,67.5,5.05,8.0,593.0,917.48,751.25
2016,1,31,12,0,962.0,69.0,5.2,8.0,603.0,902.81,740.88
2016,1,31,12,15,962.5,69.0,5.3,8.0,606.0,882.11,725.7
2016,1,31,12,30,963.0,69.0,5.4,8.0,609.0,857.77,707.8
2016,1,31,12,45,951.5,73.0,5.55,8.0,602.5,825.35,683.94
2016,1,31,13,0,940.0,77.0,5.7,8.0,596.0,790.06,657.73
2016,1,31,13,15,934.5,76.0,5.75,8.0,583.0,750.73,627.73
2016,1,31,13,30,929.0,75.0,5.8,8.0,570.0,708.76,594.7
2016,1,31,13,45,916.5,75.5,5.9,8.0,548.5,661.64,555.61
2016,1,31,14,0,904.0,76.0,6.0,8.0,527.0,612.84,514.25
2016,1,31,14,15,891.0,74.5,6.0,8.0,499.5,560.26,468.6
2016,1,31,14,30,878.0,73.0,6.0,8.0,472.0,508.02,422.04
2016,1,31,14,45,859.0,71.0,6.05,8.0,438.0,449.91,369.54
2016,1,31,15,0,840.0,69.0,6.1,8.0,404.0,392.02,315.91
2016,1,31,15,15,813.5,66.0,6.1,7.5,364.5,331.23,259.36
2016,1,31,15,30,787.0,63.0,6.1,7.0,325.0,272.14,203.55
2016,1,31,15,45,750.0,59.0,6.15,7.0,282.0,211.95,147.41
2016,1,31,16,0,713.0,55.0,6.2,7.0,239.0,155.37,97.19
2016,1,31,16,15,653.5,49.5,6.15,6.5,194.0,99.42,54.86
2016,1,31,16,30,594.0,44.0,6.1,6.0,149.0,50.51,29.43
2016,1,31,16,45,497.0,36.0,6.1,6.0,106.0,28.83,20.16
2016,1,31,17,0,400.0,28.0,6.1,6.0,63.0,22.97,13.47
2016,1,31,17,15,200.0,14.0,6.05,6.0,31.5,11.25,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,8.0,3.95,3.5,8.0,0.0,0.0
2016,2,1,7,30,0.0,16.0,3.9,4.0,16.0,14.55,0.0
2016,2,1,7,45,266.0,22.5,3.9,4.5,53.0,218.79,139.2
2016,2,1,8,0,532.0,29.0,3.9,5.0,90.0,407.93,339.49
2016,2,1,8,15,612.5,35.0,3.8,5.5,135.0,491.44,417.56
2016,2,1,8,30,693.0,41.0,3.7,6.0,180.0,579.11,492.69
2016,2,1,8,45,736.5,46.0,3.65,6.5,225.0,641.01,543.66
2016,2,1,9,0,780.0,51.0,3.6,7.0,270.0,703.08,592.32
2016,2,1,9,15,811.5,54.0,3.5,7.0,312.5,752.34,629.84
2016,2,1,9,30,843.0,57.0,3.4,7.0,355.0,791.99,658.75
2016,2,1,9,45,849.5,63.5,3.35,7.5,391.0,829.32,684.19
2016,2,1,10,0,856.0,70.0,3.3,8.0,427.0,855.28,700.49
2016,2,1,10,15,872.0,72.0,3.25,8.0,459.0,880.31,717.2
2016,2,1,10,30,888.0,74.0,3.2,8.0,491.0,902.06,731.35
2016,2,1,10,45,899.0,75.0,3.2,8.5,516.5,905.79,731.34
2016,2,1,11,0,910.0,76.0,3.2,9.0,542.0,914.68,735.39
2016,2,1,11,15,917.0,77.0,3.2,9.0,560.5,916.31,735.57
2016,2,1,11,30,924.0,78.0,3.2,9.0,579.0,914.14,733.23
2016,2,1,11,45,931.5,77.5,3.2,9.0,590.5,906.72,727.29
2016,2,1,12,0,939.0,77.0,3.2,9.0,602.0,895.43,718.76
2016,2,1,12,15,939.5,77.0,3.25,9.0,604.5,875.09,704.12
2016,2,1,12,30,940.0,77.0,3.3,9.0,607.0,851.18,687.0
2016,2,1,12,45,939.5,76.0,3.35,9.5,602.0,821.85,664.7
2016,2,1,13,0,939.0,75.0,3.4,10.0,597.0,789.24,640.01
2016,2,1,13,15,933.5,74.5,3.45,9.5,584.0,750.51,612.93
2016,2,1,13,30,928.0,74.0,3.5,9.0,571.0,709.13,582.94
2016,2,1,13,45,918.5,73.0,3.55,9.0,550.5,662.24,545.39
2016,2,1,14,0,909.0,72.0,3.6,9.0,530.0,613.47,505.43
2016,2,1,14,15,896.5,70.5,3.55,8.5,502.5,560.92,461.97
2016,2,1,14,30,884.0,69.0,3.5,8.0,475.0,507.3,416.27
2016,2,1,14,45,869.0,66.5,3.5,8.0,441.5,450.74,366.13
2016,2,1,15,0,854.0,64.0,3.5,8.0,408.0,393.96,314.37
2016,2,1,15,15,829.0,61.5,3.4,7.5,369.0,333.36,258.76
2016,2,1,15,30,804.0,59.0,3.3,7.0,330.0,274.25,203.53
2016,2,1,15,45,771.0,55.0,3.25,7.0,287.5,213.83,147.51
2016,2,1,16,0,738.0,51.0,3.2,7.0,245.0,156.5,96.7
2016,2,1,16,15,682.5,46.0,3.15,6.5,200.0,99.7,53.62
2016,2,1,16,30,627.0,41.0,3.1,6.0,155.0,49.36,27.33
2016,2,1,16,45,535.0,34.0,3.05,6.0,111.5,29.49,20.84
2016,2,1,17,0,443.0,27.0,3.0,6.0,68.0,24.01,14.65
2016,2,1,17,15,221.5,13.5,3.0,5.5,34.0,11.68,0.0
2016,2,1,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
