Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,81.0,13.0,2.1,7.0,15.0,56.85,0.0
2016,2,2,7,45,243.0,25.0,2.15,7.5,49.5,209.2,138.32
2016,2,2,8,0,405.0,37.0,2.2,8.0,84.0,343.84,282.49
2016,2,2,8,15,494.0,44.5,2.25,8.0,127.5,430.0,361.27
2016,2,2,8,30,583.0,52.0,2.3,8.0,171.0,521.37,439.57
2016,2,2,8,45,653.0,55.5,2.35,8.5,217.5,597.38,501.06
2016,2,2,9,0,723.0,59.0,2.4,9.0,264.0,669.98,557.29
2016,2,2,9,15,758.0,62.5,2.4,9.0,306.5,721.62,596.17
2016,2,2,9,30,793.0,66.0,2.4,9.0,349.0,771.96,632.99
2016,2,2,9,45,825.0,66.5,2.4,9.0,388.5,814.13,662.82
2016,2,2,10,0,857.0,67.0,2.4,9.0,428.0,854.0,690.45
2016,2,2,10,15,873.0,69.0,2.35,9.0,460.0,870.4,700.2
2016,2,2,10,30,889.0,71.0,2.3,9.0,492.0,892.19,714.02
2016,2,2,10,45,902.5,71.5,2.25,9.5,518.0,906.38,720.96
2016,2,2,11,0,916.0,72.0,2.2,10.0,544.0,916.98,725.46
2016,2,2,11,15,922.5,73.0,2.15,10.0,562.5,918.25,724.8
2016,2,2,11,30,929.0,74.0,2.1,10.0,581.0,915.7,721.71
2016,2,2,11,45,934.0,73.5,2.1,10.0,592.0,906.14,714.43
2016,2,2,12,0,939.0,73.0,2.1,10.0,603.0,892.79,704.69
2016,2,2,12,15,939.5,73.5,2.05,10.0,605.5,873.12,690.14
2016,2,2,12,30,940.0,74.0,2.0,10.0,608.0,849.86,673.21
2016,2,2,12,45,603.0,163.5,1.95,10.0,505.0,669.24,539.13
2016,2,2,13,0,266.0,253.0,1.9,10.0,402.0,473.63,384.21
2016,2,2,13,15,597.0,161.5,1.85,10.0,487.0,615.0,499.72
2016,2,2,13,30,928.0,70.0,1.8,10.0,572.0,706.78,570.87
2016,2,2,13,45,920.0,69.0,1.8,10.0,551.5,660.85,533.85
2016,2,2,14,0,912.0,68.0,1.8,10.0,531.0,612.9,495.71
2016,2,2,14,15,456.0,51.5,1.7,10.0,283.0,307.12,253.34
2016,2,2,14,30,0.0,35.0,1.6,10.0,35.0,30.87,20.96
2016,2,2,14,45,0.0,32.5,1.55,10.0,32.5,28.65,19.25
2016,2,2,15,0,0.0,30.0,1.5,10.0,30.0,26.43,17.38
2016,2,2,15,15,401.5,43.0,1.4,9.5,180.0,176.02,136.55
2016,2,2,15,30,803.0,56.0,1.3,9.0,330.0,272.53,199.81
2016,2,2,15,45,766.0,53.0,1.2,9.0,287.5,212.24,144.4
2016,2,2,16,0,729.0,50.0,1.1,9.0,245.0,155.48,95.05
2016,2,2,16,15,674.0,45.5,0.95,8.5,200.0,99.59,53.1
2016,2,2,16,30,619.0,41.0,0.8,8.0,155.0,50.09,27.29
2016,2,2,16,45,523.5,34.0,0.7,7.5,112.0,29.33,20.67
2016,2,2,17,0,428.0,27.0,0.6,7.0,69.0,23.84,14.73
2016,2,2,17,15,214.0,13.5,0.5,6.5,34.5,10.67,0.0
2016,2,2,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,3.5,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,15.46,0.0
2016,2,3,7,45,198.5,27.0,2.65,4.5,51.0,186.02,129.69
2016,2,3,8,0,397.0,37.0,2.7,5.0,85.0,339.4,283.53
2016,2,3,8,15,480.0,45.5,2.7,5.0,127.5,422.41,360.24
2016,2,3,8,30,563.0,54.0,2.7,5.0,170.0,510.43,436.98
2016,2,3,8,45,608.5,61.0,2.75,5.5,213.0,572.2,488.09
2016,2,3,9,0,654.0,68.0,2.8,6.0,256.0,634.69,537.68
2016,2,3,9,15,384.5,110.0,2.8,6.0,225.0,479.02,409.83
2016,2,3,9,30,115.0,152.0,2.8,6.0,194.0,282.69,240.92
2016,2,3,9,45,442.0,118.5,2.85,6.5,303.0,551.09,469.75
2016,2,3,10,0,769.0,85.0,2.9,7.0,412.0,801.83,662.39
2016,2,3,10,15,613.5,127.0,2.9,7.0,400.0,728.57,603.22
2016,2,3,10,30,458.0,169.0,2.9,7.0,388.0,636.2,529.37
2016,2,3,10,45,261.5,197.5,2.9,7.0,324.0,476.1,398.33
2016,2,3,11,0,65.0,226.0,2.9,7.0,260.0,298.44,248.35
2016,2,3,11,15,154.5,237.5,2.9,7.0,321.5,404.81,338.11
2016,2,3,11,30,244.0,249.0,2.9,7.0,383.0,492.66,409.83
2016,2,3,11,45,124.5,215.5,2.95,7.5,284.0,342.96,285.4
2016,2,3,12,0,5.0,182.0,3.0,8.0,185.0,173.6,141.87
2016,2,3,12,15,12.5,199.5,3.0,8.0,207.0,196.85,161.8
2016,2,3,12,30,20.0,217.0,3.0,8.0,229.0,219.7,180.9
2016,2,3,12,45,18.5,213.5,3.0,8.0,224.5,213.57,175.71
2016,2,3,13,0,17.0,210.0,3.0,8.0,220.0,207.61,170.77
2016,2,3,13,15,52.0,227.5,2.95,8.0,256.5,259.2,214.39
2016,2,3,13,30,87.0,245.0,2.9,8.0,293.0,297.5,246.33
2016,2,3,13,45,51.0,216.0,2.85,8.0,244.0,239.29,197.72
2016,2,3,14,0,15.0,187.0,2.8,8.0,195.0,178.95,147.17
2016,2,3,14,15,7.5,167.5,2.75,7.5,171.5,155.26,127.71
2016,2,3,14,30,0.0,148.0,2.7,7.0,148.0,132.69,108.97
2016,2,3,14,45,0.0,94.5,2.7,7.0,94.5,83.8,67.32
2016,2,3,15,0,0.0,41.0,2.7,7.0,41.0,36.16,26.09
2016,2,3,15,15,0.0,37.0,2.6,7.0,37.0,32.61,23.07
2016,2,3,15,30,0.0,33.0,2.5,7.0,33.0,29.07,20.0
2016,2,3,15,45,0.0,28.5,2.45,7.0,28.5,25.09,16.52
2016,2,3,16,0,0.0,24.0,2.4,7.0,24.0,21.11,13.01
2016,2,3,16,15,0.0,19.5,2.35,6.5,19.5,17.14,9.49
2016,2,3,16,30,0.0,15.0,2.3,6.0,15.0,13.18,5.93
2016,2,3,16,45,0.0,11.0,2.25,6.0,11.0,9.65,3.08
2016,2,3,17,0,0.0,7.0,2.2,6.0,7.0,6.14,0.0
2016,2,3,17,15,0.0,3.5,2.2,6.0,3.5,3.07,0.0
2016,2,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,2.5,4.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,2.5,4.0,18.0,16.37,0.0
2016,2,4,7,45,209.5,27.5,2.5,4.5,53.5,194.73,140.82
2016,2,4,8,0,419.0,37.0,2.5,5.0,89.0,354.3,296.47
2016,2,4,8,15,500.0,45.0,2.45,5.0,132.0,436.33,371.7
2016,2,4,8,30,581.0,53.0,2.4,5.0,175.0,523.16,446.58
2016,2,4,8,45,632.5,58.5,2.4,5.5,219.0,588.17,499.59
2016,2,4,9,0,684.0,64.0,2.4,6.0,263.0,654.21,551.11
2016,2,4,9,15,718.5,68.0,2.35,6.5,304.5,699.21,583.99
2016,2,4,9,30,753.0,72.0,2.3,7.0,346.0,749.18,619.59
2016,2,4,9,45,721.0,81.5,2.3,7.5,366.5,752.72,619.51
2016,2,4,10,0,689.0,91.0,2.3,8.0,387.0,746.84,612.68
2016,2,4,10,15,348.5,129.5,2.25,8.5,279.5,490.56,409.82
2016,2,4,10,30,8.0,168.0,2.2,9.0,172.0,168.41,137.51
2016,2,4,10,45,440.0,125.0,2.2,9.5,355.0,566.18,472.15
2016,2,4,11,0,872.0,82.0,2.2,10.0,538.0,903.28,719.04
2016,2,4,11,15,879.5,83.0,2.1,10.0,556.5,905.4,714.89
2016,2,4,11,30,887.0,84.0,2.0,10.0,575.0,895.35,705.95
2016,2,4,11,45,889.5,85.0,1.9,10.5,585.5,885.87,696.44
2016,2,4,12,0,892.0,86.0,1.8,11.0,596.0,872.78,684.57
2016,2,4,12,15,729.5,134.0,1.7,11.0,553.0,784.16,620.39
2016,2,4,12,30,567.0,182.0,1.6,11.0,510.0,677.55,540.77
2016,2,4,12,45,727.5,134.5,1.5,11.5,551.0,738.5,586.58
2016,2,4,13,0,888.0,87.0,1.4,12.0,592.0,771.25,607.58
2016,2,4,13,15,715.5,132.5,1.3,12.0,534.0,672.38,533.37
2016,2,4,13,30,543.0,178.0,1.2,12.0,476.0,566.46,451.91
2016,2,4,13,45,483.5,187.0,1.15,12.0,445.5,511.25,409.38
2016,2,4,14,0,424.0,196.0,1.1,12.0,415.0,459.14,368.19
2016,2,4,14,15,453.0,178.5,1.0,12.0,401.5,433.35,347.33
2016,2,4,14,30,482.0,161.0,0.9,12.0,388.0,403.94,322.63
2016,2,4,14,45,470.5,150.0,0.85,12.0,359.0,359.19,285.4
2016,2,4,15,0,459.0,139.0,0.8,12.0,330.0,314.91,247.8
2016,2,4,15,15,439.5,130.0,0.75,11.5,299.0,270.47,209.81
2016,2,4,15,30,420.0,121.0,0.7,11.0,268.0,227.69,172.58
2016,2,4,15,45,551.0,90.0,0.65,11.0,257.5,201.8,143.04
2016,2,4,16,0,682.0,59.0,0.6,11.0,247.0,159.19,99.33
2016,2,4,16,15,627.0,53.5,0.55,10.5,202.5,102.27,56.42
2016,2,4,16,30,572.0,48.0,0.5,10.0,158.0,53.99,30.2
2016,2,4,16,45,482.5,40.0,0.45,10.0,115.0,31.78,22.72
2016,2,4,17,0,393.0,32.0,0.4,10.0,72.0,26.08,16.79
2016,2,4,17,15,196.5,16.0,0.4,9.5,36.0,12.7,0.25
2016,2,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.5,2.15,4.5,10.5,9.55,0.0
2016,2,5,7,30,0.0,21.0,2.2,5.0,21.0,19.1,0.0
2016,2,5,7,45,223.0,29.5,2.25,5.5,57.5,207.88,154.19
2016,2,5,8,0,446.0,38.0,2.3,6.0,94.0,373.61,311.74
2016,2,5,8,15,528.0,45.5,2.25,6.5,139.0,457.06,386.6
2016,2,5,8,30,610.0,53.0,2.2,7.0,184.0,545.22,460.47
2016,2,5,8,45,669.0,57.5,2.2,7.5,230.0,615.68,516.75
2016,2,5,9,0,728.0,62.0,2.2,8.0,276.0,681.89,567.26
2016,2,5,9,15,761.5,65.5,2.15,8.5,319.0,732.86,603.83
2016,2,5,9,30,795.0,69.0,2.1,9.0,362.0,782.41,638.06
2016,2,5,9,45,631.0,107.0,2.1,9.5,354.5,708.65,580.04
2016,2,5,10,0,467.0,145.0,2.1,10.0,347.0,612.64,504.37
2016,2,5,10,15,550.5,135.0,2.05,10.0,390.0,677.55,554.41
2016,2,5,10,30,634.0,125.0,2.0,10.0,433.0,750.85,607.21
2016,2,5,10,45,742.5,111.5,2.0,10.5,490.0,832.64,663.99
2016,2,5,11,0,851.0,98.0,2.0,11.0,547.0,906.05,713.14
2016,2,5,11,15,858.5,99.0,1.8,11.0,565.5,908.2,710.6
2016,2,5,11,30,866.0,100.0,1.6,11.0,584.0,906.64,706.21
2016,2,5,11,45,678.5,154.5,1.4,11.5,538.0,797.28,625.26
2016,2,5,12,0,491.0,209.0,1.2,12.0,492.0,676.14,532.95
2016,2,5,12,15,683.5,155.5,0.95,12.0,551.5,771.08,602.23
2016,2,5,12,30,876.0,102.0,0.7,12.0,611.0,843.93,647.36
2016,2,5,12,45,724.0,140.5,0.45,12.0,559.0,743.98,573.21
2016,2,5,13,0,572.0,179.0,0.2,12.0,507.0,638.07,493.78
2016,2,5,13,15,738.5,131.5,0.15,12.0,545.5,689.37,532.83
2016,2,5,13,30,905.0,84.0,0.1,12.0,584.0,712.99,549.36
2016,2,5,13,45,901.5,81.0,0.1,12.0,565.0,668.32,516.1
2016,2,5,14,0,898.0,78.0,0.1,12.0,546.0,621.34,481.32
2016,2,5,14,15,715.5,114.5,0.25,12.0,475.0,518.26,405.1
2016,2,5,14,30,533.0,151.0,0.4,12.0,404.0,420.38,331.41
2016,2,5,14,45,488.5,147.5,0.55,12.0,367.5,365.61,288.81
2016,2,5,15,0,444.0,144.0,0.7,12.0,331.0,314.51,247.34
2016,2,5,15,15,424.5,135.0,0.6,11.5,300.0,270.76,210.02
2016,2,5,15,30,405.0,126.0,0.5,11.0,269.0,228.69,173.51
2016,2,5,15,45,383.0,112.5,0.45,11.0,234.5,184.04,134.79
2016,2,5,16,0,361.0,99.0,0.4,11.0,200.0,141.87,99.05
2016,2,5,16,15,328.0,84.5,0.5,10.5,164.0,100.48,67.09
2016,2,5,16,30,295.0,70.0,0.6,10.0,128.0,63.22,43.05
2016,2,5,16,45,252.0,53.5,0.7,10.0,94.0,40.93,30.88
2016,2,5,17,0,209.0,37.0,0.8,10.0,60.0,28.73,19.19
2016,2,5,17,15,104.5,18.5,1.0,9.5,30.0,14.47,2.44
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,6.5,11.0,10.01,0.0
2016,2,6,7,30,0.0,22.0,1.4,7.0,22.0,20.01,0.0
2016,2,6,7,45,243.5,28.0,1.4,8.0,59.5,220.65,165.82
2016,2,6,8,0,487.0,34.0,1.4,9.0,97.0,396.08,325.59
2016,2,6,8,15,562.5,40.5,1.3,9.0,141.5,468.63,389.59
2016,2,6,8,30,638.0,47.0,1.2,9.0,186.0,552.72,458.08
2016,2,6,8,45,684.5,51.5,1.15,9.5,230.5,615.32,505.95
2016,2,6,9,0,731.0,56.0,1.1,10.0,275.0,678.31,551.73
2016,2,6,9,15,762.0,59.5,0.95,10.5,316.5,727.18,583.75
2016,2,6,9,30,793.0,63.0,0.8,11.0,358.0,774.64,613.1
2016,2,6,9,45,817.0,64.5,0.65,11.5,395.5,811.57,633.55
2016,2,6,10,0,841.0,66.0,0.5,12.0,433.0,846.03,651.44
2016,2,6,10,15,671.5,115.0,0.5,12.0,421.5,770.62,597.62
2016,2,6,10,30,502.0,164.0,0.5,12.0,410.0,672.53,527.5
2016,2,6,10,45,523.0,167.5,0.5,12.5,435.0,694.97,543.23
2016,2,6,11,0,544.0,171.0,0.5,13.0,460.0,715.15,555.52
2016,2,6,11,15,725.5,121.5,0.5,13.0,521.5,823.05,629.59
2016,2,6,11,30,907.0,72.0,0.5,13.0,583.0,902.4,680.43
2016,2,6,11,45,911.5,72.0,0.5,13.5,593.5,893.42,671.4
2016,2,6,12,0,916.0,72.0,0.5,14.0,604.0,880.71,661.54
2016,2,6,12,15,684.0,148.5,0.45,14.0,547.0,765.54,583.06
2016,2,6,12,30,452.0,225.0,0.4,14.0,490.0,632.75,486.87
2016,2,6,12,45,457.5,221.5,0.35,14.5,488.0,616.43,475.35
2016,2,6,13,0,463.0,218.0,0.3,15.0,486.0,598.06,460.78
2016,2,6,13,15,512.0,197.0,0.25,15.0,487.5,591.0,455.97
2016,2,6,13,30,561.0,176.0,0.2,15.0,489.0,578.84,447.07
2016,2,6,13,45,715.0,125.5,0.15,15.0,510.0,603.46,465.24
2016,2,6,14,0,869.0,75.0,0.1,15.0,531.0,602.82,463.94
2016,2,6,14,15,856.0,73.5,0.15,15.0,504.0,551.49,424.93
2016,2,6,14,30,843.0,72.0,0.2,15.0,477.0,500.48,385.48
2016,2,6,14,45,826.0,70.0,0.3,15.0,443.5,444.57,341.31
2016,2,6,15,0,809.0,68.0,0.4,15.0,410.0,388.71,295.36
2016,2,6,15,15,784.0,65.0,0.5,14.5,372.0,329.54,245.65
2016,2,6,15,30,759.0,62.0,0.6,14.0,334.0,271.95,195.61
2016,2,6,15,45,722.0,58.5,0.7,14.0,292.0,213.17,144.18
2016,2,6,16,0,685.0,55.0,0.8,14.0,250.0,158.01,97.28
2016,2,6,16,15,632.0,50.5,0.95,13.5,206.0,104.36,57.11
2016,2,6,16,30,579.0,46.0,1.1,13.0,162.0,54.05,28.84
2016,2,6,16,45,492.0,38.5,1.3,13.0,119.0,30.23,21.1
2016,2,6,17,0,405.0,31.0,1.5,13.0,76.0,24.91,15.75
2016,2,6,17,15,202.5,21.0,1.6,12.5,43.5,17.03,4.97
2016,2,6,17,30,0.0,11.0,1.7,12.0,11.0,10.01,0.0
2016,2,6,17,45,0.0,5.5,1.85,11.5,5.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,15,144.0,7.5,0.8,9.5,13.0,81.52,0.0
2016,2,7,7,30,288.0,15.0,0.8,10.0,26.0,196.4,0.0
2016,2,7,7,45,419.0,23.0,0.8,10.5,65.0,314.76,237.33
2016,2,7,8,0,550.0,31.0,0.8,11.0,104.0,427.43,346.0
2016,2,7,8,15,622.0,36.5,0.75,11.0,149.5,506.18,412.68
2016,2,7,8,30,694.0,42.0,0.7,11.0,195.0,588.54,477.62
2016,2,7,8,45,739.0,45.5,0.7,11.5,240.5,650.34,523.46
2016,2,7,9,0,784.0,49.0,0.7,12.0,286.0,712.43,567.33
2016,2,7,9,15,813.5,51.5,0.7,12.5,328.5,751.98,593.23
2016,2,7,9,30,843.0,54.0,0.7,13.0,371.0,797.78,622.81
2016,2,7,9,45,860.0,57.0,0.7,13.5,408.5,831.59,643.13
2016,2,7,10,0,877.0,60.0,0.7,14.0,446.0,862.65,661.28
2016,2,7,10,15,892.0,61.5,0.65,14.0,478.5,886.84,674.79
2016,2,7,10,30,907.0,63.0,0.6,14.0,511.0,907.75,686.05
2016,2,7,10,45,917.0,64.0,0.55,14.5,537.0,919.96,690.28
2016,2,7,11,0,927.0,65.0,0.5,15.0,563.0,928.47,692.26
2016,2,7,11,15,933.5,66.0,0.5,15.0,581.5,930.0,692.23
2016,2,7,11,30,940.0,67.0,0.5,15.0,600.0,927.63,689.96
2016,2,7,11,45,944.5,67.0,0.5,15.5,611.0,918.32,682.13
2016,2,7,12,0,949.0,67.0,0.5,16.0,622.0,905.15,672.07
2016,2,7,12,15,949.5,67.0,0.5,16.0,625.0,884.74,658.72
2016,2,7,12,30,950.0,67.0,0.5,16.0,628.0,860.7,643.16
2016,2,7,12,45,950.0,66.0,0.5,16.5,623.5,831.54,623.12
2016,2,7,13,0,950.0,65.0,0.5,17.0,619.0,798.99,600.9
2016,2,7,13,15,946.0,64.5,0.5,17.0,606.0,760.88,575.99
2016,2,7,13,30,942.0,64.0,0.5,17.0,593.0,719.94,548.99
2016,2,7,13,45,935.0,63.0,0.5,17.0,573.0,673.88,516.43
2016,2,7,14,0,928.0,62.0,0.5,17.0,553.0,625.66,480.88
2016,2,7,14,15,917.5,61.0,0.5,16.5,526.0,573.59,442.24
2016,2,7,14,30,907.0,60.0,0.5,16.0,499.0,520.16,401.11
2016,2,7,14,45,891.5,58.5,0.5,16.0,465.5,462.89,354.8
2016,2,7,15,0,876.0,57.0,0.5,16.0,432.0,405.34,306.61
2016,2,7,15,15,854.5,55.0,0.5,15.5,393.0,345.28,255.47
2016,2,7,15,30,833.0,53.0,0.5,15.0,354.0,286.18,203.69
2016,2,7,15,45,801.5,50.0,0.5,15.0,311.0,225.2,150.02
2016,2,7,16,0,770.0,47.0,0.5,15.0,268.0,164.85,98.57
2016,2,7,16,15,722.0,43.0,0.5,14.5,222.5,106.9,55.05
2016,2,7,16,30,674.0,39.0,0.5,14.0,177.0,54.41,26.61
2016,2,7,16,45,594.0,33.5,0.5,13.5,132.5,28.48,19.59
2016,2,7,17,0,514.0,28.0,0.5,13.0,88.0,24.35,15.41
2016,2,7,17,15,365.5,19.0,0.5,12.5,51.5,16.66,5.69
2016,2,7,17,30,217.0,10.0,0.5,12.0,15.0,9.1,0.0
2016,2,7,17,45,108.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,8.5,2.65,9.5,13.5,72.47,0.0
2016,2,8,7,30,249.0,17.0,2.7,10.0,27.0,182.88,0.0
2016,2,8,7,45,385.0,26.5,2.75,10.5,67.0,306.32,236.96
2016,2,8,8,0,521.0,36.0,2.8,11.0,107.0,414.43,342.12
2016,2,8,8,15,596.0,42.0,2.7,11.5,153.0,495.83,412.94
2016,2,8,8,30,671.0,48.0,2.6,12.0,199.0,580.63,481.85
2016,2,8,8,45,716.5,52.5,2.55,12.5,244.5,643.86,530.82
2016,2,8,9,0,762.0,57.0,2.5,13.0,290.0,707.33,577.73
2016,2,8,9,15,793.0,60.0,2.45,13.5,333.0,756.6,612.09
2016,2,8,9,30,824.0,63.0,2.4,14.0,376.0,804.33,644.19
2016,2,8,9,45,852.0,64.0,2.35,14.5,415.5,844.83,670.09
2016,2,8,10,0,880.0,65.0,2.3,15.0,455.0,874.08,687.43
2016,2,8,10,15,894.5,66.5,2.3,15.0,488.0,897.83,702.47
2016,2,8,10,30,909.0,68.0,2.3,15.0,521.0,918.28,715.19
2016,2,8,10,45,918.0,69.5,2.3,15.5,546.5,930.2,720.7
2016,2,8,11,0,927.0,71.0,2.3,16.0,572.0,938.39,723.81
2016,2,8,11,15,933.5,72.0,2.25,16.0,591.0,939.83,723.28
2016,2,8,11,30,940.0,73.0,2.2,16.0,610.0,937.38,720.32
2016,2,8,11,45,942.5,74.0,2.2,16.5,621.0,927.45,711.63
2016,2,8,12,0,945.0,75.0,2.2,17.0,632.0,913.68,700.57
2016,2,8,12,15,946.0,75.0,2.15,17.0,635.0,893.64,686.2
2016,2,8,12,30,947.0,75.0,2.1,17.0,638.0,869.94,669.49
2016,2,8,12,45,948.5,73.5,2.1,17.5,633.5,841.32,648.7
2016,2,8,13,0,950.0,72.0,2.1,18.0,629.0,809.24,625.58
2016,2,8,13,15,945.5,71.5,2.05,18.0,616.0,770.61,598.6
2016,2,8,13,30,941.0,71.0,2.0,18.0,603.0,729.17,569.55
2016,2,8,13,45,933.5,70.0,2.0,18.0,583.0,682.66,535.06
2016,2,8,14,0,926.0,69.0,2.0,18.0,563.0,634.02,497.73
2016,2,8,14,15,915.0,67.5,1.95,17.5,535.5,581.03,456.71
2016,2,8,14,30,904.0,66.0,1.9,17.0,508.0,526.76,413.34
2016,2,8,14,45,888.5,64.0,1.9,17.0,474.0,468.92,365.2
2016,2,8,15,0,873.0,62.0,1.9,17.0,440.0,410.82,315.3
2016,2,8,15,15,851.0,60.0,1.85,16.5,400.5,350.54,262.74
2016,2,8,15,30,829.0,58.0,1.8,16.0,361.0,290.03,208.82
2016,2,8,15,45,796.5,55.0,1.75,16.0,317.5,228.38,153.81
2016,2,8,16,0,764.0,52.0,1.7,16.0,274.0,169.71,103.17
2016,2,8,16,15,715.0,47.5,1.7,15.0,228.0,111.35,59.02
2016,2,8,16,30,666.0,43.0,1.7,14.0,182.0,58.63,29.91
2016,2,8,16,45,585.0,37.0,1.7,13.5,136.5,31.58,22.32
2016,2,8,17,0,504.0,31.0,1.7,13.0,91.0,27.12,17.84
2016,2,8,17,15,351.0,21.5,1.7,12.5,54.0,19.02,8.06
2016,2,8,17,30,198.0,12.0,1.7,12.0,17.0,10.91,0.0
2016,2,8,17,45,99.0,6.0,1.7,12.0,8.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.0,2.1,8.0,12.0,10.91,0.0
2016,2,9,7,30,0.0,24.0,2.2,8.0,24.0,28.88,0.0
2016,2,9,7,45,144.5,35.5,2.35,8.5,56.0,156.93,122.44
2016,2,9,8,0,289.0,47.0,2.5,9.0,88.0,282.67,236.05
2016,2,9,8,15,335.0,61.0,2.45,9.5,125.0,342.57,289.66
2016,2,9,8,30,381.0,75.0,2.4,10.0,162.0,405.22,343.43
2016,2,9,8,45,407.5,88.0,2.4,10.5,199.0,453.56,383.36
2016,2,9,9,0,434.0,101.0,2.4,11.0,236.0,502.16,421.95
2016,2,9,9,15,454.5,112.0,2.25,11.5,270.5,543.03,452.56
2016,2,9,9,30,475.0,123.0,2.1,12.0,305.0,583.14,481.45
2016,2,9,9,45,530.0,124.0,2.0,12.5,346.5,639.48,522.22
2016,2,9,10,0,585.0,125.0,1.9,13.0,388.0,703.46,566.91
2016,2,9,10,15,623.5,124.0,1.8,13.5,422.0,742.74,592.11
2016,2,9,10,30,662.0,123.0,1.7,14.0,456.0,779.72,615.26
2016,2,9,10,45,672.5,127.5,1.6,14.5,480.5,795.14,622.64
2016,2,9,11,0,683.0,132.0,1.5,15.0,505.0,807.57,628.05
2016,2,9,11,15,585.5,170.5,1.4,15.0,498.0,750.31,585.62
2016,2,9,11,30,488.0,209.0,1.3,15.0,491.0,699.02,545.48
2016,2,9,11,45,602.5,174.5,1.2,15.5,528.5,757.96,587.7
2016,2,9,12,0,717.0,140.0,1.1,16.0,566.0,806.59,618.33
2016,2,9,12,15,637.5,167.5,1.0,16.0,547.5,751.31,577.74
2016,2,9,12,30,558.0,195.0,0.9,16.0,529.0,690.42,532.44
2016,2,9,12,45,517.5,208.0,0.85,16.0,516.0,652.58,504.49
2016,2,9,13,0,477.0,221.0,0.8,16.0,503.0,614.56,475.96
2016,2,9,13,15,471.0,217.5,0.75,16.0,491.5,585.27,454.36
2016,2,9,13,30,465.0,214.0,0.7,16.0,480.0,554.82,431.57
2016,2,9,13,45,683.5,147.0,0.7,16.0,522.5,609.44,473.56
2016,2,9,14,0,902.0,80.0,0.7,16.0,565.0,633.26,490.73
2016,2,9,14,15,683.5,127.5,0.65,16.0,484.5,519.13,403.38
2016,2,9,14,30,465.0,175.0,0.6,16.0,404.0,412.94,322.18
2016,2,9,14,45,454.0,165.5,0.6,16.0,377.0,370.24,288.58
2016,2,9,15,0,443.0,156.0,0.6,16.0,350.0,327.95,253.8
2016,2,9,15,15,435.5,142.5,0.55,15.5,319.0,283.82,216.93
2016,2,9,15,30,428.0,129.0,0.5,15.0,288.0,240.14,179.59
2016,2,9,15,45,579.5,94.5,0.5,15.0,282.0,216.22,151.62
2016,2,9,16,0,731.0,60.0,0.5,15.0,276.0,172.99,107.04
2016,2,9,16,15,680.0,55.0,0.45,14.5,229.5,115.78,63.88
2016,2,9,16,30,629.0,50.0,0.4,14.0,183.0,64.58,35.29
2016,2,9,16,45,548.0,42.5,0.4,14.0,137.5,33.45,23.99
2016,2,9,17,0,467.0,35.0,0.4,14.0,92.0,28.23,18.85
2016,2,9,17,15,319.0,24.0,0.45,13.5,55.0,19.57,9.08
2016,2,9,17,30,171.0,13.0,0.5,13.0,18.0,11.82,0.0
2016,2,9,17,45,85.5,6.5,0.6,13.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,9.0,14.5,13.19,0.0
2016,2,10,7,30,0.0,29.0,1.1,9.0,29.0,39.06,1.59
2016,2,10,7,45,205.5,36.5,1.05,9.5,66.0,209.16,164.81
2016,2,10,8,0,411.0,44.0,1.0,10.0,103.0,361.21,297.77
2016,2,10,8,15,476.5,52.5,0.95,10.5,145.5,434.34,359.96
2016,2,10,8,30,542.0,61.0,0.9,11.0,188.0,510.94,421.62
2016,2,10,8,45,575.0,70.5,0.9,11.5,229.5,566.51,463.87
2016,2,10,9,0,608.0,80.0,0.9,12.0,271.0,622.07,504.36
2016,2,10,9,15,656.0,78.0,0.85,12.0,310.5,675.05,541.71
2016,2,10,9,30,704.0,76.0,0.8,12.0,350.0,727.26,577.22
2016,2,10,9,45,576.0,117.5,0.75,12.5,356.0,679.91,539.46
2016,2,10,10,0,448.0,159.0,0.7,13.0,362.0,617.33,490.18
2016,2,10,10,15,416.5,179.0,0.65,13.0,378.5,615.89,487.28
2016,2,10,10,30,385.0,199.0,0.6,13.0,395.0,594.39,469.5
2016,2,10,10,45,638.0,141.0,0.6,13.5,483.5,780.84,603.98
2016,2,10,11,0,891.0,83.0,0.6,14.0,572.0,925.06,696.35
2016,2,10,11,15,898.0,83.5,0.55,14.0,590.5,926.35,692.87
2016,2,10,11,30,905.0,84.0,0.5,14.0,609.0,923.88,689.44
2016,2,10,11,45,757.0,130.5,0.5,14.5,575.5,847.59,637.36
2016,2,10,12,0,609.0,177.0,0.5,15.0,542.0,754.44,573.69
2016,2,10,12,15,553.0,198.0,0.5,15.5,530.5,708.0,540.35
2016,2,10,12,30,497.0,219.0,0.5,16.0,519.0,667.13,509.83
2016,2,10,12,45,707.5,150.5,0.5,16.5,574.0,749.67,570.18
2016,2,10,13,0,918.0,82.0,0.5,17.0,629.0,800.39,602.48
2016,2,10,13,15,913.0,81.5,0.45,17.0,616.0,762.26,575.5
2016,2,10,13,30,908.0,81.0,0.4,17.0,603.0,721.46,547.91
2016,2,10,13,45,634.5,152.0,0.4,17.0,511.5,584.05,447.78
2016,2,10,14,0,361.0,223.0,0.4,17.0,420.0,444.07,343.85
2016,2,10,14,15,378.5,207.5,0.35,17.0,404.5,417.49,324.51
2016,2,10,14,30,396.0,192.0,0.3,17.0,389.0,388.65,301.66
2016,2,10,14,45,551.0,141.5,0.3,17.5,396.0,392.15,301.66
2016,2,10,15,0,706.0,91.0,0.3,18.0,403.0,375.22,283.39
2016,2,10,15,15,474.0,122.0,0.25,17.5,323.5,278.94,209.44
2016,2,10,15,30,242.0,153.0,0.2,17.0,244.0,206.92,156.54
2016,2,10,15,45,229.5,136.5,0.2,16.5,214.5,171.62,127.7
2016,2,10,16,0,217.0,120.0,0.2,16.0,185.0,137.91,100.12
2016,2,10,16,15,201.0,101.5,0.25,15.5,154.0,103.95,73.58
2016,2,10,16,30,185.0,83.0,0.3,15.0,123.0,72.32,51.38
2016,2,10,16,45,159.0,64.5,0.35,14.5,93.0,50.11,38.58
2016,2,10,17,0,133.0,46.0,0.4,14.0,63.0,36.42,25.99
2016,2,10,17,15,66.5,29.5,0.45,13.5,38.0,23.73,12.79
2016,2,10,17,30,0.0,13.0,0.5,13.0,13.0,11.82,0.0
2016,2,10,17,45,0.0,6.5,0.6,13.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,15,91.0,10.0,1.35,9.5,15.0,56.79,0.0
2016,2,11,7,30,182.0,20.0,1.3,10.0,30.0,153.33,46.52
2016,2,11,7,45,278.5,33.0,1.3,10.5,66.0,249.5,197.92
2016,2,11,8,0,375.0,46.0,1.3,11.0,102.0,340.37,280.84
2016,2,11,8,15,432.0,57.0,1.2,11.5,143.0,409.17,339.87
2016,2,11,8,30,489.0,68.0,1.1,12.0,184.0,481.06,398.31
2016,2,11,8,45,524.5,77.5,1.05,12.5,225.0,536.95,441.14
2016,2,11,9,0,560.0,87.0,1.0,13.0,266.0,593.09,482.04
2016,2,11,9,15,596.0,90.5,0.9,13.0,304.0,642.33,516.51
2016,2,11,9,30,632.0,94.0,0.8,13.0,342.0,690.71,549.08
2016,2,11,9,45,647.5,100.5,0.7,13.5,376.0,723.72,568.51
2016,2,11,10,0,663.0,107.0,0.6,14.0,410.0,754.48,585.88
2016,2,11,10,15,653.0,119.0,0.55,14.0,435.0,766.38,591.63
2016,2,11,10,30,643.0,131.0,0.5,14.0,460.0,774.87,595.32
2016,2,11,10,45,641.0,140.0,0.5,14.5,481.5,783.95,599.3
2016,2,11,11,0,639.0,149.0,0.5,15.0,503.0,789.96,601.25
2016,2,11,11,15,631.5,157.5,0.45,15.0,517.0,787.33,597.73
2016,2,11,11,30,624.0,166.0,0.4,15.0,531.0,781.73,592.48
2016,2,11,11,45,622.0,171.0,0.4,15.5,540.5,774.48,586.1
2016,2,11,12,0,620.0,176.0,0.4,16.0,550.0,764.41,577.76
2016,2,11,12,15,573.0,193.0,0.4,16.0,540.0,720.63,546.63
2016,2,11,12,30,526.0,210.0,0.4,16.0,530.0,682.46,519.4
2016,2,11,12,45,517.0,211.5,0.4,16.0,524.0,657.92,502.3
2016,2,11,13,0,508.0,213.0,0.4,16.0,518.0,631.84,483.77
2016,2,11,13,15,485.0,216.0,0.45,16.0,502.5,595.7,458.33
2016,2,11,13,30,462.0,219.0,0.5,16.0,487.0,559.39,432.43
2016,2,11,13,45,640.0,162.0,0.55,16.0,520.0,598.66,463.38
2016,2,11,14,0,818.0,105.0,0.6,16.0,553.0,614.96,475.67
2016,2,11,14,15,730.5,116.5,0.65,15.5,502.0,536.68,417.43
2016,2,11,14,30,643.0,128.0,0.7,15.0,451.0,463.39,362.23
2016,2,11,14,45,511.5,148.5,0.8,15.0,394.5,381.73,298.91
2016,2,11,15,0,380.0,169.0,0.9,15.0,338.0,311.65,243.77
2016,2,11,15,15,402.0,149.0,0.9,14.5,314.0,279.38,216.04
2016,2,11,15,30,424.0,129.0,0.9,14.0,290.0,240.13,181.34
2016,2,11,15,45,391.5,120.5,0.95,13.5,255.5,195.92,143.82
2016,2,11,16,0,359.0,112.0,1.0,13.0,221.0,155.26,110.01
2016,2,11,16,15,328.0,96.5,1.0,12.5,184.0,112.75,76.7
2016,2,11,16,30,297.0,81.0,1.0,12.0,147.0,74.2,50.92
2016,2,11,16,45,254.5,64.0,1.05,11.5,111.0,48.51,37.69
2016,2,11,17,0,212.0,47.0,1.1,11.0,75.0,36.2,26.19
2016,2,11,17,15,106.0,31.5,1.1,10.5,45.5,25.31,14.71
2016,2,11,17,30,0.0,16.0,1.1,10.0,16.0,14.55,0.0
2016,2,11,17,45,0.0,8.0,1.15,10.0,8.0,7.28,0.0
2016,2,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,15,88.5,10.5,1.05,10.0,16.0,56.06,0.0
2016,2,12,7,30,177.0,21.0,1.0,10.0,32.0,153.42,64.66
2016,2,12,7,45,271.5,34.0,0.95,10.5,67.5,246.71,196.68
2016,2,12,8,0,366.0,47.0,0.9,11.0,103.0,336.28,276.97
2016,2,12,8,15,418.5,58.5,0.95,11.5,143.5,402.26,333.57
2016,2,12,8,30,471.0,70.0,1.0,12.0,184.0,471.02,389.93
2016,2,12,8,45,504.0,80.5,1.05,12.5,224.0,525.62,432.54
2016,2,12,9,0,537.0,91.0,1.1,13.0,264.0,580.37,473.33
2016,2,12,9,15,566.0,97.0,1.15,13.0,302.0,626.34,507.09
2016,2,12,9,30,595.0,103.0,1.2,13.0,340.0,671.28,539.37
2016,2,12,9,45,592.0,116.0,1.25,13.5,370.0,694.97,554.52
2016,2,12,10,0,589.0,129.0,1.3,14.0,400.0,715.71,567.55
2016,2,12,10,15,572.0,144.5,1.35,14.0,423.0,716.68,567.31
2016,2,12,10,30,555.0,160.0,1.4,14.0,446.0,722.26,570.71
