Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,45,699.0,126.5,1.5,14.5,505.0,822.9,641.16
2016,2,12,11,0,843.0,93.0,1.6,15.0,564.0,906.7,696.99
2016,2,12,11,15,850.5,94.0,1.7,15.0,582.5,909.03,697.96
2016,2,12,11,30,858.0,95.0,1.8,15.0,601.0,907.66,697.5
2016,2,12,11,45,712.5,145.0,1.9,15.0,570.0,828.05,642.81
2016,2,12,12,0,567.0,195.0,2.0,15.0,539.0,734.18,576.02
2016,2,12,12,15,579.0,192.0,2.1,15.0,545.0,725.8,571.32
2016,2,12,12,30,591.0,189.0,2.2,15.0,551.0,714.57,563.7
2016,2,12,12,45,725.5,144.5,2.3,15.0,585.5,760.58,599.46
2016,2,12,13,0,860.0,100.0,2.4,15.0,620.0,785.66,618.06
2016,2,12,13,15,856.0,99.0,2.45,15.0,608.0,748.68,591.81
2016,2,12,13,30,852.0,98.0,2.5,15.0,596.0,709.12,563.4
2016,2,12,13,45,845.5,96.5,2.55,15.0,577.0,665.0,529.9
2016,2,12,14,0,839.0,95.0,2.6,15.0,558.0,618.91,494.07
2016,2,12,14,15,828.0,93.0,2.6,14.5,531.5,568.06,454.25
2016,2,12,14,30,817.0,91.0,2.6,14.0,505.0,516.14,412.32
2016,2,12,14,45,636.5,123.5,2.65,14.0,433.0,419.4,334.0
2016,2,12,15,0,456.0,156.0,2.7,14.0,361.0,335.01,265.5
2016,2,12,15,15,542.0,124.0,2.65,13.5,346.5,305.42,237.47
2016,2,12,15,30,628.0,92.0,2.6,13.0,332.0,268.17,200.7
2016,2,12,15,45,587.0,89.5,2.55,13.0,293.5,215.61,153.93
2016,2,12,16,0,546.0,87.0,2.5,13.0,255.0,167.36,112.38
2016,2,12,16,15,503.0,78.0,2.45,12.5,213.5,117.79,73.66
2016,2,12,16,30,460.0,69.0,2.4,12.0,172.0,73.5,46.25
2016,2,12,16,45,404.5,56.5,2.4,12.0,131.5,44.9,34.44
2016,2,12,17,0,349.0,44.0,2.4,12.0,91.0,35.71,25.7
2016,2,12,17,15,174.5,33.0,2.4,12.0,56.5,25.79,15.34
2016,2,12,17,30,0.0,22.0,2.4,12.0,22.0,18.35,0.0
2016,2,12,17,45,0.0,11.0,2.4,12.0,11.0,10.01,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,7,15,191.0,10.0,2.45,6.5,22.0,109.79,0.0
2016,2,13,7,30,382.0,20.0,2.4,7.0,44.0,265.54,141.2
2016,2,13,7,45,500.5,27.5,2.35,8.0,88.0,374.58,304.73
2016,2,13,8,0,619.0,35.0,2.3,9.0,132.0,484.33,403.28
2016,2,13,8,15,682.5,40.0,2.15,9.5,180.0,560.54,466.97
2016,2,13,8,30,746.0,45.0,2.0,10.0,228.0,639.43,528.88
2016,2,13,8,45,787.5,48.0,1.95,10.5,275.5,700.47,574.38
2016,2,13,9,0,829.0,51.0,1.9,11.0,323.0,753.52,611.79
2016,2,13,9,15,855.0,53.5,1.8,11.5,366.5,799.73,642.2
2016,2,13,9,30,881.0,56.0,1.7,12.0,410.0,844.18,670.14
2016,2,13,9,45,903.5,56.5,1.65,12.5,449.0,880.55,692.02
2016,2,13,10,0,926.0,57.0,1.6,13.0,488.0,914.25,711.59
2016,2,13,10,15,938.0,58.0,1.65,13.0,521.0,936.08,725.37
2016,2,13,10,30,950.0,59.0,1.7,13.0,554.0,954.35,736.89
2016,2,13,10,45,958.5,60.0,1.8,13.5,579.5,965.66,743.09
2016,2,13,11,0,967.0,61.0,1.9,14.0,605.0,973.04,746.8
2016,2,13,11,15,972.0,61.5,1.95,14.0,624.0,972.55,746.08
2016,2,13,11,30,977.0,62.0,2.0,14.0,643.0,968.01,742.86
2016,2,13,11,45,977.0,64.0,2.05,14.5,653.5,956.8,733.92
2016,2,13,12,0,977.0,66.0,2.1,15.0,664.0,941.6,722.49
2016,2,13,12,15,977.0,66.0,2.2,15.0,667.0,920.08,708.72
2016,2,13,12,30,977.0,66.0,2.3,15.0,670.0,894.81,692.36
2016,2,13,12,45,960.5,72.5,2.45,15.0,662.5,860.23,669.81
2016,2,13,13,0,944.0,79.0,2.6,15.0,655.0,822.85,645.03
2016,2,13,13,15,938.0,78.5,2.9,15.0,641.0,782.94,618.96
2016,2,13,13,30,932.0,78.0,3.2,15.0,627.0,740.36,590.21
2016,2,13,13,45,921.0,78.0,3.5,15.0,605.5,692.56,555.23
2016,2,13,14,0,910.0,78.0,3.8,15.0,584.0,642.93,516.93
2016,2,13,14,15,898.5,76.5,3.9,14.5,555.5,589.88,475.06
2016,2,13,14,30,887.0,75.0,4.0,14.0,527.0,535.62,430.78
2016,2,13,14,45,865.5,74.5,4.15,14.0,492.0,477.35,381.17
2016,2,13,15,0,844.0,74.0,4.3,14.0,457.0,418.29,329.52
2016,2,13,15,15,690.5,93.0,4.2,13.5,388.5,331.62,256.91
2016,2,13,15,30,537.0,112.0,4.1,13.0,320.0,258.47,196.16
2016,2,13,15,45,507.5,104.0,4.1,12.5,282.5,208.86,152.19
2016,2,13,16,0,478.0,96.0,4.1,12.0,245.0,162.32,111.87
2016,2,13,16,15,556.0,74.0,4.05,11.5,221.0,120.21,73.77
2016,2,13,16,30,634.0,52.0,4.0,11.0,197.0,66.16,35.56
2016,2,13,16,45,555.0,45.5,4.0,11.0,151.0,35.5,26.21
2016,2,13,17,0,476.0,39.0,4.0,11.0,105.0,31.26,21.95
2016,2,13,17,15,238.0,33.0,3.9,10.5,66.0,25.84,15.81
2016,2,13,17,30,0.0,27.0,3.8,10.0,27.0,21.91,0.0
2016,2,13,17,45,0.0,13.5,3.75,10.0,13.5,12.28,0.0
2016,2,13,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,50.5,11.5,3.4,9.0,15.0,37.17,0.0
2016,2,14,7,30,101.0,23.0,3.4,9.0,30.0,113.82,65.26
2016,2,14,7,45,146.5,40.0,3.4,9.5,59.0,162.27,131.22
2016,2,14,8,0,192.0,57.0,3.4,10.0,88.0,218.97,183.61
2016,2,14,8,15,214.5,75.0,3.35,10.5,120.0,263.95,223.82
2016,2,14,8,30,237.0,93.0,3.3,11.0,152.0,309.68,263.26
2016,2,14,8,45,248.5,111.0,3.25,12.0,184.0,347.42,293.98
2016,2,14,9,0,260.0,129.0,3.2,13.0,216.0,384.83,323.27
2016,2,14,9,15,266.5,146.5,3.15,13.5,245.5,416.86,347.8
2016,2,14,9,30,273.0,164.0,3.1,14.0,275.0,448.0,371.01
2016,2,14,9,45,360.0,165.5,3.05,14.5,326.0,528.31,434.41
2016,2,14,10,0,447.0,167.0,3.0,15.0,377.0,629.51,511.06
2016,2,14,10,15,660.5,120.5,2.95,15.0,455.0,779.48,623.03
2016,2,14,10,30,874.0,74.0,2.9,15.0,533.0,906.5,711.79
2016,2,14,10,45,881.0,77.0,2.9,15.5,558.5,918.46,716.49
2016,2,14,11,0,888.0,80.0,2.9,16.0,584.0,926.72,719.76
2016,2,14,11,15,896.0,81.0,2.9,16.0,603.5,929.66,720.83
2016,2,14,11,30,904.0,82.0,2.9,16.0,623.0,928.79,719.46
2016,2,14,11,45,906.0,84.0,2.9,16.0,634.5,919.87,712.69
2016,2,14,12,0,908.0,86.0,2.9,16.0,646.0,907.2,703.52
2016,2,14,12,15,910.0,86.0,2.9,16.0,649.5,888.48,690.28
2016,2,14,12,30,912.0,86.0,2.9,16.0,653.0,866.16,674.65
2016,2,14,12,45,569.0,187.0,2.9,16.5,540.0,676.48,534.54
2016,2,14,13,0,226.0,288.0,2.9,17.0,427.0,471.4,373.34
2016,2,14,13,15,403.0,236.0,2.9,17.0,477.5,546.85,435.3
2016,2,14,13,30,580.0,184.0,2.9,17.0,528.0,608.63,483.7
2016,2,14,13,45,546.0,188.5,2.95,17.0,504.0,562.32,447.3
2016,2,14,14,0,512.0,193.0,3.0,17.0,480.0,517.01,411.78
2016,2,14,14,15,495.5,187.0,3.1,16.5,454.0,472.89,377.67
2016,2,14,14,30,479.0,181.0,3.2,16.0,428.0,429.19,342.97
2016,2,14,14,45,490.5,165.5,3.3,16.0,404.0,390.18,310.43
2016,2,14,15,0,502.0,150.0,3.4,16.0,380.0,349.25,275.22
2016,2,14,15,15,494.5,136.5,3.4,15.5,347.0,301.68,234.23
2016,2,14,15,30,487.0,123.0,3.4,15.0,314.0,254.48,192.66
2016,2,14,15,45,462.5,113.5,3.4,14.5,278.5,207.39,151.39
2016,2,14,16,0,438.0,104.0,3.4,14.0,243.0,162.88,113.16
2016,2,14,16,15,409.5,90.5,3.35,13.5,204.5,117.42,76.99
2016,2,14,16,30,381.0,77.0,3.3,13.0,166.0,75.52,49.34
2016,2,14,16,45,339.0,62.5,3.3,13.0,128.0,47.37,36.55
2016,2,14,17,0,297.0,48.0,3.3,13.0,90.0,36.98,26.82
2016,2,14,17,15,148.5,36.0,3.25,12.5,57.0,28.01,17.72
2016,2,14,17,30,0.0,24.0,3.2,12.0,24.0,20.04,0.0
2016,2,14,17,45,0.0,12.0,3.2,12.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,188.5,11.0,1.35,11.5,24.0,110.0,0.0
2016,2,15,7,30,377.0,22.0,1.3,12.0,48.0,268.89,171.93
2016,2,15,7,45,488.5,29.5,1.3,12.5,92.0,371.22,297.93
2016,2,15,8,0,600.0,37.0,1.3,13.0,136.0,476.54,389.04
2016,2,15,8,15,662.0,42.0,1.25,13.0,183.0,551.37,450.11
2016,2,15,8,30,724.0,47.0,1.2,13.0,230.0,628.77,509.9
2016,2,15,8,45,765.0,50.0,1.15,13.5,277.0,688.97,552.93
2016,2,15,9,0,806.0,53.0,1.1,14.0,324.0,749.08,593.83
2016,2,15,9,15,832.5,55.5,1.1,14.5,367.0,787.35,618.18
2016,2,15,9,30,859.0,58.0,1.1,15.0,410.0,831.86,646.33
2016,2,15,9,45,878.0,60.0,1.1,15.5,449.0,866.91,667.18
2016,2,15,10,0,897.0,62.0,1.1,16.0,488.0,899.2,685.86
2016,2,15,10,15,910.0,63.5,1.15,16.0,520.5,922.26,700.27
2016,2,15,10,30,923.0,65.0,1.2,16.0,553.0,941.87,712.52
2016,2,15,10,45,931.5,66.0,1.25,16.5,579.0,953.01,717.93
2016,2,15,11,0,940.0,67.0,1.3,17.0,605.0,960.33,721.03
2016,2,15,11,15,945.5,68.0,1.3,17.0,624.0,960.96,720.44
2016,2,15,11,30,951.0,69.0,1.3,17.0,643.0,957.61,717.49
2016,2,15,11,45,953.5,69.5,1.3,17.5,653.5,946.93,708.6
2016,2,15,12,0,956.0,70.0,1.3,18.0,664.0,932.35,697.41
2016,2,15,12,15,956.5,70.5,1.3,18.0,667.0,912.16,684.0
2016,2,15,12,30,957.0,71.0,1.3,18.0,670.0,888.24,668.26
2016,2,15,12,45,948.5,74.0,1.35,18.0,664.0,856.32,647.86
2016,2,15,13,0,940.0,77.0,1.4,18.0,658.0,821.35,625.31
2016,2,15,13,15,935.5,76.5,1.45,18.0,645.0,782.6,599.94
2016,2,15,13,30,931.0,76.0,1.5,18.0,632.0,741.05,572.33
2016,2,15,13,45,785.0,114.5,1.55,18.0,573.0,648.59,504.76
2016,2,15,14,0,639.0,153.0,1.6,18.0,514.0,560.69,438.53
2016,2,15,14,15,764.5,113.0,1.6,18.0,524.5,557.13,435.77
2016,2,15,14,30,890.0,73.0,1.6,18.0,535.0,538.05,419.17
2016,2,15,14,45,872.5,71.5,1.6,18.0,500.5,479.79,371.37
2016,2,15,15,0,855.0,70.0,1.6,18.0,466.0,421.48,322.25
2016,2,15,15,15,833.5,67.5,1.6,17.5,426.5,360.2,269.93
2016,2,15,15,30,812.0,65.0,1.6,17.0,387.0,300.26,217.25
2016,2,15,15,45,782.5,62.0,1.6,17.0,343.5,239.4,163.26
2016,2,15,16,0,753.0,59.0,1.6,17.0,300.0,181.2,112.87
2016,2,15,16,15,708.0,54.5,1.6,16.5,253.5,122.96,67.82
2016,2,15,16,30,663.0,50.0,1.6,16.0,207.0,69.96,36.64
2016,2,15,16,45,594.0,43.5,1.65,15.5,160.5,36.76,26.89
2016,2,15,17,0,525.0,37.0,1.7,15.0,114.0,32.03,22.37
2016,2,15,17,15,397.0,28.0,1.7,15.0,73.0,22.59,13.23
2016,2,15,17,30,269.0,19.0,1.7,15.0,32.0,15.69,0.0
2016,2,15,17,45,134.5,9.5,1.7,15.0,16.0,8.64,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,132.0,12.0,1.05,11.5,22.0,81.18,0.0
2016,2,16,7,30,264.0,24.0,1.0,12.0,44.0,215.61,145.91
2016,2,16,7,45,325.5,38.0,0.95,12.5,80.5,286.94,231.22
2016,2,16,8,0,387.0,52.0,0.9,13.0,117.0,359.0,294.6
2016,2,16,8,15,433.0,62.0,0.85,13.0,156.5,420.29,346.5
2016,2,16,8,30,479.0,72.0,0.8,13.0,196.0,483.62,397.52
2016,2,16,8,45,498.5,84.5,0.75,13.5,234.5,530.5,432.32
2016,2,16,9,0,518.0,97.0,0.7,14.0,273.0,576.65,464.93
2016,2,16,9,15,596.5,93.5,0.65,14.5,321.5,653.01,518.22
2016,2,16,9,30,675.0,90.0,0.6,15.0,370.0,729.84,569.21
2016,2,16,9,45,634.5,112.0,0.55,15.5,394.0,733.48,567.5
2016,2,16,10,0,594.0,134.0,0.5,16.0,418.0,731.46,562.9
2016,2,16,10,15,758.5,101.5,0.45,16.0,490.0,848.5,640.49
2016,2,16,10,30,923.0,69.0,0.4,16.0,562.0,949.24,702.28
2016,2,16,10,45,931.0,70.5,0.35,16.5,588.0,960.51,704.12
2016,2,16,11,0,939.0,72.0,0.3,17.0,614.0,967.93,705.16
2016,2,16,11,15,661.0,163.5,0.3,17.0,551.0,828.37,614.13
2016,2,16,11,30,383.0,255.0,0.3,17.0,488.0,645.51,487.03
2016,2,16,11,45,670.0,165.0,0.3,17.5,581.0,818.23,610.36
2016,2,16,12,0,957.0,75.0,0.3,18.0,674.0,941.35,685.7
2016,2,16,12,15,958.0,75.0,0.3,18.0,677.0,920.85,670.37
2016,2,16,12,30,959.0,75.0,0.3,18.0,680.0,896.61,655.16
2016,2,16,12,45,958.5,74.5,0.35,18.0,675.5,866.93,637.5
2016,2,16,13,0,958.0,74.0,0.4,18.0,671.0,833.8,617.55
2016,2,16,13,15,954.0,73.0,0.45,18.0,658.0,794.2,593.13
2016,2,16,13,30,950.0,72.0,0.5,18.0,645.0,751.73,566.5
2016,2,16,13,45,944.5,71.0,0.55,18.0,624.5,705.58,535.96
2016,2,16,14,0,939.0,70.0,0.6,18.0,604.0,657.08,501.52
2016,2,16,14,15,929.0,68.5,0.6,18.0,576.0,603.38,461.55
2016,2,16,14,30,919.0,67.0,0.6,18.0,548.0,548.24,419.19
2016,2,16,14,45,841.5,75.5,0.6,18.0,494.5,471.24,359.5
2016,2,16,15,0,764.0,84.0,0.6,18.0,441.0,399.25,302.28
2016,2,16,15,15,733.5,82.0,0.55,17.5,401.0,340.38,253.4
2016,2,16,15,30,703.0,80.0,0.5,17.0,361.0,281.89,203.59
2016,2,16,15,45,665.0,78.0,0.5,16.5,320.5,225.79,155.61
2016,2,16,16,0,627.0,76.0,0.5,16.0,280.0,173.47,111.69
2016,2,16,16,15,592.0,68.0,0.45,15.5,237.0,120.33,70.43
2016,2,16,16,30,557.0,60.0,0.4,15.0,194.0,71.35,40.37
2016,2,16,16,45,490.5,52.0,0.4,14.5,151.0,40.4,30.29
2016,2,16,17,0,424.0,44.0,0.4,14.0,108.0,35.13,25.29
2016,2,16,17,15,324.0,31.5,0.4,13.5,70.0,25.5,16.0
2016,2,16,17,30,224.0,19.0,0.4,13.0,32.0,15.52,0.33
2016,2,16,17,45,112.0,9.5,0.4,13.0,16.0,8.64,0.0
2016,2,16,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,1.5,3.3,12.0,1.5,1.36,0.0
2016,2,17,7,30,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2016,2,17,7,45,0.0,6.0,3.3,12.0,6.0,5.26,0.0
2016,2,17,8,0,0.0,9.0,3.3,12.0,9.0,7.9,1.1
2016,2,17,8,15,0.0,12.5,3.4,12.0,12.5,10.98,3.83
2016,2,17,8,30,0.0,16.0,3.5,12.0,16.0,14.06,6.55
2016,2,17,8,45,0.0,20.0,3.65,12.5,20.0,17.59,9.59
2016,2,17,9,0,0.0,24.0,3.8,13.0,24.0,21.12,12.6
2016,2,17,9,15,0.0,23.5,3.8,13.0,23.5,20.69,12.19
2016,2,17,9,30,0.0,23.0,3.8,13.0,23.0,20.26,11.78
2016,2,17,9,45,0.0,44.5,3.8,13.0,44.5,39.27,28.0
2016,2,17,10,0,0.0,66.0,3.8,13.0,66.0,58.35,44.13
2016,2,17,10,15,0.0,47.5,3.7,13.0,47.5,41.95,30.11
2016,2,17,10,30,0.0,29.0,3.6,13.0,29.0,25.59,16.16
2016,2,17,10,45,0.0,87.0,3.5,13.0,87.0,77.07,59.6
2016,2,17,11,0,0.0,145.0,3.4,13.0,145.0,132.76,105.84
2016,2,17,11,15,0.0,86.5,3.3,13.0,86.5,76.65,58.98
2016,2,17,11,30,0.0,28.0,3.2,13.0,28.0,24.73,15.31
2016,2,17,11,45,0.0,28.5,3.15,13.0,28.5,25.18,15.68
2016,2,17,12,0,0.0,29.0,3.1,13.0,29.0,25.63,16.05
2016,2,17,12,15,0.0,39.5,3.15,13.0,39.5,34.93,23.89
2016,2,17,12,30,0.0,50.0,3.2,13.0,50.0,44.24,31.72
2016,2,17,12,45,0.0,39.0,3.25,13.0,39.0,34.48,23.51
2016,2,17,13,0,0.0,28.0,3.3,13.0,28.0,24.74,15.3
2016,2,17,13,15,0.0,37.5,3.35,12.5,37.5,33.15,22.47
2016,2,17,13,30,0.0,47.0,3.4,12.0,47.0,41.56,29.67
2016,2,17,13,45,0.0,94.0,3.5,12.0,94.0,83.35,64.95
2016,2,17,14,0,0.0,141.0,3.6,12.0,141.0,126.09,100.76
2016,2,17,14,15,0.0,91.0,3.6,12.0,91.0,80.64,62.8
2016,2,17,14,30,0.0,41.0,3.6,12.0,41.0,36.2,25.3
2016,2,17,14,45,0.0,84.5,3.6,12.0,84.5,74.81,58.21
2016,2,17,15,0,0.0,128.0,3.6,12.0,128.0,113.35,90.88
2016,2,17,15,15,0.0,125.0,3.55,11.5,125.0,110.29,88.65
2016,2,17,15,30,0.0,122.0,3.5,11.0,122.0,107.11,86.34
2016,2,17,15,45,0.0,108.0,3.45,11.0,108.0,94.44,75.75
2016,2,17,16,0,0.0,94.0,3.4,11.0,94.0,81.91,65.17
2016,2,17,16,15,0.0,79.5,3.4,10.5,79.5,69.11,54.33
2016,2,17,16,30,0.0,65.0,3.4,10.0,65.0,56.46,43.42
2016,2,17,16,45,0.0,50.5,3.45,10.0,50.5,44.07,34.16
2016,2,17,17,0,0.0,36.0,3.5,10.0,36.0,31.76,22.7
2016,2,17,17,15,0.0,23.5,3.55,10.0,23.5,20.7,12.2
2016,2,17,17,30,0.0,11.0,3.6,10.0,11.0,9.67,0.0
2016,2,17,17,45,0.0,5.5,3.7,10.0,5.5,5.0,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,45.5,18.5,3.8,8.0,22.0,41.22,0.0
2016,2,18,7,30,91.0,37.0,3.8,8.0,44.0,127.74,93.11
2016,2,18,7,45,205.0,53.0,3.85,8.5,85.0,220.12,182.66
2016,2,18,8,0,319.0,69.0,3.9,9.0,126.0,335.47,284.34
2016,2,18,8,15,393.5,80.5,3.9,9.0,171.0,414.39,353.78
2016,2,18,8,30,468.0,92.0,3.9,9.0,216.0,498.31,425.19
2016,2,18,8,45,520.5,99.5,3.9,9.5,261.5,563.58,478.22
2016,2,18,9,0,573.0,107.0,3.9,10.0,307.0,635.2,533.58
2016,2,18,9,15,288.0,125.5,3.85,10.0,226.0,407.3,345.38
2016,2,18,9,30,3.0,144.0,3.8,10.0,145.0,141.58,115.56
2016,2,18,9,45,8.5,161.0,3.8,10.5,165.0,163.19,133.82
2016,2,18,10,0,14.0,178.0,3.8,11.0,185.0,184.93,151.57
2016,2,18,10,15,39.5,208.0,3.75,11.0,229.0,256.79,211.48
2016,2,18,10,30,65.0,238.0,3.7,11.0,273.0,314.21,258.44
2016,2,18,10,45,52.5,241.0,3.7,11.0,270.5,302.67,247.97
2016,2,18,11,0,40.0,244.0,3.7,11.0,268.0,291.31,237.9
2016,2,18,11,15,27.5,232.5,3.65,11.0,249.5,263.35,214.49
2016,2,18,11,30,15.0,221.0,3.6,11.0,231.0,222.11,180.26
2016,2,18,11,45,15.0,225.5,3.55,11.0,235.0,225.43,182.88
2016,2,18,12,0,15.0,230.0,3.5,11.0,239.0,228.74,185.42
2016,2,18,12,15,8.5,202.0,3.45,11.0,207.5,193.83,156.6
2016,2,18,12,30,2.0,174.0,3.4,11.0,176.0,160.28,128.82
2016,2,18,12,45,1.0,122.5,3.4,11.0,123.5,110.44,87.55
2016,2,18,13,0,0.0,71.0,3.4,11.0,71.0,62.88,47.72
2016,2,18,13,15,126.5,177.5,3.3,10.5,254.5,271.83,224.83
2016,2,18,13,30,253.0,284.0,3.2,10.0,438.0,462.47,378.45
2016,2,18,13,45,130.5,238.0,3.15,10.0,317.5,320.72,262.67
2016,2,18,14,0,8.0,192.0,3.1,10.0,197.0,178.13,144.47
2016,2,18,14,15,4.0,149.5,3.05,10.0,152.0,135.87,109.72
2016,2,18,14,30,0.0,107.0,3.0,10.0,107.0,94.96,75.5
2016,2,18,14,45,20.5,150.5,2.95,10.0,160.5,143.33,116.52
2016,2,18,15,0,41.0,194.0,2.9,10.0,214.0,191.22,156.36
2016,2,18,15,15,20.5,138.0,2.8,9.5,148.0,128.87,104.53
2016,2,18,15,30,0.0,82.0,2.7,9.0,82.0,72.47,57.22
2016,2,18,15,45,0.0,73.0,2.65,9.0,73.0,64.52,50.55
2016,2,18,16,0,0.0,64.0,2.6,9.0,64.0,56.56,43.75
2016,2,18,16,15,0.0,54.0,2.55,9.0,54.0,47.68,36.07
2016,2,18,16,30,0.0,44.0,2.5,9.0,44.0,38.81,28.3
2016,2,18,16,45,0.0,34.5,2.45,9.0,34.5,30.4,21.99
2016,2,18,17,0,0.0,25.0,2.4,9.0,25.0,22.01,14.13
2016,2,18,17,15,0.0,16.0,2.4,8.5,16.0,14.06,6.62
2016,2,18,17,30,0.0,7.0,2.4,8.0,7.0,6.14,0.0
2016,2,18,17,45,0.0,3.5,2.4,8.0,3.5,3.18,0.0
2016,2,18,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,1.5,4.55,9.0,1.5,1.36,0.0
2016,2,19,7,30,0.0,3.0,4.6,9.0,3.0,2.63,0.0
2016,2,19,7,45,0.0,6.0,4.65,9.0,6.0,5.26,0.0
2016,2,19,8,0,0.0,9.0,4.7,9.0,9.0,7.9,1.19
2016,2,19,8,15,0.0,12.5,4.6,9.0,12.5,10.98,3.94
2016,2,19,8,30,0.0,16.0,4.5,9.0,16.0,14.06,6.68
2016,2,19,8,45,0.0,19.0,4.45,9.5,19.0,16.71,8.98
2016,2,19,9,0,0.0,22.0,4.4,10.0,22.0,19.36,11.24
2016,2,19,9,15,0.0,17.5,4.2,10.0,17.5,15.4,7.76
2016,2,19,9,30,0.0,13.0,4.0,10.0,13.0,11.44,4.29
2016,2,19,9,45,12.0,101.5,3.8,10.0,107.5,102.56,83.14
2016,2,19,10,0,24.0,190.0,3.6,10.0,202.0,207.24,171.18
2016,2,19,10,15,12.0,146.5,3.45,10.0,152.5,147.31,120.15
2016,2,19,10,30,0.0,103.0,3.3,10.0,103.0,92.18,73.06
2016,2,19,10,45,6.0,154.5,3.15,10.0,158.5,148.29,120.36
2016,2,19,11,0,12.0,206.0,3.0,10.0,214.0,206.14,168.15
2016,2,19,11,15,18.0,223.5,2.9,10.0,235.0,228.72,186.48
2016,2,19,11,30,24.0,241.0,2.8,10.0,256.0,251.09,204.58
2016,2,19,11,45,23.5,243.0,2.75,10.0,258.0,251.03,204.23
2016,2,19,12,0,23.0,245.0,2.7,10.0,260.0,251.02,204.03
2016,2,19,12,15,49.0,270.5,2.7,10.0,302.5,313.45,255.07
2016,2,19,12,30,75.0,296.0,2.7,10.0,345.0,359.74,292.34
2016,2,19,12,45,110.5,301.0,2.7,10.5,372.0,389.31,315.94
2016,2,19,13,0,146.0,306.0,2.7,11.0,399.0,428.12,346.36
2016,2,19,13,15,140.0,299.5,2.65,10.5,387.0,407.75,330.56
2016,2,19,13,30,134.0,293.0,2.6,10.0,375.0,387.54,315.07
2016,2,19,13,45,76.5,255.0,2.55,10.0,301.5,292.94,238.7
2016,2,19,14,0,19.0,217.0,2.5,10.0,228.0,208.22,169.2
2016,2,19,14,15,54.0,229.0,2.45,9.5,258.5,243.51,199.3
2016,2,19,14,30,89.0,241.0,2.4,9.0,289.0,268.25,219.97
2016,2,19,14,45,71.5,221.5,2.35,9.0,258.5,234.82,192.34
2016,2,19,15,0,54.0,202.0,2.3,9.0,228.0,203.65,166.67
2016,2,19,15,15,81.5,190.0,2.25,8.5,225.5,197.28,161.17
2016,2,19,15,30,109.0,178.0,2.2,8.0,223.0,189.14,153.47
2016,2,19,15,45,98.0,160.5,2.15,8.0,198.0,160.95,129.42
2016,2,19,16,0,87.0,143.0,2.1,8.0,173.0,135.76,108.11
2016,2,19,16,15,78.0,122.5,2.0,7.5,146.5,110.08,86.83
2016,2,19,16,30,69.0,102.0,1.9,7.0,120.0,85.92,67.57
2016,2,19,16,45,55.5,81.0,1.85,7.0,93.5,65.15,53.76
2016,2,19,17,0,42.0,60.0,1.8,7.0,67.0,49.2,38.8
2016,2,19,17,15,21.0,40.5,1.75,7.0,44.0,33.91,24.19
2016,2,19,17,30,0.0,21.0,1.7,7.0,21.0,18.34,6.43
2016,2,19,17,45,0.0,10.5,1.65,7.0,10.5,9.55,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,112.0,16.0,1.8,4.5,26.0,97.59,0.0
2016,2,20,7,30,224.0,32.0,1.8,5.0,52.0,206.84,162.36
2016,2,20,7,45,278.0,48.0,1.8,5.5,89.0,270.02,227.0
2016,2,20,8,0,332.0,64.0,1.8,6.0,126.0,337.8,288.02
2016,2,20,8,15,374.5,77.5,1.75,6.5,166.0,397.58,339.75
2016,2,20,8,30,417.0,91.0,1.7,7.0,206.0,459.67,391.08
2016,2,20,8,45,452.5,99.5,1.7,7.5,245.0,511.31,432.23
2016,2,20,9,0,488.0,108.0,1.7,8.0,284.0,563.77,472.52
2016,2,20,9,15,455.0,131.0,1.6,8.0,310.5,576.47,479.52
2016,2,20,9,30,422.0,154.0,1.5,8.0,337.0,584.82,483.06
2016,2,20,9,45,634.5,121.0,1.4,8.5,423.5,749.93,606.33
2016,2,20,10,0,847.0,88.0,1.3,9.0,510.0,906.78,712.53
2016,2,20,10,15,860.5,90.0,1.15,9.0,543.0,930.4,722.65
2016,2,20,10,30,874.0,92.0,1.0,9.0,576.0,950.58,731.87
2016,2,20,10,45,750.0,130.5,0.9,9.5,559.0,887.9,684.59
2016,2,20,11,0,626.0,169.0,0.8,10.0,542.0,812.96,630.0
2016,2,20,11,15,522.5,212.0,0.65,10.0,530.0,752.61,583.95
2016,2,20,11,30,419.0,255.0,0.5,10.0,518.0,680.63,528.59
2016,2,20,11,45,377.5,270.5,0.4,10.5,510.5,651.48,504.87
2016,2,20,12,0,336.0,286.0,0.3,11.0,503.0,621.51,480.14
2016,2,20,12,15,356.5,282.5,0.3,11.0,514.0,624.19,482.62
2016,2,20,12,30,377.0,279.0,0.3,11.0,525.0,624.6,483.01
2016,2,20,12,45,431.5,259.5,0.35,11.0,538.5,645.72,499.45
2016,2,20,13,0,486.0,240.0,0.4,11.0,552.0,649.86,503.68
2016,2,20,13,15,340.0,267.5,0.55,11.0,484.0,535.35,419.86
2016,2,20,13,30,194.0,295.0,0.7,11.0,416.0,431.98,342.19
2016,2,20,13,45,272.0,272.5,0.85,11.0,436.0,458.39,365.28
2016,2,20,14,0,350.0,250.0,1.0,11.0,456.0,467.75,373.7
2016,2,20,14,15,610.5,169.0,1.1,11.0,507.5,529.07,422.14
2016,2,20,14,30,871.0,88.0,1.2,11.0,559.0,551.18,437.7
2016,2,20,14,45,861.0,84.0,1.35,11.0,525.5,493.49,390.39
2016,2,20,15,0,851.0,80.0,1.5,11.0,492.0,435.1,341.15
2016,2,20,15,15,830.0,77.0,1.55,11.0,452.0,373.32,287.13
2016,2,20,15,30,809.0,74.0,1.6,11.0,412.0,312.62,232.59
2016,2,20,15,45,786.5,69.0,1.7,11.0,368.0,251.08,176.87
2016,2,20,16,0,764.0,64.0,1.8,11.0,324.0,191.45,123.77
2016,2,20,16,15,721.5,59.5,1.8,10.5,276.5,132.22,76.33
2016,2,20,16,30,679.0,55.0,1.8,10.0,229.0,77.95,42.61
2016,2,20,16,45,614.5,48.5,1.85,9.5,181.0,40.75,31.32
2016,2,20,17,0,550.0,42.0,1.9,9.0,133.0,33.11,24.16
2016,2,20,17,15,434.5,32.5,1.9,8.5,89.5,26.07,17.28
2016,2,20,17,30,319.0,23.0,1.9,8.0,46.0,18.86,7.66
2016,2,20,17,45,159.5,11.5,1.95,8.0,23.0,10.46,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,14.5,1.75,5.5,34.5,153.13,0.0
2016,2,21,7,30,421.0,29.0,1.7,6.0,69.0,321.16,255.17
2016,2,21,7,45,521.5,36.5,1.7,7.0,116.0,406.22,338.85
2016,2,21,8,0,622.0,44.0,1.7,8.0,163.0,507.68,425.41
2016,2,21,8,15,680.0,49.5,1.7,8.0,212.5,582.48,486.75
2016,2,21,8,30,738.0,55.0,1.7,8.0,262.0,659.37,546.86
2016,2,21,8,45,777.5,58.5,1.7,8.5,310.5,720.47,591.37
2016,2,21,9,0,817.0,62.0,1.7,9.0,359.0,781.22,633.89
2016,2,21,9,15,842.0,65.0,1.65,9.5,403.5,828.06,664.26
2016,2,21,9,30,867.0,68.0,1.6,10.0,448.0,872.87,692.33
2016,2,21,9,45,886.0,69.5,1.6,10.5,487.5,898.86,707.12
2016,2,21,10,0,905.0,71.0,1.6,11.0,527.0,930.76,726.05
2016,2,21,10,15,917.5,73.0,1.6,11.0,560.0,954.14,740.17
2016,2,21,10,30,930.0,75.0,1.6,11.0,593.0,973.97,751.97
2016,2,21,10,45,938.5,76.0,1.6,11.5,619.5,985.03,756.55
2016,2,21,11,0,947.0,77.0,1.6,12.0,646.0,992.19,758.74
2016,2,21,11,15,952.0,78.0,1.65,12.0,664.5,992.07,758.39
2016,2,21,11,30,957.0,79.0,1.7,12.0,683.0,987.92,755.59
2016,2,21,11,45,958.0,80.0,1.8,12.5,693.5,976.06,747.09
2016,2,21,12,0,959.0,81.0,1.9,13.0,704.0,960.26,736.07
2016,2,21,12,15,958.5,81.5,1.95,13.0,706.5,938.69,721.93
2016,2,21,12,30,958.0,82.0,2.0,13.0,709.0,913.4,705.3
2016,2,21,12,45,952.0,83.0,2.15,13.0,702.5,880.54,684.41
2016,2,21,13,0,946.0,84.0,2.3,13.0,696.0,844.54,661.02
2016,2,21,13,15,940.5,83.5,2.4,13.0,682.0,804.31,633.85
2016,2,21,13,30,935.0,83.0,2.5,13.0,668.0,761.33,604.33
2016,2,21,13,45,926.5,82.0,2.65,13.0,646.5,713.27,569.97
2016,2,21,14,0,918.0,81.0,2.8,13.0,625.0,663.17,531.72
2016,2,21,14,15,906.0,80.0,2.85,12.5,596.0,609.25,489.8
2016,2,21,14,30,894.0,79.0,2.9,12.0,567.0,554.13,445.46
2016,2,21,14,45,879.0,76.5,3.0,12.0,532.0,495.18,395.9
2016,2,21,15,0,864.0,74.0,3.1,12.0,497.0,435.94,344.44
2016,2,21,15,15,842.0,71.5,3.1,11.5,456.0,373.18,289.08
2016,2,21,15,30,820.0,69.0,3.1,11.0,415.0,311.97,233.58
2016,2,21,15,45,793.5,65.0,3.1,11.0,370.5,249.74,176.52
2016,2,21,16,0,767.0,61.0,3.1,11.0,326.0,189.88,122.78
2016,2,21,16,15,724.0,57.0,3.0,10.5,278.0,130.79,75.08
2016,2,21,16,30,681.0,53.0,2.9,10.0,230.0,76.71,41.27
2016,2,21,16,45,623.0,46.5,2.85,10.0,182.5,38.82,29.52
2016,2,21,17,0,565.0,40.0,2.8,10.0,135.0,34.17,25.03
2016,2,21,17,15,454.5,31.5,2.75,9.5,91.5,25.11,16.42
2016,2,21,17,30,344.0,23.0,2.7,9.0,48.0,18.77,8.25
2016,2,21,17,45,172.0,11.5,2.65,9.0,24.0,10.46,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,14.5,1.85,6.5,37.5,165.08,31.34
2016,2,22,7,30,459.0,29.0,1.8,7.0,75.0,335.88,269.19
2016,2,22,7,45,553.0,37.0,1.8,7.5,123.0,428.28,357.04
2016,2,22,8,0,647.0,45.0,1.8,8.0,171.0,527.43,441.75
2016,2,22,8,15,703.0,50.0,1.65,8.5,221.0,601.38,500.32
2016,2,22,8,30,759.0,55.0,1.5,9.0,271.0,677.13,556.71
2016,2,22,8,45,795.5,58.5,1.4,9.5,319.5,736.64,598.2
2016,2,22,9,0,832.0,62.0,1.3,10.0,368.0,795.55,637.29
2016,2,22,9,15,857.0,65.0,1.15,10.5,413.0,842.86,665.63
2016,2,22,9,30,882.0,68.0,1.0,11.0,458.0,879.3,685.14
2016,2,22,9,45,899.0,70.5,0.85,11.5,498.0,913.9,702.58
2016,2,22,10,0,916.0,73.0,0.7,12.0,538.0,945.52,717.21
2016,2,22,10,15,928.5,74.5,0.65,12.5,571.5,968.37,727.76
2016,2,22,10,30,941.0,76.0,0.6,13.0,605.0,987.63,736.01
2016,2,22,10,45,948.5,77.5,0.55,13.5,631.5,998.39,738.82
2016,2,22,11,0,956.0,79.0,0.5,14.0,658.0,1005.19,739.33
2016,2,22,11,15,961.5,79.5,0.5,14.0,677.0,1004.83,738.07
2016,2,22,11,30,967.0,80.0,0.5,14.0,696.0,1000.4,734.54
2016,2,22,11,45,969.0,81.0,0.5,14.5,706.5,989.26,725.64
2016,2,22,12,0,971.0,82.0,0.5,15.0,717.0,974.1,714.47
2016,2,22,12,15,971.5,82.0,0.55,15.0,720.5,952.5,701.82
2016,2,22,12,30,972.0,82.0,0.6,15.0,724.0,927.09,686.81
2016,2,22,12,45,967.0,83.5,0.65,15.0,718.0,895.15,667.48
2016,2,22,13,0,962.0,85.0,0.7,15.0,712.0,859.91,645.87
2016,2,22,13,15,958.5,84.0,0.75,15.0,698.5,819.98,620.87
2016,2,22,13,30,955.0,83.0,0.8,15.0,685.0,777.1,593.53
2016,2,22,13,45,945.5,83.5,0.85,15.0,663.5,729.01,561.3
2016,2,22,14,0,936.0,84.0,0.9,15.0,642.0,678.86,525.19
2016,2,22,14,15,926.0,82.5,0.9,15.0,613.5,624.57,484.36
2016,2,22,14,30,916.0,81.0,0.9,15.0,585.0,568.85,441.12
2016,2,22,14,45,818.0,91.5,0.95,15.5,521.0,482.72,373.66
2016,2,22,15,0,720.0,102.0,1.0,16.0,457.0,402.55,309.52
2016,2,22,15,15,781.0,87.5,1.0,15.5,444.5,367.55,277.44
2016,2,22,15,30,842.0,73.0,1.0,15.0,432.0,323.11,235.45
2016,2,22,15,45,811.5,70.0,1.05,14.5,386.0,259.37,179.63
2016,2,22,16,0,781.0,67.0,1.1,14.0,340.0,198.44,126.99
2016,2,22,16,15,739.0,62.5,1.15,13.5,291.0,137.98,79.22
2016,2,22,16,30,697.0,58.0,1.2,13.0,242.0,82.44,44.91
2016,2,22,16,45,628.5,52.0,1.3,12.5,192.5,40.0,30.31
2016,2,22,17,0,560.0,46.0,1.4,12.0,143.0,36.34,26.8
2016,2,22,17,15,445.5,36.5,1.4,11.5,97.5,29.42,20.12
2016,2,22,17,30,331.0,27.0,1.4,11.0,52.0,22.36,11.46
