Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,45,165.5,13.5,1.45,11.0,26.0,12.28,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,7,15,218.0,16.0,1.0,9.0,39.0,162.88,58.43
2016,2,23,7,30,436.0,32.0,1.0,9.0,78.0,335.0,267.15
2016,2,23,7,45,535.0,39.5,1.0,9.5,126.0,427.87,351.7
2016,2,23,8,0,634.0,47.0,1.0,10.0,174.0,522.23,430.57
2016,2,23,8,15,691.0,52.5,1.05,10.5,224.5,597.25,489.44
2016,2,23,8,30,748.0,58.0,1.1,11.0,275.0,674.17,546.86
2016,2,23,8,45,788.0,61.5,1.2,11.5,324.5,736.31,591.44
2016,2,23,9,0,828.0,65.0,1.3,12.0,374.0,798.05,634.31
2016,2,23,9,15,853.0,68.0,1.25,12.0,419.0,845.35,664.93
2016,2,23,9,30,878.0,71.0,1.2,12.0,464.0,890.53,693.38
2016,2,23,9,45,896.0,73.0,1.2,12.5,504.0,916.5,707.57
2016,2,23,10,0,914.0,75.0,1.2,13.0,544.0,948.32,725.79
2016,2,23,10,15,926.0,77.0,1.2,13.0,577.5,971.31,739.17
2016,2,23,10,30,938.0,79.0,1.2,13.0,611.0,990.68,750.29
2016,2,23,10,45,944.0,81.5,1.2,13.5,637.5,1001.2,754.29
2016,2,23,11,0,950.0,84.0,1.2,14.0,664.0,1007.73,755.94
2016,2,23,11,15,955.0,85.0,1.2,14.0,682.5,1007.44,754.73
2016,2,23,11,30,960.0,86.0,1.2,14.0,701.0,1003.09,751.15
2016,2,23,11,45,960.5,87.0,1.2,14.5,711.5,990.52,741.06
2016,2,23,12,0,961.0,88.0,1.2,15.0,722.0,974.01,728.67
2016,2,23,12,15,961.5,88.5,1.15,15.0,725.0,953.04,714.03
2016,2,23,12,30,962.0,89.0,1.1,15.0,728.0,928.29,697.05
2016,2,23,12,45,949.0,93.0,1.1,15.0,720.0,892.6,673.74
2016,2,23,13,0,936.0,97.0,1.1,15.0,712.0,854.07,648.53
2016,2,23,13,15,931.5,96.5,1.05,15.5,698.5,814.6,620.66
2016,2,23,13,30,927.0,96.0,1.0,16.0,685.0,772.33,590.83
2016,2,23,13,45,917.0,95.5,0.95,16.5,662.5,723.75,555.31
2016,2,23,14,0,907.0,95.0,0.9,17.0,640.0,673.25,516.97
2016,2,23,14,15,895.5,93.5,0.9,16.5,611.5,621.34,479.04
2016,2,23,14,30,884.0,92.0,0.9,16.0,583.0,565.34,436.76
2016,2,23,14,45,690.0,130.0,0.9,16.0,499.0,459.51,355.49
2016,2,23,15,0,496.0,168.0,0.9,16.0,415.0,367.62,284.32
2016,2,23,15,15,496.5,152.5,0.9,15.5,383.0,320.89,245.91
2016,2,23,15,30,497.0,137.0,0.9,15.0,351.0,273.68,205.55
2016,2,23,15,45,457.0,131.5,0.9,14.5,312.5,224.9,164.5
2016,2,23,16,0,417.0,126.0,0.9,14.0,274.0,180.46,127.75
2016,2,23,16,15,519.5,97.0,0.9,13.0,254.5,138.0,88.82
2016,2,23,16,30,622.0,68.0,0.9,12.0,235.0,84.0,48.36
2016,2,23,16,45,538.5,61.5,0.95,11.5,185.5,47.54,37.22
2016,2,23,17,0,455.0,55.0,1.0,11.0,136.0,43.87,33.68
2016,2,23,17,15,342.5,42.5,1.0,10.5,92.5,34.55,24.79
2016,2,23,17,30,230.0,30.0,1.0,10.0,49.0,23.58,13.01
2016,2,23,17,45,115.0,15.0,1.0,10.0,24.5,13.64,0.0
2016,2,23,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,181.0,17.0,0.75,10.0,37.0,145.89,69.65
2016,2,24,7,30,362.0,34.0,0.7,10.0,74.0,293.71,234.98
2016,2,24,7,45,459.5,42.5,0.65,10.5,120.0,383.95,314.91
2016,2,24,8,0,557.0,51.0,0.6,11.0,166.0,482.01,395.61
2016,2,24,8,15,615.0,57.5,0.6,11.0,214.0,555.26,453.16
2016,2,24,8,30,673.0,64.0,0.6,11.0,262.0,631.08,509.77
2016,2,24,8,45,508.5,102.0,0.6,11.5,266.0,562.68,456.43
2016,2,24,9,0,344.0,140.0,0.6,12.0,270.0,470.41,382.99
2016,2,24,9,15,578.0,108.5,0.55,12.0,357.0,665.78,531.27
2016,2,24,9,30,812.0,77.0,0.5,12.0,444.0,841.7,650.11
2016,2,24,9,45,670.5,122.5,0.45,12.5,442.5,790.1,608.2
2016,2,24,10,0,529.0,168.0,0.4,13.0,441.0,714.8,553.03
2016,2,24,10,15,375.5,215.5,0.35,13.0,415.5,613.25,476.96
2016,2,24,10,30,222.0,263.0,0.3,13.0,390.0,507.86,396.36
2016,2,24,10,45,560.5,175.5,0.3,13.5,515.5,758.67,582.31
2016,2,24,11,0,899.0,88.0,0.3,14.0,641.0,966.37,713.7
2016,2,24,11,15,651.5,178.5,0.25,14.0,586.0,847.01,630.68
2016,2,24,11,30,404.0,269.0,0.2,14.0,531.0,684.81,516.87
2016,2,24,11,45,303.0,294.5,0.2,14.5,493.0,611.8,464.52
2016,2,24,12,0,202.0,320.0,0.2,15.0,455.0,524.05,399.71
2016,2,24,12,15,277.0,308.0,0.2,15.0,493.5,583.5,444.5
2016,2,24,12,30,352.0,296.0,0.2,15.0,532.0,623.0,472.88
2016,2,24,12,45,477.5,251.0,0.2,15.0,568.5,677.27,512.5
2016,2,24,13,0,603.0,206.0,0.2,15.0,605.0,710.15,536.63
2016,2,24,13,15,749.0,150.0,0.25,15.0,635.5,742.63,561.22
2016,2,24,13,30,895.0,94.0,0.3,15.0,666.0,748.68,566.73
2016,2,24,13,45,601.5,181.5,0.35,15.0,561.0,604.53,462.64
2016,2,24,14,0,308.0,269.0,0.4,15.0,456.0,460.7,356.29
2016,2,24,14,15,582.5,179.0,0.45,15.0,512.0,521.25,404.76
2016,2,24,14,30,857.0,89.0,0.5,15.0,568.0,549.09,424.03
2016,2,24,14,45,840.0,87.0,0.6,15.0,533.5,490.5,377.72
2016,2,24,15,0,823.0,85.0,0.7,15.0,499.0,431.95,330.42
2016,2,24,15,15,801.5,82.5,0.75,14.5,458.5,371.65,280.17
2016,2,24,15,30,780.0,80.0,0.8,14.0,418.0,312.53,229.17
2016,2,24,15,45,751.0,76.0,0.9,14.0,374.0,251.72,175.88
2016,2,24,16,0,722.0,72.0,1.0,14.0,330.0,193.65,125.57
2016,2,24,16,15,679.0,67.0,1.05,13.5,282.5,132.86,77.4
2016,2,24,16,30,636.0,62.0,1.1,13.0,235.0,79.96,44.17
2016,2,24,16,45,574.0,54.5,1.2,12.5,187.5,41.58,31.75
2016,2,24,17,0,512.0,47.0,1.3,12.0,140.0,36.76,27.25
2016,2,24,17,15,404.5,37.5,1.35,11.5,96.5,29.93,20.7
2016,2,24,17,30,297.0,28.0,1.4,11.0,53.0,22.95,12.85
2016,2,24,17,45,148.5,14.0,1.5,11.0,26.5,12.73,0.0
2016,2,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,7,15,162.5,19.5,0.75,9.5,38.0,141.21,80.0
2016,2,25,7,30,325.0,39.0,0.7,10.0,76.0,276.94,222.95
2016,2,25,7,45,417.0,49.5,0.7,10.5,121.0,365.27,300.68
2016,2,25,8,0,509.0,60.0,0.7,11.0,166.0,460.75,379.79
2016,2,25,8,15,505.0,75.5,0.7,11.0,203.5,497.45,409.68
2016,2,25,8,30,501.0,91.0,0.7,11.0,241.0,527.69,433.4
2016,2,25,8,45,559.0,91.5,0.7,11.5,285.0,597.93,485.19
2016,2,25,9,0,617.0,92.0,0.7,12.0,329.0,664.47,531.6
2016,2,25,9,15,445.0,141.5,0.65,12.5,322.5,584.91,468.18
2016,2,25,9,30,273.0,191.0,0.6,13.0,316.0,484.33,387.59
2016,2,25,9,45,299.0,204.5,0.6,13.5,352.0,526.87,419.18
2016,2,25,10,0,325.0,218.0,0.6,14.0,388.0,569.02,448.26
2016,2,25,10,15,264.5,242.5,0.6,14.0,386.5,542.79,425.74
2016,2,25,10,30,204.0,267.0,0.6,14.0,385.0,495.63,388.88
2016,2,25,10,45,543.0,181.5,0.65,14.5,514.0,750.17,579.33
2016,2,25,11,0,882.0,96.0,0.7,15.0,643.0,961.73,716.64
2016,2,25,11,15,745.5,147.5,0.7,15.0,619.5,902.4,673.66
2016,2,25,11,30,609.0,199.0,0.7,15.0,596.0,821.35,619.67
2016,2,25,11,45,609.0,203.0,0.7,15.5,605.5,814.19,614.16
2016,2,25,12,0,609.0,207.0,0.7,16.0,615.0,804.14,605.74
2016,2,25,12,15,511.0,244.5,0.65,16.0,588.0,735.76,555.89
2016,2,25,12,30,413.0,282.0,0.6,16.0,561.0,660.34,501.5
2016,2,25,12,45,655.5,191.0,0.6,16.0,629.0,768.35,581.82
2016,2,25,13,0,898.0,100.0,0.6,16.0,697.0,830.11,623.11
2016,2,25,13,15,893.5,99.0,0.6,16.0,684.0,791.3,596.53
2016,2,25,13,30,889.0,98.0,0.6,16.0,671.0,749.83,569.39
2016,2,25,13,45,876.0,99.5,0.65,16.0,649.0,706.46,539.98
2016,2,25,14,0,863.0,101.0,0.7,16.0,627.0,657.0,504.72
2016,2,25,14,15,715.5,137.5,0.75,15.5,560.5,563.18,436.17
2016,2,25,14,30,568.0,174.0,0.8,15.0,494.0,475.13,370.48
2016,2,25,14,45,684.5,134.5,0.85,15.0,497.5,462.4,359.4
2016,2,25,15,0,801.0,95.0,0.9,15.0,501.0,433.13,332.81
2016,2,25,15,15,553.5,135.5,0.9,14.5,405.5,327.02,250.3
2016,2,25,15,30,306.0,176.0,0.9,14.0,310.0,248.25,190.95
2016,2,25,15,45,279.0,160.0,0.95,14.0,272.5,205.41,155.52
2016,2,25,16,0,252.0,144.0,1.0,14.0,235.0,165.88,122.96
2016,2,25,16,15,436.0,105.5,1.05,13.5,236.5,135.71,90.38
2016,2,25,16,30,620.0,67.0,1.1,13.0,238.0,83.63,47.59
2016,2,25,16,45,559.5,59.0,1.15,12.5,190.5,45.13,34.95
2016,2,25,17,0,499.0,51.0,1.2,12.0,143.0,40.05,30.21
2016,2,25,17,15,395.0,40.5,1.2,12.0,99.5,32.47,22.93
2016,2,25,17,30,291.0,30.0,1.2,12.0,56.0,24.67,14.51
2016,2,25,17,45,145.5,15.0,1.3,12.0,28.0,12.2,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,9.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,9.0,10.0,9.1,0.0
2016,2,26,7,15,123.5,26.0,1.25,9.0,40.5,128.7,80.83
2016,2,26,7,30,247.0,42.0,1.2,9.0,71.0,234.48,191.04
2016,2,26,7,45,308.5,57.5,1.15,9.5,111.5,303.88,253.49
2016,2,26,8,0,370.0,73.0,1.1,10.0,152.0,378.43,317.07
2016,2,26,8,15,411.5,86.0,1.1,10.0,194.5,439.14,367.57
2016,2,26,8,30,453.0,99.0,1.1,10.0,237.0,501.91,417.73
2016,2,26,8,45,498.5,104.0,1.1,10.5,278.5,558.98,461.11
2016,2,26,9,0,544.0,109.0,1.1,11.0,320.0,624.43,508.42
2016,2,26,9,15,435.0,147.0,1.1,11.0,328.0,583.75,474.22
2016,2,26,9,30,326.0,185.0,1.1,11.0,336.0,523.98,425.66
2016,2,26,9,45,383.5,190.5,1.15,11.5,382.5,586.44,473.1
2016,2,26,10,0,441.0,196.0,1.2,12.0,429.0,668.1,531.78
2016,2,26,10,15,388.5,222.5,1.2,12.0,437.0,634.87,504.23
2016,2,26,10,30,336.0,249.0,1.2,12.0,445.0,616.86,488.62
2016,2,26,10,45,454.5,224.0,1.25,12.5,501.0,715.92,562.04
2016,2,26,11,0,573.0,199.0,1.3,13.0,557.0,796.85,619.61
2016,2,26,11,15,544.0,216.5,1.3,13.0,564.5,783.45,607.45
2016,2,26,11,30,515.0,234.0,1.3,13.0,572.0,767.39,594.67
2016,2,26,11,45,467.0,257.5,1.35,13.0,567.5,737.9,572.56
2016,2,26,12,0,419.0,281.0,1.4,13.0,563.0,692.58,539.51
2016,2,26,12,15,651.5,190.5,1.45,13.0,632.0,809.12,628.31
2016,2,26,12,30,884.0,100.0,1.5,13.0,701.0,878.58,675.76
2016,2,26,12,45,883.0,99.0,1.55,13.0,695.0,849.17,655.35
2016,2,26,13,0,882.0,98.0,1.6,13.0,689.0,816.59,633.81
2016,2,26,13,15,610.5,192.5,1.65,12.5,598.0,682.37,537.15
2016,2,26,13,30,339.0,287.0,1.7,12.0,507.0,537.74,426.8
2016,2,26,13,45,332.0,278.5,1.75,12.0,488.5,505.23,403.2
2016,2,26,14,0,325.0,270.0,1.8,12.0,470.0,472.52,378.14
2016,2,26,14,15,168.0,233.5,1.85,12.0,336.5,319.42,257.51
2016,2,26,14,30,11.0,197.0,1.9,12.0,203.0,181.6,145.82
2016,2,26,14,45,5.5,167.0,1.95,12.0,170.0,150.8,121.14
2016,2,26,15,0,0.0,137.0,2.0,12.0,137.0,121.12,96.86
2016,2,26,15,15,2.0,143.0,1.95,11.5,144.0,126.56,101.86
2016,2,26,15,30,4.0,149.0,1.9,11.0,151.0,131.34,106.25
2016,2,26,15,45,2.0,91.0,1.85,10.5,92.0,80.59,63.75
2016,2,26,16,0,0.0,33.0,1.8,10.0,33.0,29.08,19.7
2016,2,26,16,15,0.0,28.5,1.7,10.0,28.5,25.09,16.3
2016,2,26,16,30,0.0,24.0,1.6,10.0,24.0,21.11,12.83
2016,2,26,16,45,0.0,19.0,1.55,10.0,19.0,16.7,9.58
2016,2,26,17,0,0.0,14.0,1.5,10.0,14.0,12.3,5.48
2016,2,26,17,15,0.0,9.5,1.45,9.5,9.5,8.34,1.78
2016,2,26,17,30,0.0,5.0,1.4,9.0,5.0,4.38,0.0
2016,2,26,17,45,0.0,2.5,1.4,9.0,2.5,2.19,0.0
2016,2,26,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.0,1.75,7.5,8.0,0.0,0.0
2016,2,27,7,0,0.0,16.0,1.7,8.0,16.0,14.55,0.0
2016,2,27,7,15,226.0,25.0,1.7,8.0,53.0,187.53,129.33
2016,2,27,7,30,452.0,34.0,1.7,8.0,90.0,350.36,288.17
2016,2,27,7,45,533.0,42.0,1.7,8.5,137.5,433.96,363.05
2016,2,27,8,0,614.0,50.0,1.7,9.0,185.0,523.82,438.66
2016,2,27,8,15,666.5,55.5,1.65,9.0,234.0,589.23,490.79
2016,2,27,8,30,719.0,61.0,1.6,9.0,283.0,662.27,546.35
2016,2,27,8,45,519.5,105.5,1.6,9.5,279.5,578.88,479.96
2016,2,27,9,0,320.0,150.0,1.6,10.0,276.0,464.27,385.84
2016,2,27,9,15,367.5,160.5,1.55,10.5,320.5,524.55,432.91
2016,2,27,9,30,415.0,171.0,1.5,11.0,365.0,604.15,491.37
2016,2,27,9,45,646.0,124.0,1.5,11.5,454.5,773.85,616.33
2016,2,27,10,0,877.0,77.0,1.5,12.0,544.0,924.42,717.66
2016,2,27,10,15,890.0,79.0,1.45,12.0,577.5,947.92,729.46
2016,2,27,10,30,903.0,81.0,1.4,12.0,611.0,967.94,740.5
2016,2,27,10,45,916.0,80.5,1.35,12.5,638.5,981.18,745.68
2016,2,27,11,0,929.0,80.0,1.3,13.0,666.0,990.64,748.48
2016,2,27,11,15,772.0,140.5,1.25,13.5,637.0,922.13,699.63
2016,2,27,11,30,615.0,201.0,1.2,14.0,608.0,831.34,636.05
2016,2,27,11,45,630.5,200.0,1.2,14.5,623.0,833.21,636.94
2016,2,27,12,0,646.0,199.0,1.2,15.0,638.0,831.69,634.4
2016,2,27,12,15,543.0,238.5,1.2,14.5,608.5,759.1,582.56
2016,2,27,12,30,440.0,278.0,1.2,14.0,579.0,693.05,534.98
2016,2,27,12,45,496.5,253.5,1.2,14.0,591.0,697.27,539.9
2016,2,27,13,0,553.0,229.0,1.2,14.0,603.0,696.23,540.15
2016,2,27,13,15,445.5,259.5,1.2,14.0,557.0,619.78,482.74
2016,2,27,13,30,338.0,290.0,1.2,14.0,511.0,540.13,422.91
2016,2,27,13,45,402.5,262.5,1.25,14.5,517.5,537.36,421.99
2016,2,27,14,0,467.0,235.0,1.3,15.0,524.0,536.3,420.93
2016,2,27,14,15,666.5,163.0,1.3,14.5,555.5,560.55,440.58
2016,2,27,14,30,866.0,91.0,1.3,14.0,587.0,558.61,438.52
2016,2,27,14,45,860.5,85.5,1.35,14.0,553.5,501.28,391.88
2016,2,27,15,0,855.0,80.0,1.4,14.0,520.0,442.82,343.0
2016,2,27,15,15,835.0,77.5,1.45,14.0,479.5,381.05,289.9
2016,2,27,15,30,815.0,75.0,1.5,14.0,439.0,320.25,236.07
2016,2,27,15,45,793.5,70.5,1.55,14.0,395.0,258.5,180.82
2016,2,27,16,0,772.0,66.0,1.6,14.0,351.0,198.54,127.88
2016,2,27,16,15,732.5,61.5,1.6,13.5,302.5,138.53,79.79
2016,2,27,16,30,693.0,57.0,1.6,13.0,254.0,83.13,44.69
2016,2,27,16,45,631.0,51.5,1.65,12.5,205.0,42.56,32.67
2016,2,27,17,0,569.0,46.0,1.7,12.0,156.0,35.69,26.37
2016,2,27,17,15,467.5,37.5,1.75,11.5,110.0,29.69,20.63
2016,2,27,17,30,366.0,29.0,1.8,11.0,64.0,23.56,14.16
2016,2,27,17,45,183.0,14.5,1.85,11.0,32.0,11.6,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,7.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,8.0,8.0,7.28,0.0
2016,2,28,7,15,11.0,26.5,0.85,8.0,28.0,36.96,22.31
2016,2,28,7,30,22.0,45.0,0.8,8.0,48.0,66.65,51.35
2016,2,28,7,45,35.0,66.0,0.8,8.5,73.0,100.57,81.73
2016,2,28,8,0,48.0,87.0,0.8,9.0,98.0,134.45,111.54
2016,2,28,8,15,58.0,108.0,0.8,9.0,124.0,166.51,139.3
2016,2,28,8,30,68.0,129.0,0.8,9.0,150.0,198.88,166.66
2016,2,28,8,45,76.5,148.0,0.85,9.5,175.5,227.52,190.03
2016,2,28,9,0,85.0,167.0,0.9,10.0,201.0,256.47,213.14
2016,2,28,9,15,42.5,151.5,0.95,10.0,168.5,196.44,162.01
2016,2,28,9,30,0.0,136.0,1.0,10.0,136.0,127.21,102.66
2016,2,28,9,45,17.5,176.0,1.05,10.5,185.5,184.72,150.8
2016,2,28,10,0,35.0,216.0,1.1,11.0,235.0,260.66,212.1
2016,2,28,10,15,66.5,244.0,1.1,11.0,282.5,321.37,260.59
2016,2,28,10,30,98.0,272.0,1.1,11.0,330.0,382.17,308.11
2016,2,28,10,45,166.0,285.0,1.15,11.5,388.5,477.13,381.36
2016,2,28,11,0,234.0,298.0,1.2,12.0,447.0,553.42,438.36
2016,2,28,11,15,268.0,301.5,1.25,12.0,476.5,602.32,473.95
2016,2,28,11,30,302.0,305.0,1.3,12.0,506.0,631.57,495.44
2016,2,28,11,45,217.5,318.5,1.4,12.0,464.5,543.52,428.64
2016,2,28,12,0,133.0,332.0,1.5,12.0,423.0,474.06,374.91
2016,2,28,12,15,175.5,332.5,1.6,12.0,453.0,505.36,400.47
2016,2,28,12,30,218.0,333.0,1.7,12.0,483.0,533.97,423.06
2016,2,28,12,45,200.0,331.5,1.8,12.5,469.0,506.86,401.56
2016,2,28,13,0,182.0,330.0,1.9,13.0,455.0,480.14,380.68
2016,2,28,13,15,160.0,323.0,1.95,13.0,431.0,445.32,353.99
2016,2,28,13,30,138.0,316.0,2.0,13.0,407.0,411.8,328.13
2016,2,28,13,45,283.5,282.5,2.1,13.0,462.0,476.33,380.91
2016,2,28,14,0,429.0,249.0,2.2,13.0,517.0,525.63,419.9
2016,2,28,14,15,350.5,253.5,2.25,13.0,466.0,451.22,361.13
2016,2,28,14,30,272.0,258.0,2.3,13.0,415.0,390.8,313.17
2016,2,28,14,45,328.0,231.0,2.35,13.0,409.0,373.52,299.03
2016,2,28,15,0,384.0,204.0,2.4,13.0,403.0,350.18,278.61
2016,2,28,15,15,520.5,154.0,2.45,12.5,401.5,332.37,260.34
2016,2,28,15,30,657.0,104.0,2.5,12.0,400.0,297.0,224.75
2016,2,28,15,45,508.5,119.5,2.55,12.0,334.5,228.36,168.42
2016,2,28,16,0,360.0,135.0,2.6,12.0,269.0,178.28,130.12
2016,2,28,16,15,330.0,122.0,2.55,11.5,232.5,137.88,97.77
2016,2,28,16,30,300.0,109.0,2.5,11.0,196.0,100.87,72.12
2016,2,28,16,45,442.5,79.0,2.5,10.5,180.0,58.9,47.66
2016,2,28,17,0,585.0,49.0,2.5,10.0,164.0,38.16,28.82
2016,2,28,17,15,485.0,40.0,2.55,9.5,117.0,31.8,22.73
2016,2,28,17,30,385.0,31.0,2.6,9.0,70.0,25.3,15.95
2016,2,28,17,45,192.5,15.5,2.65,8.5,35.0,12.42,0.0
2016,2,28,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,86.5,7.0,1.65,8.5,10.0,6.37,0.0
2016,2,29,7,0,173.0,14.0,1.6,9.0,20.0,123.42,0.0
2016,2,29,7,15,319.0,25.5,1.55,9.5,59.5,246.04,188.2
2016,2,29,7,30,465.0,37.0,1.5,10.0,99.0,364.61,299.8
2016,2,29,7,45,548.5,44.5,1.5,10.5,148.0,450.63,374.64
2016,2,29,8,0,632.0,52.0,1.5,11.0,197.0,537.35,445.75
2016,2,29,8,15,682.0,57.5,1.5,11.0,246.5,607.91,500.77
2016,2,29,8,30,732.0,63.0,1.5,11.0,296.0,679.92,554.56
2016,2,29,8,45,759.0,68.5,1.5,11.5,343.0,734.0,591.94
2016,2,29,9,0,786.0,74.0,1.5,12.0,390.0,786.95,627.34
2016,2,29,9,15,809.5,77.0,1.4,12.5,434.0,832.15,654.95
2016,2,29,9,30,833.0,80.0,1.3,13.0,478.0,875.25,680.19
2016,2,29,9,45,849.5,82.5,1.25,13.5,516.5,908.82,698.91
2016,2,29,10,0,866.0,85.0,1.2,14.0,555.0,939.39,715.35
2016,2,29,10,15,877.5,87.0,1.1,14.5,587.5,951.6,718.47
2016,2,29,10,30,889.0,89.0,1.0,15.0,620.0,969.93,725.81
2016,2,29,10,45,907.0,86.0,0.95,15.5,647.5,984.77,731.66
2016,2,29,11,0,925.0,83.0,0.9,16.0,675.0,995.88,735.19
2016,2,29,11,15,930.0,83.5,0.85,16.0,693.5,994.88,732.46
2016,2,29,11,30,935.0,84.0,0.8,16.0,712.0,989.9,727.53
2016,2,29,11,45,941.5,82.5,0.75,16.5,723.0,979.97,718.33
2016,2,29,12,0,948.0,81.0,0.7,17.0,734.0,966.04,706.84
2016,2,29,12,15,700.0,179.0,0.7,17.0,662.0,844.16,627.68
2016,2,29,12,30,452.0,277.0,0.7,17.0,590.0,703.75,529.32
2016,2,29,12,45,527.0,247.0,0.7,17.0,609.5,717.63,542.22
2016,2,29,13,0,602.0,217.0,0.7,17.0,629.0,724.93,548.41
2016,2,29,13,15,510.0,245.5,0.7,17.0,590.0,656.41,498.65
2016,2,29,13,30,418.0,274.0,0.7,17.0,551.0,582.39,445.28
2016,2,29,13,45,647.5,186.5,0.7,17.0,600.0,644.31,493.17
2016,2,29,14,0,877.0,99.0,0.7,17.0,649.0,668.6,511.42
2016,2,29,14,15,866.0,97.0,0.7,17.0,621.0,614.4,470.59
2016,2,29,14,30,855.0,95.0,0.7,17.0,593.0,559.07,428.58
2016,2,29,14,45,837.0,94.0,0.7,17.0,557.5,500.48,382.7
2016,2,29,15,0,819.0,93.0,0.7,17.0,522.0,442.04,335.33
2016,2,29,15,15,593.5,133.5,0.65,16.5,431.5,344.13,259.86
2016,2,29,15,30,368.0,174.0,0.6,16.0,341.0,265.9,200.95
2016,2,29,15,45,406.5,148.5,0.6,15.5,316.0,228.04,167.66
2016,2,29,16,0,445.0,123.0,0.6,15.0,291.0,184.12,128.68
2016,2,29,16,15,407.0,113.5,0.6,14.5,251.0,139.31,93.83
2016,2,29,16,30,369.0,104.0,0.6,14.0,211.0,99.15,67.36
2016,2,29,16,45,332.5,87.5,0.6,13.5,171.0,64.51,52.06
2016,2,29,17,0,296.0,71.0,0.6,13.0,131.0,53.31,42.01
2016,2,29,17,15,236.0,54.0,0.6,12.5,93.0,41.21,30.86
2016,2,29,17,30,176.0,37.0,0.6,12.0,55.0,28.68,18.94
2016,2,29,17,45,88.0,18.5,0.6,11.5,27.5,14.48,0.87
2016,2,29,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.0,10.0,9.1,0.0
2016,3,1,7,0,0.0,20.0,0.9,9.0,20.0,21.19,0.0
2016,3,1,7,15,172.5,32.0,0.9,9.5,56.0,169.64,131.17
2016,3,1,7,30,345.0,44.0,0.9,10.0,92.0,299.63,246.83
2016,3,1,7,45,409.5,56.0,0.9,10.5,135.5,373.55,310.64
2016,3,1,8,0,474.0,68.0,0.9,11.0,179.0,452.29,375.6
2016,3,1,8,15,512.5,78.5,1.0,11.5,223.5,513.85,424.68
2016,3,1,8,30,551.0,89.0,1.1,12.0,268.0,576.59,472.22
2016,3,1,8,45,595.5,91.5,1.2,12.5,311.5,635.44,515.03
2016,3,1,9,0,640.0,94.0,1.3,13.0,355.0,694.53,556.78
2016,3,1,9,15,743.0,85.0,1.4,13.0,419.5,785.23,621.3
2016,3,1,9,30,846.0,76.0,1.5,13.0,484.0,883.63,689.08
2016,3,1,9,45,873.5,74.5,1.6,13.0,525.5,913.11,707.79
2016,3,1,10,0,901.0,73.0,1.7,13.0,567.0,949.17,731.83
2016,3,1,10,15,911.0,74.5,1.7,13.0,599.0,969.5,743.65
2016,3,1,10,30,921.0,76.0,1.7,13.0,631.0,986.21,753.27
2016,3,1,10,45,930.0,76.5,1.75,13.0,657.0,996.93,759.74
2016,3,1,11,0,939.0,77.0,1.8,13.0,683.0,1003.74,763.82
2016,3,1,11,15,642.5,189.0,1.75,13.0,609.0,858.11,662.88
2016,3,1,11,30,346.0,301.0,1.7,13.0,535.0,668.87,521.92
2016,3,1,11,45,176.5,254.0,1.7,13.0,373.5,432.99,344.96
2016,3,1,12,0,7.0,207.0,1.7,13.0,212.0,196.63,155.69
2016,3,1,12,15,38.0,264.0,1.7,13.0,291.0,293.23,234.2
2016,3,1,12,30,69.0,321.0,1.7,13.0,370.0,377.44,299.88
2016,3,1,12,45,35.5,243.5,1.7,13.5,268.5,264.14,210.02
2016,3,1,13,0,2.0,166.0,1.7,14.0,167.0,151.16,118.94
2016,3,1,13,15,1.0,163.0,1.75,13.5,164.0,147.26,116.33
2016,3,1,13,30,0.0,160.0,1.8,13.0,161.0,143.47,113.55
2016,3,1,13,45,0.0,140.0,1.85,13.0,140.5,124.96,98.55
2016,3,1,14,0,0.0,120.0,1.9,13.0,120.0,106.72,83.71
2016,3,1,14,15,21.0,182.0,1.9,13.0,194.5,174.84,140.12
2016,3,1,14,30,42.0,244.0,1.9,13.0,269.0,244.35,196.34
2016,3,1,14,45,33.5,224.0,1.9,13.0,243.0,217.53,174.63
2016,3,1,15,0,25.0,204.0,1.9,13.0,217.0,190.25,152.77
2016,3,1,15,15,12.5,166.0,1.85,12.5,172.5,150.18,120.55
2016,3,1,15,30,0.0,128.0,1.8,12.0,128.0,112.24,89.76
2016,3,1,15,45,0.0,108.0,1.75,12.0,108.0,94.64,75.26
2016,3,1,16,0,0.0,88.0,1.7,12.0,88.0,77.28,60.76
2016,3,1,16,15,0.0,76.5,1.6,11.5,76.5,67.2,52.42
2016,3,1,16,30,0.0,65.0,1.5,11.0,65.0,57.21,44.0
2016,3,1,16,45,0.0,52.5,1.45,11.0,52.5,46.36,36.37
2016,3,1,17,0,0.0,40.0,1.4,11.0,40.0,35.28,26.21
2016,3,1,17,15,0.0,29.0,1.3,11.0,29.0,25.55,17.17
2016,3,1,17,30,0.0,18.0,1.2,11.0,18.0,15.83,8.05
2016,3,1,17,45,0.0,9.0,1.1,11.0,9.0,7.9,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,8.0,1.2,10.5,13.0,59.41,0.0
2016,3,2,7,0,224.0,16.0,1.2,11.0,26.0,155.97,10.74
2016,3,2,7,15,359.5,26.0,1.2,11.0,67.0,270.2,211.76
2016,3,2,7,30,495.0,36.0,1.2,11.0,108.0,383.46,314.59
2016,3,2,7,45,573.0,42.5,1.3,11.5,156.5,461.21,382.07
2016,3,2,8,0,651.0,49.0,1.4,12.0,205.0,550.29,453.92
2016,3,2,8,15,423.5,91.5,1.4,12.0,201.5,458.95,381.16
2016,3,2,8,30,196.0,134.0,1.4,12.0,198.0,317.97,264.95
2016,3,2,8,45,203.0,154.0,1.4,12.5,229.0,352.19,292.43
2016,3,2,9,0,210.0,174.0,1.4,13.0,260.0,386.0,317.84
2016,3,2,9,15,117.0,180.5,1.4,13.0,229.5,313.26,256.5
2016,3,2,9,30,24.0,187.0,1.4,13.0,199.0,203.73,164.83
2016,3,2,9,45,122.5,219.0,1.45,13.5,286.0,364.14,295.83
2016,3,2,10,0,221.0,251.0,1.5,14.0,373.0,494.85,396.77
2016,3,2,10,15,324.0,245.5,1.55,14.0,436.5,603.52,478.87
2016,3,2,10,30,427.0,240.0,1.6,14.0,500.0,712.81,558.86
2016,3,2,10,45,492.5,227.5,1.65,14.0,539.0,760.67,593.04
2016,3,2,11,0,558.0,215.0,1.7,14.0,578.0,806.17,625.8
2016,3,2,11,15,449.5,260.0,1.7,14.0,557.5,745.85,578.77
2016,3,2,11,30,341.0,305.0,1.7,14.0,537.0,668.8,520.63
2016,3,2,11,45,302.5,318.5,1.75,14.0,527.0,638.97,498.46
2016,3,2,12,0,264.0,332.0,1.8,14.0,517.0,608.59,475.32
2016,3,2,12,15,283.0,329.5,1.8,14.0,528.5,612.27,478.49
2016,3,2,12,30,302.0,327.0,1.8,14.0,540.0,613.9,479.88
2016,3,2,12,45,203.0,329.5,1.85,14.0,472.5,506.49,398.4
2016,3,2,13,0,104.0,332.0,1.9,14.0,405.0,406.72,321.24
2016,3,2,13,15,100.0,328.5,1.9,13.5,397.5,393.21,311.94
2016,3,2,13,30,96.0,325.0,1.9,13.0,390.0,379.72,302.11
2016,3,2,13,45,66.0,293.5,1.9,13.0,338.0,321.01,256.08
2016,3,2,14,0,36.0,262.0,1.9,13.0,286.0,265.98,212.55
2016,3,2,14,15,62.0,265.0,1.9,12.5,303.0,280.0,224.86
2016,3,2,14,30,88.0,268.0,1.9,12.0,320.0,290.87,234.13
2016,3,2,14,45,81.0,250.5,1.95,12.0,296.0,264.02,212.6
2016,3,2,15,0,74.0,233.0,2.0,12.0,272.0,238.14,191.81
2016,3,2,15,15,45.5,202.0,2.0,12.0,225.5,193.91,156.14
2016,3,2,15,30,17.0,171.0,2.0,12.0,179.0,153.84,123.91
2016,3,2,15,45,8.5,122.5,2.0,12.0,126.5,108.96,86.95
2016,3,2,16,0,0.0,74.0,2.0,12.0,74.0,65.44,50.65
2016,3,2,16,15,0.0,64.0,1.95,11.5,64.0,56.55,43.29
2016,3,2,16,30,0.0,54.0,1.9,11.0,54.0,47.67,35.78
2016,3,2,16,45,0.0,44.0,1.9,11.0,44.0,38.81,29.57
2016,3,2,17,0,0.0,34.0,1.9,11.0,34.0,29.96,21.43
2016,3,2,17,15,0.0,24.5,1.95,10.5,24.5,21.56,13.67
2016,3,2,17,30,0.0,15.0,2.0,10.0,15.0,13.18,5.84
2016,3,2,17,45,0.0,7.5,2.05,10.0,7.5,6.58,0.0
2016,3,2,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,10.5,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,13.21,0.0
2016,3,3,7,15,14.0,34.0,0.25,11.0,36.0,47.11,33.26
2016,3,3,7,30,28.0,53.0,0.2,11.0,57.0,78.28,61.4
2016,3,3,7,45,41.0,74.0,0.15,11.0,82.5,112.01,91.03
2016,3,3,8,0,54.0,95.0,0.1,11.0,108.0,146.0,120.26
2016,3,3,8,15,62.5,116.0,0.1,11.0,134.5,177.13,146.33
2016,3,3,8,30,71.0,137.0,0.1,11.0,161.0,208.48,171.95
2016,3,3,8,45,77.5,157.0,0.15,11.5,186.5,237.03,194.43
2016,3,3,9,0,84.0,177.0,0.2,12.0,212.0,265.66,216.51
2016,3,3,9,15,144.0,197.5,0.25,12.0,265.0,358.87,290.59
2016,3,3,9,30,204.0,218.0,0.3,12.0,318.0,438.6,351.58
2016,3,3,9,45,196.0,237.0,0.4,12.0,339.5,454.77,362.25
2016,3,3,10,0,188.0,256.0,0.5,12.0,361.0,469.66,372.68
2016,3,3,10,15,260.5,261.0,0.5,12.0,415.5,561.69,441.25
2016,3,3,10,30,333.0,266.0,0.5,12.0,470.0,635.79,494.3
2016,3,3,10,45,286.0,287.5,0.55,12.0,468.0,613.1,475.35
2016,3,3,11,0,239.0,309.0,0.6,12.0,466.0,570.42,443.55
2016,3,3,11,15,271.0,312.5,0.7,12.0,495.0,617.74,479.05
2016,3,3,11,30,303.0,316.0,0.8,12.0,524.0,645.22,499.42
2016,3,3,11,45,304.0,320.0,0.9,12.0,531.5,642.04,497.41
2016,3,3,12,0,305.0,324.0,1.0,12.0,539.0,637.37,494.7
2016,3,3,12,15,248.5,335.5,0.9,12.0,511.0,572.81,445.67
2016,3,3,12,30,192.0,347.0,0.8,12.0,483.0,525.43,409.13
2016,3,3,12,45,106.0,303.5,0.75,12.0,378.5,397.52,312.35
2016,3,3,13,0,20.0,260.0,0.7,12.0,274.0,254.59,201.04
2016,3,3,13,15,20.0,255.5,0.55,12.0,269.5,248.63,196.98
2016,3,3,13,30,20.0,251.0,0.4,12.0,265.0,242.66,192.06
2016,3,3,13,45,12.0,217.5,0.3,12.0,226.0,204.23,161.58
2016,3,3,14,0,4.0,184.0,0.2,12.0,187.0,167.23,132.17
2016,3,3,14,15,14.5,207.0,0.25,12.0,216.0,193.56,153.9
2016,3,3,14,30,25.0,230.0,0.3,12.0,245.0,218.3,173.78
2016,3,3,14,45,57.0,234.5,0.4,12.0,266.0,237.98,189.73
2016,3,3,15,0,89.0,239.0,0.5,12.0,287.0,249.65,198.87
2016,3,3,15,15,56.5,208.5,0.5,11.5,238.5,203.39,162.4
2016,3,3,15,30,24.0,178.0,0.5,11.0,190.0,161.86,129.86
2016,3,3,15,45,227.5,154.0,0.5,11.0,244.0,188.14,144.67
2016,3,3,16,0,431.0,130.0,0.5,11.0,298.0,187.44,133.97
2016,3,3,16,15,400.5,119.0,0.45,11.0,259.0,143.02,98.25
2016,3,3,16,30,370.0,108.0,0.4,11.0,220.0,102.37,70.57
2016,3,3,16,45,475.0,80.5,0.35,11.0,198.0,59.69,48.29
2016,3,3,17,0,580.0,53.0,0.3,11.0,176.0,40.83,31.28
2016,3,3,17,15,485.5,44.0,0.25,10.5,128.0,34.62,25.45
2016,3,3,17,30,391.0,35.0,0.2,10.0,80.0,28.27,19.15
2016,3,3,17,45,195.5,17.5,0.2,10.0,40.0,13.79,3.65
2016,3,3,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
