Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.5,1.6,8.5,2.5,2.27,0.0
2016,3,4,7,0,0.0,5.0,1.6,9.0,5.0,4.38,0.0
2016,3,4,7,15,0.0,12.0,1.65,9.0,12.0,10.54,3.13
2016,3,4,7,30,0.0,19.0,1.7,9.0,19.0,16.7,8.75
2016,3,4,7,45,0.0,27.5,1.8,9.5,27.5,24.21,15.43
2016,3,4,8,0,0.0,36.0,1.9,10.0,36.0,31.72,22.05
2016,3,4,8,15,0.0,44.5,1.95,10.0,44.5,39.25,28.63
2016,3,4,8,30,0.0,53.0,2.0,10.0,53.0,46.78,35.12
2016,3,4,8,45,11.0,106.0,2.15,10.5,110.5,107.76,87.68
2016,3,4,9,0,22.0,159.0,2.3,11.0,168.0,174.45,143.66
2016,3,4,9,15,35.5,183.0,2.3,11.0,200.0,226.81,186.89
2016,3,4,9,30,49.0,207.0,2.3,11.0,232.0,265.76,218.5
2016,3,4,9,45,28.5,197.0,2.35,11.0,212.0,231.53,189.2
2016,3,4,10,0,8.0,187.0,2.4,11.0,192.0,184.34,149.37
2016,3,4,10,15,20.5,218.5,2.4,11.0,231.5,228.25,185.56
2016,3,4,10,30,33.0,250.0,2.4,11.0,271.0,290.45,235.62
2016,3,4,10,45,23.5,239.5,2.45,11.0,254.5,250.16,202.38
2016,3,4,11,0,14.0,229.0,2.5,11.0,238.0,228.63,184.47
2016,3,4,11,15,7.0,161.5,2.5,11.0,166.0,153.83,123.17
2016,3,4,11,30,0.0,94.0,2.5,11.0,94.0,83.42,64.62
2016,3,4,11,45,0.0,122.5,2.55,11.5,123.0,109.73,86.37
2016,3,4,12,0,0.0,151.0,2.6,12.0,152.0,136.29,107.99
2016,3,4,12,15,16.0,221.0,2.65,12.0,233.5,217.23,174.4
2016,3,4,12,30,32.0,291.0,2.7,12.0,315.0,312.41,250.51
2016,3,4,12,45,16.0,211.0,2.75,12.0,223.0,205.58,164.57
2016,3,4,13,0,0.0,131.0,2.8,12.0,131.0,117.11,92.13
2016,3,4,13,15,0.0,128.5,2.8,12.0,128.5,114.72,90.34
2016,3,4,13,30,0.0,126.0,2.8,12.0,126.0,112.33,88.45
2016,3,4,13,45,10.0,183.5,2.85,12.0,190.0,171.46,137.47
2016,3,4,14,0,20.0,241.0,2.9,12.0,254.0,229.59,184.91
2016,3,4,14,15,43.0,253.0,2.85,12.0,279.5,257.19,207.53
2016,3,4,14,30,66.0,265.0,2.8,12.0,305.0,275.91,222.76
2016,3,4,14,45,73.5,252.5,2.8,12.0,294.5,261.87,211.45
2016,3,4,15,0,81.0,240.0,2.8,12.0,284.0,246.97,199.32
2016,3,4,15,15,40.5,179.5,2.75,11.5,201.5,172.77,139.3
2016,3,4,15,30,0.0,119.0,2.7,11.0,119.0,104.55,83.6
2016,3,4,15,45,26.5,139.0,2.65,11.0,149.5,126.69,101.69
2016,3,4,16,0,53.0,159.0,2.6,11.0,180.0,143.05,114.36
2016,3,4,16,15,45.5,139.5,2.65,11.0,156.0,120.54,95.86
2016,3,4,16,30,38.0,120.0,2.7,11.0,132.0,99.3,78.79
2016,3,4,16,45,29.5,99.5,2.75,11.0,107.5,79.64,66.23
2016,3,4,17,0,21.0,79.0,2.8,11.0,83.0,64.2,52.18
2016,3,4,17,15,10.5,58.5,2.8,11.0,60.5,49.37,38.44
2016,3,4,17,30,0.0,38.0,2.8,11.0,38.0,32.67,22.86
2016,3,4,17,45,0.0,19.0,2.8,11.0,19.0,16.74,6.25
2016,3,4,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.5,11.0,2.0,1.82,0.0
2016,3,5,7,0,0.0,4.0,3.6,11.0,4.0,3.5,0.0
2016,3,5,7,15,0.0,9.0,3.75,11.0,9.0,7.9,0.91
2016,3,5,7,30,0.0,14.0,3.9,11.0,14.0,12.29,4.87
2016,3,5,7,45,0.0,20.5,4.05,11.5,20.5,18.02,9.93
2016,3,5,8,0,0.0,27.0,4.2,12.0,27.0,23.76,14.94
2016,3,5,8,15,0.0,33.0,4.3,12.0,33.0,29.07,19.55
2016,3,5,8,30,0.0,39.0,4.4,12.0,39.0,34.38,24.11
2016,3,5,8,45,14.5,102.0,4.55,12.0,108.5,106.2,86.08
2016,3,5,9,0,29.0,165.0,4.7,12.0,178.0,201.29,166.23
2016,3,5,9,15,14.5,105.5,4.65,12.0,112.0,108.54,87.46
2016,3,5,9,30,0.0,46.0,4.6,12.0,46.0,40.62,29.1
2016,3,5,9,45,0.0,39.5,4.55,12.0,39.5,34.88,24.14
2016,3,5,10,0,0.0,33.0,4.5,12.0,33.0,29.14,19.19
2016,3,5,10,15,0.5,98.0,4.45,12.0,98.0,87.65,68.55
2016,3,5,10,30,1.0,163.0,4.4,12.0,163.0,150.84,120.96
2016,3,5,10,45,0.5,142.5,4.4,12.5,142.5,129.79,103.06
2016,3,5,11,0,0.0,122.0,4.4,13.0,122.0,109.52,85.97
2016,3,5,11,15,0.0,95.0,4.55,13.0,95.0,84.33,65.0
2016,3,5,11,30,0.0,68.0,4.7,13.0,68.0,60.27,44.93
2016,3,5,11,45,11.0,169.0,4.9,13.0,177.0,163.92,131.06
2016,3,5,12,0,22.0,270.0,5.1,13.0,286.0,272.15,218.93
2016,3,5,12,15,15.0,239.0,5.25,13.0,250.0,233.74,187.57
2016,3,5,12,30,8.0,208.0,5.4,13.0,214.0,196.65,157.32
2016,3,5,12,45,4.0,169.0,5.6,13.0,172.0,155.81,123.93
2016,3,5,13,0,0.0,130.0,5.8,13.0,130.0,116.19,91.27
2016,3,5,13,15,0.0,127.5,5.85,13.0,127.5,113.79,89.38
2016,3,5,13,30,0.0,125.0,5.9,13.0,125.0,111.41,87.49
2016,3,5,13,45,0.5,142.5,6.0,13.0,142.5,127.5,100.93
2016,3,5,14,0,1.0,160.0,6.1,13.0,160.0,143.42,114.24
2016,3,5,14,15,0.5,98.5,6.2,13.0,98.5,87.67,68.08
2016,3,5,14,30,0.0,37.0,6.3,13.0,37.0,32.7,22.02
2016,3,5,14,45,0.0,32.0,6.45,13.0,32.0,28.26,18.33
2016,3,5,15,0,0.0,27.0,6.6,13.0,27.0,23.83,14.62
2016,3,5,15,15,0.0,20.5,6.65,12.5,20.5,18.07,9.8
2016,3,5,15,30,0.0,14.0,6.7,12.0,14.0,12.33,4.93
2016,3,5,15,45,0.0,58.5,6.8,12.0,58.5,51.68,38.75
2016,3,5,16,0,0.0,103.0,6.9,12.0,103.0,89.9,71.55
2016,3,5,16,15,0.0,89.5,6.7,12.0,89.5,78.04,61.58
2016,3,5,16,30,0.0,76.0,6.5,12.0,76.0,66.3,51.61
2016,3,5,16,45,0.0,61.5,6.35,12.0,61.5,53.92,43.0
2016,3,5,17,0,0.0,47.0,6.2,12.0,47.0,41.49,31.68
2016,3,5,17,15,0.0,34.0,6.05,12.0,34.0,29.97,21.08
2016,3,5,17,30,0.0,21.0,5.9,12.0,21.0,18.48,10.46
2016,3,5,17,45,0.0,11.5,5.75,12.0,11.5,10.1,1.82
2016,3,5,18,0,0.0,2.0,5.6,12.0,2.0,1.82,0.0
2016,3,5,18,15,0.0,1.0,5.4,11.5,1.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.5,14.0,2.75,8.5,17.5,36.64,0.0
2016,3,6,7,0,101.0,28.0,2.8,9.0,35.0,104.65,63.93
2016,3,6,7,15,221.0,44.0,2.85,9.0,75.5,214.0,174.64
2016,3,6,7,30,341.0,60.0,2.9,9.0,116.0,318.62,268.3
2016,3,6,7,45,415.0,72.0,2.95,9.0,163.5,397.97,338.37
2016,3,6,8,0,489.0,84.0,3.0,9.0,211.0,483.32,411.02
2016,3,6,8,15,544.0,92.0,3.0,9.0,260.5,558.89,472.92
2016,3,6,8,30,599.0,100.0,3.0,9.0,310.0,633.8,531.34
2016,3,6,8,45,384.5,143.5,3.05,9.5,285.5,521.93,437.6
2016,3,6,9,0,170.0,187.0,3.1,10.0,261.0,367.38,307.1
2016,3,6,9,15,291.0,189.0,3.1,10.0,331.0,495.5,412.95
2016,3,6,9,30,412.0,191.0,3.1,10.0,401.0,630.8,519.28
2016,3,6,9,45,206.0,135.5,3.1,10.5,240.5,356.79,297.68
2016,3,6,10,0,0.0,80.0,3.1,11.0,80.0,70.85,54.46
2016,3,6,10,15,64.5,188.5,3.1,11.0,229.0,251.82,207.38
2016,3,6,10,30,129.0,297.0,3.1,11.0,378.0,456.63,370.88
2016,3,6,10,45,251.0,293.5,3.1,11.0,459.0,586.07,472.71
2016,3,6,11,0,373.0,290.0,3.1,11.0,540.0,696.33,557.45
2016,3,6,11,15,206.5,293.5,3.25,11.0,433.0,515.73,415.83
2016,3,6,11,30,40.0,297.0,3.4,11.0,326.0,338.17,272.08
2016,3,6,11,45,30.0,281.5,3.55,11.0,303.5,308.69,248.84
2016,3,6,12,0,20.0,266.0,3.7,11.0,281.0,266.11,214.46
2016,3,6,12,15,13.0,231.0,3.8,11.0,241.0,224.02,180.37
2016,3,6,12,30,6.0,196.0,3.9,11.0,201.0,183.39,147.15
2016,3,6,12,45,3.0,158.0,4.0,11.0,160.5,144.68,115.4
2016,3,6,13,0,0.0,120.0,4.1,11.0,120.0,107.04,84.25
2016,3,6,13,15,0.0,117.5,4.15,11.0,117.5,104.69,82.39
2016,3,6,13,30,0.0,115.0,4.2,11.0,115.0,102.35,80.52
2016,3,6,13,45,0.0,74.0,4.3,11.0,74.0,65.59,49.83
2016,3,6,14,0,0.0,33.0,4.4,11.0,33.0,29.18,19.16
2016,3,6,14,15,1.0,101.0,4.45,10.5,101.5,90.2,70.9
2016,3,6,14,30,2.0,169.0,4.5,10.0,170.0,151.16,122.25
2016,3,6,14,45,1.0,123.0,4.6,10.0,123.5,109.43,87.45
2016,3,6,15,0,0.0,77.0,4.7,10.0,77.0,68.16,52.73
2016,3,6,15,15,0.0,43.0,4.75,9.5,43.0,37.97,27.11
2016,3,6,15,30,0.0,9.0,4.8,9.0,9.0,7.93,1.22
2016,3,6,15,45,0.0,9.0,4.85,9.0,9.0,7.92,1.24
2016,3,6,16,0,0.0,9.0,4.9,9.0,9.0,7.92,1.26
2016,3,6,16,15,0.0,8.0,4.95,9.0,8.0,7.03,0.5
2016,3,6,16,30,0.0,7.0,5.0,9.0,7.0,6.15,0.0
2016,3,6,16,45,0.0,5.5,5.05,9.0,5.5,4.83,0.0
2016,3,6,17,0,0.0,4.0,5.1,9.0,4.0,3.51,0.0
2016,3,6,17,15,0.0,2.5,5.05,9.0,2.5,2.19,0.0
2016,3,6,17,30,0.0,1.0,5.0,9.0,1.0,0.88,0.0
2016,3,6,17,45,0.0,0.5,5.0,9.0,0.5,0.44,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,3.5,6.0,1.5,1.36,0.0
2016,3,7,7,0,0.0,3.0,3.6,6.0,3.0,2.63,0.0
2016,3,7,7,15,0.0,7.0,3.7,6.0,7.0,6.14,0.0
2016,3,7,7,30,0.0,11.0,3.8,6.0,11.0,9.65,2.79
2016,3,7,7,45,0.0,15.5,3.9,6.5,15.5,13.62,6.35
2016,3,7,8,0,0.0,20.0,4.0,7.0,20.0,17.59,9.88
2016,3,7,8,15,0.0,24.0,4.1,7.0,24.0,21.12,13.0
2016,3,7,8,30,0.0,28.0,4.2,7.0,28.0,24.66,16.08
2016,3,7,8,45,16.5,100.0,4.35,7.0,107.5,105.46,87.12
2016,3,7,9,0,33.0,172.0,4.5,7.0,187.0,212.46,178.76
2016,3,7,9,15,53.5,197.5,4.6,7.0,224.0,259.44,218.38
2016,3,7,9,30,74.0,223.0,4.7,7.0,261.0,307.03,258.07
2016,3,7,9,45,215.5,232.5,4.8,7.5,354.5,466.33,392.14
2016,3,7,10,0,357.0,242.0,4.9,8.0,448.0,631.17,524.95
2016,3,7,10,15,437.0,231.5,4.95,8.0,498.0,715.16,590.6
2016,3,7,10,30,517.0,221.0,5.0,8.0,548.0,781.7,642.52
2016,3,7,10,45,728.5,153.5,5.1,8.5,634.0,918.05,745.51
2016,3,7,11,0,940.0,86.0,5.2,9.0,720.0,1025.41,821.96
2016,3,7,11,15,946.0,86.5,5.2,9.0,739.0,1024.89,819.95
2016,3,7,11,30,952.0,87.0,5.2,9.0,758.0,1020.29,815.89
2016,3,7,11,45,953.5,88.5,5.25,9.5,769.0,1008.47,805.67
2016,3,7,12,0,955.0,90.0,5.3,10.0,780.0,992.65,792.76
2016,3,7,12,15,956.0,90.0,5.3,10.0,782.5,970.76,776.7
2016,3,7,12,30,957.0,90.0,5.3,10.0,785.0,945.07,757.98
2016,3,7,12,45,941.5,97.0,5.35,10.0,776.0,909.26,732.15
2016,3,7,13,0,926.0,104.0,5.4,10.0,767.0,870.65,704.18
2016,3,7,13,15,922.0,103.0,5.4,10.0,753.5,830.28,674.46
2016,3,7,13,30,918.0,102.0,5.4,10.0,740.0,787.12,642.47
2016,3,7,13,45,913.5,100.0,5.45,10.0,718.5,740.02,606.91
2016,3,7,14,0,909.0,98.0,5.5,10.0,697.0,690.6,567.17
2016,3,7,14,15,899.0,96.5,5.5,10.0,668.0,636.28,522.38
2016,3,7,14,30,889.0,95.0,5.5,10.0,639.0,580.61,475.37
2016,3,7,14,45,878.0,92.0,5.5,10.0,603.5,522.02,424.7
2016,3,7,15,0,867.0,89.0,5.5,10.0,568.0,461.93,371.36
2016,3,7,15,15,848.0,86.5,5.45,10.0,526.0,398.99,314.27
2016,3,7,15,30,829.0,84.0,5.4,10.0,484.0,336.94,256.76
2016,3,7,15,45,806.5,79.5,5.35,10.0,438.0,273.37,197.72
2016,3,7,16,0,784.0,75.0,5.3,10.0,392.0,211.77,141.48
2016,3,7,16,15,747.0,70.5,5.3,9.5,342.0,150.62,90.68
2016,3,7,16,30,710.0,66.0,5.3,9.0,292.0,93.84,52.99
2016,3,7,16,45,657.5,60.0,5.3,9.0,241.5,44.64,35.1
2016,3,7,17,0,605.0,54.0,5.3,9.0,191.0,41.22,31.88
2016,3,7,17,15,515.5,46.0,5.25,8.5,142.0,35.91,26.83
2016,3,7,17,30,426.0,38.0,5.2,8.0,93.0,30.5,21.45
2016,3,7,17,45,269.0,26.0,5.2,8.0,55.0,21.16,11.23
2016,3,7,18,0,112.0,14.0,5.2,8.0,17.0,12.73,0.0
2016,3,7,18,15,56.0,7.0,5.2,7.5,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,9.0,2.7,5.5,9.0,8.19,0.0
2016,3,8,7,0,0.0,18.0,2.7,6.0,18.0,15.85,6.36
2016,3,8,7,15,0.0,36.0,2.65,6.0,36.0,33.56,23.1
2016,3,8,7,30,0.0,54.0,2.6,6.0,54.0,52.02,39.77
2016,3,8,7,45,0.0,73.0,2.55,6.5,73.0,71.17,56.81
2016,3,8,8,0,0.0,92.0,2.5,7.0,92.0,89.98,73.23
2016,3,8,8,15,5.0,110.0,2.3,7.0,112.0,111.21,91.76
2016,3,8,8,30,10.0,128.0,2.1,7.0,132.0,132.77,110.26
2016,3,8,8,45,174.5,150.0,1.95,7.5,227.5,321.36,273.53
2016,3,8,9,0,339.0,172.0,1.8,8.0,323.0,511.25,427.21
2016,3,8,9,15,327.5,194.0,1.65,8.0,351.5,534.73,441.58
2016,3,8,9,30,316.0,216.0,1.5,8.0,380.0,555.96,455.09
2016,3,8,9,45,334.0,230.5,1.4,8.5,415.0,593.56,481.04
2016,3,8,10,0,352.0,245.0,1.3,9.0,450.0,630.2,505.46
2016,3,8,10,15,176.0,142.5,1.25,9.0,245.0,338.55,278.46
2016,3,8,10,30,0.0,40.0,1.2,9.0,40.0,35.37,24.49
2016,3,8,10,45,11.5,149.5,1.15,9.0,157.5,147.13,119.1
2016,3,8,11,0,23.0,259.0,1.1,9.0,275.0,267.43,216.35
2016,3,8,11,15,64.0,300.0,1.05,9.0,345.5,367.11,295.06
2016,3,8,11,30,105.0,341.0,1.0,9.0,416.0,448.91,357.6
2016,3,8,11,45,122.0,349.5,1.0,9.0,437.5,485.95,384.8
2016,3,8,12,0,139.0,358.0,1.0,9.0,459.0,504.6,398.59
2016,3,8,12,15,101.5,346.5,1.0,8.5,421.0,436.15,346.5
2016,3,8,12,30,64.0,335.0,1.0,8.0,383.0,385.23,307.46
2016,3,8,12,45,56.0,325.0,1.0,8.0,366.5,363.22,290.62
2016,3,8,13,0,48.0,315.0,1.0,8.0,350.0,341.86,274.0
2016,3,8,13,15,55.0,315.0,0.95,8.0,354.5,342.83,275.02
2016,3,8,13,30,62.0,315.0,0.9,8.0,359.0,342.99,275.24
2016,3,8,13,45,31.0,207.5,0.9,8.0,229.5,213.25,172.14
2016,3,8,14,0,0.0,100.0,0.9,8.0,100.0,88.75,69.72
2016,3,8,14,15,80.0,195.0,1.0,7.5,244.5,230.38,188.83
2016,3,8,14,30,160.0,290.0,1.1,7.0,389.0,353.12,287.06
2016,3,8,14,45,80.0,184.0,1.25,7.0,233.5,207.08,168.84
2016,3,8,15,0,0.0,78.0,1.4,7.0,78.0,69.06,53.9
2016,3,8,15,15,0.0,67.5,1.5,7.0,67.5,59.7,46.2
2016,3,8,15,30,0.0,57.0,1.6,7.0,57.0,50.37,38.27
2016,3,8,15,45,0.0,68.5,1.75,7.0,68.5,60.56,47.25
2016,3,8,16,0,0.0,80.0,1.9,7.0,80.0,70.65,56.15
2016,3,8,16,15,0.0,69.5,1.95,7.0,69.5,61.44,48.28
2016,3,8,16,30,0.0,59.0,2.0,7.0,59.0,52.11,40.23
2016,3,8,16,45,0.0,49.0,2.1,7.0,49.0,43.24,34.15
2016,3,8,17,0,0.0,39.0,2.2,7.0,39.0,34.38,25.95
2016,3,8,17,15,0.0,29.0,2.25,6.5,29.0,25.54,17.69
2016,3,8,17,30,0.0,19.0,2.3,6.0,19.0,16.71,9.37
2016,3,8,17,45,0.0,11.0,2.35,6.0,11.0,9.66,2.29
2016,3,8,18,0,0.0,3.0,2.4,6.0,3.0,2.73,0.0
2016,3,8,18,15,0.0,1.5,2.4,6.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,114.0,14.5,2.3,8.0,23.5,67.89,0.0
2016,3,9,7,0,228.0,29.0,2.3,8.0,47.0,188.48,141.03
2016,3,9,7,15,339.5,40.5,2.3,8.0,90.0,280.31,232.75
2016,3,9,7,30,451.0,52.0,2.3,8.0,133.0,382.37,323.44
2016,3,9,7,45,225.5,63.0,2.35,8.0,103.5,257.21,219.8
2016,3,9,8,0,0.0,74.0,2.4,8.0,74.0,68.43,54.1
2016,3,9,8,15,0.0,90.0,2.4,8.0,90.0,83.91,67.69
2016,3,9,8,30,0.0,106.0,2.4,8.0,106.0,99.32,80.82
2016,3,9,8,45,6.0,133.0,2.4,8.5,135.5,131.87,108.46
2016,3,9,9,0,12.0,160.0,2.4,9.0,165.0,164.79,135.88
2016,3,9,9,15,14.0,175.0,2.4,9.0,182.0,180.9,148.95
2016,3,9,9,30,16.0,190.0,2.4,9.0,199.0,197.11,162.02
2016,3,9,9,45,17.5,203.5,2.45,9.5,214.0,211.26,173.0
2016,3,9,10,0,19.0,217.0,2.5,10.0,229.0,225.44,183.9
2016,3,9,10,15,9.5,178.5,2.5,10.0,184.5,174.87,141.66
2016,3,9,10,30,0.0,140.0,2.5,10.0,140.0,126.96,101.45
2016,3,9,10,45,0.0,144.0,2.55,10.5,144.0,130.53,104.13
2016,3,9,11,0,0.0,148.0,2.6,11.0,148.0,134.11,106.74
2016,3,9,11,15,4.5,183.5,2.65,11.0,187.0,172.41,138.26
2016,3,9,11,30,9.0,219.0,2.7,11.0,226.0,210.89,169.53
2016,3,9,11,45,10.5,229.0,2.75,11.5,237.5,221.29,177.46
2016,3,9,12,0,12.0,239.0,2.8,12.0,249.0,231.54,185.31
2016,3,9,12,15,13.5,244.5,2.85,12.0,255.0,237.22,189.85
2016,3,9,12,30,15.0,250.0,2.9,12.0,261.0,242.72,194.29
2016,3,9,12,45,14.5,247.0,2.95,12.0,257.5,238.17,190.65
2016,3,9,13,0,14.0,244.0,3.0,12.0,254.0,233.65,187.1
2016,3,9,13,15,15.0,245.0,3.0,12.0,255.5,234.08,187.57
2016,3,9,13,30,16.0,246.0,3.0,12.0,257.0,234.33,187.91
2016,3,9,13,45,16.0,241.5,3.05,12.5,253.0,228.61,183.14
2016,3,9,14,0,16.0,237.0,3.1,13.0,249.0,222.86,178.38
2016,3,9,14,15,17.5,233.0,3.1,13.0,245.0,218.39,175.03
2016,3,9,14,30,19.0,229.0,3.1,13.0,241.0,213.68,171.46
2016,3,9,14,45,12.5,204.5,3.1,13.0,212.0,186.76,149.8
2016,3,9,15,0,6.0,180.0,3.1,13.0,183.0,160.94,128.98
2016,3,9,15,15,3.0,163.5,3.05,12.5,165.0,144.39,115.9
2016,3,9,15,30,0.0,147.0,3.0,12.0,147.0,128.37,103.15
2016,3,9,15,45,0.0,94.0,3.0,12.0,94.0,82.85,65.16
2016,3,9,16,0,0.0,41.0,3.0,12.0,41.0,36.16,25.52
2016,3,9,16,15,0.0,36.0,2.95,11.5,36.0,31.73,21.85
2016,3,9,16,30,0.0,31.0,2.9,11.0,31.0,27.3,18.11
2016,3,9,16,45,0.0,25.5,2.85,11.0,25.5,22.44,14.76
2016,3,9,17,0,0.0,20.0,2.8,11.0,20.0,17.58,10.31
2016,3,9,17,15,0.0,15.0,2.75,10.5,15.0,13.18,6.24
2016,3,9,17,30,0.0,10.0,2.7,10.0,10.0,8.77,2.14
2016,3,9,17,45,0.0,6.0,2.7,10.0,6.0,5.26,0.0
2016,3,9,18,0,0.0,2.0,2.7,10.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,2.75,10.0,1.0,0.91,0.0
2016,3,9,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,2.55,11.0,1.0,0.87,0.0
2016,3,10,7,0,0.0,2.0,2.4,11.0,2.0,1.75,0.0
2016,3,10,7,15,0.0,3.5,2.3,11.0,3.5,3.07,0.0
2016,3,10,7,30,0.0,5.0,2.2,11.0,5.0,4.38,0.0
2016,3,10,7,45,0.0,7.0,2.15,11.0,7.0,6.14,0.0
2016,3,10,8,0,0.0,9.0,2.1,11.0,9.0,7.9,1.24
2016,3,10,8,15,0.0,11.0,2.0,11.0,11.0,9.67,2.78
2016,3,10,8,30,0.0,13.0,1.9,11.0,13.0,11.43,4.3
2016,3,10,8,45,0.0,10.5,1.85,11.0,10.5,9.24,2.37
2016,3,10,9,0,0.0,8.0,1.8,11.0,8.0,7.04,0.44
2016,3,10,9,15,0.0,26.5,1.7,11.0,26.5,23.37,14.51
2016,3,10,9,30,0.0,45.0,1.6,11.0,45.0,39.75,28.48
2016,3,10,9,45,0.0,46.5,1.55,11.5,46.5,41.09,29.47
2016,3,10,10,0,0.0,48.0,1.5,12.0,48.0,42.44,30.47
2016,3,10,10,15,0.0,44.0,1.3,12.0,44.0,38.91,27.41
2016,3,10,10,30,0.0,40.0,1.1,12.0,40.0,35.38,24.38
2016,3,10,10,45,0.0,58.5,0.95,12.0,58.5,51.81,38.17
2016,3,10,11,0,0.0,77.0,0.8,12.0,77.0,68.27,51.86
2016,3,10,11,15,0.0,115.0,0.65,12.0,115.5,102.82,80.33
2016,3,10,11,30,0.0,153.0,0.5,12.0,154.0,138.37,109.08
2016,3,10,11,45,0.5,155.0,0.4,12.0,156.0,140.52,110.54
2016,3,10,12,0,1.0,157.0,0.3,12.0,158.0,142.65,112.11
2016,3,10,12,15,0.5,148.5,0.3,12.0,149.0,134.04,105.12
2016,3,10,12,30,0.0,140.0,0.3,12.0,140.0,125.56,98.28
2016,3,10,12,45,4.5,177.0,0.35,12.0,180.5,163.49,129.11
2016,3,10,13,0,9.0,214.0,0.4,12.0,221.0,201.19,159.16
2016,3,10,13,15,4.5,148.0,0.4,12.0,151.5,135.93,106.75
2016,3,10,13,30,0.0,82.0,0.4,12.0,82.0,72.74,55.28
2016,3,10,13,45,0.0,61.0,0.4,12.0,61.0,54.05,39.94
2016,3,10,14,0,0.0,40.0,0.4,12.0,40.0,35.39,24.37
2016,3,10,14,15,0.0,56.5,0.4,12.0,56.5,50.02,36.77
2016,3,10,14,30,0.0,73.0,0.4,12.0,73.0,64.66,49.11
2016,3,10,14,45,0.0,71.5,0.45,12.0,71.5,63.3,48.05
2016,3,10,15,0,0.0,70.0,0.5,12.0,70.0,61.95,47.03
2016,3,10,15,15,0.0,62.0,0.5,12.0,62.0,54.82,41.15
2016,3,10,15,30,0.0,54.0,0.5,12.0,54.0,47.71,35.25
2016,3,10,15,45,0.0,47.5,0.55,12.0,47.5,41.93,30.44
2016,3,10,16,0,0.0,41.0,0.6,12.0,41.0,36.16,25.6
2016,3,10,16,15,0.0,35.5,0.45,12.0,35.5,31.29,21.49
2016,3,10,16,30,0.0,30.0,0.3,12.0,30.0,26.42,17.35
2016,3,10,16,45,0.0,25.0,0.2,12.0,25.0,22.0,14.39
2016,3,10,17,0,0.0,20.0,0.1,12.0,20.0,17.58,10.36
2016,3,10,17,15,0.0,15.0,0.15,11.5,15.0,13.18,6.28
2016,3,10,17,30,0.0,10.0,0.2,11.0,10.0,8.77,2.18
2016,3,10,17,45,0.0,6.0,0.25,11.0,6.0,5.26,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.75,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.91,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.45,10.0,1.0,0.87,0.0
2016,3,11,7,0,0.0,2.0,5.5,10.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,4.0,5.5,9.5,4.0,3.51,0.0
2016,3,11,7,30,0.0,6.0,5.5,9.0,6.0,5.26,0.0
2016,3,11,7,45,0.0,8.0,5.5,9.0,8.0,7.02,0.49
2016,3,11,8,0,0.0,10.0,5.5,9.0,10.0,8.78,2.05
2016,3,11,8,15,0.0,12.0,5.1,9.0,12.0,10.55,3.59
2016,3,11,8,30,0.0,14.0,4.7,9.0,14.0,12.32,5.12
2016,3,11,8,45,0.0,15.5,4.35,9.0,15.5,13.64,6.25
2016,3,11,9,0,0.0,17.0,4.0,9.0,17.0,14.97,7.38
2016,3,11,9,15,0.0,50.5,3.9,9.0,50.5,44.61,32.96
2016,3,11,9,30,0.0,84.0,3.8,9.0,84.0,74.38,58.35
2016,3,11,9,45,0.0,58.0,3.75,9.0,58.0,51.29,38.46
2016,3,11,10,0,0.0,32.0,3.7,9.0,32.0,28.27,18.66
2016,3,11,10,15,0.0,25.0,3.5,9.0,25.0,22.09,13.32
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,15.9,7.99
2016,3,11,10,45,26.5,162.5,3.15,9.0,181.0,184.33,150.89
2016,3,11,11,0,53.0,307.0,3.0,9.0,344.0,366.33,297.95
2016,3,11,11,15,26.5,163.0,2.85,9.0,181.5,183.14,148.69
2016,3,11,11,30,0.0,19.0,2.7,9.0,19.0,16.81,8.67
2016,3,11,11,45,3.5,107.0,2.55,9.0,110.0,98.7,78.05
2016,3,11,12,0,7.0,195.0,2.4,9.0,201.0,184.17,148.68
2016,3,11,12,15,6.5,194.5,2.2,9.0,200.0,182.66,147.11
2016,3,11,12,30,6.0,194.0,2.0,9.0,199.0,181.18,145.79
2016,3,11,12,45,5.0,186.0,1.8,9.0,190.0,172.27,138.43
2016,3,11,13,0,4.0,178.0,1.6,9.0,181.0,163.51,131.22
2016,3,11,13,15,13.5,224.5,1.7,9.0,234.0,213.53,172.4
2016,3,11,13,30,23.0,271.0,1.8,9.0,287.0,262.59,212.14
2016,3,11,13,45,18.0,249.0,1.9,9.0,261.5,236.71,191.27
2016,3,11,14,0,13.0,227.0,2.0,9.0,236.0,211.64,171.2
2016,3,11,14,15,12.0,219.0,2.2,9.0,227.0,202.35,163.99
2016,3,11,14,30,11.0,211.0,2.4,9.0,218.0,193.18,156.8
2016,3,11,14,45,76.5,237.0,2.65,9.0,281.0,248.61,202.81
2016,3,11,15,0,142.0,263.0,2.9,9.0,344.0,294.14,239.24
2016,3,11,15,15,171.5,242.0,3.0,9.0,332.5,274.61,222.18
2016,3,11,15,30,201.0,221.0,3.1,9.0,321.0,251.77,201.75
2016,3,11,15,45,486.0,149.5,3.25,9.0,361.5,248.47,187.92
2016,3,11,16,0,771.0,78.0,3.4,9.0,402.0,212.4,142.51
2016,3,11,16,15,735.5,73.5,3.45,8.5,352.5,152.1,92.44
2016,3,11,16,30,700.0,69.0,3.5,8.0,303.0,91.9,51.48
2016,3,11,16,45,632.0,65.5,3.55,8.0,250.5,48.33,38.63
2016,3,11,17,0,564.0,62.0,3.6,8.0,198.0,47.13,37.47
2016,3,11,17,15,478.0,53.5,3.65,7.5,149.5,41.7,32.33
2016,3,11,17,30,392.0,45.0,3.7,7.0,101.0,36.17,26.85
2016,3,11,17,45,235.0,31.5,3.75,7.0,61.0,24.61,15.29
2016,3,11,18,0,78.0,18.0,3.8,7.0,21.0,14.75,0.0
2016,3,11,18,15,39.0,9.0,3.85,7.0,10.5,8.19,0.0
2016,3,11,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.0,4.0,8.0,1.0,0.87,0.0
2016,3,12,7,0,0.0,2.0,4.1,8.0,2.0,1.75,0.0
2016,3,12,7,15,0.0,4.5,4.2,8.0,4.5,3.94,0.0
2016,3,12,7,30,0.0,7.0,4.3,8.0,7.0,6.14,0.0
2016,3,12,7,45,0.0,9.5,4.4,8.5,9.5,8.34,1.66
2016,3,12,8,0,0.0,12.0,4.5,9.0,12.0,10.54,3.6
2016,3,12,8,15,0.0,15.0,4.55,9.0,15.0,13.19,5.91
2016,3,12,8,30,0.0,18.0,4.6,9.0,18.0,15.84,8.2
2016,3,12,8,45,0.0,81.0,4.65,9.0,81.0,71.89,56.74
2016,3,12,9,0,0.0,144.0,4.7,9.0,144.0,135.66,110.99
2016,3,12,9,15,0.0,94.0,4.65,9.0,94.0,83.81,66.5
2016,3,12,9,30,0.0,44.0,4.6,9.0,44.0,38.87,27.87
2016,3,12,9,45,0.0,44.5,4.55,9.5,44.5,39.33,28.14
2016,3,12,10,0,0.0,45.0,4.5,10.0,45.0,39.79,28.39
2016,3,12,10,15,0.0,52.0,4.4,10.0,52.0,46.01,33.62
2016,3,12,10,30,0.0,59.0,4.3,10.0,59.0,52.24,38.83
2016,3,12,10,45,0.0,38.0,4.25,10.0,38.0,33.62,22.98
2016,3,12,11,0,0.0,17.0,4.2,10.0,17.0,15.03,7.15
2016,3,12,11,15,0.0,73.0,4.1,10.0,73.0,64.74,49.21
2016,3,12,11,30,0.0,129.0,4.0,10.0,129.0,115.77,91.81
2016,3,12,11,45,1.0,144.5,3.95,10.0,145.5,131.08,104.44
2016,3,12,12,0,2.0,160.0,3.9,10.0,162.0,146.33,117.01
2016,3,12,12,15,1.0,131.0,3.75,10.0,132.0,118.25,93.69
2016,3,12,12,30,0.0,102.0,3.6,10.0,102.0,90.76,70.8
2016,3,12,12,45,0.0,62.5,3.45,10.0,62.5,55.43,41.24
2016,3,12,13,0,0.0,23.0,3.3,10.0,23.0,20.36,11.64
2016,3,12,13,15,2.5,107.0,3.2,10.0,109.0,97.13,76.4
2016,3,12,13,30,5.0,191.0,3.1,10.0,195.0,175.14,140.98
2016,3,12,13,45,20.0,235.5,3.05,10.0,249.5,225.59,182.51
2016,3,12,14,0,35.0,280.0,3.0,10.0,304.0,279.96,226.67
2016,3,12,14,15,97.0,290.0,2.9,10.0,352.5,321.86,261.12
2016,3,12,14,30,159.0,300.0,2.8,10.0,401.0,360.51,291.99
2016,3,12,14,45,85.0,247.5,2.7,10.0,301.0,261.85,212.25
2016,3,12,15,0,11.0,195.0,2.6,10.0,201.0,175.98,142.46
2016,3,12,15,15,5.5,175.5,2.45,10.0,178.5,155.51,125.98
2016,3,12,15,30,0.0,156.0,2.3,10.0,156.0,135.94,110.08
2016,3,12,15,45,0.0,119.5,2.2,10.0,119.5,104.48,83.92
2016,3,12,16,0,0.0,83.0,2.1,10.0,83.0,73.27,57.63
2016,3,12,16,15,0.0,72.5,2.0,9.5,72.5,64.11,50.06
2016,3,12,16,30,0.0,62.0,1.9,9.0,62.0,54.78,42.2
2016,3,12,16,45,0.0,51.0,1.85,9.0,51.0,45.01,35.49
2016,3,12,17,0,0.0,40.0,1.8,9.0,40.0,35.26,26.57
2016,3,12,17,15,0.0,30.0,1.7,9.0,30.0,26.42,18.37
2016,3,12,17,30,0.0,20.0,1.6,9.0,20.0,17.59,10.12
2016,3,12,17,45,0.0,12.0,1.55,9.0,12.0,10.54,3.35
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.5,0.0
2016,3,12,18,15,0.0,2.0,1.45,8.5,2.0,1.82,0.0
2016,3,12,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.65,10.0,4.0,3.5,0.0
2016,3,13,7,0,0.0,8.0,3.8,10.0,8.0,7.02,0.13
2016,3,13,7,15,0.0,14.5,3.85,10.0,14.5,12.74,5.26
2016,3,13,7,30,0.0,21.0,3.9,10.0,21.0,18.46,10.38
2016,3,13,7,45,0.0,28.0,3.95,10.0,28.0,24.64,15.86
2016,3,13,8,0,0.0,35.0,4.0,10.0,35.0,30.83,21.28
2016,3,13,8,15,0.0,42.0,3.95,10.0,42.0,37.03,26.63
2016,3,13,8,30,0.0,49.0,3.9,10.0,49.0,43.24,31.94
2016,3,13,8,45,0.0,43.0,3.9,10.0,43.0,37.94,27.25
2016,3,13,9,0,0.0,37.0,3.9,10.0,37.0,32.64,22.59
2016,3,13,9,15,0.0,46.5,3.95,10.0,46.5,41.07,29.75
2016,3,13,9,30,0.0,56.0,4.0,10.0,56.0,49.51,36.87
2016,3,13,9,45,0.0,79.0,4.05,10.0,79.0,69.96,54.15
2016,3,13,10,0,0.0,102.0,4.1,10.0,102.0,90.9,71.7
2016,3,13,10,15,0.0,84.0,4.05,10.0,84.0,74.46,57.67
2016,3,13,10,30,0.0,66.0,4.0,10.0,66.0,58.47,44.07
2016,3,13,10,45,0.0,85.5,4.0,10.5,85.5,75.84,58.53
2016,3,13,11,0,0.0,105.0,4.0,11.0,105.0,93.57,73.14
2016,3,13,11,15,0.0,94.5,3.95,11.0,94.5,83.92,64.99
2016,3,13,11,30,0.0,84.0,3.9,11.0,84.0,74.56,57.12
2016,3,13,11,45,0.0,89.0,3.9,11.0,89.0,79.02,60.82
2016,3,13,12,0,0.0,94.0,3.9,11.0,94.0,83.51,64.53
2016,3,13,12,15,1.5,129.5,3.8,11.0,131.0,117.32,92.64
2016,3,13,12,30,3.0,165.0,3.7,11.0,168.0,151.3,120.63
2016,3,13,12,45,3.5,170.5,3.6,11.0,173.5,156.49,124.86
2016,3,13,13,0,4.0,176.0,3.5,11.0,179.0,161.58,129.08
2016,3,13,13,15,2.0,120.5,3.45,11.0,122.0,108.95,85.72
2016,3,13,13,30,0.0,65.0,3.4,11.0,65.0,57.63,42.98
2016,3,13,13,45,0.0,77.0,3.4,11.0,77.0,68.29,52.01
2016,3,13,14,0,0.0,89.0,3.4,11.0,89.0,78.95,61.02
2016,3,13,14,15,0.0,98.0,3.4,11.0,98.0,86.95,67.81
2016,3,13,14,30,0.0,107.0,3.4,11.0,107.0,94.89,74.58
2016,3,13,14,45,0.0,99.0,3.45,11.0,99.0,87.74,68.74
2016,3,13,15,0,0.0,91.0,3.5,11.0,91.0,80.64,62.94
2016,3,13,15,15,0.0,66.5,3.45,11.0,66.5,58.83,44.63
2016,3,13,15,30,0.0,42.0,3.4,11.0,42.0,37.08,26.21
2016,3,13,15,45,0.0,24.5,3.35,11.0,24.5,21.59,12.99
2016,3,13,16,0,0.0,7.0,3.3,11.0,7.0,6.16,0.0
2016,3,13,16,15,0.0,6.0,3.25,10.5,6.0,5.27,0.0
2016,3,13,16,30,0.0,5.0,3.2,10.0,5.0,4.39,0.0
2016,3,13,16,45,0.0,4.0,3.15,10.0,4.0,3.51,0.0
2016,3,13,17,0,0.0,3.0,3.1,10.0,3.0,2.63,0.0
2016,3,13,17,15,0.0,2.5,3.0,10.0,2.5,2.19,0.0
2016,3,13,17,30,0.0,2.0,2.9,10.0,2.0,1.75,0.0
2016,3,13,17,45,0.0,1.0,2.85,10.0,1.0,0.88,0.0
2016,3,13,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,73.0,21.0,2.8,7.0,28.5,72.15,31.54
2016,3,14,7,0,146.0,42.0,2.8,7.0,57.0,150.37,120.99
2016,3,14,7,15,214.0,60.0,2.75,7.0,96.5,218.85,184.43
2016,3,14,7,30,282.0,78.0,2.7,7.0,136.0,306.52,262.01
2016,3,14,7,45,332.0,93.5,2.7,7.5,180.5,372.48,318.96
2016,3,14,8,0,382.0,109.0,2.7,8.0,225.0,442.09,376.89
2016,3,14,8,15,436.5,114.0,2.65,8.0,268.0,505.2,428.56
2016,3,14,8,30,491.0,119.0,2.6,8.0,311.0,571.13,480.92
2016,3,14,8,45,549.5,121.0,2.6,8.5,361.5,646.58,537.78
2016,3,14,9,0,608.0,123.0,2.6,9.0,412.0,717.53,588.93
2016,3,14,9,15,600.0,139.5,2.55,9.0,446.5,745.16,607.15
2016,3,14,9,30,592.0,156.0,2.5,9.0,481.0,769.46,623.04
2016,3,14,9,45,420.5,218.0,2.5,9.0,457.0,680.33,551.07
2016,3,14,10,0,249.0,280.0,2.5,9.0,433.0,573.09,464.08
2016,3,14,10,15,400.5,251.0,2.5,9.0,511.5,686.27,554.14
2016,3,14,10,30,552.0,222.0,2.5,9.0,590.0,821.38,655.08
2016,3,14,10,45,416.0,277.5,2.5,9.5,561.0,746.94,593.3
2016,3,14,11,0,280.0,333.0,2.5,10.0,532.0,654.37,519.68
2016,3,14,11,15,152.0,308.0,2.45,10.0,416.5,477.25,382.94
2016,3,14,11,30,24.0,283.0,2.4,10.0,301.0,288.39,231.46
2016,3,14,11,45,469.0,199.0,2.4,10.5,553.0,683.8,549.74
2016,3,14,12,0,914.0,115.0,2.4,11.0,805.0,989.28,765.08
2016,3,14,12,15,634.5,230.0,2.45,11.0,709.5,846.45,661.33
2016,3,14,12,30,355.0,345.0,2.5,11.0,614.0,677.99,533.59
2016,3,14,12,45,407.0,321.5,2.6,11.0,627.5,682.27,539.89
2016,3,14,13,0,459.0,298.0,2.7,11.0,641.0,693.12,549.28
2016,3,14,13,15,667.5,211.5,2.75,11.0,700.0,753.04,597.96
2016,3,14,13,30,876.0,125.0,2.8,11.0,759.0,787.91,626.28
2016,3,14,13,45,863.0,126.0,2.9,11.0,735.5,738.01,589.14
2016,3,14,14,0,850.0,127.0,3.0,11.0,712.0,686.64,550.03
2016,3,14,14,15,839.0,125.0,3.05,10.5,682.5,632.42,508.45
