Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,14,30,828.0,123.0,3.1,10.0,653.0,577.2,464.66
2016,3,14,14,45,810.0,121.0,3.15,10.0,616.0,517.79,415.3
2016,3,14,15,0,792.0,119.0,3.2,10.0,579.0,458.72,364.7
2016,3,14,15,15,706.5,125.5,3.2,10.0,514.0,380.12,298.05
2016,3,14,15,30,621.0,132.0,3.2,10.0,449.0,312.16,239.64
2016,3,14,15,45,614.5,120.0,3.2,10.0,409.5,257.68,190.13
2016,3,14,16,0,608.0,108.0,3.2,10.0,370.0,203.63,141.43
2016,3,14,16,15,610.0,100.0,3.2,9.5,336.5,154.6,99.7
2016,3,14,16,30,612.0,92.0,3.2,9.0,303.0,105.17,65.42
2016,3,14,16,45,560.5,83.5,3.2,8.5,253.0,62.11,51.05
2016,3,14,17,0,509.0,75.0,3.2,8.0,203.0,57.46,46.9
2016,3,14,17,15,424.5,64.5,3.15,7.5,154.5,50.75,40.62
2016,3,14,17,30,340.0,54.0,3.1,7.0,106.0,41.5,31.79
2016,3,14,17,45,170.0,40.5,3.05,7.0,66.5,31.45,21.68
2016,3,14,18,0,0.0,27.0,3.0,7.0,27.0,22.44,3.11
2016,3,14,18,15,0.0,13.5,2.95,7.0,13.5,12.28,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,187.0,17.0,2.3,6.5,38.0,136.74,78.6
2016,3,15,7,0,374.0,34.0,2.3,7.0,76.0,277.55,227.15
2016,3,15,7,15,470.5,43.0,2.25,7.5,124.0,365.96,307.97
2016,3,15,7,30,567.0,52.0,2.2,8.0,172.0,463.34,392.16
2016,3,15,7,45,630.5,57.5,2.2,8.5,224.0,540.96,456.74
2016,3,15,8,0,694.0,63.0,2.2,9.0,276.0,617.97,516.31
2016,3,15,8,15,733.0,67.5,2.2,9.5,327.0,682.51,563.75
2016,3,15,8,30,772.0,72.0,2.2,10.0,378.0,747.44,609.75
2016,3,15,8,45,801.0,75.0,2.2,10.5,426.5,801.81,646.45
2016,3,15,9,0,830.0,78.0,2.2,11.0,475.0,854.94,681.34
2016,3,15,9,15,849.0,80.5,2.2,11.0,519.5,896.66,708.6
2016,3,15,9,30,868.0,83.0,2.2,11.0,564.0,926.39,727.2
2016,3,15,9,45,883.0,84.5,2.2,11.5,603.0,957.46,745.39
2016,3,15,10,0,898.0,86.0,2.2,12.0,642.0,985.39,761.24
2016,3,15,10,15,908.0,87.5,2.2,12.0,674.0,1005.03,772.81
2016,3,15,10,30,918.0,89.0,2.2,12.0,706.0,1020.96,782.05
2016,3,15,10,45,924.5,90.5,2.25,12.5,731.5,1029.59,785.69
2016,3,15,11,0,931.0,92.0,2.3,13.0,757.0,1034.24,786.89
2016,3,15,11,15,935.5,92.5,2.3,13.0,774.5,1031.72,784.33
2016,3,15,11,30,940.0,93.0,2.3,13.0,792.0,1025.17,779.32
2016,3,15,11,45,941.0,94.0,2.35,13.5,801.5,1011.79,769.08
2016,3,15,12,0,942.0,95.0,2.4,14.0,811.0,994.49,756.4
2016,3,15,12,15,942.0,95.0,2.45,14.0,812.5,971.32,741.25
2016,3,15,12,30,942.0,95.0,2.5,14.0,814.0,944.47,723.64
2016,3,15,12,45,941.5,94.5,2.6,14.0,807.5,913.07,703.31
2016,3,15,13,0,941.0,94.0,2.7,14.0,801.0,878.26,680.44
2016,3,15,13,15,937.0,93.0,2.8,14.0,786.5,836.93,652.72
2016,3,15,13,30,933.0,92.0,2.9,14.0,772.0,792.78,622.66
2016,3,15,13,45,926.5,91.5,3.0,14.0,749.5,744.77,589.36
2016,3,15,14,0,920.0,91.0,3.1,14.0,727.0,694.57,551.48
2016,3,15,14,15,911.0,89.5,3.15,14.0,697.5,639.94,508.85
2016,3,15,14,30,902.0,88.0,3.2,14.0,668.0,583.88,463.82
2016,3,15,14,45,890.0,86.0,3.25,14.0,632.0,524.7,414.9
2016,3,15,15,0,878.0,84.0,3.3,14.0,596.0,464.95,363.9
2016,3,15,15,15,861.5,81.5,3.3,13.5,554.5,402.76,309.9
2016,3,15,15,30,845.0,79.0,3.3,13.0,513.0,338.41,252.63
2016,3,15,15,45,821.5,76.0,3.35,13.0,466.5,274.76,194.88
2016,3,15,16,0,798.0,73.0,3.4,13.0,420.0,213.16,139.73
2016,3,15,16,15,766.0,69.5,3.4,12.5,370.5,152.41,89.81
2016,3,15,16,30,734.0,66.0,3.4,12.0,321.0,95.37,52.33
2016,3,15,16,45,684.5,61.0,3.45,11.5,269.5,48.8,38.5
2016,3,15,17,0,635.0,56.0,3.5,11.0,218.0,42.0,32.43
2016,3,15,17,15,560.0,49.0,3.5,10.5,168.0,37.61,28.35
2016,3,15,17,30,485.0,42.0,3.5,10.0,118.0,33.15,24.0
2016,3,15,17,45,351.5,31.0,3.5,9.5,75.0,24.88,15.9
2016,3,15,18,0,218.0,20.0,3.5,9.0,32.0,16.34,2.34
2016,3,15,18,15,109.0,10.0,3.45,9.0,16.0,9.1,0.0
2016,3,15,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,6,45,202.0,16.5,1.65,8.0,40.0,144.99,93.12
2016,3,16,7,0,404.0,33.0,1.6,9.0,80.0,293.54,239.05
2016,3,16,7,15,495.5,41.5,1.55,9.5,128.5,379.94,316.35
2016,3,16,7,30,587.0,50.0,1.5,10.0,177.0,474.83,396.62
2016,3,16,7,45,643.5,55.5,1.45,10.5,228.5,544.09,452.42
2016,3,16,8,0,700.0,61.0,1.4,11.0,280.0,621.45,510.32
2016,3,16,8,15,738.0,65.5,1.35,11.5,331.0,685.4,555.35
2016,3,16,8,30,776.0,70.0,1.3,12.0,382.0,749.68,598.79
2016,3,16,8,45,802.5,73.5,1.3,12.5,430.0,802.65,633.1
2016,3,16,9,0,829.0,77.0,1.3,13.0,478.0,854.24,665.6
2016,3,16,9,15,848.0,79.5,1.25,13.5,522.0,895.9,689.75
2016,3,16,9,30,867.0,82.0,1.2,14.0,566.0,925.6,705.38
2016,3,16,9,45,881.0,84.0,1.2,14.5,605.0,956.31,722.43
2016,3,16,10,0,895.0,86.0,1.2,15.0,644.0,983.82,737.19
2016,3,16,10,15,905.0,87.5,1.15,15.0,676.5,1003.37,747.18
2016,3,16,10,30,915.0,89.0,1.1,15.0,709.0,1019.23,754.9
2016,3,16,10,45,922.5,90.0,1.1,15.5,734.5,1028.18,757.89
2016,3,16,11,0,930.0,91.0,1.1,16.0,760.0,1033.18,758.59
2016,3,16,11,15,934.5,92.0,1.1,16.0,777.5,1031.19,756.48
2016,3,16,11,30,939.0,93.0,1.1,16.0,795.0,1025.16,752.05
2016,3,16,11,45,941.5,93.0,1.1,16.5,805.0,1012.03,741.92
2016,3,16,12,0,944.0,93.0,1.1,17.0,815.0,994.96,729.54
2016,3,16,12,15,945.0,93.5,1.1,17.0,817.0,973.17,715.65
2016,3,16,12,30,946.0,94.0,1.1,17.0,819.0,947.61,699.43
2016,3,16,12,45,946.0,92.5,1.1,17.0,813.0,915.4,678.92
2016,3,16,13,0,946.0,91.0,1.1,17.0,807.0,879.77,656.15
2016,3,16,13,15,942.5,90.5,1.1,17.0,792.5,839.13,629.91
2016,3,16,13,30,939.0,90.0,1.1,17.0,778.0,795.61,601.53
2016,3,16,13,45,932.5,89.0,1.15,17.0,755.5,746.81,569.8
2016,3,16,14,0,926.0,88.0,1.2,17.0,733.0,695.82,533.73
2016,3,16,14,15,917.5,87.0,1.2,17.0,703.5,641.67,493.51
2016,3,16,14,30,909.0,86.0,1.2,17.0,674.0,586.01,450.86
2016,3,16,14,45,897.0,84.0,1.25,17.0,638.0,526.43,404.13
2016,3,16,15,0,885.0,82.0,1.3,17.0,602.0,466.28,355.13
2016,3,16,15,15,868.5,80.0,1.3,17.0,560.0,404.14,302.62
2016,3,16,15,30,852.0,78.0,1.3,17.0,518.0,339.72,246.85
2016,3,16,15,45,829.0,75.0,1.35,17.0,471.5,275.76,190.76
2016,3,16,16,0,806.0,72.0,1.4,17.0,425.0,213.78,136.86
2016,3,16,16,15,774.5,68.0,1.5,16.5,375.0,152.15,87.47
2016,3,16,16,30,743.0,64.0,1.6,16.0,325.0,94.17,50.07
2016,3,16,16,45,695.0,59.5,1.7,15.5,273.5,47.46,36.68
2016,3,16,17,0,647.0,55.0,1.8,15.0,222.0,44.97,34.55
2016,3,16,17,15,573.5,48.0,1.9,14.0,171.5,36.72,27.17
2016,3,16,17,30,500.0,41.0,2.0,13.0,121.0,32.2,22.9
2016,3,16,17,45,368.5,31.0,2.15,12.5,77.5,24.79,15.71
2016,3,16,18,0,237.0,21.0,2.3,12.0,34.0,17.18,4.01
2016,3,16,18,15,118.5,10.5,2.25,11.5,17.0,9.55,0.0
2016,3,16,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,5.0,1.05,9.5,6.5,0.0,0.0
2016,3,17,6,30,139.0,10.0,1.1,10.0,13.0,70.81,0.0
2016,3,17,6,45,305.0,21.5,1.2,10.5,51.5,206.22,141.91
2016,3,17,7,0,471.0,33.0,1.3,11.0,90.0,331.26,267.75
2016,3,17,7,15,559.0,40.5,1.25,11.5,140.5,412.91,340.1
2016,3,17,7,30,647.0,48.0,1.2,12.0,191.0,508.05,418.86
2016,3,17,7,45,701.5,52.5,1.2,12.5,244.0,582.56,476.83
2016,3,17,8,0,756.0,57.0,1.2,13.0,297.0,659.66,533.12
2016,3,17,8,15,791.0,61.0,1.1,13.5,349.0,722.82,575.5
2016,3,17,8,30,826.0,65.0,1.0,14.0,401.0,785.94,615.87
2016,3,17,8,45,851.0,67.5,0.9,14.5,450.5,829.64,640.96
2016,3,17,9,0,876.0,70.0,0.8,15.0,500.0,879.68,669.53
2016,3,17,9,15,893.5,72.5,0.7,15.0,544.5,920.92,692.36
2016,3,17,9,30,911.0,75.0,0.6,15.0,589.0,959.49,712.89
2016,3,17,9,45,924.0,76.5,0.55,15.5,628.0,989.49,727.29
2016,3,17,10,0,937.0,78.0,0.5,16.0,667.0,1016.11,739.45
2016,3,17,10,15,946.0,79.5,0.45,16.0,699.5,1035.19,748.21
2016,3,17,10,30,955.0,81.0,0.4,16.0,732.0,1050.38,754.75
2016,3,17,10,45,961.0,82.0,0.35,16.5,757.5,1057.98,755.37
2016,3,17,11,0,967.0,83.0,0.3,17.0,783.0,1061.46,753.78
2016,3,17,11,15,971.0,83.5,0.35,17.0,800.5,1058.21,752.2
2016,3,17,11,30,975.0,84.0,0.4,17.0,818.0,1050.79,748.38
2016,3,17,11,45,977.0,84.5,0.45,17.5,828.0,1037.27,739.66
2016,3,17,12,0,979.0,85.0,0.5,18.0,838.0,1019.67,728.63
2016,3,17,12,15,979.0,85.0,0.55,18.0,839.0,995.66,715.1
2016,3,17,12,30,979.0,85.0,0.6,18.0,840.0,967.82,699.22
2016,3,17,12,45,975.5,86.0,0.65,18.0,833.0,934.33,679.68
2016,3,17,13,0,972.0,87.0,0.7,18.0,826.0,897.46,657.82
2016,3,17,13,15,968.0,86.0,0.75,18.0,811.0,854.92,631.99
2016,3,17,13,30,964.0,85.0,0.8,18.0,796.0,809.47,603.86
2016,3,17,13,45,957.5,84.5,0.9,18.0,773.0,760.07,573.27
2016,3,17,14,0,951.0,84.0,1.0,18.0,750.0,708.4,538.25
2016,3,17,14,15,942.5,82.5,1.0,17.5,719.5,652.52,498.28
2016,3,17,14,30,934.0,81.0,1.0,17.0,689.0,595.09,455.65
2016,3,17,14,45,921.5,79.5,1.05,17.0,652.5,534.4,408.47
2016,3,17,15,0,909.0,78.0,1.1,17.0,616.0,473.14,358.92
2016,3,17,15,15,893.0,76.0,1.1,16.5,573.5,409.81,306.27
2016,3,17,15,30,877.0,74.0,1.1,16.0,531.0,346.89,252.1
2016,3,17,15,45,854.5,71.5,1.1,16.0,483.5,282.58,195.53
2016,3,17,16,0,832.0,69.0,1.1,16.0,436.0,216.06,137.84
2016,3,17,16,15,801.5,65.5,1.05,15.5,385.5,153.36,87.43
2016,3,17,16,30,771.0,62.0,1.0,15.0,335.0,94.14,49.25
2016,3,17,16,45,725.0,57.5,1.0,15.0,282.5,45.84,35.32
2016,3,17,17,0,679.0,53.0,1.0,15.0,230.0,43.25,33.05
2016,3,17,17,15,608.0,46.5,1.05,14.5,178.5,38.76,28.96
2016,3,17,17,30,537.0,40.0,1.1,14.0,127.0,31.35,22.1
2016,3,17,17,45,410.0,30.5,1.2,13.5,82.5,24.33,15.33
2016,3,17,18,0,283.0,21.0,1.3,13.0,38.0,17.13,5.02
2016,3,17,18,15,141.5,10.5,1.35,12.5,19.0,9.55,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,7.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,8.0,15.0,13.64,0.0
2016,3,18,6,45,217.0,26.0,2.15,8.5,53.5,170.15,123.5
2016,3,18,7,0,434.0,37.0,2.2,9.0,92.0,316.45,260.27
2016,3,18,7,15,523.5,45.5,2.15,9.5,142.5,403.93,338.11
2016,3,18,7,30,613.0,54.0,2.1,10.0,193.0,499.38,418.89
2016,3,18,7,45,382.5,93.5,2.1,10.5,188.0,409.35,344.59
2016,3,18,8,0,152.0,133.0,2.1,11.0,183.0,273.76,229.71
2016,3,18,8,15,163.0,154.0,2.1,11.0,215.0,311.25,260.96
2016,3,18,8,30,174.0,175.0,2.1,11.0,247.0,348.93,290.98
2016,3,18,8,45,133.0,195.5,2.1,11.5,254.5,341.16,281.87
2016,3,18,9,0,92.0,216.0,2.1,12.0,262.0,313.56,257.12
2016,3,18,9,15,77.5,231.5,2.05,12.0,272.5,317.18,258.75
2016,3,18,9,30,63.0,247.0,2.0,12.0,283.0,319.91,259.49
2016,3,18,9,45,138.5,272.0,2.0,12.5,358.0,437.89,353.03
2016,3,18,10,0,214.0,297.0,2.0,13.0,433.0,539.7,430.38
2016,3,18,10,15,563.0,200.0,1.95,13.0,581.5,807.97,634.39
2016,3,18,10,30,912.0,103.0,1.9,13.0,730.0,1035.11,786.41
2016,3,18,10,45,920.0,104.0,1.9,13.5,755.5,1044.23,786.99
2016,3,18,11,0,928.0,105.0,1.9,14.0,781.0,1049.4,787.86
2016,3,18,11,15,932.5,106.0,1.85,14.0,798.5,1047.07,784.74
2016,3,18,11,30,937.0,107.0,1.8,14.0,816.0,1040.69,779.22
2016,3,18,11,45,940.5,106.5,1.8,14.0,826.0,1027.66,770.29
2016,3,18,12,0,944.0,106.0,1.8,14.0,836.0,1010.66,758.96
2016,3,18,12,15,944.0,106.0,1.8,14.0,837.5,987.07,743.39
2016,3,18,12,30,944.0,106.0,1.8,14.0,839.0,959.77,725.47
2016,3,18,12,45,942.5,105.5,1.85,14.0,832.0,927.09,704.56
2016,3,18,13,0,941.0,105.0,1.9,14.0,825.0,891.07,681.26
2016,3,18,13,15,936.5,104.5,1.95,14.0,810.0,849.5,653.91
2016,3,18,13,30,932.0,104.0,2.0,14.0,795.0,805.15,624.32
2016,3,18,13,45,925.5,103.0,2.05,14.0,772.0,756.33,590.94
2016,3,18,14,0,919.0,102.0,2.1,14.0,749.0,705.35,553.22
2016,3,18,14,15,909.0,100.0,2.1,13.5,718.5,649.39,511.34
2016,3,18,14,30,899.0,98.0,2.1,13.0,688.0,592.12,467.0
2016,3,18,14,45,884.0,97.0,2.1,13.0,650.5,532.26,418.25
2016,3,18,15,0,869.0,96.0,2.1,13.0,613.0,471.04,366.84
2016,3,18,15,15,716.5,125.5,2.05,12.5,532.0,383.43,295.64
2016,3,18,15,30,564.0,155.0,2.0,12.0,451.0,311.25,237.02
2016,3,18,15,45,668.5,120.5,2.0,12.0,440.5,271.12,196.79
2016,3,18,16,0,773.0,86.0,2.0,12.0,430.0,219.6,145.95
2016,3,18,16,15,738.0,81.5,1.95,11.5,379.0,154.92,93.16
2016,3,18,16,30,703.0,77.0,1.9,11.0,328.0,98.04,55.64
2016,3,18,16,45,650.0,71.5,1.85,11.0,276.0,52.17,41.61
2016,3,18,17,0,597.0,66.0,1.8,11.0,224.0,49.53,39.26
2016,3,18,17,15,520.5,57.5,1.75,10.5,173.5,44.24,34.39
2016,3,18,17,30,444.0,49.0,1.7,10.0,123.0,38.8,29.18
2016,3,18,17,45,321.5,36.5,1.65,9.5,80.0,29.43,20.16
2016,3,18,18,0,199.0,24.0,1.6,9.0,37.0,19.71,7.77
2016,3,18,18,15,99.5,12.0,1.55,9.0,18.5,10.91,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,9.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,9.0,17.0,15.46,0.0
2016,3,19,6,45,189.0,29.0,0.8,9.5,54.0,159.01,118.21
2016,3,19,7,0,378.0,41.0,0.8,10.0,91.0,290.5,237.01
2016,3,19,7,15,464.0,50.0,0.85,10.0,138.5,374.09,310.1
2016,3,19,7,30,550.0,59.0,0.9,10.0,186.0,465.24,386.54
2016,3,19,7,45,607.5,64.5,0.95,10.0,237.0,538.52,445.86
2016,3,19,8,0,665.0,70.0,1.0,10.0,288.0,615.03,503.79
2016,3,19,8,15,702.0,75.0,1.0,10.0,338.0,677.27,548.4
2016,3,19,8,30,739.0,80.0,1.0,10.0,388.0,735.67,588.86
2016,3,19,8,45,770.0,82.0,1.0,10.5,436.0,789.53,623.85
2016,3,19,9,0,801.0,84.0,1.0,11.0,484.0,842.3,657.12
2016,3,19,9,15,498.0,173.5,1.0,11.0,429.5,687.8,543.97
2016,3,19,9,30,195.0,263.0,1.0,11.0,375.0,481.25,383.76
2016,3,19,9,45,277.0,267.5,1.0,11.5,438.0,583.89,462.46
2016,3,19,10,0,359.0,272.0,1.0,12.0,501.0,670.07,523.91
2016,3,19,10,15,318.5,297.0,1.05,12.0,508.0,659.78,513.56
2016,3,19,10,30,278.0,322.0,1.1,12.0,515.0,646.83,502.48
2016,3,19,10,45,294.0,331.0,1.2,12.5,541.5,669.64,518.46
2016,3,19,11,0,310.0,340.0,1.3,13.0,568.0,690.89,532.86
2016,3,19,11,15,318.5,347.0,1.35,13.0,585.5,700.71,539.55
2016,3,19,11,30,327.0,354.0,1.4,13.0,603.0,708.71,545.12
2016,3,19,11,45,349.0,352.5,1.45,13.5,621.5,718.55,551.57
2016,3,19,12,0,371.0,351.0,1.5,14.0,640.0,726.08,556.37
2016,3,19,12,15,657.0,222.5,1.5,14.0,735.0,860.87,657.23
2016,3,19,12,30,943.0,94.0,1.5,14.0,830.0,946.68,714.0
2016,3,19,12,45,679.0,211.0,1.55,14.0,738.5,820.93,627.7
2016,3,19,13,0,415.0,328.0,1.6,14.0,647.0,675.41,520.67
2016,3,19,13,15,681.0,208.0,1.6,13.5,720.0,760.53,589.36
2016,3,19,13,30,947.0,88.0,1.6,13.0,793.0,800.54,620.34
2016,3,19,13,45,656.0,199.5,1.6,13.0,681.5,666.42,520.31
2016,3,19,14,0,365.0,311.0,1.6,13.0,570.0,533.94,418.6
2016,3,19,14,15,302.5,310.0,1.6,13.0,518.5,471.48,371.49
2016,3,19,14,30,240.0,309.0,1.6,13.0,467.0,410.84,324.65
2016,3,19,14,45,223.5,292.5,1.65,13.0,434.0,370.33,293.2
2016,3,19,15,0,207.0,276.0,1.7,13.0,401.0,331.54,262.46
2016,3,19,15,15,257.5,248.5,1.7,12.5,392.5,311.49,245.53
2016,3,19,15,30,308.0,221.0,1.7,12.0,384.0,284.14,221.31
2016,3,19,15,45,567.5,145.5,1.7,12.0,412.5,264.67,194.75
2016,3,19,16,0,827.0,70.0,1.7,12.0,441.0,215.88,140.45
2016,3,19,16,15,454.5,108.5,1.6,11.5,309.0,140.55,93.6
2016,3,19,16,30,82.0,147.0,1.5,11.0,177.0,121.87,96.12
2016,3,19,16,45,380.5,100.5,1.45,10.5,206.0,72.0,59.48
2016,3,19,17,0,679.0,54.0,1.4,10.0,235.0,43.91,34.32
2016,3,19,17,15,608.0,47.5,1.3,9.5,183.5,39.44,30.23
2016,3,19,17,30,537.0,41.0,1.2,9.0,132.0,31.99,23.24
2016,3,19,17,45,414.5,31.5,1.15,9.0,87.0,25.01,16.41
2016,3,19,18,0,292.0,22.0,1.1,9.0,42.0,17.85,7.21
2016,3,19,18,15,146.0,11.0,1.05,8.5,21.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,3.15,9.0,1.0,0.91,0.0
2016,3,20,6,30,0.0,2.0,3.2,9.0,2.0,1.75,0.0
2016,3,20,6,45,0.0,7.0,3.25,9.0,7.0,6.14,0.0
2016,3,20,7,0,0.0,12.0,3.3,9.0,12.0,10.53,3.36
2016,3,20,7,15,0.0,18.0,3.35,9.0,18.0,15.82,8.1
2016,3,20,7,30,0.0,24.0,3.4,9.0,24.0,21.11,12.83
2016,3,20,7,45,0.0,30.5,3.5,9.5,30.5,26.86,17.86
2016,3,20,8,0,0.0,37.0,3.6,10.0,37.0,32.61,22.8
2016,3,20,8,15,0.0,43.5,3.65,10.0,43.5,38.37,27.74
2016,3,20,8,30,0.0,50.0,3.7,10.0,50.0,44.14,32.62
2016,3,20,8,45,0.0,56.5,3.75,10.5,56.5,49.91,37.4
2016,3,20,9,0,0.0,63.0,3.8,11.0,63.0,55.7,42.12
2016,3,20,9,15,0.0,112.0,3.8,11.0,112.0,100.87,80.21
2016,3,20,9,30,0.0,161.0,3.8,11.0,161.0,148.96,120.11
2016,3,20,9,45,0.5,162.5,3.8,11.5,163.0,150.1,120.47
2016,3,20,10,0,1.0,164.0,3.8,12.0,165.0,151.42,121.08
2016,3,20,10,15,0.5,142.0,3.7,12.0,142.5,129.1,102.42
2016,3,20,10,30,0.0,120.0,3.6,12.0,120.0,107.57,84.45
2016,3,20,10,45,0.0,74.0,3.55,12.0,74.0,65.63,49.5
2016,3,20,11,0,0.0,28.0,3.5,12.0,28.0,24.79,15.25
2016,3,20,11,15,0.0,49.0,3.45,12.0,49.0,43.44,30.89
2016,3,20,11,30,0.0,70.0,3.4,12.0,70.0,62.12,46.46
2016,3,20,11,45,0.0,72.5,3.35,12.5,72.5,64.36,48.18
2016,3,20,12,0,0.0,75.0,3.3,13.0,75.0,66.6,49.91
2016,3,20,12,15,0.0,59.5,3.15,12.5,59.5,52.8,38.54
2016,3,20,12,30,0.0,44.0,3.0,12.0,44.0,39.02,27.12
2016,3,20,12,45,0.0,73.0,2.95,12.0,73.0,64.81,48.66
2016,3,20,13,0,0.0,102.0,2.9,12.0,102.0,90.74,70.17
2016,3,20,13,15,2.5,141.0,2.75,12.0,143.0,127.87,100.85
2016,3,20,13,30,5.0,180.0,2.6,12.0,184.0,164.78,131.06
2016,3,20,13,45,4.5,177.5,2.5,12.0,181.0,161.58,128.47
2016,3,20,14,0,4.0,175.0,2.4,12.0,178.0,158.42,126.02
2016,3,20,14,15,10.5,207.0,2.35,12.0,214.0,190.19,152.13
2016,3,20,14,30,17.0,239.0,2.3,12.0,250.0,220.6,176.87
2016,3,20,14,45,124.0,257.5,2.25,12.0,332.5,291.04,233.75
2016,3,20,15,0,231.0,276.0,2.2,12.0,415.0,341.77,272.44
2016,3,20,15,15,330.0,236.5,2.15,12.0,420.0,328.66,259.08
2016,3,20,15,30,429.0,197.0,2.1,12.0,425.0,302.8,233.68
2016,3,20,15,45,615.5,138.5,2.05,12.0,434.0,272.62,199.75
2016,3,20,16,0,802.0,80.0,2.0,12.0,443.0,219.68,144.72
2016,3,20,16,15,771.5,76.0,1.9,11.5,392.5,158.31,94.44
2016,3,20,16,30,741.0,72.0,1.8,11.0,342.0,100.52,56.45
2016,3,20,16,45,689.5,68.0,1.75,11.0,289.5,49.42,39.12
2016,3,20,17,0,638.0,64.0,1.7,11.0,237.0,47.82,37.73
2016,3,20,17,15,565.5,56.5,1.6,10.5,185.5,43.29,33.58
2016,3,20,17,30,493.0,49.0,1.5,10.0,134.0,38.66,29.13
2016,3,20,17,45,373.5,37.5,1.45,10.0,89.0,30.18,20.91
2016,3,20,18,0,254.0,26.0,1.4,10.0,44.0,21.41,10.36
2016,3,20,18,15,127.0,13.0,1.35,9.5,22.0,11.82,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,9.0,0.5,0.45,0.0
2016,3,21,6,30,0.0,1.0,3.3,9.0,1.0,0.87,0.0
2016,3,21,6,45,0.0,3.0,3.45,9.5,3.0,2.63,0.0
2016,3,21,7,0,0.0,5.0,3.6,10.0,5.0,4.38,0.0
2016,3,21,7,15,0.0,8.0,3.65,10.0,8.0,7.02,0.43
2016,3,21,7,30,0.0,11.0,3.7,10.0,11.0,9.66,2.78
2016,3,21,7,45,0.0,14.0,3.75,10.0,14.0,12.3,5.11
2016,3,21,8,0,0.0,17.0,3.8,10.0,17.0,14.95,7.41
2016,3,21,8,15,0.0,19.5,3.8,10.0,19.5,17.16,9.31
2016,3,21,8,30,0.0,22.0,3.8,10.0,22.0,19.38,11.19
2016,3,21,8,45,0.0,54.0,3.8,10.5,54.0,47.7,35.49
2016,3,21,9,0,0.0,86.0,3.8,11.0,86.0,76.15,59.51
2016,3,21,9,15,0.0,68.5,3.8,11.0,68.5,60.61,46.12
2016,3,21,9,30,0.0,51.0,3.8,11.0,51.0,45.09,32.83
2016,3,21,9,45,0.0,40.0,3.8,11.5,40.0,35.36,24.43
2016,3,21,10,0,0.0,29.0,3.8,12.0,29.0,25.63,16.09
2016,3,21,10,15,0.0,34.5,3.8,12.0,34.5,30.52,20.18
2016,3,21,10,30,0.0,40.0,3.8,12.0,40.0,35.41,24.25
2016,3,21,10,45,0.0,75.5,3.85,12.0,75.5,66.97,50.65
2016,3,21,11,0,0.0,111.0,3.9,12.0,111.0,99.12,77.27
2016,3,21,11,15,0.0,126.0,3.9,12.0,126.0,112.97,88.59
2016,3,21,11,30,0.0,141.0,3.9,12.0,141.0,126.82,99.9
2016,3,21,11,45,0.0,96.5,3.95,12.0,96.5,85.85,66.05
2016,3,21,12,0,0.0,52.0,4.0,12.0,52.0,46.13,33.04
2016,3,21,12,15,0.0,52.0,4.0,12.0,52.0,46.13,33.05
2016,3,21,12,30,0.0,52.0,4.0,12.0,52.0,46.13,33.05
2016,3,21,12,45,166.5,208.0,4.0,12.0,337.5,358.48,292.52
2016,3,21,13,0,333.0,364.0,4.0,12.0,623.0,642.88,512.23
2016,3,21,13,15,336.5,354.0,4.0,12.0,612.0,617.28,491.41
2016,3,21,13,30,340.0,344.0,4.0,12.0,601.0,590.49,471.2
2016,3,21,13,45,227.0,344.5,4.0,12.0,514.0,483.75,387.39
2016,3,21,14,0,114.0,345.0,4.0,12.0,427.0,389.16,311.97
2016,3,21,14,15,68.5,298.5,3.95,11.5,347.0,310.35,249.92
2016,3,21,14,30,23.0,252.0,3.9,11.0,267.0,235.23,189.74
2016,3,21,14,45,11.5,190.5,3.9,11.0,198.0,173.54,139.7
2016,3,21,15,0,0.0,129.0,3.9,11.0,129.0,113.89,90.59
2016,3,21,15,15,68.5,185.5,3.85,10.5,222.0,187.21,151.18
2016,3,21,15,30,137.0,242.0,3.8,10.0,315.0,246.76,198.43
2016,3,21,15,45,290.0,199.5,3.8,10.0,336.5,237.91,185.0
2016,3,21,16,0,443.0,157.0,3.8,10.0,358.0,209.2,152.98
2016,3,21,16,15,284.5,155.0,3.7,9.5,278.5,156.81,115.99
2016,3,21,16,30,126.0,153.0,3.6,9.0,199.0,125.31,98.49
2016,3,21,16,45,341.5,115.0,3.55,9.0,214.5,81.91,68.8
2016,3,21,17,0,557.0,77.0,3.5,9.0,230.0,58.01,47.25
2016,3,21,17,15,479.5,67.5,3.4,9.0,179.5,52.25,41.89
2016,3,21,17,30,402.0,58.0,3.3,9.0,129.0,46.33,36.14
2016,3,21,17,45,281.0,44.5,3.25,9.0,86.0,34.44,24.79
2016,3,21,18,0,160.0,31.0,3.2,9.0,43.0,24.31,13.16
2016,3,21,18,15,80.0,15.5,3.15,8.5,21.5,14.1,0.0
2016,3,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,73.5,10.0,2.55,6.5,13.5,38.54,0.0
2016,3,22,6,30,147.0,20.0,2.6,7.0,27.0,107.85,19.31
2016,3,22,6,45,289.0,32.5,2.65,7.5,68.0,216.29,172.15
2016,3,22,7,0,431.0,45.0,2.7,8.0,109.0,327.22,273.45
2016,3,22,7,15,515.0,53.5,2.7,8.0,159.5,412.42,349.58
2016,3,22,7,30,599.0,62.0,2.7,8.0,210.0,504.7,428.69
2016,3,22,7,45,415.0,98.0,2.75,8.0,212.0,439.89,374.73
2016,3,22,8,0,231.0,134.0,2.8,8.0,214.0,347.2,295.54
2016,3,22,8,15,507.0,107.5,2.75,8.0,316.5,557.54,472.07
2016,3,22,8,30,783.0,81.0,2.7,8.0,419.0,777.56,639.83
2016,3,22,8,45,521.5,151.0,2.7,8.5,387.0,657.46,542.95
2016,3,22,9,0,260.0,221.0,2.7,9.0,355.0,502.74,414.67
2016,3,22,9,15,319.5,229.5,2.7,9.0,408.5,571.98,469.93
2016,3,22,9,30,379.0,238.0,2.7,9.0,462.0,642.9,523.95
2016,3,22,9,45,349.0,263.5,2.7,9.5,479.5,648.28,524.09
2016,3,22,10,0,319.0,289.0,2.7,10.0,497.0,650.68,522.53
2016,3,22,10,15,307.0,307.5,2.7,10.0,515.5,660.13,527.94
2016,3,22,10,30,295.0,326.0,2.7,10.0,534.0,667.61,531.88
2016,3,22,10,45,332.5,328.5,2.75,10.5,571.0,704.53,558.58
2016,3,22,11,0,370.0,331.0,2.8,11.0,608.0,739.86,583.57
2016,3,22,11,15,667.0,212.0,2.85,11.0,724.0,921.54,720.98
2016,3,22,11,30,964.0,93.0,2.9,11.0,840.0,1054.39,811.15
2016,3,22,11,45,724.5,200.5,2.95,11.0,765.5,940.0,730.82
2016,3,22,12,0,485.0,308.0,3.0,11.0,691.0,801.89,628.47
2016,3,22,12,15,492.0,306.0,3.1,11.0,695.5,789.74,621.23
2016,3,22,12,30,499.0,304.0,3.2,11.0,700.0,775.08,611.09
2016,3,22,12,45,734.5,197.5,3.3,11.0,774.5,855.27,675.39
2016,3,22,13,0,970.0,91.0,3.4,11.0,849.0,901.92,709.11
2016,3,22,13,15,534.0,227.5,3.45,11.0,644.0,659.27,527.37
2016,3,22,13,30,98.0,364.0,3.5,11.0,439.0,412.45,329.49
2016,3,22,13,45,527.0,225.0,3.6,11.0,606.5,596.03,481.48
2016,3,22,14,0,956.0,86.0,3.7,11.0,774.0,714.48,575.34
2016,3,22,14,15,725.5,164.0,3.7,11.0,674.0,600.79,483.32
2016,3,22,14,30,495.0,242.0,3.7,11.0,574.0,498.3,400.58
2016,3,22,14,45,708.0,160.5,3.75,11.0,607.0,501.46,401.82
2016,3,22,15,0,921.0,79.0,3.8,11.0,640.0,479.45,379.31
2016,3,22,15,15,906.0,77.0,3.75,11.0,597.5,415.67,322.3
2016,3,22,15,30,891.0,75.0,3.7,11.0,555.0,352.19,264.3
2016,3,22,15,45,871.5,72.0,3.7,11.0,507.5,287.28,204.63
2016,3,22,16,0,852.0,69.0,3.7,11.0,460.0,223.8,147.11
2016,3,22,16,15,823.0,65.5,3.65,10.5,408.5,155.71,90.53
2016,3,22,16,30,794.0,62.0,3.6,10.0,357.0,95.21,50.41
2016,3,22,16,45,753.0,58.0,3.55,10.0,304.0,45.92,36.11
2016,3,22,17,0,712.0,54.0,3.5,10.0,251.0,43.76,34.19
2016,3,22,17,15,646.0,48.0,3.4,9.5,198.5,39.73,30.49
2016,3,22,17,30,580.0,42.0,3.3,9.0,146.0,35.65,26.57
2016,3,22,17,45,465.5,33.5,3.25,8.5,99.0,26.58,17.96
2016,3,22,18,0,351.0,25.0,3.2,8.0,52.0,20.37,10.58
2016,3,22,18,15,175.5,12.5,3.15,8.0,26.0,11.37,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,16.0,2.25,4.5,16.0,14.55,0.0
2016,3,23,6,30,0.0,32.0,2.2,5.0,32.0,40.43,11.7
2016,3,23,6,45,248.0,37.0,2.2,6.0,75.0,199.68,161.1
2016,3,23,7,0,496.0,42.0,2.2,7.0,118.0,361.58,303.11
2016,3,23,7,15,574.0,49.5,2.1,7.5,170.0,444.98,376.15
2016,3,23,7,30,652.0,57.0,2.0,8.0,222.0,534.87,451.11
2016,3,23,7,45,701.5,62.5,1.9,8.5,275.5,603.07,504.12
2016,3,23,8,0,751.0,68.0,1.8,9.0,329.0,678.22,559.1
2016,3,23,8,15,784.0,72.0,1.75,9.5,381.5,739.86,601.81
2016,3,23,8,30,817.0,76.0,1.7,10.0,434.0,801.2,642.77
2016,3,23,8,45,841.0,79.0,1.7,11.0,483.0,852.69,674.65
2016,3,23,9,0,865.0,82.0,1.7,12.0,532.0,902.43,704.45
2016,3,23,9,15,882.0,84.5,1.65,12.0,576.5,933.63,722.74
2016,3,23,9,30,899.0,87.0,1.6,12.0,621.0,971.06,745.26
2016,3,23,9,45,911.5,89.0,1.6,12.5,660.0,1000.52,761.43
2016,3,23,10,0,924.0,91.0,1.6,13.0,699.0,1026.57,775.32
2016,3,23,10,15,933.0,92.5,1.65,13.0,731.5,1044.94,786.43
2016,3,23,10,30,942.0,94.0,1.7,13.0,764.0,1059.46,795.23
2016,3,23,10,45,946.0,96.5,1.75,13.5,788.5,1066.15,797.63
2016,3,23,11,0,950.0,99.0,1.8,14.0,813.0,1068.73,797.61
2016,3,23,11,15,954.0,100.0,1.9,14.0,830.5,1065.47,796.21
2016,3,23,11,30,958.0,101.0,2.0,14.0,848.0,1058.09,792.27
2016,3,23,11,45,957.5,102.5,2.15,14.5,856.5,1042.8,782.43
2016,3,23,12,0,957.0,104.0,2.3,15.0,865.0,1023.56,769.99
2016,3,23,12,15,957.0,104.0,2.4,14.5,866.0,999.33,756.44
2016,3,23,12,30,957.0,104.0,2.5,14.0,867.0,971.37,740.26
2016,3,23,12,45,943.0,110.5,2.65,14.0,856.5,934.4,716.82
2016,3,23,13,0,929.0,117.0,2.8,14.0,846.0,894.65,691.14
2016,3,23,13,15,924.5,116.0,2.9,14.0,830.5,852.58,663.07
2016,3,23,13,30,920.0,115.0,3.0,14.0,815.0,807.81,632.7
2016,3,23,13,45,908.5,116.0,3.1,14.0,790.5,757.52,597.27
2016,3,23,14,0,897.0,117.0,3.2,14.0,766.0,705.53,558.14
2016,3,23,14,15,887.0,115.0,3.25,13.5,735.0,651.96,517.46
2016,3,23,14,30,877.0,113.0,3.3,13.0,704.0,594.55,472.5
2016,3,23,14,45,861.0,111.5,3.35,13.0,666.0,533.73,422.5
2016,3,23,15,0,845.0,110.0,3.4,13.0,628.0,472.94,370.91
2016,3,23,15,15,732.5,126.5,3.4,13.0,553.5,389.33,301.2
2016,3,23,15,30,620.0,143.0,3.4,13.0,479.0,319.45,242.43
2016,3,23,15,45,685.0,121.0,3.4,13.0,462.5,274.64,199.02
2016,3,23,16,0,750.0,99.0,3.4,13.0,446.0,221.55,148.31
2016,3,23,16,15,584.5,111.0,3.4,12.5,363.5,158.89,103.01
2016,3,23,16,30,419.0,123.0,3.4,12.0,281.0,114.85,78.9
2016,3,23,16,45,372.0,113.5,3.4,11.5,238.0,80.75,67.1
2016,3,23,17,0,325.0,104.0,3.4,11.0,195.0,75.48,62.57
2016,3,23,17,15,378.0,81.0,3.35,10.5,166.0,60.31,48.91
2016,3,23,17,30,431.0,58.0,3.3,10.0,137.0,46.04,35.8
2016,3,23,17,45,310.0,45.0,3.25,10.0,92.0,34.8,25.13
2016,3,23,18,0,189.0,32.0,3.2,10.0,47.0,25.06,14.56
2016,3,23,18,15,94.5,16.0,3.15,9.5,23.5,14.55,0.0
2016,3,23,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,15,76.5,11.0,2.6,7.5,15.5,40.93,0.0
2016,3,24,6,30,153.0,22.0,2.6,8.0,31.0,116.24,58.31
2016,3,24,6,45,249.0,38.5,2.65,8.5,70.5,202.11,162.74
2016,3,24,7,0,345.0,55.0,2.7,9.0,110.0,289.5,242.1
2016,3,24,7,15,424.5,66.5,2.7,9.5,159.0,369.6,312.69
2016,3,24,7,30,504.0,78.0,2.7,10.0,208.0,461.38,390.07
2016,3,24,7,45,534.0,92.5,2.75,10.5,257.0,524.04,440.74
2016,3,24,8,0,564.0,107.0,2.8,11.0,306.0,587.63,490.2
2016,3,24,8,15,604.0,114.5,2.8,11.0,356.5,652.24,539.32
2016,3,24,8,30,644.0,122.0,2.8,11.0,407.0,717.46,587.01
2016,3,24,8,45,667.5,130.0,2.8,11.5,454.0,768.99,622.16
2016,3,24,9,0,691.0,138.0,2.8,12.0,501.0,819.22,655.65
2016,3,24,9,15,713.5,143.0,2.75,12.0,545.0,863.44,685.02
2016,3,24,9,30,736.0,148.0,2.7,12.0,589.0,905.58,712.51
2016,3,24,9,45,767.5,145.0,2.7,12.5,630.0,944.73,736.63
2016,3,24,10,0,799.0,142.0,2.7,13.0,671.0,981.31,758.7
2016,3,24,10,15,811.0,145.0,2.7,13.0,703.5,995.74,766.84
2016,3,24,10,30,823.0,148.0,2.7,13.0,736.0,1013.85,777.83
2016,3,24,10,45,825.0,153.5,2.75,13.5,760.0,1020.96,780.46
2016,3,24,11,0,827.0,159.0,2.8,14.0,784.0,1024.23,780.75
2016,3,24,11,15,832.5,160.0,2.85,14.0,801.0,1022.41,779.23
2016,3,24,11,30,838.0,161.0,2.9,14.0,818.0,1016.77,775.32
2016,3,24,11,45,842.5,161.0,2.95,14.5,828.0,1005.29,766.19
2016,3,24,12,0,847.0,161.0,3.0,15.0,838.0,990.05,754.68
2016,3,24,12,15,847.5,161.0,3.05,15.0,838.5,967.41,739.64
2016,3,24,12,30,848.0,161.0,3.1,15.0,839.0,941.31,722.3
2016,3,24,12,45,879.5,141.5,3.15,15.0,840.0,918.97,707.58
2016,3,24,13,0,911.0,122.0,3.2,15.0,841.0,884.84,684.54
2016,3,24,13,15,906.5,121.5,3.25,15.0,826.0,843.83,656.57
2016,3,24,13,30,902.0,121.0,3.3,15.0,811.0,800.16,626.48
2016,3,24,13,45,892.5,121.0,3.35,15.0,787.0,751.0,591.24
2016,3,24,14,0,883.0,121.0,3.4,15.0,763.0,702.81,554.59
2016,3,24,14,15,873.5,119.5,3.45,15.0,733.0,647.99,512.1
2016,3,24,14,30,864.0,118.0,3.5,15.0,703.0,591.95,467.45
2016,3,24,14,45,840.5,119.5,3.6,15.0,664.0,530.79,417.57
2016,3,24,15,0,817.0,121.0,3.7,15.0,625.0,470.48,366.84
2016,3,24,15,15,799.0,117.5,3.75,14.5,582.5,409.0,314.24
2016,3,24,15,30,781.0,114.0,3.8,14.0,540.0,345.18,258.34
2016,3,24,15,45,759.5,108.5,3.85,14.0,493.5,282.76,202.43
2016,3,24,16,0,738.0,103.0,3.9,14.0,447.0,222.36,149.0
2016,3,24,16,15,705.0,97.5,3.95,13.5,396.5,162.79,100.59
2016,3,24,16,30,672.0,92.0,4.0,13.0,346.0,107.23,63.93
2016,3,24,16,45,641.0,82.0,4.05,12.5,295.5,59.48,47.86
2016,3,24,17,0,610.0,72.0,4.1,12.0,245.0,53.61,42.75
2016,3,24,17,15,542.5,63.0,4.05,11.5,194.0,48.11,37.79
2016,3,24,17,30,475.0,54.0,4.0,11.0,143.0,42.42,32.45
2016,3,24,17,45,375.0,41.5,4.0,11.0,98.0,33.26,23.71
2016,3,24,18,0,275.0,29.0,4.0,11.0,53.0,23.73,13.72
