Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,18,15,137.5,14.5,3.95,10.5,26.5,13.19,0.0
2016,3,24,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,92.0,12.5,4.0,7.0,18.0,48.74,0.0
2016,3,25,6,30,184.0,25.0,4.1,7.0,36.0,136.79,81.79
2016,3,25,6,45,325.5,36.0,4.25,7.5,80.0,240.52,196.65
2016,3,25,7,0,467.0,47.0,4.4,8.0,124.0,352.67,298.0
2016,3,25,7,15,542.5,55.0,4.45,8.5,175.0,434.21,370.81
2016,3,25,7,30,618.0,63.0,4.5,9.0,226.0,521.9,445.89
2016,3,25,7,45,675.0,67.0,4.6,9.5,279.5,596.53,506.88
2016,3,25,8,0,732.0,71.0,4.7,10.0,333.0,669.98,563.75
2016,3,25,8,15,765.0,75.0,4.7,10.5,384.5,730.89,608.57
2016,3,25,8,30,798.0,79.0,4.7,11.0,436.0,791.53,651.91
2016,3,25,8,45,822.0,82.0,4.7,11.5,484.5,842.35,686.74
2016,3,25,9,0,846.0,85.0,4.7,12.0,533.0,891.47,719.62
2016,3,25,9,15,863.5,87.5,4.65,12.0,577.5,931.85,746.55
2016,3,25,9,30,881.0,90.0,4.6,12.0,622.0,959.82,764.24
2016,3,25,9,45,889.0,95.0,4.6,12.5,660.0,988.04,781.07
2016,3,25,10,0,897.0,100.0,4.6,13.0,698.0,1012.69,795.27
2016,3,25,10,15,906.0,101.5,4.55,13.5,730.0,1030.54,804.2
2016,3,25,10,30,915.0,103.0,4.5,14.0,762.0,1044.64,810.59
2016,3,25,10,45,920.5,105.0,4.5,14.5,786.5,1051.92,812.86
2016,3,25,11,0,926.0,107.0,4.5,15.0,811.0,1055.21,812.57
2016,3,25,11,15,930.0,107.5,4.45,15.0,827.5,1051.3,808.57
2016,3,25,11,30,934.0,108.0,4.4,15.0,844.0,1043.38,802.03
2016,3,25,11,45,938.0,107.0,4.35,15.0,853.5,1029.83,791.81
2016,3,25,12,0,942.0,106.0,4.3,15.0,863.0,1012.33,779.05
2016,3,25,12,15,941.5,106.0,4.3,15.0,863.0,987.83,762.06
2016,3,25,12,30,941.0,106.0,4.3,15.0,863.0,959.7,742.63
2016,3,25,12,45,942.5,103.5,4.35,15.5,856.5,927.2,719.19
2016,3,25,13,0,944.0,101.0,4.4,16.0,850.0,891.25,693.29
2016,3,25,13,15,939.5,100.0,4.45,16.0,834.0,848.73,663.91
2016,3,25,13,30,935.0,99.0,4.5,16.0,818.0,803.48,632.29
2016,3,25,13,45,927.5,98.5,4.55,16.0,794.0,754.06,597.27
2016,3,25,14,0,920.0,98.0,4.6,16.0,770.0,702.6,557.77
2016,3,25,14,15,911.0,96.5,4.65,15.5,739.5,647.47,515.4
2016,3,25,14,30,902.0,95.0,4.7,15.0,709.0,590.96,470.52
2016,3,25,14,45,885.0,95.0,4.8,15.0,671.0,530.73,420.44
2016,3,25,15,0,868.0,95.0,4.9,15.0,633.0,470.48,368.78
2016,3,25,15,15,851.0,92.0,4.95,14.5,590.0,405.6,312.48
2016,3,25,15,30,834.0,89.0,5.0,14.0,547.0,343.0,256.46
2016,3,25,15,45,808.0,87.0,5.05,14.0,499.5,280.03,199.27
2016,3,25,16,0,782.0,85.0,5.1,14.0,452.0,219.48,145.16
2016,3,25,16,15,751.0,81.0,5.1,13.5,401.5,159.33,95.82
2016,3,25,16,30,720.0,77.0,5.1,13.0,351.0,98.22,54.75
2016,3,25,16,45,675.0,71.5,5.1,12.5,299.0,51.38,40.61
2016,3,25,17,0,630.0,66.0,5.1,12.0,247.0,48.73,38.37
2016,3,25,17,15,562.5,58.5,5.1,11.5,196.0,44.28,34.35
2016,3,25,17,30,495.0,51.0,5.1,11.0,145.0,39.71,30.04
2016,3,25,17,45,389.0,40.5,5.1,11.0,100.0,32.25,22.86
2016,3,25,18,0,283.0,30.0,5.1,11.0,55.0,24.54,14.63
2016,3,25,18,15,141.5,15.0,5.05,10.5,27.5,12.17,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,10.5,3.15,8.5,20.5,68.52,0.0
2016,3,26,6,30,289.0,21.0,3.2,9.0,41.0,184.14,121.52
2016,3,26,6,45,404.5,30.5,3.25,10.0,84.5,275.45,224.0
2016,3,26,7,0,520.0,40.0,3.3,11.0,128.0,375.18,312.89
2016,3,26,7,15,587.5,46.0,3.25,11.0,178.0,447.69,377.41
2016,3,26,7,30,655.0,52.0,3.2,11.0,228.0,529.89,446.92
2016,3,26,7,45,698.0,57.0,3.2,11.5,279.5,597.6,499.64
2016,3,26,8,0,741.0,62.0,3.2,12.0,331.0,666.93,551.38
2016,3,26,8,15,771.0,65.5,3.2,12.5,381.0,724.94,592.65
2016,3,26,8,30,801.0,69.0,3.2,13.0,431.0,782.52,632.43
2016,3,26,8,45,822.0,71.5,3.25,13.5,478.0,821.62,657.92
2016,3,26,9,0,843.0,74.0,3.3,14.0,525.0,867.0,687.66
2016,3,26,9,15,859.0,76.5,3.35,14.0,568.0,905.62,713.37
2016,3,26,9,30,875.0,79.0,3.4,14.0,611.0,941.57,737.05
2016,3,26,9,45,886.5,80.5,3.45,14.5,648.5,968.96,753.22
2016,3,26,10,0,898.0,82.0,3.5,15.0,686.0,993.02,767.11
2016,3,26,10,15,906.5,83.5,3.55,15.0,717.0,1010.56,777.99
2016,3,26,10,30,915.0,85.0,3.6,15.0,748.0,1024.36,786.48
2016,3,26,10,45,915.0,89.5,3.65,15.5,771.0,1029.26,787.55
2016,3,26,11,0,915.0,94.0,3.7,16.0,794.0,1030.11,786.08
2016,3,26,11,15,919.0,95.0,3.75,16.0,811.0,1026.95,783.56
2016,3,26,11,30,923.0,96.0,3.8,16.0,828.0,1019.83,778.5
2016,3,26,11,45,913.5,103.0,3.85,16.0,834.0,1002.24,766.43
2016,3,26,12,0,904.0,110.0,3.9,16.0,840.0,980.97,751.98
2016,3,26,12,15,904.5,110.0,3.9,16.0,841.5,958.17,736.24
2016,3,26,12,30,905.0,110.0,3.9,16.0,843.0,931.83,718.09
2016,3,26,12,45,761.0,188.5,3.9,16.0,800.5,868.75,674.01
2016,3,26,13,0,617.0,267.0,3.9,16.0,758.0,793.36,617.2
2016,3,26,13,15,726.0,203.5,3.9,15.5,771.5,790.69,619.38
2016,3,26,13,30,835.0,140.0,3.9,15.0,785.0,773.31,609.91
2016,3,26,13,45,726.5,186.0,3.9,15.0,735.5,701.68,554.21
2016,3,26,14,0,618.0,232.0,3.9,15.0,686.0,632.93,500.33
2016,3,26,14,15,626.0,216.0,3.85,15.0,660.5,586.86,464.68
2016,3,26,14,30,634.0,200.0,3.8,15.0,635.0,538.67,426.33
2016,3,26,14,45,464.5,238.5,3.8,15.0,548.0,445.67,352.15
2016,3,26,15,0,295.0,277.0,3.8,15.0,461.0,369.93,291.81
2016,3,26,15,15,346.5,245.5,3.75,14.5,447.5,340.53,266.88
2016,3,26,15,30,398.0,214.0,3.7,14.0,434.0,305.3,235.59
2016,3,26,15,45,299.5,209.0,3.65,14.0,366.5,246.59,188.54
2016,3,26,16,0,201.0,204.0,3.6,14.0,299.0,202.07,154.72
2016,3,26,16,15,336.5,161.5,3.55,13.5,299.5,167.49,120.67
2016,3,26,16,30,472.0,119.0,3.5,13.0,300.0,114.73,76.71
2016,3,26,16,45,434.0,107.5,3.5,12.5,255.5,76.49,63.02
2016,3,26,17,0,396.0,96.0,3.5,12.0,211.0,69.67,57.15
2016,3,26,17,15,352.0,80.5,3.4,11.5,168.0,59.56,48.09
2016,3,26,17,30,308.0,65.0,3.3,11.0,125.0,49.0,38.4
2016,3,26,17,45,228.5,49.0,3.25,11.0,86.0,37.53,27.58
2016,3,26,18,0,149.0,33.0,3.2,11.0,47.0,25.66,15.79
2016,3,26,18,15,74.5,16.5,3.15,11.0,23.5,12.98,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,13.0,3.35,8.0,22.0,62.27,0.0
2016,3,27,6,30,246.0,26.0,3.4,8.0,44.0,172.16,120.98
2016,3,27,6,45,368.5,37.5,3.45,8.5,89.5,265.83,218.28
2016,3,27,7,0,491.0,49.0,3.5,9.0,135.0,370.56,311.82
2016,3,27,7,15,564.0,56.5,3.55,9.0,187.0,451.43,383.44
2016,3,27,7,30,637.0,64.0,3.6,9.0,239.0,538.09,457.13
2016,3,27,7,45,684.5,69.5,3.65,9.5,292.0,608.79,513.42
2016,3,27,8,0,732.0,75.0,3.7,10.0,345.0,677.21,565.04
2016,3,27,8,15,765.0,79.5,3.8,10.5,397.5,738.78,609.89
2016,3,27,8,30,798.0,84.0,3.9,11.0,450.0,800.06,653.34
2016,3,27,8,45,819.5,88.5,4.0,11.5,498.5,850.49,687.74
2016,3,27,9,0,841.0,93.0,4.1,12.0,547.0,899.06,720.23
2016,3,27,9,15,859.0,96.0,4.1,12.0,591.5,940.3,747.76
2016,3,27,9,30,877.0,99.0,4.1,12.0,636.0,978.84,773.15
2016,3,27,9,45,778.0,139.0,4.2,12.0,637.0,950.04,751.01
2016,3,27,10,0,679.0,179.0,4.3,12.0,638.0,907.33,719.84
2016,3,27,10,15,686.0,188.0,4.35,12.0,670.0,929.01,734.9
2016,3,27,10,30,693.0,197.0,4.4,12.0,702.0,947.43,747.23
2016,3,27,10,45,586.5,247.0,4.45,12.5,684.5,886.36,699.81
2016,3,27,11,0,480.0,297.0,4.5,13.0,667.0,828.61,653.16
2016,3,27,11,15,708.0,207.0,4.5,13.0,765.0,958.17,751.09
2016,3,27,11,30,936.0,117.0,4.5,13.0,863.0,1055.95,818.35
2016,3,27,11,45,768.5,199.0,4.5,13.0,816.0,981.63,765.11
2016,3,27,12,0,601.0,281.0,4.5,13.0,769.0,883.29,692.62
2016,3,27,12,15,576.5,291.0,4.55,13.0,759.5,851.61,669.71
2016,3,27,12,30,552.0,301.0,4.6,13.0,750.0,818.35,645.05
2016,3,27,12,45,514.5,308.5,4.65,13.0,724.0,770.22,609.13
2016,3,27,13,0,477.0,316.0,4.7,13.0,698.0,722.22,573.0
2016,3,27,13,15,498.5,302.0,4.75,13.0,694.5,701.39,558.21
2016,3,27,13,30,520.0,288.0,4.8,13.0,691.0,677.41,540.6
2016,3,27,13,45,540.0,271.0,4.9,13.0,679.0,646.41,517.5
2016,3,27,14,0,560.0,254.0,5.0,13.0,667.0,612.34,491.46
2016,3,27,14,15,559.5,240.5,5.0,12.5,639.5,565.95,455.54
2016,3,27,14,30,559.0,227.0,5.0,12.0,612.0,518.55,417.88
2016,3,27,14,45,484.5,239.0,5.0,11.5,560.0,455.59,366.64
2016,3,27,15,0,410.0,251.0,5.0,11.0,508.0,398.18,319.46
2016,3,27,15,15,375.0,240.0,4.95,10.5,463.0,346.51,276.31
2016,3,27,15,30,340.0,229.0,4.9,10.0,418.0,298.59,235.85
2016,3,27,15,45,297.5,214.0,4.9,10.0,369.5,249.68,194.53
2016,3,27,16,0,255.0,199.0,4.9,10.0,321.0,206.01,158.37
2016,3,27,16,15,280.5,173.0,4.9,9.5,293.5,168.53,126.08
2016,3,27,16,30,306.0,147.0,4.9,9.0,266.0,128.4,95.16
2016,3,27,16,45,273.0,132.0,4.9,9.0,227.0,96.62,82.03
2016,3,27,17,0,240.0,117.0,4.9,9.0,188.0,86.74,73.24
2016,3,27,17,15,210.0,96.5,4.95,8.5,149.5,72.83,60.69
2016,3,27,17,30,180.0,76.0,5.0,8.0,111.0,58.41,47.38
2016,3,27,17,45,137.5,55.0,5.05,8.0,77.0,43.1,32.93
2016,3,27,18,0,95.0,34.0,5.1,8.0,43.0,27.28,17.57
2016,3,27,18,15,47.5,17.0,5.1,8.0,21.5,13.97,0.0
2016,3,27,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,12.5,4.7,5.0,26.0,83.91,0.0
2016,3,28,6,30,352.0,25.0,4.7,5.0,52.0,223.37,166.55
2016,3,28,6,45,469.5,33.5,4.75,5.5,100.0,314.58,263.0
2016,3,28,7,0,587.0,42.0,4.8,6.0,148.0,413.72,353.92
2016,3,28,7,15,654.0,48.0,4.8,6.5,201.5,494.25,425.91
2016,3,28,7,30,721.0,54.0,4.8,7.0,255.0,579.6,498.52
2016,3,28,7,45,765.0,58.0,4.8,7.5,309.5,649.91,554.08
2016,3,28,8,0,809.0,62.0,4.8,8.0,364.0,721.68,608.71
2016,3,28,8,15,838.0,65.0,4.8,8.0,417.0,780.93,652.97
2016,3,28,8,30,867.0,68.0,4.8,8.0,470.0,831.43,689.54
2016,3,28,8,45,888.5,70.5,4.8,8.5,519.5,881.14,723.54
2016,3,28,9,0,910.0,73.0,4.8,9.0,569.0,928.9,755.41
2016,3,28,9,15,925.0,75.0,4.75,9.0,613.5,967.6,781.14
2016,3,28,9,30,940.0,77.0,4.7,9.0,658.0,1003.33,804.5
2016,3,28,9,45,951.5,78.5,4.7,9.5,697.0,1031.78,821.38
2016,3,28,10,0,963.0,80.0,4.7,10.0,736.0,1056.63,835.67
2016,3,28,10,15,971.0,81.5,4.7,10.0,768.0,1074.18,846.42
2016,3,28,10,30,979.0,83.0,4.7,10.0,800.0,1087.71,854.5
2016,3,28,10,45,984.0,84.0,4.75,10.5,825.0,1093.48,856.21
2016,3,28,11,0,989.0,85.0,4.8,11.0,850.0,1095.04,855.19
2016,3,28,11,15,992.0,85.5,4.8,11.0,866.5,1089.76,850.71
2016,3,28,11,30,995.0,86.0,4.8,11.0,883.0,1080.25,843.48
2016,3,28,11,45,995.0,87.0,4.8,11.0,891.5,1064.17,831.83
2016,3,28,12,0,995.0,88.0,4.8,11.0,900.0,1044.01,817.48
2016,3,28,12,15,994.5,88.0,4.8,11.0,900.0,1018.32,799.32
2016,3,28,12,30,994.0,88.0,4.8,11.0,900.0,988.8,778.52
2016,3,28,12,45,977.5,95.5,4.8,11.0,888.5,949.54,750.72
2016,3,28,13,0,961.0,103.0,4.8,11.0,877.0,907.53,720.85
2016,3,28,13,15,956.5,102.5,4.75,11.0,860.5,864.69,689.88
2016,3,28,13,30,952.0,102.0,4.7,11.0,844.0,819.05,656.68
2016,3,28,13,45,943.0,102.5,4.7,11.0,819.5,768.62,619.93
2016,3,28,14,0,934.0,103.0,4.7,11.0,795.0,716.22,578.67
2016,3,28,14,15,925.0,101.0,4.65,11.0,763.5,659.78,533.13
2016,3,28,14,30,916.0,99.0,4.6,11.0,732.0,601.95,485.32
2016,3,28,14,45,902.5,97.5,4.6,11.0,694.5,541.21,433.99
2016,3,28,15,0,889.0,96.0,4.6,11.0,657.0,480.09,380.8
2016,3,28,15,15,873.0,93.5,4.6,11.0,613.5,414.63,322.65
2016,3,28,15,30,857.0,91.0,4.6,11.0,570.0,351.44,264.96
2016,3,28,15,45,836.0,87.5,4.6,11.0,522.0,287.01,205.81
2016,3,28,16,0,815.0,84.0,4.6,11.0,474.0,224.39,149.19
2016,3,28,16,15,787.0,72.5,4.6,10.5,416.0,156.29,92.59
2016,3,28,16,30,759.0,61.0,4.6,10.0,358.0,91.72,48.48
2016,3,28,16,45,689.5,66.0,4.6,10.0,306.5,51.48,41.1
2016,3,28,17,0,620.0,71.0,4.6,10.0,255.0,52.26,41.88
2016,3,28,17,15,578.5,61.5,4.55,9.5,207.0,46.44,36.63
2016,3,28,17,30,537.0,52.0,4.5,9.0,159.0,40.33,30.93
2016,3,28,17,45,428.5,42.0,4.5,8.5,111.5,33.3,24.18
2016,3,28,18,0,320.0,32.0,4.5,8.0,64.0,26.07,16.71
2016,3,28,18,15,160.0,16.0,4.45,7.5,32.0,12.85,0.0
2016,3,28,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,12.5,2.4,5.5,28.5,90.27,0.0
2016,3,29,6,30,381.0,25.0,2.4,6.0,57.0,237.79,181.01
2016,3,29,6,45,497.5,33.0,2.4,6.5,105.5,324.72,269.4
2016,3,29,7,0,614.0,41.0,2.4,7.0,154.0,429.47,362.42
2016,3,29,7,15,676.5,46.5,2.35,7.5,208.0,507.86,430.11
2016,3,29,7,30,739.0,52.0,2.3,8.0,262.0,590.61,497.41
2016,3,29,7,45,781.0,55.5,2.25,8.5,316.5,659.57,549.12
2016,3,29,8,0,823.0,59.0,2.2,9.0,371.0,729.8,599.56
2016,3,29,8,15,850.0,62.0,2.15,9.5,423.5,780.37,633.43
2016,3,29,8,30,877.0,65.0,2.1,10.0,476.0,837.19,670.89
2016,3,29,8,45,895.5,68.0,2.05,10.5,524.5,885.26,700.92
2016,3,29,9,0,914.0,71.0,2.0,11.0,573.0,931.12,728.71
2016,3,29,9,15,928.0,73.0,1.9,11.0,617.5,968.97,751.1
2016,3,29,9,30,942.0,75.0,1.8,11.0,662.0,1003.77,771.08
2016,3,29,9,45,951.0,77.5,1.7,11.5,700.0,1031.0,784.23
2016,3,29,10,0,960.0,80.0,1.6,12.0,738.0,1054.53,794.76
2016,3,29,10,15,967.5,81.0,1.55,12.0,769.5,1070.88,802.85
2016,3,29,10,30,975.0,82.0,1.5,12.0,801.0,1083.22,808.49
2016,3,29,10,45,978.5,84.0,1.45,12.5,825.0,1088.59,808.29
2016,3,29,11,0,982.0,86.0,1.4,13.0,849.0,1089.73,805.61
2016,3,29,11,15,985.0,86.5,1.4,13.0,865.5,1084.42,801.47
2016,3,29,11,30,988.0,87.0,1.4,13.0,882.0,1074.9,794.89
2016,3,29,11,45,545.5,245.5,1.4,13.0,685.5,808.54,615.61
2016,3,29,12,0,103.0,404.0,1.4,13.0,489.0,495.01,381.85
2016,3,29,12,15,167.5,407.0,1.45,13.0,544.5,565.17,437.66
2016,3,29,12,30,232.0,410.0,1.5,13.0,600.0,616.38,475.98
2016,3,29,12,45,603.5,251.5,1.6,13.0,740.5,793.73,611.99
2016,3,29,13,0,975.0,93.0,1.7,13.0,881.0,909.02,693.54
2016,3,29,13,15,970.5,92.5,1.75,13.0,865.0,865.73,663.59
2016,3,29,13,30,966.0,92.0,1.8,13.0,849.0,819.62,633.15
2016,3,29,13,45,956.5,92.5,1.9,13.0,824.0,768.34,599.04
2016,3,29,14,0,947.0,93.0,2.0,13.0,799.0,715.1,560.53
2016,3,29,14,15,938.5,92.0,2.05,13.0,768.0,659.36,518.21
2016,3,29,14,30,930.0,91.0,2.1,13.0,737.0,602.13,473.31
2016,3,29,14,45,913.5,90.5,2.15,13.0,698.0,540.16,423.21
2016,3,29,15,0,897.0,90.0,2.2,13.0,659.0,478.12,371.28
2016,3,29,15,15,881.0,88.0,2.25,12.5,615.5,415.17,317.46
2016,3,29,15,30,865.0,86.0,2.3,12.0,572.0,349.37,259.65
2016,3,29,15,45,838.0,84.5,2.35,12.0,523.0,284.73,201.62
2016,3,29,16,0,811.0,83.0,2.4,12.0,474.0,222.6,146.52
2016,3,29,16,15,780.5,79.0,2.35,11.5,422.5,160.75,95.92
2016,3,29,16,30,750.0,75.0,2.3,11.0,371.0,102.51,57.68
2016,3,29,16,45,701.5,71.0,2.3,11.0,317.0,50.69,40.22
2016,3,29,17,0,653.0,67.0,2.3,11.0,263.0,49.14,38.93
2016,3,29,17,15,587.5,60.0,2.25,10.0,211.0,45.12,35.4
2016,3,29,17,30,522.0,53.0,2.2,9.0,159.0,41.0,31.59
2016,3,29,17,45,410.0,43.5,2.2,8.5,111.5,34.45,25.29
2016,3,29,18,0,298.0,34.0,2.2,8.0,64.0,27.76,18.33
2016,3,29,18,15,149.0,17.0,2.15,8.0,32.0,13.66,0.0
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,124.5,16.0,1.05,7.0,27.0,83.31,0.0
2016,3,30,6,30,249.0,32.0,1.0,7.0,54.0,182.32,140.08
2016,3,30,6,45,362.0,43.0,0.95,7.5,99.5,270.35,222.68
2016,3,30,7,0,475.0,54.0,0.9,8.0,145.0,369.56,308.46
2016,3,30,7,15,544.0,62.0,0.85,8.5,196.5,448.18,374.08
2016,3,30,7,30,613.0,70.0,0.8,9.0,248.0,532.15,440.6
2016,3,30,7,45,660.5,75.5,0.8,9.5,300.5,601.98,492.77
2016,3,30,8,0,708.0,81.0,0.8,10.0,353.0,673.88,543.4
2016,3,30,8,15,740.5,85.5,0.8,10.5,404.5,729.36,580.16
2016,3,30,8,30,773.0,90.0,0.8,11.0,456.0,789.31,619.07
2016,3,30,8,45,797.5,93.0,0.8,11.5,504.0,839.67,650.12
2016,3,30,9,0,822.0,96.0,0.8,12.0,552.0,888.37,679.41
2016,3,30,9,15,839.5,99.0,0.85,12.0,595.5,928.49,704.64
2016,3,30,9,30,857.0,102.0,0.9,12.0,639.0,965.94,728.04
2016,3,30,9,45,870.0,104.0,0.95,12.5,677.5,994.82,744.4
2016,3,30,10,0,883.0,106.0,1.0,13.0,716.0,1009.8,751.84
2016,3,30,10,15,892.5,108.0,1.1,13.0,747.5,1028.17,764.19
2016,3,30,10,30,902.0,110.0,1.2,13.0,779.0,1042.83,774.18
2016,3,30,10,45,908.5,111.0,1.3,13.0,803.5,1049.51,779.19
2016,3,30,11,0,915.0,112.0,1.4,13.0,828.0,1052.27,781.88
2016,3,30,11,15,919.5,113.0,1.45,13.0,844.5,1049.05,779.96
2016,3,30,11,30,924.0,114.0,1.5,13.0,861.0,1041.85,775.66
2016,3,30,11,45,926.0,114.5,1.55,13.5,870.0,1027.71,765.59
2016,3,30,12,0,928.0,115.0,1.6,14.0,879.0,1009.72,753.18
2016,3,30,12,15,928.0,115.0,1.65,13.5,879.5,985.57,739.56
2016,3,30,12,30,928.0,115.0,1.7,13.0,880.0,957.82,723.5
2016,3,30,12,45,927.0,114.0,1.75,13.0,872.5,924.74,702.42
2016,3,30,13,0,926.0,113.0,1.8,13.0,865.0,888.41,678.98
2016,3,30,13,15,922.5,112.0,1.85,13.0,849.5,847.0,651.81
2016,3,30,13,30,919.0,111.0,1.9,13.0,834.0,802.85,622.42
2016,3,30,13,45,913.5,109.5,1.95,13.0,811.0,754.27,589.11
2016,3,30,14,0,908.0,108.0,2.0,13.0,788.0,703.55,551.65
2016,3,30,14,15,899.0,106.5,2.05,13.0,757.0,648.79,510.03
2016,3,30,14,30,890.0,105.0,2.1,13.0,726.0,592.7,466.02
2016,3,30,14,45,878.0,102.5,2.15,13.0,689.0,533.16,417.86
2016,3,30,15,0,866.0,100.0,2.2,13.0,652.0,471.5,366.37
2016,3,30,15,15,849.5,97.5,2.25,12.5,609.0,408.86,312.96
2016,3,30,15,30,833.0,95.0,2.3,12.0,566.0,346.91,258.41
2016,3,30,15,45,810.5,92.0,2.35,12.0,518.5,284.01,201.91
2016,3,30,16,0,788.0,89.0,2.4,12.0,471.0,223.14,147.87
2016,3,30,16,15,757.5,85.0,2.4,11.5,420.0,162.74,98.57
2016,3,30,16,30,727.0,81.0,2.4,11.0,369.0,101.06,57.17
2016,3,30,16,45,684.0,75.5,2.45,10.5,316.5,53.83,43.13
2016,3,30,17,0,641.0,70.0,2.5,10.0,264.0,51.31,41.04
2016,3,30,17,15,577.5,62.5,2.45,9.5,212.5,47.0,37.17
2016,3,30,17,30,514.0,55.0,2.4,9.0,161.0,42.56,33.01
2016,3,30,17,45,412.0,45.0,2.4,9.0,114.0,35.66,26.35
2016,3,30,18,0,310.0,35.0,2.4,9.0,67.0,28.57,19.07
2016,3,30,18,15,155.0,17.5,2.3,8.5,33.5,14.04,0.25
2016,3,30,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,15.5,1.65,8.0,30.5,101.1,0.0
2016,3,31,6,30,320.0,31.0,1.7,8.0,61.0,216.55,168.97
2016,3,31,6,45,429.0,40.5,1.75,8.5,108.0,303.83,250.95
2016,3,31,7,0,538.0,50.0,1.8,9.0,155.0,402.56,337.18
2016,3,31,7,15,603.0,56.5,1.8,9.5,207.5,479.79,402.63
2016,3,31,7,30,668.0,63.0,1.8,10.0,260.0,561.91,468.91
2016,3,31,7,45,713.0,67.5,1.8,10.5,313.5,627.2,517.72
2016,3,31,8,0,758.0,72.0,1.8,11.0,367.0,698.35,568.75
2016,3,31,8,15,788.0,76.0,1.75,11.0,418.5,757.72,609.86
2016,3,31,8,30,818.0,80.0,1.7,11.0,470.0,816.51,649.42
2016,3,31,8,45,840.0,82.5,1.7,11.5,518.5,865.35,680.21
2016,3,31,9,0,862.0,85.0,1.7,12.0,567.0,912.28,709.09
2016,3,31,9,15,877.5,87.5,1.7,12.0,611.0,941.48,726.65
2016,3,31,9,30,893.0,90.0,1.7,12.0,655.0,976.91,748.56
2016,3,31,9,45,904.5,92.0,1.7,12.5,692.5,1004.76,763.74
2016,3,31,10,0,916.0,94.0,1.7,13.0,730.0,1029.17,776.65
2016,3,31,10,15,924.5,95.5,1.75,13.0,761.5,1046.36,787.07
2016,3,31,10,30,933.0,97.0,1.8,13.0,793.0,1059.72,795.18
2016,3,31,10,45,939.0,98.0,1.85,13.5,817.5,1066.02,797.39
2016,3,31,11,0,945.0,99.0,1.9,14.0,842.0,1068.29,797.2
2016,3,31,11,15,949.0,99.5,1.95,14.0,858.5,1063.91,794.35
2016,3,31,11,30,953.0,100.0,2.0,14.0,875.0,1055.46,789.04
2016,3,31,11,45,955.0,100.5,2.05,14.0,883.5,1041.0,779.94
2016,3,31,12,0,957.0,101.0,2.1,14.0,892.0,1022.58,768.36
2016,3,31,12,15,957.0,101.0,2.2,14.0,892.5,997.88,753.26
2016,3,31,12,30,957.0,101.0,2.3,14.0,893.0,969.48,735.62
2016,3,31,12,45,959.0,98.0,2.4,14.0,886.0,936.18,714.49
2016,3,31,13,0,961.0,95.0,2.5,14.0,879.0,899.36,690.73
2016,3,31,13,15,957.5,94.5,2.55,14.0,863.5,857.3,662.63
2016,3,31,13,30,954.0,94.0,2.6,14.0,848.0,812.38,632.23
2016,3,31,13,45,947.5,93.5,2.65,14.0,824.0,762.69,598.03
2016,3,31,14,0,941.0,93.0,2.7,14.0,800.0,710.84,559.45
2016,3,31,14,15,933.5,91.5,2.7,13.5,770.0,655.51,517.61
2016,3,31,14,30,926.0,90.0,2.7,13.0,740.0,598.63,473.11
2016,3,31,14,45,914.5,88.5,2.75,13.0,702.5,538.47,423.81
2016,3,31,15,0,903.0,87.0,2.8,13.0,665.0,477.7,372.31
2016,3,31,15,15,889.0,85.0,2.8,12.5,622.5,415.23,318.27
2016,3,31,15,30,875.0,83.0,2.8,12.0,580.0,353.0,262.77
2016,3,31,15,45,855.0,80.0,2.85,12.0,532.5,284.78,201.35
2016,3,31,16,0,835.0,77.0,2.9,12.0,485.0,221.76,144.94
2016,3,31,16,15,808.0,73.5,2.85,11.5,434.0,159.37,93.57
2016,3,31,16,30,781.0,70.0,2.8,11.0,383.0,100.08,54.58
2016,3,31,16,45,742.0,66.0,2.8,11.0,330.0,51.49,40.92
2016,3,31,17,0,703.0,62.0,2.8,11.0,277.0,49.59,39.32
2016,3,31,17,15,644.0,56.0,2.65,10.5,224.0,41.94,32.45
2016,3,31,17,30,585.0,50.0,2.5,10.0,171.0,38.47,29.2
2016,3,31,17,45,486.0,41.5,2.45,9.5,122.5,32.66,23.65
2016,3,31,18,0,387.0,33.0,2.4,9.0,74.0,26.73,17.59
2016,3,31,18,15,193.5,16.5,2.3,8.5,37.0,13.1,1.05
2016,3,31,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,15.0,2.05,7.5,33.5,111.29,26.11
2016,4,1,6,30,365.0,30.0,2.1,8.0,67.0,237.43,187.66
2016,4,1,6,45,467.0,39.0,2.15,8.5,114.5,322.91,267.68
2016,4,1,7,0,569.0,48.0,2.2,9.0,162.0,419.07,351.96
2016,4,1,7,15,630.0,54.5,2.15,9.5,215.0,495.31,416.55
2016,4,1,7,30,691.0,61.0,2.1,10.0,268.0,572.23,478.62
2016,4,1,7,45,731.5,65.5,2.1,10.5,321.0,639.46,528.7
2016,4,1,8,0,772.0,70.0,2.1,11.0,374.0,707.85,577.72
2016,4,1,8,15,800.0,74.0,2.05,11.0,425.5,766.07,618.23
2016,4,1,8,30,828.0,78.0,2.0,11.0,477.0,823.55,657.11
2016,4,1,8,45,849.5,80.5,1.95,11.5,525.0,872.2,687.48
2016,4,1,9,0,871.0,83.0,1.9,12.0,573.0,909.92,709.53
2016,4,1,9,15,886.0,85.0,1.85,12.0,617.0,947.27,732.35
2016,4,1,9,30,901.0,87.0,1.8,12.0,661.0,981.78,752.93
2016,4,1,9,45,912.0,89.0,1.75,12.5,698.5,1009.25,767.19
2016,4,1,10,0,923.0,91.0,1.7,13.0,736.0,1033.24,779.06
2016,4,1,10,15,931.5,92.5,1.65,13.0,767.5,1050.46,787.91
2016,4,1,10,30,940.0,94.0,1.6,13.0,799.0,1063.82,794.37
2016,4,1,10,45,945.5,95.0,1.55,13.5,823.5,1069.6,794.57
2016,4,1,11,0,951.0,96.0,1.5,14.0,848.0,1071.31,792.39
2016,4,1,11,15,955.0,97.0,1.5,14.0,864.5,1067.41,789.17
2016,4,1,11,30,959.0,98.0,1.5,14.0,881.0,1059.41,783.54
2016,4,1,11,45,960.5,98.5,1.5,14.0,889.5,1044.33,773.55
2016,4,1,12,0,962.0,99.0,1.5,14.0,898.0,1025.29,761.19
2016,4,1,12,15,962.0,99.0,1.55,14.0,898.5,1000.44,745.96
2016,4,1,12,30,962.0,99.0,1.6,14.0,899.0,971.88,728.28
2016,4,1,12,45,959.5,99.0,1.65,14.0,891.0,937.57,706.69
2016,4,1,13,0,957.0,99.0,1.7,14.0,883.0,899.97,682.74
2016,4,1,13,15,953.5,98.5,1.75,14.0,867.5,857.97,655.52
2016,4,1,13,30,950.0,98.0,1.8,14.0,852.0,813.14,626.01
2016,4,1,13,45,943.5,97.0,1.9,14.0,828.0,763.07,592.8
2016,4,1,14,0,937.0,96.0,2.0,14.0,804.0,710.86,554.99
2016,4,1,14,15,929.0,95.0,2.05,13.5,773.5,655.85,514.29
2016,4,1,14,30,921.0,94.0,2.1,13.0,743.0,599.34,470.87
2016,4,1,14,45,909.5,92.5,2.2,13.0,705.5,539.39,422.5
2016,4,1,15,0,898.0,91.0,2.3,13.0,668.0,478.85,371.82
2016,4,1,15,15,883.0,88.5,2.3,12.5,625.0,415.81,317.76
2016,4,1,15,30,868.0,86.0,2.3,12.0,582.0,353.17,262.32
2016,4,1,15,45,847.0,83.5,2.3,12.0,534.5,285.55,201.73
2016,4,1,16,0,826.0,81.0,2.3,12.0,487.0,223.24,146.23
2016,4,1,16,15,798.5,77.0,2.25,11.5,435.5,160.93,95.16
2016,4,1,16,30,771.0,73.0,2.2,11.0,384.0,101.82,56.33
2016,4,1,16,45,731.0,68.5,2.2,11.0,331.0,53.35,42.59
2016,4,1,17,0,691.0,64.0,2.2,11.0,278.0,51.12,40.7
2016,4,1,17,15,631.5,58.0,2.15,10.5,225.5,43.37,33.76
2016,4,1,17,30,572.0,52.0,2.1,10.0,173.0,39.98,30.59
2016,4,1,17,45,473.5,43.0,2.05,9.5,124.0,33.82,24.72
2016,4,1,18,0,375.0,34.0,2.0,9.0,75.0,27.5,18.35
2016,4,1,18,15,187.5,17.0,1.95,8.5,37.5,13.47,2.21
2016,4,1,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,6,15,180.5,16.0,1.4,7.5,35.0,113.3,45.6
2016,4,2,6,30,361.0,32.0,1.3,8.0,70.0,238.27,189.4
2016,4,2,6,45,458.0,42.0,1.2,8.5,118.0,322.44,266.25
2016,4,2,7,0,555.0,52.0,1.1,9.0,166.0,416.68,346.95
2016,4,2,7,15,616.5,58.5,1.05,9.5,218.5,492.74,409.64
2016,4,2,7,30,678.0,65.0,1.0,10.0,271.0,573.27,472.53
2016,4,2,7,45,710.5,72.0,0.95,10.5,323.0,636.94,517.98
2016,4,2,8,0,743.0,79.0,0.9,11.0,375.0,697.17,558.76
2016,4,2,8,15,772.5,83.5,0.85,11.0,426.5,756.19,598.11
2016,4,2,8,30,802.0,88.0,0.8,11.0,478.0,814.6,635.73
2016,4,2,8,45,814.0,95.0,0.8,11.5,524.5,859.44,662.64
2016,4,2,9,0,826.0,102.0,0.8,12.0,571.0,901.79,687.45
2016,4,2,9,15,705.5,148.0,0.85,12.0,570.0,868.06,663.11
2016,4,2,9,30,585.0,194.0,0.9,12.0,569.0,810.01,623.14
2016,4,2,9,45,611.0,200.0,0.95,12.5,611.5,858.03,655.03
2016,4,2,10,0,637.0,206.0,1.0,13.0,654.0,897.13,679.01
2016,4,2,10,15,604.0,231.5,1.05,13.0,671.0,894.57,675.71
2016,4,2,10,30,571.0,257.0,1.1,13.0,688.0,884.48,667.68
2016,4,2,10,45,742.0,188.0,1.15,13.5,766.0,986.48,735.85
2016,4,2,11,0,913.0,119.0,1.2,14.0,844.0,1058.84,779.78
2016,4,2,11,15,917.0,119.5,1.2,14.0,860.5,1054.3,775.13
2016,4,2,11,30,921.0,120.0,1.2,14.0,877.0,1045.8,769.26
2016,4,2,11,45,928.5,117.5,1.3,14.0,886.5,1033.62,763.12
2016,4,2,12,0,936.0,115.0,1.4,14.0,896.0,1017.46,754.41
2016,4,2,12,15,936.0,115.0,1.4,14.0,896.5,992.95,738.6
2016,4,2,12,30,936.0,115.0,1.4,14.0,897.0,964.83,720.55
2016,4,2,12,45,938.5,112.0,1.4,14.0,890.0,932.4,699.66
2016,4,2,13,0,941.0,109.0,1.4,14.0,883.0,896.51,676.4
2016,4,2,13,15,793.5,179.5,1.4,14.0,824.0,815.02,621.83
2016,4,2,13,30,646.0,250.0,1.4,14.0,765.0,735.82,563.76
2016,4,2,13,45,784.0,177.5,1.4,14.0,784.5,731.54,563.56
2016,4,2,14,0,922.0,105.0,1.4,14.0,804.0,709.25,548.87
2016,4,2,14,15,914.0,103.5,1.4,14.0,773.5,654.4,507.44
2016,4,2,14,30,906.0,102.0,1.4,14.0,743.0,598.1,463.93
2016,4,2,14,45,893.0,100.5,1.4,14.0,705.5,538.12,416.16
2016,4,2,15,0,880.0,99.0,1.4,14.0,668.0,477.76,366.41
2016,4,2,15,15,864.5,96.5,1.4,13.5,625.0,412.85,312.1
2016,4,2,15,30,849.0,94.0,1.4,13.0,582.0,350.38,257.89
2016,4,2,15,45,822.5,92.5,1.45,13.0,533.5,286.83,201.79
2016,4,2,16,0,796.0,91.0,1.5,13.0,485.0,225.78,148.45
2016,4,2,16,15,767.0,87.0,1.5,12.5,434.0,165.14,99.43
2016,4,2,16,30,738.0,83.0,1.5,12.0,383.0,102.89,58.0
2016,4,2,16,45,691.5,78.5,1.55,12.0,329.5,55.76,44.56
2016,4,2,17,0,645.0,74.0,1.6,12.0,276.0,54.1,43.21
2016,4,2,17,15,584.0,66.5,1.6,11.5,223.5,49.92,39.53
2016,4,2,17,30,523.0,59.0,1.6,11.0,171.0,45.62,35.55
2016,4,2,17,45,423.5,48.5,1.6,10.5,123.0,38.41,28.74
2016,4,2,18,0,324.0,38.0,1.6,10.0,75.0,30.96,21.37
2016,4,2,18,15,162.0,19.0,1.6,9.5,37.5,15.14,4.02
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,6,15,177.5,17.5,1.65,7.5,37.0,115.63,59.77
2016,4,3,6,30,355.0,35.0,1.6,8.0,74.0,239.14,191.64
2016,4,3,6,45,454.5,45.0,1.55,8.5,123.0,324.77,269.33
2016,4,3,7,0,554.0,55.0,1.5,9.0,172.0,420.54,351.76
2016,4,3,7,15,616.0,62.0,1.45,9.5,225.5,497.7,415.7
2016,4,3,7,30,678.0,69.0,1.4,10.0,279.0,579.31,479.94
2016,4,3,7,45,722.0,74.0,1.35,10.5,333.0,648.92,530.5
2016,4,3,8,0,766.0,79.0,1.3,11.0,387.0,716.14,576.82
2016,4,3,8,15,795.0,83.0,1.25,11.0,439.5,775.02,616.41
2016,4,3,8,30,824.0,87.0,1.2,11.0,492.0,833.16,654.32
2016,4,3,8,45,846.5,89.5,1.2,11.5,541.0,882.55,684.64
2016,4,3,9,0,869.0,92.0,1.2,12.0,590.0,930.0,713.05
2016,4,3,9,15,884.5,94.5,1.2,12.0,634.0,958.96,729.91
2016,4,3,9,30,900.0,97.0,1.2,12.0,678.0,994.27,751.16
2016,4,3,9,45,911.0,99.5,1.25,12.5,716.0,1022.04,766.76
2016,4,3,10,0,922.0,102.0,1.3,13.0,754.0,1046.31,780.16
2016,4,3,10,15,930.5,103.5,1.3,13.0,785.5,1063.22,789.38
2016,4,3,10,30,939.0,105.0,1.3,13.0,817.0,1076.27,796.33
2016,4,3,10,45,940.5,108.5,1.35,13.5,840.5,1080.5,797.34
2016,4,3,11,0,942.0,112.0,1.4,14.0,864.0,1080.6,795.99
2016,4,3,11,15,946.0,113.0,1.45,14.0,880.5,1076.39,793.54
2016,4,3,11,30,950.0,114.0,1.5,14.0,897.0,1068.11,788.67
2016,4,3,11,45,942.0,120.0,1.6,14.0,903.5,1049.35,778.04
2016,4,3,12,0,934.0,126.0,1.7,14.0,910.0,1026.84,765.01
2016,4,3,12,15,933.5,126.5,1.75,14.0,909.5,1002.21,749.79
2016,4,3,12,30,933.0,127.0,1.8,14.0,909.0,973.99,732.16
2016,4,3,12,45,928.5,127.5,1.9,14.0,900.5,938.85,710.43
2016,4,3,13,0,924.0,128.0,2.0,14.0,892.0,900.67,686.37
2016,4,3,13,15,919.5,127.0,2.05,14.0,875.0,858.21,658.52
2016,4,3,13,30,915.0,126.0,2.1,14.0,858.0,813.13,628.51
2016,4,3,13,45,907.5,125.0,2.2,14.0,833.5,763.51,594.39
2016,4,3,14,0,900.0,124.0,2.3,14.0,809.0,711.96,556.65
2016,4,3,14,15,890.0,122.0,2.35,13.5,777.5,657.74,516.36
2016,4,3,14,30,880.0,120.0,2.4,13.0,746.0,599.95,471.96
2016,4,3,14,45,861.5,120.0,2.45,13.0,707.0,538.9,422.59
2016,4,3,15,0,843.0,120.0,2.5,13.0,668.0,478.19,371.84
2016,4,3,15,15,825.0,117.0,2.5,13.0,624.0,415.7,318.04
2016,4,3,15,30,807.0,114.0,2.5,13.0,580.0,354.19,263.67
2016,4,3,15,45,754.0,108.0,2.55,13.0,515.0,278.45,198.49
2016,4,3,16,0,701.0,102.0,2.6,13.0,450.0,212.29,142.02
2016,4,3,16,15,653.0,100.5,2.6,12.5,398.5,156.65,97.69
2016,4,3,16,30,605.0,99.0,2.6,12.0,347.0,106.9,65.81
2016,4,3,16,45,585.0,95.5,2.6,11.5,308.5,68.08,55.67
2016,4,3,17,0,565.0,92.0,2.6,11.0,270.0,68.18,56.02
2016,4,3,17,15,500.5,82.0,2.55,10.5,218.5,62.52,51.03
2016,4,3,17,30,436.0,72.0,2.5,10.0,167.0,54.2,43.42
2016,4,3,17,45,344.5,58.0,2.5,10.0,120.5,44.32,34.1
2016,4,3,18,0,253.0,44.0,2.5,10.0,74.0,34.14,24.21
2016,4,3,18,15,126.5,22.0,2.45,10.0,37.0,17.21,6.09
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
