Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.5,19.0,3.75,8.0,39.5,120.09,71.54
2016,4,4,6,30,359.0,38.0,3.8,8.0,79.0,244.7,198.26
2016,4,4,6,45,462.5,48.0,3.85,8.5,129.0,333.19,279.24
2016,4,4,7,0,566.0,58.0,3.9,9.0,179.0,432.03,366.08
2016,4,4,7,15,628.0,64.5,3.95,9.0,233.5,509.38,433.06
2016,4,4,7,30,690.0,71.0,4.0,9.0,288.0,591.05,501.01
2016,4,4,7,45,727.5,77.0,4.1,9.5,342.0,657.73,552.43
2016,4,4,8,0,765.0,83.0,4.2,10.0,396.0,721.03,599.38
2016,4,4,8,15,794.0,87.0,4.2,10.5,448.0,779.9,641.09
2016,4,4,8,30,823.0,91.0,4.2,11.0,500.0,838.01,681.13
2016,4,4,8,45,843.5,94.5,4.2,11.5,548.5,886.78,713.35
2016,4,4,9,0,864.0,98.0,4.2,12.0,597.0,933.48,743.51
2016,4,4,9,15,879.5,101.0,4.1,12.0,641.0,972.45,768.58
2016,4,4,9,30,895.0,104.0,4.0,12.0,685.0,1008.49,791.31
2016,4,4,9,45,908.0,105.0,3.9,12.5,723.5,1026.08,799.46
2016,4,4,10,0,921.0,106.0,3.8,13.0,762.0,1050.43,812.44
2016,4,4,10,15,929.0,108.0,3.75,13.0,793.0,1067.28,822.05
2016,4,4,10,30,937.0,110.0,3.7,13.0,824.0,1080.24,829.15
2016,4,4,10,45,940.5,112.0,3.65,13.5,847.5,1084.66,829.04
2016,4,4,11,0,944.0,114.0,3.6,14.0,871.0,1085.0,826.4
2016,4,4,11,15,947.0,115.0,3.5,14.0,887.0,1079.68,821.24
2016,4,4,11,30,950.0,116.0,3.4,14.0,903.0,1070.3,813.54
2016,4,4,11,45,946.0,119.5,3.35,14.5,909.5,1052.7,799.42
2016,4,4,12,0,942.0,123.0,3.3,15.0,916.0,1031.3,782.98
2016,4,4,12,15,941.5,123.0,3.35,15.0,915.5,1005.96,766.28
2016,4,4,12,30,941.0,123.0,3.4,15.0,915.0,977.03,747.14
2016,4,4,12,45,939.0,122.0,3.45,15.5,906.5,942.35,722.63
2016,4,4,13,0,937.0,121.0,3.5,16.0,898.0,904.47,695.88
2016,4,4,13,15,932.0,120.0,3.75,15.5,881.0,861.19,668.82
2016,4,4,13,30,927.0,119.0,4.0,15.0,864.0,815.28,639.21
2016,4,4,13,45,918.0,119.0,4.25,15.0,839.0,765.08,604.02
2016,4,4,14,0,909.0,119.0,4.5,15.0,814.0,713.02,565.33
2016,4,4,14,15,899.5,117.0,4.65,14.5,782.5,657.28,523.05
2016,4,4,14,30,890.0,115.0,4.8,14.0,751.0,600.3,478.19
2016,4,4,14,45,881.0,111.0,5.0,14.0,713.5,540.07,428.41
2016,4,4,15,0,872.0,107.0,5.2,14.0,676.0,478.96,376.15
2016,4,4,15,15,855.0,104.0,5.15,13.5,632.0,415.31,320.53
2016,4,4,15,30,838.0,101.0,5.1,13.0,588.0,352.46,264.16
2016,4,4,15,45,818.0,97.0,5.1,13.0,540.0,289.09,206.41
2016,4,4,16,0,798.0,93.0,5.1,13.0,492.0,227.47,151.16
2016,4,4,16,15,767.5,89.0,4.95,12.5,440.0,166.57,101.21
2016,4,4,16,30,737.0,85.0,4.8,12.0,388.0,104.13,59.2
2016,4,4,16,45,693.5,79.5,4.7,12.0,334.5,56.26,45.0
2016,4,4,17,0,650.0,74.0,4.6,12.0,281.0,53.86,42.96
2016,4,4,17,15,588.0,67.0,4.5,11.5,228.5,50.08,39.65
2016,4,4,17,30,526.0,60.0,4.4,11.0,176.0,46.2,36.08
2016,4,4,17,45,436.0,49.5,4.3,10.5,128.0,39.05,29.34
2016,4,4,18,0,346.0,39.0,4.2,10.0,80.0,31.64,22.08
2016,4,4,18,15,196.0,24.5,4.15,10.0,45.5,19.26,8.16
2016,4,4,18,30,46.0,10.0,4.1,10.0,11.0,9.1,0.0
2016,4,4,18,45,23.0,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,5,5,45,34.0,5.0,2.35,6.5,5.5,0.0,0.0
2016,4,5,6,0,68.0,10.0,2.2,7.0,11.0,34.35,0.0
2016,4,5,6,15,228.5,23.5,2.15,7.5,47.0,148.38,97.47
2016,4,5,6,30,389.0,37.0,2.1,8.0,83.0,258.95,209.95
2016,4,5,6,45,485.5,45.5,2.05,9.0,132.5,343.5,285.91
2016,4,5,7,0,582.0,54.0,2.0,10.0,182.0,437.59,366.3
2016,4,5,7,15,639.5,60.0,1.95,10.5,235.0,512.0,427.98
2016,4,5,7,30,697.0,66.0,1.9,11.0,288.0,586.45,486.73
2016,4,5,7,45,732.5,71.5,1.9,11.5,341.0,651.52,534.18
2016,4,5,8,0,768.0,77.0,1.9,12.0,394.0,717.27,580.4
2016,4,5,8,15,795.5,80.5,1.95,12.5,445.0,774.25,619.07
2016,4,5,8,30,823.0,84.0,2.0,13.0,496.0,830.38,656.21
2016,4,5,8,45,840.0,88.0,2.05,13.5,543.5,876.53,685.5
2016,4,5,9,0,857.0,92.0,2.1,14.0,591.0,920.45,712.83
2016,4,5,9,15,872.0,94.5,2.05,14.5,634.0,948.51,727.82
2016,4,5,9,30,887.0,97.0,2.0,15.0,677.0,982.95,747.09
2016,4,5,9,45,896.5,99.5,2.0,15.5,714.0,1008.88,760.98
2016,4,5,10,0,906.0,102.0,2.0,16.0,751.0,1031.32,772.62
2016,4,5,10,15,914.0,103.5,1.9,16.0,781.5,1047.45,780.22
2016,4,5,10,30,922.0,105.0,1.8,16.0,812.0,1059.77,785.41
2016,4,5,10,45,928.0,106.0,1.75,16.5,835.5,1065.6,785.79
2016,4,5,11,0,934.0,107.0,1.7,17.0,859.0,1067.43,783.81
2016,4,5,11,15,937.0,107.5,1.65,17.0,875.0,1061.68,778.64
2016,4,5,11,30,940.0,108.0,1.6,17.0,891.0,1051.94,771.17
2016,4,5,11,45,942.5,108.0,1.55,17.5,899.0,1037.21,759.27
2016,4,5,12,0,945.0,108.0,1.5,18.0,907.0,1018.58,745.11
2016,4,5,12,15,944.5,108.0,1.5,18.0,906.5,993.33,729.06
2016,4,5,12,30,944.0,108.0,1.5,18.0,906.0,964.49,710.77
2016,4,5,12,45,943.5,106.5,1.5,18.0,898.0,930.69,689.23
2016,4,5,13,0,943.0,105.0,1.5,18.0,890.0,893.58,665.44
2016,4,5,13,15,938.5,104.0,1.5,18.0,873.5,850.65,637.61
2016,4,5,13,30,934.0,103.0,1.5,18.0,857.0,805.05,607.73
2016,4,5,13,45,928.0,102.0,1.55,18.0,833.0,755.93,575.49
2016,4,5,14,0,922.0,101.0,1.6,18.0,809.0,704.69,538.83
2016,4,5,14,15,913.5,99.5,1.6,18.0,778.0,649.6,497.86
2016,4,5,14,30,905.0,98.0,1.6,18.0,747.0,593.13,454.58
2016,4,5,14,45,893.0,96.0,1.65,18.0,709.5,533.36,407.63
2016,4,5,15,0,881.0,94.0,1.7,18.0,672.0,473.13,358.56
2016,4,5,15,15,866.0,91.5,1.75,18.0,629.0,411.14,306.42
2016,4,5,15,30,851.0,89.0,1.8,18.0,586.0,345.94,250.28
2016,4,5,15,45,830.0,86.5,1.85,18.0,538.5,282.97,195.12
2016,4,5,16,0,809.0,84.0,1.9,18.0,491.0,221.83,142.13
2016,4,5,16,15,781.0,80.0,1.9,17.5,440.0,160.67,93.33
2016,4,5,16,30,753.0,76.0,1.9,17.0,389.0,102.79,56.25
2016,4,5,16,45,713.0,71.5,1.95,16.5,336.5,55.23,43.26
2016,4,5,17,0,673.0,67.0,2.0,16.0,284.0,48.46,37.5
2016,4,5,17,15,615.0,61.0,2.0,15.0,231.5,45.24,34.81
2016,4,5,17,30,557.0,55.0,2.0,14.0,179.0,41.96,31.9
2016,4,5,17,45,463.0,46.0,2.05,13.5,130.5,35.92,26.26
2016,4,5,18,0,369.0,37.0,2.1,13.0,82.0,29.71,20.21
2016,4,5,18,15,220.0,23.5,2.05,12.5,47.0,19.02,8.44
2016,4,5,18,30,71.0,10.0,2.0,12.0,12.0,9.1,0.0
2016,4,5,18,45,35.5,5.0,1.95,12.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,5.5,1.55,10.5,6.5,0.0,0.0
2016,4,6,6,0,92.0,11.0,1.6,11.0,13.0,44.32,0.0
2016,4,6,6,15,248.0,24.0,1.65,11.5,50.0,159.35,109.21
2016,4,6,6,30,404.0,37.0,1.7,12.0,87.0,266.87,213.7
2016,4,6,6,45,495.5,46.0,1.75,12.5,137.0,350.2,287.6
2016,4,6,7,0,587.0,55.0,1.8,13.0,187.0,442.59,365.94
2016,4,6,7,15,645.0,61.5,1.75,13.0,241.0,518.29,428.26
2016,4,6,7,30,703.0,68.0,1.7,13.0,295.0,598.0,490.84
2016,4,6,7,45,742.0,73.0,1.7,13.5,349.0,661.3,536.05
2016,4,6,8,0,781.0,78.0,1.7,14.0,403.0,729.59,583.34
2016,4,6,8,15,808.5,81.5,1.65,14.5,455.5,787.05,620.67
2016,4,6,8,30,836.0,85.0,1.6,15.0,508.0,843.61,656.23
2016,4,6,8,45,856.0,88.5,1.6,16.0,556.5,892.19,684.6
2016,4,6,9,0,876.0,92.0,1.6,17.0,605.0,938.65,710.87
2016,4,6,9,15,891.0,94.5,1.6,17.0,649.0,967.12,727.38
2016,4,6,9,30,906.0,97.0,1.6,17.0,693.0,1001.89,748.18
2016,4,6,9,45,917.0,98.5,1.65,17.5,731.0,1028.38,762.73
2016,4,6,10,0,928.0,100.0,1.7,18.0,769.0,1051.37,775.1
2016,4,6,10,15,936.5,101.5,1.7,18.5,800.0,1068.15,782.77
2016,4,6,10,30,945.0,103.0,1.7,19.0,831.0,1081.03,788.12
2016,4,6,10,45,950.5,104.0,1.7,19.5,855.5,1086.32,788.82
2016,4,6,11,0,956.0,105.0,1.7,20.0,880.0,1087.52,787.19
2016,4,6,11,15,959.5,106.0,1.7,20.0,896.0,1082.59,783.42
2016,4,6,11,30,963.0,107.0,1.7,20.0,912.0,1073.56,777.3
2016,4,6,11,45,964.5,107.0,1.7,20.5,920.0,1057.44,765.42
2016,4,6,12,0,966.0,107.0,1.7,21.0,928.0,1037.37,751.27
2016,4,6,12,15,965.5,107.0,1.65,21.0,927.5,1011.58,734.32
2016,4,6,12,30,965.0,107.0,1.6,21.0,927.0,982.12,715.14
2016,4,6,12,45,966.0,104.5,1.6,21.5,919.0,947.92,692.31
2016,4,6,13,0,967.0,102.0,1.6,22.0,911.0,910.27,667.25
2016,4,6,13,15,963.0,101.5,1.5,22.0,894.5,867.3,638.69
2016,4,6,13,30,959.0,101.0,1.4,22.0,878.0,821.54,608.19
2016,4,6,13,45,951.5,100.5,1.35,22.5,853.0,770.72,573.55
2016,4,6,14,0,944.0,100.0,1.3,23.0,828.0,717.85,534.86
2016,4,6,14,15,935.5,98.5,1.2,23.0,796.5,661.65,493.5
2016,4,6,14,30,927.0,97.0,1.1,23.0,765.0,604.03,450.0
2016,4,6,14,45,914.0,95.5,1.05,23.0,726.5,543.02,403.14
2016,4,6,15,0,901.0,94.0,1.0,23.0,688.0,481.6,354.4
2016,4,6,15,15,885.5,92.0,0.9,23.0,644.0,418.69,302.75
2016,4,6,15,30,870.0,90.0,0.8,23.0,600.0,352.56,247.39
2016,4,6,15,45,847.5,87.5,0.7,23.5,551.5,288.05,192.31
2016,4,6,16,0,825.0,85.0,0.6,24.0,503.0,225.54,139.73
2016,4,6,16,15,797.5,81.5,0.5,23.5,451.5,163.86,92.24
2016,4,6,16,30,770.0,78.0,0.4,23.0,400.0,105.39,56.14
2016,4,6,16,45,727.5,73.5,0.35,22.5,346.0,56.85,43.5
2016,4,6,17,0,685.0,69.0,0.3,22.0,292.0,49.95,37.85
2016,4,6,17,15,627.0,63.0,0.3,21.5,238.5,46.79,35.23
2016,4,6,17,30,569.0,57.0,0.3,21.0,185.0,43.57,32.4
2016,4,6,17,45,470.5,48.0,0.3,20.5,135.5,37.57,26.95
2016,4,6,18,0,372.0,39.0,0.3,20.0,86.0,31.42,21.12
2016,4,6,18,15,186.0,26.0,0.25,20.0,49.5,20.37,9.53
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,11.82,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,5,45,24.5,6.0,1.45,9.5,6.5,0.0,0.0
2016,4,7,6,0,49.0,12.0,1.4,10.0,13.0,29.28,0.0
2016,4,7,6,15,174.5,28.5,1.45,10.5,48.5,133.03,94.61
2016,4,7,6,30,300.0,45.0,1.5,11.0,84.0,223.82,180.41
2016,4,7,6,45,391.0,57.0,1.55,11.5,132.0,305.93,252.7
2016,4,7,7,0,482.0,69.0,1.6,12.0,180.0,396.44,329.55
2016,4,7,7,15,388.0,98.5,1.6,12.0,202.0,391.67,326.33
2016,4,7,7,30,294.0,128.0,1.6,12.0,224.0,366.36,305.35
2016,4,7,7,45,330.5,140.5,1.6,12.5,266.0,419.63,347.94
2016,4,7,8,0,367.0,153.0,1.6,13.0,308.0,490.98,402.4
2016,4,7,8,15,321.5,183.5,1.55,13.0,331.5,487.16,396.68
2016,4,7,8,30,276.0,214.0,1.5,13.0,355.0,493.95,399.11
2016,4,7,8,45,138.0,180.5,1.5,13.5,251.0,320.57,260.34
2016,4,7,9,0,0.0,147.0,1.5,14.0,147.0,134.36,105.84
2016,4,7,9,15,127.0,226.0,1.45,14.0,310.0,365.92,295.04
2016,4,7,9,30,254.0,305.0,1.4,14.0,473.0,598.71,469.93
2016,4,7,9,45,162.0,317.5,1.4,14.5,427.5,505.16,394.86
2016,4,7,10,0,70.0,330.0,1.4,15.0,382.0,407.94,318.5
2016,4,7,10,15,76.5,348.5,1.35,15.0,406.5,432.68,337.08
2016,4,7,10,30,83.0,367.0,1.3,15.0,431.0,456.96,354.32
2016,4,7,10,45,110.0,386.5,1.3,15.0,474.0,502.51,387.97
2016,4,7,11,0,137.0,406.0,1.3,15.0,517.0,564.54,432.64
2016,4,7,11,15,236.0,400.5,1.3,15.0,596.5,652.24,497.25
2016,4,7,11,30,335.0,395.0,1.3,15.0,676.0,752.91,568.38
2016,4,7,11,45,339.5,395.0,1.3,15.0,682.0,746.61,562.69
2016,4,7,12,0,344.0,395.0,1.3,15.0,688.0,738.52,557.01
2016,4,7,12,15,405.5,371.5,1.3,14.5,717.0,757.67,572.9
2016,4,7,12,30,467.0,348.0,1.3,14.0,746.0,783.11,592.44
2016,4,7,12,45,433.0,358.0,1.3,14.0,724.5,741.65,562.54
2016,4,7,13,0,399.0,368.0,1.3,14.0,703.0,693.06,528.26
2016,4,7,13,15,446.5,342.0,1.3,14.0,710.0,691.68,528.67
2016,4,7,13,30,494.0,316.0,1.3,14.0,717.0,678.1,519.87
2016,4,7,13,45,430.0,330.5,1.35,14.0,673.0,616.95,475.2
2016,4,7,14,0,366.0,345.0,1.4,14.0,629.0,556.73,430.9
2016,4,7,14,15,277.5,347.5,1.35,13.5,558.0,480.77,374.29
2016,4,7,14,30,189.0,350.0,1.3,13.0,487.0,411.28,321.86
2016,4,7,14,45,378.0,279.5,1.3,13.0,535.5,430.87,337.13
2016,4,7,15,0,567.0,209.0,1.3,13.0,584.0,428.59,332.24
2016,4,7,15,15,605.5,180.5,1.25,12.5,558.0,382.52,292.97
2016,4,7,15,30,644.0,152.0,1.2,12.0,532.0,329.67,246.81
2016,4,7,15,45,583.5,155.0,1.2,12.0,478.0,272.77,198.76
2016,4,7,16,0,523.0,158.0,1.2,12.0,424.0,221.21,156.23
2016,4,7,16,15,449.0,154.5,1.15,11.5,366.5,171.09,118.46
2016,4,7,16,30,375.0,151.0,1.1,11.0,309.0,130.1,92.81
2016,4,7,16,45,336.5,139.5,1.1,11.0,267.0,101.66,85.48
2016,4,7,17,0,298.0,128.0,1.1,11.0,225.0,94.23,79.15
2016,4,7,17,15,265.5,108.0,1.05,10.5,183.5,80.91,67.48
2016,4,7,17,30,233.0,88.0,1.0,10.0,142.0,67.09,55.06
2016,4,7,17,45,184.5,68.5,0.95,10.0,104.0,53.08,42.08
2016,4,7,18,0,136.0,49.0,0.9,10.0,66.0,38.64,28.48
2016,4,7,18,15,68.0,29.5,0.85,10.0,38.0,23.74,13.13
2016,4,7,18,30,0.0,10.0,0.8,10.0,10.0,9.1,0.0
2016,4,7,18,45,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.75,9.5,6.0,5.46,0.0
2016,4,8,6,0,0.0,12.0,0.8,10.0,12.0,10.91,0.0
2016,4,8,6,15,59.5,30.5,0.85,10.0,38.5,67.28,47.02
2016,4,8,6,30,119.0,49.0,0.9,10.0,65.0,129.67,103.92
2016,4,8,6,45,157.0,69.5,0.95,10.5,100.5,180.84,149.32
2016,4,8,7,0,195.0,90.0,1.0,11.0,136.0,235.36,196.5
2016,4,8,7,15,226.5,108.0,0.95,11.0,174.0,285.6,238.96
2016,4,8,7,30,258.0,126.0,0.9,11.0,212.0,338.39,282.11
2016,4,8,7,45,214.5,153.0,0.9,11.5,232.5,348.77,288.16
2016,4,8,8,0,171.0,180.0,0.9,12.0,253.0,339.64,278.66
2016,4,8,8,15,108.5,194.5,0.85,12.0,243.0,308.63,251.5
2016,4,8,8,30,46.0,209.0,0.8,12.0,233.0,257.13,207.87
2016,4,8,8,45,51.5,231.5,0.8,12.5,260.5,286.57,230.57
2016,4,8,9,0,57.0,254.0,0.8,13.0,288.0,316.04,252.4
2016,4,8,9,15,169.0,278.0,0.8,13.0,389.0,465.84,369.17
2016,4,8,9,30,281.0,302.0,0.8,13.0,490.0,621.01,482.72
2016,4,8,9,45,253.5,325.5,0.8,13.5,502.0,622.59,479.0
2016,4,8,10,0,226.0,349.0,0.8,14.0,514.0,603.36,462.75
2016,4,8,10,15,240.5,362.5,0.85,14.0,544.5,631.6,482.9
2016,4,8,10,30,255.0,376.0,0.9,14.0,575.0,676.9,514.01
2016,4,8,10,45,340.5,359.5,0.95,14.5,633.0,741.39,559.54
2016,4,8,11,0,426.0,343.0,1.0,15.0,691.0,819.49,612.63
2016,4,8,11,15,467.0,338.0,1.0,14.5,726.5,847.66,631.98
2016,4,8,11,30,508.0,333.0,1.0,14.0,762.0,872.67,649.82
2016,4,8,11,45,412.5,372.0,1.05,14.0,722.5,793.02,594.03
2016,4,8,12,0,317.0,411.0,1.1,14.0,683.0,728.65,548.5
2016,4,8,12,15,203.0,415.0,1.1,14.0,589.0,600.88,457.09
2016,4,8,12,30,89.0,419.0,1.1,14.0,495.0,480.22,368.11
2016,4,8,12,45,177.0,417.0,1.15,14.0,567.0,557.98,428.27
2016,4,8,13,0,265.0,415.0,1.2,14.0,639.0,626.23,478.57
2016,4,8,13,15,386.0,365.0,1.2,14.0,684.0,657.89,503.29
2016,4,8,13,30,507.0,315.0,1.2,14.0,729.0,686.34,525.2
2016,4,8,13,45,526.5,297.0,1.2,14.0,716.5,654.5,502.31
2016,4,8,14,0,546.0,279.0,1.2,14.0,704.0,619.76,477.39
2016,4,8,14,15,422.5,307.0,1.2,14.0,628.0,535.41,414.07
2016,4,8,14,30,299.0,335.0,1.2,14.0,552.0,460.37,357.25
2016,4,8,14,45,304.5,315.0,1.25,14.0,526.5,423.64,329.55
2016,4,8,15,0,310.0,295.0,1.3,14.0,501.0,386.22,300.17
2016,4,8,15,15,232.5,283.5,1.3,13.5,433.0,324.82,252.96
2016,4,8,15,30,155.0,272.0,1.3,13.0,365.0,271.91,212.62
2016,4,8,15,45,210.0,244.5,1.3,13.0,358.5,250.36,193.07
2016,4,8,16,0,265.0,217.0,1.3,13.0,352.0,218.78,164.54
2016,4,8,16,15,149.5,190.5,1.25,12.5,265.0,167.18,128.02
2016,4,8,16,30,34.0,164.0,1.2,12.0,178.0,131.97,105.19
2016,4,8,16,45,26.0,143.5,1.2,12.0,153.5,112.39,94.58
2016,4,8,17,0,18.0,123.0,1.2,12.0,129.0,101.36,85.12
2016,4,8,17,15,10.0,101.5,1.15,11.5,105.0,84.34,70.26
2016,4,8,17,30,2.0,80.0,1.1,11.0,81.0,67.16,54.93
2016,4,8,17,45,1.0,58.5,1.05,11.0,59.0,49.83,39.05
2016,4,8,18,0,0.0,37.0,1.0,11.0,37.0,32.22,22.79
2016,4,8,18,15,0.0,21.0,0.95,11.0,21.0,18.51,9.23
2016,4,8,18,30,0.0,5.0,0.9,11.0,5.0,4.55,0.0
2016,4,8,18,45,0.0,2.5,0.85,11.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,1.35,10.0,0.5,0.45,0.0
2016,4,9,6,0,0.0,1.0,1.4,10.0,1.0,0.87,0.0
2016,4,9,6,15,0.0,4.5,1.35,10.0,4.5,3.94,0.0
2016,4,9,6,30,0.0,8.0,1.3,10.0,8.0,7.02,0.34
2016,4,9,6,45,0.0,12.0,1.3,10.0,12.0,10.54,3.5
2016,4,9,7,0,0.0,16.0,1.3,10.0,16.0,14.06,6.65
2016,4,9,7,15,0.0,21.0,1.25,10.0,21.0,18.47,10.54
2016,4,9,7,30,0.0,26.0,1.2,10.0,26.0,22.89,14.38
2016,4,9,7,45,0.5,82.5,1.2,10.5,83.0,74.17,58.56
2016,4,9,8,0,1.0,139.0,1.2,11.0,140.0,131.58,106.67
2016,4,9,8,15,4.0,154.5,1.2,11.0,157.0,148.56,120.39
2016,4,9,8,30,7.0,170.0,1.2,11.0,174.0,165.77,134.26
2016,4,9,8,45,3.5,90.5,1.2,11.0,92.5,83.34,65.26
2016,4,9,9,0,0.0,11.0,1.2,11.0,11.0,9.71,2.65
2016,4,9,9,15,0.0,25.0,1.2,11.0,25.0,22.09,13.23
2016,4,9,9,30,0.0,39.0,1.2,11.0,39.0,34.5,23.71
2016,4,9,9,45,0.0,80.0,1.2,11.0,80.0,70.96,54.29
2016,4,9,10,0,0.0,121.0,1.2,11.0,121.0,108.42,85.19
2016,4,9,10,15,0.0,78.0,1.15,11.0,78.0,69.24,52.53
2016,4,9,10,30,0.0,35.0,1.1,11.0,35.0,31.02,20.55
2016,4,9,10,45,3.5,114.0,1.1,11.0,117.5,105.47,82.64
2016,4,9,11,0,7.0,193.0,1.1,11.0,200.0,182.54,145.06
2016,4,9,11,15,3.5,132.5,1.1,11.0,136.0,122.39,95.93
2016,4,9,11,30,0.0,72.0,1.1,11.0,72.0,64.01,47.88
2016,4,9,11,45,0.0,103.0,1.1,11.5,103.0,91.9,70.85
2016,4,9,12,0,0.0,134.0,1.1,12.0,134.0,120.05,93.59
2016,4,9,12,15,0.0,134.0,1.1,12.0,134.0,119.95,93.43
2016,4,9,12,30,0.0,134.0,1.1,12.0,134.0,119.84,93.35
2016,4,9,12,45,0.0,125.0,1.15,12.0,125.0,111.59,86.68
2016,4,9,13,0,0.0,116.0,1.2,12.0,116.0,103.4,80.07
2016,4,9,13,15,0.0,107.5,1.2,12.0,107.5,95.7,73.84
2016,4,9,13,30,0.0,99.0,1.2,12.0,99.0,88.05,67.64
2016,4,9,13,45,0.0,120.5,1.2,12.0,121.0,107.13,83.39
2016,4,9,14,0,0.0,142.0,1.2,12.0,143.0,126.08,98.94
2016,4,9,14,15,3.0,165.0,1.2,12.0,167.5,147.94,116.87
2016,4,9,14,30,6.0,188.0,1.2,12.0,192.0,169.1,134.14
2016,4,9,14,45,3.0,117.5,1.2,12.0,119.5,105.5,82.45
2016,4,9,15,0,0.0,47.0,1.2,12.0,47.0,41.6,29.52
2016,4,9,15,15,0.0,37.0,1.2,12.0,37.0,32.71,22.15
2016,4,9,15,30,0.0,27.0,1.2,12.0,27.0,23.84,14.7
2016,4,9,15,45,0.0,63.0,1.2,12.0,63.0,55.73,41.86
2016,4,9,16,0,0.0,99.0,1.2,12.0,99.0,87.19,68.52
2016,4,9,16,15,8.0,126.5,1.15,11.5,130.0,110.08,87.71
2016,4,9,16,30,16.0,154.0,1.1,11.0,161.0,129.04,103.85
2016,4,9,16,45,10.5,134.5,1.1,11.0,139.0,111.31,93.96
2016,4,9,17,0,5.0,115.0,1.1,11.0,117.0,95.78,80.49
2016,4,9,17,15,2.5,95.0,1.05,11.0,96.0,79.77,66.34
2016,4,9,17,30,0.0,75.0,1.0,11.0,75.0,63.61,51.77
2016,4,9,17,45,0.0,55.5,0.95,11.0,55.5,47.66,37.16
2016,4,9,18,0,0.0,36.0,0.9,11.0,36.0,31.5,22.21
2016,4,9,18,15,0.0,21.0,0.85,10.5,21.0,18.5,9.49
2016,4,9,18,30,0.0,6.0,0.8,10.0,6.0,5.46,0.0
2016,4,9,18,45,0.0,3.0,0.8,10.0,3.0,2.73,0.0
2016,4,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,1.65,8.5,3.5,3.18,0.0
2016,4,10,6,0,0.0,7.0,1.7,9.0,7.0,6.14,0.0
2016,4,10,6,15,0.0,20.5,1.7,9.0,20.5,18.05,9.07
2016,4,10,6,30,0.0,34.0,1.7,9.0,34.0,29.99,20.07
2016,4,10,6,45,0.0,51.0,1.75,9.5,51.0,46.34,34.55
2016,4,10,7,0,0.0,68.0,1.8,10.0,68.0,62.73,48.89
2016,4,10,7,15,0.0,86.5,1.8,10.0,86.5,80.61,64.37
2016,4,10,7,30,0.0,105.0,1.8,10.0,105.0,98.38,79.48
2016,4,10,7,45,0.0,83.5,1.8,10.5,83.5,74.71,58.89
2016,4,10,8,0,0.0,62.0,1.8,11.0,62.0,54.79,41.58
2016,4,10,8,15,0.0,101.5,1.8,11.0,101.5,91.19,72.38
2016,4,10,8,30,0.0,141.0,1.8,11.0,141.0,129.67,104.33
2016,4,10,8,45,3.5,165.5,1.8,11.5,167.5,156.56,126.1
2016,4,10,9,0,7.0,190.0,1.8,12.0,194.0,183.67,147.73
2016,4,10,9,15,6.5,191.5,1.85,12.0,195.5,183.76,147.32
2016,4,10,9,30,6.0,193.0,1.9,12.0,197.0,184.02,147.17
2016,4,10,9,45,22.0,249.5,1.95,12.0,265.5,255.73,205.09
2016,4,10,10,0,38.0,306.0,2.0,12.0,334.0,347.57,277.11
2016,4,10,10,15,31.0,302.0,2.05,12.0,325.5,333.96,265.43
2016,4,10,10,30,24.0,298.0,2.1,12.0,317.0,303.44,241.12
2016,4,10,10,45,14.0,231.5,2.15,12.5,242.5,226.84,179.95
2016,4,10,11,0,4.0,165.0,2.2,13.0,168.0,153.15,120.34
2016,4,10,11,15,7.0,193.0,2.25,13.0,199.0,182.14,143.85
2016,4,10,11,30,10.0,221.0,2.3,13.0,230.0,211.04,166.88
2016,4,10,11,45,15.5,267.5,2.4,13.0,281.0,259.69,205.41
2016,4,10,12,0,21.0,314.0,2.5,13.0,332.0,308.0,243.18
2016,4,10,12,15,19.0,303.5,2.55,12.5,320.0,294.62,232.94
2016,4,10,12,30,17.0,293.0,2.6,12.0,308.0,281.44,223.06
2016,4,10,12,45,14.0,259.0,2.7,12.0,271.5,245.9,195.11
2016,4,10,13,0,11.0,225.0,2.8,12.0,235.0,211.12,167.55
2016,4,10,13,15,10.5,222.5,2.8,12.0,231.5,207.47,164.77
2016,4,10,13,30,10.0,220.0,2.8,12.0,228.0,203.82,161.95
2016,4,10,13,45,9.5,214.0,2.85,12.0,221.5,197.06,156.67
2016,4,10,14,0,9.0,208.0,2.9,12.0,215.0,190.37,151.45
2016,4,10,14,15,4.5,165.5,2.85,11.5,169.0,149.27,118.43
2016,4,10,14,30,0.0,123.0,2.8,11.0,123.0,108.98,85.66
2016,4,10,14,45,17.5,197.0,2.8,11.0,208.5,181.54,145.65
2016,4,10,15,0,35.0,271.0,2.8,11.0,294.0,247.47,198.99
2016,4,10,15,15,26.0,242.0,2.8,11.0,259.0,217.94,175.22
2016,4,10,15,30,17.0,213.0,2.8,11.0,224.0,188.07,151.36
2016,4,10,15,45,8.5,127.5,2.8,11.0,133.0,113.65,90.33
2016,4,10,16,0,0.0,42.0,2.8,11.0,42.0,37.09,26.17
2016,4,10,16,15,0.0,46.0,2.75,10.5,46.0,40.61,29.4
2016,4,10,16,30,0.0,50.0,2.7,10.0,50.0,44.14,32.62
2016,4,10,16,45,0.0,43.5,2.7,10.0,43.5,38.37,29.21
2016,4,10,17,0,0.0,37.0,2.7,10.0,37.0,32.61,24.06
2016,4,10,17,15,0.0,30.0,2.65,10.0,30.0,26.41,18.45
2016,4,10,17,30,0.0,23.0,2.6,10.0,23.0,20.23,12.78
2016,4,10,17,45,0.0,17.0,2.55,10.0,17.0,14.94,7.86
2016,4,10,18,0,0.0,11.0,2.5,10.0,11.0,9.65,2.93
2016,4,10,18,15,0.0,6.5,2.45,9.5,6.5,5.7,0.0
2016,4,10,18,30,0.0,2.0,2.4,9.0,2.0,1.75,0.0
2016,4,10,18,45,0.0,1.0,2.35,9.0,1.0,0.91,0.0
2016,4,10,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,65.0,9.5,0.45,8.5,12.5,29.79,0.0
2016,4,11,6,0,130.0,19.0,0.4,9.0,25.0,85.06,15.31
2016,4,11,6,15,257.0,32.0,0.3,9.0,63.5,175.26,134.96
2016,4,11,6,30,384.0,45.0,0.2,9.0,102.0,268.52,217.58
2016,4,11,6,45,465.0,54.0,0.15,9.5,150.5,345.98,283.6
2016,4,11,7,0,546.0,63.0,0.1,10.0,199.0,431.09,352.76
2016,4,11,7,15,273.0,68.5,0.1,10.0,136.5,278.69,231.09
2016,4,11,7,30,0.0,74.0,0.1,10.0,74.0,65.96,50.91
2016,4,11,7,45,0.0,98.5,0.15,10.5,98.5,89.67,71.54
2016,4,11,8,0,0.0,123.0,0.2,11.0,123.0,113.54,91.08
2016,4,11,8,15,4.0,149.5,0.25,11.5,151.5,142.86,114.87
2016,4,11,8,30,8.0,176.0,0.3,12.0,180.0,172.48,138.41
2016,4,11,8,45,12.0,195.5,0.35,12.5,202.5,194.97,155.82
2016,4,11,9,0,16.0,215.0,0.4,13.0,225.0,217.63,173.17
2016,4,11,9,15,17.0,229.0,0.45,13.0,240.0,231.84,183.89
2016,4,11,9,30,18.0,243.0,0.5,13.0,255.0,246.04,194.61
2016,4,11,9,45,25.5,271.0,0.55,13.0,289.0,280.99,221.63
2016,4,11,10,0,33.0,299.0,0.6,13.0,323.0,334.41,262.18
2016,4,11,10,15,40.0,322.0,0.6,13.0,353.0,364.53,284.24
2016,4,11,10,30,47.0,345.0,0.6,13.0,383.0,394.28,305.95
2016,4,11,10,45,29.5,294.5,0.65,13.5,319.0,320.09,248.96
2016,4,11,11,0,12.0,244.0,0.7,14.0,255.0,236.14,184.08
2016,4,11,11,15,15.0,270.5,0.7,14.0,284.0,263.9,205.91
2016,4,11,11,30,18.0,297.0,0.7,14.0,313.0,291.39,226.69
2016,4,11,11,45,22.0,316.5,0.75,14.0,335.5,312.75,242.87
2016,4,11,12,0,26.0,336.0,0.8,14.0,358.0,347.09,268.77
2016,4,11,12,15,20.0,299.5,0.85,14.0,316.5,291.65,226.6
2016,4,11,12,30,14.0,263.0,0.9,14.0,275.0,250.71,195.46
2016,4,11,12,45,13.0,253.5,0.95,14.0,264.5,239.9,187.4
2016,4,11,13,0,12.0,244.0,1.0,14.0,254.0,229.21,179.25
2016,4,11,13,15,7.5,199.0,1.05,13.5,205.5,183.83,143.97
2016,4,11,13,30,3.0,154.0,1.1,13.0,157.0,139.41,108.91
2016,4,11,13,45,2.0,152.0,1.15,13.0,154.0,136.56,106.83
2016,4,11,14,0,1.0,150.0,1.2,13.0,151.0,133.8,104.73
2016,4,11,14,15,0.5,145.0,1.2,13.0,145.5,128.8,100.83
2016,4,11,14,30,0.0,140.0,1.2,13.0,140.0,123.88,97.01
2016,4,11,14,45,0.0,128.5,1.25,13.0,128.5,113.62,88.84
2016,4,11,15,0,0.0,117.0,1.3,13.0,117.0,103.44,80.72
2016,4,11,15,15,0.0,132.5,1.3,12.5,132.5,116.57,91.93
2016,4,11,15,30,0.0,148.0,1.3,12.0,148.0,129.23,102.78
2016,4,11,15,45,0.0,136.0,1.35,12.0,136.0,118.57,94.26
2016,4,11,16,0,0.0,124.0,1.4,12.0,124.0,107.99,85.79
2016,4,11,16,15,0.0,85.0,1.4,11.5,85.0,75.19,58.64
2016,4,11,16,30,0.0,46.0,1.4,11.0,46.0,40.6,29.43
2016,4,11,16,45,0.0,40.0,1.45,11.0,40.0,35.27,26.31
2016,4,11,17,0,0.0,34.0,1.5,11.0,34.0,29.95,21.58
2016,4,11,17,15,240.5,52.0,1.55,10.5,110.0,37.37,28.38
2016,4,11,17,30,481.0,70.0,1.6,10.0,186.0,53.56,43.02
2016,4,11,17,45,398.5,59.0,1.65,10.0,139.0,46.35,36.19
2016,4,11,18,0,316.0,48.0,1.7,10.0,92.0,37.01,27.25
2016,4,11,18,15,195.5,32.0,1.7,10.0,55.5,24.96,15.25
2016,4,11,18,30,75.0,16.0,1.7,10.0,19.0,12.58,0.0
2016,4,11,18,45,37.5,8.0,1.75,10.0,9.5,7.28,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,56.0,10.0,2.8,8.5,13.0,27.39,0.0
2016,4,12,6,0,112.0,20.0,2.9,9.0,26.0,80.48,27.6
2016,4,12,6,15,227.0,35.0,2.95,9.0,64.0,163.68,128.03
2016,4,12,6,30,342.0,50.0,3.0,9.0,102.0,251.21,207.62
2016,4,12,6,45,429.5,59.0,3.1,9.5,150.5,332.43,279.84
2016,4,12,7,0,517.0,68.0,3.2,10.0,199.0,419.9,355.24
2016,4,12,7,15,326.0,105.0,3.25,10.0,194.5,359.67,304.8
2016,4,12,7,30,135.0,142.0,3.3,10.0,190.0,258.13,217.49
2016,4,12,7,45,72.0,147.5,3.35,10.5,173.5,206.9,172.78
2016,4,12,8,0,9.0,153.0,3.4,11.0,157.0,152.16,124.23
2016,4,12,8,15,27.0,184.5,3.45,11.5,198.5,212.27,174.24
2016,4,12,8,30,45.0,216.0,3.5,12.0,240.0,262.6,215.01
2016,4,12,8,45,429.0,160.0,3.55,12.5,420.5,592.04,486.36
2016,4,12,9,0,813.0,104.0,3.6,13.0,601.0,897.92,712.34
2016,4,12,9,15,563.0,203.5,3.65,13.0,559.0,790.4,629.47
2016,4,12,9,30,313.0,303.0,3.7,13.0,517.0,651.68,518.9
2016,4,12,9,45,304.5,323.5,3.8,13.5,540.5,668.93,530.31
2016,4,12,10,0,296.0,344.0,3.9,14.0,564.0,684.21,539.3
2016,4,12,10,15,296.0,359.0,3.95,14.0,587.0,700.01,549.9
2016,4,12,10,30,296.0,374.0,4.0,14.0,610.0,714.11,559.28
2016,4,12,10,45,303.5,380.0,4.05,14.0,627.5,724.27,566.24
2016,4,12,11,0,311.0,386.0,4.1,14.0,645.0,732.77,572.07
2016,4,12,11,15,608.5,255.0,4.1,14.0,772.5,906.03,705.35
2016,4,12,11,30,906.0,124.0,4.1,14.0,900.0,1034.27,794.58
2016,4,12,11,45,911.0,122.5,4.15,14.0,909.0,1020.41,783.96
2016,4,12,12,0,916.0,121.0,4.2,14.0,918.0,1002.76,771.97
2016,4,12,12,15,916.5,121.5,4.2,14.0,918.5,979.18,755.63
2016,4,12,12,30,917.0,122.0,4.2,14.0,919.0,952.08,736.92
2016,4,12,12,45,890.0,136.5,4.25,14.0,904.5,911.15,708.7
2016,4,12,13,0,863.0,151.0,4.3,14.0,890.0,875.7,684.47
2016,4,12,13,15,859.5,150.0,4.25,13.5,874.0,834.94,656.72
2016,4,12,13,30,856.0,149.0,4.2,13.0,858.0,791.71,626.84
2016,4,12,13,45,667.0,226.5,4.2,13.0,769.5,689.22,546.76
2016,4,12,14,0,478.0,304.0,4.2,13.0,681.0,594.88,472.12
2016,4,12,14,15,527.5,273.5,4.2,12.5,675.0,567.85,452.49
2016,4,12,14,30,577.0,243.0,4.2,12.0,669.0,535.08,427.0
2016,4,12,14,45,513.0,250.5,4.2,12.0,615.5,472.23,375.84
2016,4,12,15,0,449.0,258.0,4.2,12.0,562.0,415.21,328.92
2016,4,12,15,15,376.0,259.0,4.1,12.0,502.5,357.0,280.96
2016,4,12,15,30,303.0,260.0,4.0,12.0,443.0,306.38,239.5
2016,4,12,15,45,257.5,244.0,3.95,12.0,391.0,258.27,200.1
2016,4,12,16,0,212.0,228.0,3.9,12.0,339.0,219.72,169.29
2016,4,12,16,15,368.0,177.5,3.8,11.5,347.0,181.05,130.95
2016,4,12,16,30,524.0,127.0,3.7,11.0,355.0,121.87,81.14
2016,4,12,16,45,467.0,124.5,3.65,10.5,308.5,86.59,72.36
2016,4,12,17,0,410.0,122.0,3.6,10.0,262.0,86.5,72.64
2016,4,12,17,15,368.0,106.0,3.55,9.5,216.0,76.7,64.04
2016,4,12,17,30,326.0,90.0,3.5,9.0,170.0,66.44,54.8
2016,4,12,17,45,256.0,73.0,3.45,9.0,126.5,54.86,43.99
2016,4,12,18,0,186.0,56.0,3.4,9.0,83.0,43.92,33.53
2016,4,12,18,15,93.0,36.5,3.3,9.0,50.0,29.1,18.99
2016,4,12,18,30,0.0,17.0,3.2,9.0,17.0,14.82,0.0
2016,4,12,18,45,0.0,8.5,3.15,9.0,8.5,7.73,0.0
2016,4,12,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,11.5,1.95,7.5,15.0,30.48,0.0
2016,4,13,6,0,122.0,23.0,2.0,8.0,30.0,89.71,41.91
2016,4,13,6,15,243.0,38.0,2.0,8.0,70.0,174.79,138.17
2016,4,13,6,30,364.0,53.0,2.0,8.0,110.0,266.27,220.58
2016,4,13,6,45,447.0,63.0,2.05,8.5,160.0,346.94,291.78
2016,4,13,7,0,530.0,73.0,2.1,9.0,210.0,433.97,365.88
2016,4,13,7,15,583.5,80.5,2.1,9.5,262.5,505.81,424.72
2016,4,13,7,30,637.0,88.0,2.1,10.0,315.0,581.07,483.86
2016,4,13,7,45,679.5,92.5,2.15,10.5,368.0,647.4,533.35
2016,4,13,8,0,722.0,97.0,2.2,11.0,421.0,715.07,581.56
2016,4,13,8,15,749.0,101.5,2.15,11.0,471.0,770.69,619.88
2016,4,13,8,30,776.0,106.0,2.1,11.0,521.0,820.89,653.44
2016,4,13,8,45,797.0,109.0,2.05,11.5,568.0,867.56,682.57
2016,4,13,9,0,818.0,112.0,2.0,12.0,615.0,912.26,709.7
2016,4,13,9,15,833.0,114.5,1.95,12.0,657.0,948.41,731.74
2016,4,13,9,30,848.0,117.0,1.9,12.0,699.0,981.74,751.69
2016,4,13,9,45,863.5,117.5,1.85,12.5,736.5,1010.18,766.79
2016,4,13,10,0,879.0,118.0,1.8,13.0,774.0,1024.34,772.32
2016,4,13,10,15,887.5,119.5,1.75,13.0,804.5,1039.99,780.47
2016,4,13,10,30,896.0,121.0,1.7,13.0,835.0,1051.95,786.24
2016,4,13,10,45,897.5,124.5,1.7,13.0,857.0,1055.14,787.24
2016,4,13,11,0,899.0,128.0,1.7,13.0,879.0,1054.42,785.97
2016,4,13,11,15,903.0,129.0,1.65,13.0,894.5,1049.71,781.49
2016,4,13,11,30,907.0,130.0,1.6,13.0,910.0,1041.13,774.7
2016,4,13,11,45,903.5,134.0,1.6,13.5,916.5,1024.43,762.2
2016,4,13,12,0,900.0,138.0,1.6,14.0,923.0,1004.11,747.57
2016,4,13,12,15,900.0,138.0,1.6,14.0,922.5,979.69,731.75
2016,4,13,12,30,900.0,138.0,1.6,14.0,922.0,951.86,713.73
2016,4,13,12,45,897.0,138.0,1.6,14.0,913.5,918.16,691.79
2016,4,13,13,0,894.0,138.0,1.6,14.0,905.0,881.5,667.79
2016,4,13,13,15,890.0,137.0,1.6,13.5,889.0,840.36,641.77
2016,4,13,13,30,886.0,136.0,1.6,13.0,873.0,796.7,613.67
2016,4,13,13,45,872.5,139.0,1.6,13.0,847.5,751.34,581.32
2016,4,13,14,0,859.0,142.0,1.6,13.0,822.0,700.06,543.46
2016,4,13,14,15,850.5,140.0,1.65,12.5,791.5,646.26,504.17
2016,4,13,14,30,842.0,138.0,1.7,12.0,761.0,591.33,462.53
2016,4,13,14,45,826.5,136.5,1.75,12.0,723.5,532.51,415.53
2016,4,13,15,0,811.0,135.0,1.8,12.0,686.0,473.87,367.03
2016,4,13,15,15,794.5,131.5,1.85,11.5,643.0,413.6,316.28
2016,4,13,15,30,778.0,128.0,1.9,11.0,600.0,350.17,261.47
2016,4,13,15,45,570.0,166.5,1.95,11.0,497.5,275.83,202.97
2016,4,13,16,0,362.0,205.0,2.0,11.0,395.0,227.87,169.37
2016,4,13,16,15,319.5,189.5,2.05,10.5,345.5,183.15,134.84
2016,4,13,16,30,277.0,174.0,2.1,10.0,296.0,143.9,108.0
2016,4,13,16,45,242.5,159.5,2.2,10.0,256.5,113.53,96.35
2016,4,13,17,0,208.0,145.0,2.3,10.0,217.0,104.53,88.66
2016,4,13,17,15,186.0,122.5,2.25,9.5,179.0,93.31,78.92
2016,4,13,17,30,164.0,100.0,2.2,9.0,141.0,77.45,64.71
2016,4,13,17,45,123.5,78.5,2.2,9.0,105.0,61.74,50.2
2016,4,13,18,0,83.0,57.0,2.2,9.0,69.0,45.66,35.13
2016,4,13,18,15,41.5,36.0,2.15,9.0,42.0,29.56,19.57
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,13.22,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,6.82,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
