Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,49.0,13.0,2.0,6.5,16.0,27.97,0.0
2016,4,14,6,0,98.0,26.0,2.0,7.0,32.0,78.43,42.58
2016,4,14,6,15,216.5,42.0,2.05,7.5,72.5,168.27,133.99
2016,4,14,6,30,335.0,58.0,2.1,8.0,113.0,258.29,214.39
2016,4,14,6,45,400.5,72.0,2.2,8.5,161.0,329.21,277.35
2016,4,14,7,0,466.0,86.0,2.3,9.0,209.0,406.54,343.59
2016,4,14,7,15,523.5,95.0,2.35,9.0,261.0,482.44,406.86
2016,4,14,7,30,581.0,104.0,2.4,9.0,313.0,559.84,469.25
2016,4,14,7,45,446.5,140.0,2.45,9.5,315.5,521.27,435.0
2016,4,14,8,0,312.0,176.0,2.5,10.0,318.0,459.26,382.05
2016,4,14,8,15,509.5,155.5,2.55,10.0,417.0,626.89,516.59
2016,4,14,8,30,707.0,135.0,2.6,10.0,516.0,800.4,645.87
2016,4,14,8,45,731.0,139.0,2.65,10.5,563.0,848.8,676.78
2016,4,14,9,0,755.0,143.0,2.7,11.0,610.0,895.61,707.16
2016,4,14,9,15,409.5,224.5,2.7,11.0,480.5,667.64,534.63
2016,4,14,9,30,64.0,306.0,2.7,11.0,351.0,375.82,301.34
2016,4,14,9,45,146.0,333.5,2.75,11.0,441.5,504.17,404.1
2016,4,14,10,0,228.0,361.0,2.8,11.0,532.0,615.92,489.39
2016,4,14,10,15,131.5,346.0,2.85,11.0,446.0,500.2,398.04
2016,4,14,10,30,35.0,331.0,2.9,11.0,360.0,365.7,291.11
2016,4,14,10,45,157.0,368.5,2.95,11.5,500.0,544.71,432.26
2016,4,14,11,0,279.0,406.0,3.0,12.0,640.0,720.75,562.95
2016,4,14,11,15,211.5,421.0,3.05,12.0,600.5,645.81,504.8
2016,4,14,11,30,144.0,436.0,3.1,12.0,561.0,587.75,459.86
2016,4,14,11,45,142.5,440.0,3.2,12.0,564.5,583.25,456.81
2016,4,14,12,0,141.0,444.0,3.3,12.0,568.0,577.94,452.87
2016,4,14,12,15,245.5,427.5,3.35,12.0,642.5,661.45,517.89
2016,4,14,12,30,350.0,411.0,3.4,12.0,717.0,725.62,567.16
2016,4,14,12,45,426.5,377.0,3.5,12.0,746.5,749.23,586.21
2016,4,14,13,0,503.0,343.0,3.6,12.0,776.0,759.26,595.56
2016,4,14,13,15,684.0,247.0,3.65,12.0,824.5,789.28,621.82
2016,4,14,13,30,865.0,151.0,3.7,12.0,873.0,799.26,632.59
2016,4,14,13,45,524.0,272.0,3.75,12.0,706.0,626.94,498.11
2016,4,14,14,0,183.0,393.0,3.8,12.0,539.0,472.17,374.62
2016,4,14,14,15,508.5,268.0,3.8,11.5,651.0,550.61,440.43
2016,4,14,14,30,834.0,143.0,3.8,11.0,763.0,590.94,472.22
2016,4,14,14,45,490.5,233.0,3.85,11.0,593.5,445.67,355.74
2016,4,14,15,0,147.0,323.0,3.9,11.0,424.0,336.12,268.88
2016,4,14,15,15,472.5,221.5,3.9,11.0,515.0,361.74,284.37
2016,4,14,15,30,798.0,120.0,3.9,11.0,606.0,353.5,266.08
2016,4,14,15,45,488.0,177.0,3.9,11.0,467.0,262.9,196.57
2016,4,14,16,0,178.0,234.0,3.9,11.0,328.0,217.24,169.23
2016,4,14,16,15,123.0,207.5,3.85,10.5,270.0,175.07,137.31
2016,4,14,16,30,68.0,181.0,3.8,10.0,212.0,145.62,116.63
2016,4,14,16,45,346.5,134.5,3.8,10.0,258.5,92.38,77.62
2016,4,14,17,0,625.0,88.0,3.8,10.0,305.0,63.31,51.77
2016,4,14,17,15,568.0,80.5,3.7,9.5,252.5,59.61,48.63
2016,4,14,17,30,511.0,73.0,3.6,9.0,200.0,55.8,45.2
2016,4,14,17,45,425.5,62.0,3.5,9.0,151.0,48.64,38.45
2016,4,14,18,0,340.0,51.0,3.4,9.0,102.0,39.24,29.46
2016,4,14,18,15,215.5,35.5,3.35,8.5,63.5,27.64,18.11
2016,4,14,18,30,91.0,20.0,3.3,8.0,25.0,15.72,0.0
2016,4,14,18,45,45.5,10.0,3.3,8.0,12.5,9.1,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,12.0,3.1,5.0,19.5,48.15,0.0
2016,4,15,6,0,225.0,24.0,3.1,5.0,39.0,134.87,84.78
2016,4,15,6,15,350.0,36.0,3.0,5.5,83.0,222.2,179.89
2016,4,15,6,30,475.0,48.0,2.9,6.0,127.0,319.63,268.07
2016,4,15,6,45,547.5,56.5,2.85,6.5,179.0,397.06,337.33
2016,4,15,7,0,620.0,65.0,2.8,7.0,231.0,481.0,409.22
2016,4,15,7,15,669.5,71.0,2.7,7.5,285.0,552.54,467.88
2016,4,15,7,30,719.0,77.0,2.6,8.0,339.0,626.99,525.97
2016,4,15,7,45,753.0,82.0,2.55,9.0,392.5,687.08,568.25
2016,4,15,8,0,787.0,87.0,2.5,10.0,446.0,751.61,612.33
2016,4,15,8,15,812.0,90.5,2.4,10.5,497.5,806.82,648.71
2016,4,15,8,30,837.0,94.0,2.3,11.0,549.0,860.87,683.2
2016,4,15,8,45,858.5,96.0,2.25,11.5,597.5,908.46,712.6
2016,4,15,9,0,880.0,98.0,2.2,12.0,646.0,953.95,739.96
2016,4,15,9,15,893.5,100.0,2.1,12.0,688.5,979.73,754.11
2016,4,15,9,30,907.0,102.0,2.0,12.0,731.0,1011.83,772.58
2016,4,15,9,45,922.0,101.5,1.95,12.5,769.5,1039.32,786.88
2016,4,15,10,0,937.0,101.0,1.9,13.0,808.0,1063.44,798.87
2016,4,15,10,15,944.0,102.5,1.95,13.0,838.0,1078.12,807.66
2016,4,15,10,30,951.0,104.0,2.0,13.0,868.0,1088.87,814.15
2016,4,15,10,45,956.0,104.5,2.05,13.5,891.0,1092.48,814.65
2016,4,15,11,0,961.0,105.0,2.1,14.0,914.0,1092.02,812.74
2016,4,15,11,15,963.5,106.0,2.2,14.0,929.0,1085.51,809.27
2016,4,15,11,30,966.0,107.0,2.3,14.0,944.0,1074.92,803.27
2016,4,15,11,45,967.0,107.0,2.45,14.5,951.0,1057.81,792.16
2016,4,15,12,0,968.0,107.0,2.6,15.0,958.0,1036.82,778.48
2016,4,15,12,15,967.5,107.0,2.7,15.0,956.5,1010.63,762.2
2016,4,15,12,30,967.0,107.0,2.8,15.0,955.0,980.83,743.4
2016,4,15,12,45,964.0,106.5,2.9,15.5,945.5,944.89,718.92
2016,4,15,13,0,961.0,106.0,3.0,16.0,936.0,905.8,692.14
2016,4,15,13,15,956.5,105.5,3.05,16.0,919.0,862.53,663.17
2016,4,15,13,30,952.0,105.0,3.1,16.0,902.0,816.59,632.01
2016,4,15,13,45,944.5,104.5,3.15,16.0,876.5,766.07,596.97
2016,4,15,14,0,937.0,104.0,3.2,16.0,851.0,713.58,557.65
2016,4,15,14,15,928.5,102.5,3.25,15.5,819.5,657.86,515.78
2016,4,15,14,30,920.0,101.0,3.3,15.0,788.0,600.77,471.39
2016,4,15,14,45,907.5,100.0,3.35,15.0,749.5,541.05,422.52
2016,4,15,15,0,895.0,99.0,3.4,15.0,711.0,480.9,371.7
2016,4,15,15,15,880.0,96.5,3.45,15.0,667.0,418.42,317.51
2016,4,15,15,30,865.0,94.0,3.5,15.0,623.0,352.34,259.14
2016,4,15,15,45,845.0,91.5,3.55,15.0,575.0,289.16,202.49
2016,4,15,16,0,825.0,89.0,3.6,15.0,527.0,227.7,148.16
2016,4,15,16,15,798.5,85.0,3.65,14.5,475.5,166.18,98.23
2016,4,15,16,30,772.0,81.0,3.7,14.0,424.0,107.77,60.12
2016,4,15,16,45,736.0,76.5,3.75,13.5,370.5,58.31,46.45
2016,4,15,17,0,700.0,72.0,3.8,13.0,317.0,51.34,40.49
2016,4,15,17,15,648.5,66.0,3.75,12.5,264.0,48.28,37.89
2016,4,15,17,30,597.0,60.0,3.7,12.0,211.0,45.12,35.09
2016,4,15,17,45,519.5,51.5,3.7,11.5,161.0,39.67,30.05
2016,4,15,18,0,442.0,43.0,3.7,11.0,111.0,34.05,24.65
2016,4,15,18,15,313.5,31.0,3.65,10.5,70.0,24.94,15.75
2016,4,15,18,30,185.0,19.0,3.6,10.0,29.0,15.47,0.41
2016,4,15,18,45,92.5,9.5,3.55,9.5,14.5,8.64,0.0
2016,4,15,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,118.5,12.5,0.75,9.5,21.0,50.75,0.0
2016,4,16,6,0,237.0,25.0,0.7,10.0,42.0,142.28,93.38
2016,4,16,6,15,352.0,36.5,0.7,10.5,85.0,224.01,177.24
2016,4,16,6,30,467.0,48.0,0.7,11.0,128.0,316.13,257.29
2016,4,16,6,45,539.5,56.5,0.7,12.0,179.5,393.13,322.02
2016,4,16,7,0,612.0,65.0,0.7,13.0,231.0,476.67,388.73
2016,4,16,7,15,660.0,71.0,0.65,13.5,284.5,546.78,442.16
2016,4,16,7,30,708.0,77.0,0.6,14.0,338.0,619.7,494.79
2016,4,16,7,45,738.5,82.5,0.55,14.5,390.5,677.29,532.47
2016,4,16,8,0,769.0,88.0,0.5,15.0,443.0,738.96,571.64
2016,4,16,8,15,793.5,92.0,0.5,15.0,493.5,793.58,606.44
2016,4,16,8,30,818.0,96.0,0.5,15.0,544.0,847.09,639.76
2016,4,16,8,45,831.5,101.0,0.55,15.5,590.5,890.37,665.45
2016,4,16,9,0,845.0,106.0,0.6,16.0,637.0,931.18,689.31
2016,4,16,9,15,859.0,108.5,0.6,16.5,678.5,966.79,708.48
2016,4,16,9,30,873.0,111.0,0.6,17.0,720.0,999.46,725.63
2016,4,16,9,45,891.0,109.5,0.65,17.5,758.0,1017.78,734.89
2016,4,16,10,0,909.0,108.0,0.7,18.0,796.0,1043.28,748.89
2016,4,16,10,15,916.0,109.5,0.7,18.0,826.0,1057.58,756.11
2016,4,16,10,30,923.0,111.0,0.7,18.0,856.0,1068.07,761.28
2016,4,16,10,45,934.0,108.5,0.75,18.5,880.0,1074.36,763.87
2016,4,16,11,0,945.0,106.0,0.8,19.0,904.0,1076.72,764.24
2016,4,16,11,15,947.5,106.5,0.85,19.0,918.5,1069.74,760.54
2016,4,16,11,30,950.0,107.0,0.9,19.0,933.0,1058.78,754.63
2016,4,16,11,45,952.5,106.5,1.0,19.0,940.5,1042.84,746.82
2016,4,16,12,0,955.0,106.0,1.1,19.0,948.0,1023.04,736.57
2016,4,16,12,15,954.5,106.0,1.15,19.0,947.0,997.16,721.48
2016,4,16,12,30,954.0,106.0,1.2,19.0,946.0,967.73,704.09
2016,4,16,12,45,953.0,105.0,1.3,19.0,937.0,933.45,684.24
2016,4,16,13,0,952.0,104.0,1.4,19.0,928.0,895.94,661.94
2016,4,16,13,15,948.0,103.0,1.45,19.0,911.5,852.98,634.99
2016,4,16,13,30,944.0,102.0,1.5,19.0,895.0,807.35,605.88
2016,4,16,13,45,937.0,102.0,1.55,19.0,870.5,758.06,573.62
2016,4,16,14,0,930.0,102.0,1.6,19.0,846.0,706.78,537.07
2016,4,16,14,15,922.0,100.5,1.6,18.5,814.5,651.77,497.29
2016,4,16,14,30,914.0,99.0,1.6,18.0,783.0,595.37,455.03
2016,4,16,14,45,893.0,102.0,1.65,18.0,743.5,535.32,407.88
2016,4,16,15,0,872.0,105.0,1.7,18.0,704.0,475.69,359.4
2016,4,16,15,15,857.5,102.5,1.65,18.0,661.5,411.52,305.6
2016,4,16,15,30,843.0,100.0,1.6,18.0,619.0,350.28,252.61
2016,4,16,15,45,803.5,104.5,1.6,18.5,568.0,289.33,199.65
2016,4,16,16,0,764.0,109.0,1.6,19.0,517.0,227.51,147.28
2016,4,16,16,15,616.5,126.0,1.55,18.5,435.0,170.09,107.23
2016,4,16,16,30,469.0,143.0,1.5,18.0,353.0,129.52,86.58
2016,4,16,16,45,417.5,137.5,1.45,17.5,307.0,94.7,77.25
2016,4,16,17,0,366.0,132.0,1.4,17.0,261.0,92.81,76.05
2016,4,16,17,15,335.5,113.5,1.3,16.5,217.0,81.53,66.46
2016,4,16,17,30,305.0,95.0,1.2,16.0,173.0,69.68,56.16
2016,4,16,17,45,254.0,77.0,1.1,16.0,132.0,59.46,46.9
2016,4,16,18,0,203.0,59.0,1.0,16.0,91.0,46.23,34.77
2016,4,16,18,15,130.5,40.0,1.0,16.0,57.5,31.86,21.31
2016,4,16,18,30,58.0,21.0,1.0,16.0,24.0,17.13,2.47
2016,4,16,18,45,29.0,10.5,1.0,16.0,12.0,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,108.5,13.5,0.65,11.5,21.5,48.49,0.0
2016,4,17,6,0,217.0,27.0,0.7,12.0,43.0,138.14,94.02
2016,4,17,6,15,325.5,39.5,0.75,12.0,86.0,215.61,170.37
2016,4,17,6,30,434.0,52.0,0.8,12.0,129.0,304.28,247.57
2016,4,17,6,45,510.5,60.5,0.9,12.5,180.0,381.99,313.7
2016,4,17,7,0,587.0,69.0,1.0,13.0,231.0,466.61,382.81
2016,4,17,7,15,635.5,75.5,1.0,13.0,284.0,536.52,437.88
2016,4,17,7,30,684.0,82.0,1.0,13.0,337.0,609.3,492.97
2016,4,17,7,45,722.5,86.0,1.0,13.5,390.5,673.77,537.42
2016,4,17,8,0,761.0,90.0,1.0,14.0,444.0,735.37,578.22
2016,4,17,8,15,786.0,94.0,1.0,14.5,494.5,790.07,612.94
2016,4,17,8,30,811.0,98.0,1.0,15.0,545.0,843.7,646.05
2016,4,17,8,45,830.0,101.5,1.05,15.5,592.5,889.88,674.18
2016,4,17,9,0,849.0,105.0,1.1,16.0,640.0,933.92,700.54
2016,4,17,9,15,863.0,107.5,1.15,16.5,682.5,969.56,721.08
2016,4,17,9,30,877.0,110.0,1.2,17.0,725.0,991.96,733.01
2016,4,17,9,45,892.5,110.0,1.25,17.5,763.0,1019.84,748.65
2016,4,17,10,0,908.0,110.0,1.3,18.0,801.0,1044.47,762.1
2016,4,17,10,15,915.5,111.5,1.3,18.0,831.0,1059.17,769.86
2016,4,17,10,30,923.0,113.0,1.3,18.0,861.0,1070.08,775.47
2016,4,17,10,45,928.0,114.5,1.35,18.5,884.0,1074.54,776.71
2016,4,17,11,0,933.0,116.0,1.4,19.0,907.0,1075.03,775.68
2016,4,17,11,15,936.5,116.5,1.45,19.0,922.0,1068.96,772.19
2016,4,17,11,30,940.0,117.0,1.5,19.0,937.0,1058.94,766.4
2016,4,17,11,45,940.5,118.0,1.55,19.5,944.0,1042.59,755.3
2016,4,17,12,0,941.0,119.0,1.6,20.0,951.0,1022.45,741.94
2016,4,17,12,15,940.5,119.0,1.55,20.0,950.0,996.71,724.99
2016,4,17,12,30,940.0,119.0,1.5,20.0,949.0,967.48,705.91
2016,4,17,12,45,938.0,118.5,1.5,20.0,940.0,933.09,684.23
2016,4,17,13,0,936.0,118.0,1.5,20.0,931.0,895.58,660.44
2016,4,17,13,15,931.5,117.0,1.4,20.0,914.0,852.68,631.69
2016,4,17,13,30,927.0,116.0,1.3,20.0,897.0,807.21,601.12
2016,4,17,13,45,922.5,114.0,1.25,20.0,872.5,758.45,568.13
2016,4,17,14,0,918.0,112.0,1.2,20.0,848.0,707.55,531.53
2016,4,17,14,15,909.5,110.5,1.1,20.0,816.5,652.75,490.75
2016,4,17,14,30,901.0,109.0,1.0,20.0,785.0,596.65,447.95
2016,4,17,14,45,891.5,106.0,0.95,20.0,747.5,537.71,402.25
2016,4,17,15,0,882.0,103.0,0.9,20.0,710.0,478.11,354.51
2016,4,17,15,15,867.5,100.0,0.8,20.0,667.0,416.21,303.32
2016,4,17,15,30,853.0,97.0,0.7,20.0,624.0,350.7,248.16
2016,4,17,15,45,836.5,93.0,0.65,20.0,576.5,287.98,194.56
2016,4,17,16,0,820.0,89.0,0.6,20.0,529.0,226.59,142.58
2016,4,17,16,15,795.0,85.5,0.55,19.5,478.0,166.11,95.36
2016,4,17,16,30,770.0,82.0,0.5,19.0,427.0,108.53,59.11
2016,4,17,16,45,737.0,76.5,0.45,19.0,374.5,58.1,45.15
2016,4,17,17,0,704.0,71.0,0.4,19.0,322.0,55.3,42.96
2016,4,17,17,15,655.5,65.0,0.45,18.5,269.0,47.34,36.17
2016,4,17,17,30,607.0,59.0,0.5,18.0,216.0,44.14,33.42
2016,4,17,17,45,533.0,51.0,0.55,17.5,166.0,39.08,28.86
2016,4,17,18,0,459.0,43.0,0.6,17.0,116.0,33.86,23.97
2016,4,17,18,15,341.5,31.5,0.65,16.5,74.5,25.22,15.78
2016,4,17,18,30,224.0,20.0,0.7,16.0,33.0,16.25,3.24
2016,4,17,18,45,112.0,10.0,0.8,16.0,16.5,9.1,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,13.5,0.6,13.0,24.5,58.36,0.0
2016,4,18,6,0,275.0,27.0,0.6,13.0,49.0,162.76,114.2
2016,4,18,6,15,385.0,38.5,0.55,13.5,94.0,241.82,190.03
2016,4,18,6,30,495.0,50.0,0.5,14.0,139.0,333.6,268.01
2016,4,18,6,45,561.0,58.5,0.5,14.5,190.5,408.6,330.22
2016,4,18,7,0,627.0,67.0,0.5,15.0,242.0,489.35,393.98
2016,4,18,7,15,674.0,73.0,0.5,15.5,296.5,559.57,446.76
2016,4,18,7,30,721.0,79.0,0.5,16.0,351.0,632.42,498.76
2016,4,18,7,45,751.0,84.5,0.5,17.0,403.5,690.11,535.45
2016,4,18,8,0,781.0,90.0,0.5,18.0,456.0,751.8,573.61
2016,4,18,8,15,805.5,94.0,0.5,18.5,507.5,806.78,606.91
2016,4,18,8,30,830.0,98.0,0.5,19.0,559.0,860.58,638.59
2016,4,18,8,45,847.5,101.5,0.55,20.0,606.0,905.93,663.79
2016,4,18,9,0,865.0,105.0,0.6,21.0,653.0,948.99,687.16
2016,4,18,9,15,878.5,107.0,0.6,21.0,695.5,983.87,706.62
2016,4,18,9,30,892.0,109.0,0.6,21.0,738.0,1005.49,717.88
2016,4,18,9,45,906.5,109.0,0.65,21.0,775.5,1032.57,733.9
2016,4,18,10,0,921.0,109.0,0.7,21.0,813.0,1056.3,747.84
2016,4,18,10,15,928.0,110.5,0.7,20.5,842.5,1070.56,756.38
2016,4,18,10,30,935.0,112.0,0.7,20.0,872.0,1080.95,762.87
2016,4,18,10,45,940.5,112.5,0.75,20.0,895.0,1084.79,765.39
2016,4,18,11,0,946.0,113.0,0.8,20.0,918.0,1084.64,765.73
2016,4,18,11,15,949.0,113.5,0.8,20.0,932.5,1077.95,761.11
2016,4,18,11,30,952.0,114.0,0.8,20.0,947.0,1067.28,754.31
2016,4,18,11,45,951.5,115.0,0.85,20.0,953.5,1049.76,744.65
2016,4,18,12,0,951.0,116.0,0.9,20.0,960.0,1028.46,732.76
2016,4,18,12,15,950.5,116.5,0.85,20.0,959.0,1002.99,716.22
2016,4,18,12,30,950.0,117.0,0.8,20.0,958.0,973.97,697.58
2016,4,18,12,45,939.5,121.0,0.8,20.0,946.5,936.25,674.5
2016,4,18,13,0,929.0,125.0,0.8,20.0,935.0,895.85,649.65
2016,4,18,13,15,925.0,124.5,0.8,20.0,918.5,853.99,623.64
2016,4,18,13,30,921.0,124.0,0.8,20.0,902.0,809.54,595.66
2016,4,18,13,45,908.0,126.5,0.85,20.0,875.5,759.05,563.02
2016,4,18,14,0,895.0,129.0,0.9,20.0,849.0,707.12,527.32
2016,4,18,14,15,886.0,127.0,0.9,19.5,818.0,652.57,489.07
2016,4,18,14,30,877.0,125.0,0.9,19.0,787.0,596.79,448.5
2016,4,18,14,45,774.5,154.0,0.9,19.0,717.5,517.92,389.01
2016,4,18,15,0,672.0,183.0,0.9,19.0,648.0,449.35,336.18
2016,4,18,15,15,742.0,151.5,0.9,18.5,635.5,405.52,299.45
2016,4,18,15,30,812.0,120.0,0.9,18.0,623.0,356.98,256.43
2016,4,18,15,45,790.5,116.0,0.95,18.0,575.0,295.35,203.85
2016,4,18,16,0,769.0,112.0,1.0,18.0,527.0,230.61,149.42
2016,4,18,16,15,739.5,98.0,1.0,17.5,466.0,163.99,97.08
2016,4,18,16,30,710.0,84.0,1.0,17.0,405.0,106.34,59.82
2016,4,18,16,45,681.0,77.5,1.05,17.0,355.0,53.09,41.18
2016,4,18,17,0,652.0,71.0,1.1,17.0,305.0,49.98,38.64
2016,4,18,17,15,564.5,75.5,1.15,16.0,255.0,54.94,43.27
2016,4,18,17,30,477.0,80.0,1.2,15.0,205.0,61.04,48.81
2016,4,18,17,45,410.0,67.5,1.25,14.5,157.5,50.85,39.65
2016,4,18,18,0,343.0,55.0,1.3,14.0,110.0,42.12,31.55
2016,4,18,18,15,240.0,39.0,1.3,13.5,71.0,30.27,20.39
2016,4,18,18,30,137.0,23.0,1.3,13.0,32.0,18.06,5.4
2016,4,18,18,45,68.5,11.5,1.35,13.0,16.0,10.46,0.0
2016,4,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.0,0.9,12.0,25.5,54.86,0.0
2016,4,19,6,0,245.0,30.0,0.9,12.0,51.0,154.01,111.1
2016,4,19,6,15,353.5,42.5,0.85,12.0,95.5,232.13,184.56
2016,4,19,6,30,462.0,55.0,0.8,12.0,140.0,322.71,262.79
2016,4,19,6,45,541.0,62.0,0.75,12.5,193.0,401.86,328.97
2016,4,19,7,0,620.0,69.0,0.7,13.0,246.0,487.92,397.45
2016,4,19,7,15,666.5,75.0,0.65,13.5,299.5,557.48,449.92
2016,4,19,7,30,713.0,81.0,0.6,14.0,353.0,629.63,501.58
2016,4,19,7,45,753.0,84.0,0.6,15.0,407.5,691.54,541.76
2016,4,19,8,0,793.0,87.0,0.6,16.0,462.0,758.32,583.83
2016,4,19,8,15,816.5,90.5,0.65,16.5,513.0,812.22,617.5
2016,4,19,8,30,840.0,94.0,0.7,17.0,564.0,864.85,649.75
2016,4,19,8,45,855.5,98.0,0.75,17.5,610.5,909.21,675.96
2016,4,19,9,0,871.0,102.0,0.8,18.0,657.0,951.15,700.33
2016,4,19,9,15,884.0,104.5,0.85,18.0,699.5,976.43,715.17
2016,4,19,9,30,897.0,107.0,0.9,18.0,742.0,1008.1,734.34
2016,4,19,9,45,900.0,113.0,0.95,18.5,777.0,1030.56,746.19
2016,4,19,10,0,903.0,119.0,1.0,19.0,812.0,1049.21,755.83
2016,4,19,10,15,910.0,120.5,1.0,19.0,841.5,1063.13,763.03
2016,4,19,10,30,917.0,122.0,1.0,19.0,871.0,1073.27,768.07
2016,4,19,10,45,917.5,126.0,1.05,19.0,892.5,1075.57,769.56
2016,4,19,11,0,918.0,130.0,1.1,19.0,914.0,1073.89,768.83
2016,4,19,11,15,740.0,232.0,1.05,19.0,871.0,1011.13,728.23
2016,4,19,11,30,562.0,334.0,1.0,19.0,828.0,921.23,666.67
2016,4,19,11,45,514.0,352.5,1.0,19.0,807.0,878.28,638.62
2016,4,19,12,0,466.0,371.0,1.0,19.0,786.0,834.11,608.87
2016,4,19,12,15,481.0,368.5,1.0,19.0,796.5,827.75,605.34
2016,4,19,12,30,496.0,366.0,1.0,19.0,807.0,818.53,599.44
2016,4,19,12,45,440.5,378.0,1.05,19.0,767.0,758.84,559.22
2016,4,19,13,0,385.0,390.0,1.1,19.0,727.0,694.97,516.06
2016,4,19,13,15,403.5,373.5,1.15,18.5,721.0,673.0,503.49
2016,4,19,13,30,422.0,357.0,1.2,18.0,715.0,653.21,491.5
2016,4,19,13,45,354.5,371.0,1.25,18.0,666.0,588.79,445.3
2016,4,19,14,0,287.0,385.0,1.3,18.0,617.0,533.49,405.19
2016,4,19,14,15,294.5,367.0,1.35,17.5,597.5,501.49,383.19
2016,4,19,14,30,302.0,349.0,1.4,17.0,578.0,468.48,359.57
2016,4,19,14,45,241.0,339.5,1.45,17.0,517.0,408.17,314.15
2016,4,19,15,0,180.0,330.0,1.5,17.0,456.0,354.63,273.65
2016,4,19,15,15,131.0,304.0,1.5,16.5,392.5,299.92,232.41
2016,4,19,15,30,82.0,278.0,1.5,16.0,329.0,254.65,198.41
2016,4,19,15,45,123.5,259.5,1.55,15.5,330.0,237.92,184.23
2016,4,19,16,0,165.0,241.0,1.6,15.0,331.0,219.31,167.77
2016,4,19,16,15,118.5,214.5,1.6,14.5,276.0,179.11,137.96
2016,4,19,16,30,72.0,188.0,1.6,14.0,221.0,150.85,118.52
2016,4,19,16,45,117.0,167.0,1.6,14.0,213.0,123.02,102.94
2016,4,19,17,0,162.0,146.0,1.6,14.0,205.0,109.55,91.55
2016,4,19,17,15,140.0,126.0,1.55,13.5,171.5,95.77,79.8
2016,4,19,17,30,118.0,106.0,1.5,13.0,138.0,81.61,67.43
2016,4,19,17,45,103.5,83.5,1.45,12.5,107.0,65.51,53.01
2016,4,19,18,0,89.0,61.0,1.4,12.0,76.0,48.94,37.88
2016,4,19,18,15,50.5,41.5,1.3,11.5,49.5,33.94,23.84
2016,4,19,18,30,12.0,22.0,1.2,11.0,23.0,19.06,7.01
2016,4,19,18,45,6.0,11.0,1.15,11.0,11.5,10.01,0.0
2016,4,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,3.0,14.5,1.6,10.0,14.5,13.8,0.0
2016,4,20,6,0,6.0,29.0,1.7,10.0,29.0,29.78,18.17
2016,4,20,6,15,28.0,49.0,1.7,10.5,54.0,65.15,49.6
2016,4,20,6,30,50.0,69.0,1.7,11.0,79.0,99.01,79.57
2016,4,20,6,45,62.0,91.5,1.75,11.5,107.0,132.39,108.73
2016,4,20,7,0,74.0,114.0,1.8,12.0,135.0,166.5,137.9
2016,4,20,7,15,84.5,135.5,1.75,12.0,164.5,199.15,165.38
2016,4,20,7,30,95.0,157.0,1.7,12.0,194.0,232.49,192.82
2016,4,20,7,45,88.5,179.0,1.65,12.5,217.5,254.14,209.29
2016,4,20,8,0,82.0,201.0,1.6,13.0,241.0,274.89,224.63
2016,4,20,8,15,436.0,151.0,1.55,13.0,393.0,560.15,455.51
2016,4,20,8,30,790.0,101.0,1.5,13.0,545.0,829.65,650.07
2016,4,20,8,45,479.5,200.0,1.5,13.5,476.5,683.21,537.22
2016,4,20,9,0,169.0,299.0,1.5,14.0,408.0,483.78,381.11
2016,4,20,9,15,146.5,318.5,1.45,14.0,417.5,485.57,381.92
2016,4,20,9,30,124.0,338.0,1.4,14.0,427.0,485.58,379.92
2016,4,20,9,45,154.5,357.5,1.4,14.5,473.5,536.59,416.85
2016,4,20,10,0,185.0,377.0,1.4,15.0,520.0,587.49,452.53
2016,4,20,10,15,209.0,390.0,1.4,15.0,557.5,624.08,478.13
2016,4,20,10,30,233.0,403.0,1.4,15.0,595.0,659.78,502.94
2016,4,20,10,45,355.5,374.0,1.4,15.5,675.0,766.06,578.43
2016,4,20,11,0,478.0,345.0,1.4,16.0,755.0,868.29,647.71
2016,4,20,11,15,527.0,337.0,1.35,16.0,795.5,900.64,667.84
2016,4,20,11,30,576.0,329.0,1.3,16.0,836.0,929.41,686.2
2016,4,20,11,45,534.0,349.0,1.3,16.0,822.5,893.6,660.71
2016,4,20,12,0,492.0,369.0,1.3,16.0,809.0,856.19,634.87
2016,4,20,12,15,398.5,401.0,1.3,16.0,757.0,772.73,576.75
2016,4,20,12,30,305.0,433.0,1.3,16.0,705.0,702.68,526.95
2016,4,20,12,45,404.5,393.5,1.3,16.0,751.0,734.39,552.12
2016,4,20,13,0,504.0,354.0,1.3,16.0,797.0,766.07,575.53
2016,4,20,13,15,493.0,346.5,1.3,16.0,773.0,724.06,545.99
2016,4,20,13,30,482.0,339.0,1.3,16.0,749.0,681.51,516.42
2016,4,20,13,45,518.5,315.5,1.3,16.0,745.5,657.96,500.54
2016,4,20,14,0,555.0,292.0,1.3,16.0,742.0,630.1,480.83
2016,4,20,14,15,564.0,274.0,1.3,15.5,716.0,585.94,449.31
2016,4,20,14,30,573.0,256.0,1.3,15.0,690.0,539.99,415.52
2016,4,20,14,45,700.5,188.5,1.3,15.0,694.0,510.14,391.83
2016,4,20,15,0,828.0,121.0,1.3,15.0,698.0,466.83,355.34
2016,4,20,15,15,812.5,118.0,1.25,14.5,655.5,406.87,305.22
2016,4,20,15,30,797.0,115.0,1.2,14.0,613.0,347.66,254.35
2016,4,20,15,45,778.0,110.5,1.2,14.0,566.5,287.33,201.58
2016,4,20,16,0,759.0,106.0,1.2,14.0,520.0,228.73,150.85
2016,4,20,16,15,636.5,121.5,1.15,13.5,446.0,168.8,107.07
2016,4,20,16,30,514.0,137.0,1.1,13.0,372.0,128.21,85.37
2016,4,20,16,45,568.5,113.0,1.05,13.0,344.0,78.54,64.32
2016,4,20,17,0,623.0,89.0,1.0,13.0,316.0,63.18,51.0
2016,4,20,17,15,572.5,81.5,0.9,12.5,264.5,59.54,47.98
2016,4,20,17,30,522.0,74.0,0.8,12.0,213.0,55.75,44.68
2016,4,20,17,45,445.0,64.0,0.75,12.0,164.5,49.52,38.93
2016,4,20,18,0,368.0,54.0,0.7,12.0,116.0,41.33,31.22
2016,4,20,18,15,261.0,39.5,0.6,11.5,76.0,30.62,21.07
2016,4,20,18,30,154.0,25.0,0.5,11.0,36.0,19.61,8.14
2016,4,20,18,45,77.0,12.5,0.45,11.0,18.0,11.37,0.0
2016,4,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.3,10.5,10.5,9.23,0.0
2016,4,21,6,0,0.0,21.0,1.3,11.0,21.0,18.5,9.32
2016,4,21,6,15,0.0,38.5,1.3,11.0,38.5,34.81,23.97
2016,4,21,6,30,0.0,56.0,1.3,11.0,56.0,51.84,39.04
2016,4,21,6,45,0.0,76.0,1.35,11.0,76.0,71.4,56.13
2016,4,21,7,0,0.0,96.0,1.4,11.0,96.0,90.76,72.77
2016,4,21,7,15,4.5,115.0,1.4,11.0,117.0,111.89,90.73
2016,4,21,7,30,9.0,134.0,1.4,11.0,138.0,133.38,108.71
2016,4,21,7,45,43.0,168.0,1.45,11.5,188.5,205.81,169.3
2016,4,21,8,0,77.0,202.0,1.5,12.0,239.0,271.61,222.68
2016,4,21,8,15,68.5,221.0,1.5,12.0,256.5,286.06,232.95
2016,4,21,8,30,60.0,240.0,1.5,12.0,274.0,299.67,242.63
2016,4,21,8,45,99.5,270.0,1.5,12.5,332.5,368.74,296.81
2016,4,21,9,0,139.0,300.0,1.5,13.0,391.0,456.44,363.17
2016,4,21,9,15,90.0,299.0,1.5,13.0,359.5,391.34,310.73
2016,4,21,9,30,41.0,298.0,1.5,13.0,328.0,341.3,270.12
2016,4,21,9,45,202.5,320.5,1.55,13.5,476.0,542.23,426.62
2016,4,21,10,0,364.0,343.0,1.6,14.0,624.0,746.83,574.33
2016,4,21,10,15,240.0,374.0,1.65,14.0,562.5,655.06,503.17
2016,4,21,10,30,116.0,405.0,1.7,14.0,501.0,542.7,418.45
2016,4,21,10,45,69.0,361.0,1.75,14.5,418.5,427.09,331.84
2016,4,21,11,0,22.0,317.0,1.8,15.0,336.0,315.8,245.94
2016,4,21,11,15,18.5,298.0,1.8,15.0,314.5,292.72,228.45
2016,4,21,11,30,15.0,279.0,1.8,15.0,293.0,270.07,210.82
2016,4,21,11,45,16.0,280.5,1.85,15.0,295.5,271.46,211.98
2016,4,21,12,0,17.0,282.0,1.9,15.0,298.0,272.71,212.97
2016,4,21,12,15,16.5,283.0,1.95,15.0,298.0,271.96,212.38
2016,4,21,12,30,16.0,284.0,2.0,15.0,298.0,271.13,211.77
2016,4,21,12,45,31.5,337.5,2.05,15.0,365.5,340.9,265.91
2016,4,21,13,0,47.0,391.0,2.1,15.0,433.0,400.01,310.8
2016,4,21,13,15,33.0,345.5,2.1,15.0,375.0,341.67,266.15
2016,4,21,13,30,19.0,300.0,2.1,15.0,317.0,281.5,220.0
2016,4,21,13,45,97.5,352.0,2.15,15.0,432.0,383.58,300.52
2016,4,21,14,0,176.0,404.0,2.2,15.0,547.0,474.04,369.18
2016,4,21,14,15,213.5,383.5,2.2,14.5,550.5,464.45,362.48
2016,4,21,14,30,251.0,363.0,2.2,14.0,554.0,451.2,353.05
2016,4,21,14,45,168.0,342.0,2.2,14.0,467.5,373.67,293.19
2016,4,21,15,0,85.0,321.0,2.2,14.0,381.0,307.58,242.23
2016,4,21,15,15,45.5,254.5,2.2,13.5,286.5,231.71,183.47
2016,4,21,15,30,6.0,188.0,2.2,13.0,192.0,164.27,130.62
2016,4,21,15,45,21.5,202.5,2.2,13.0,215.0,177.98,141.75
2016,4,21,16,0,37.0,217.0,2.2,13.0,238.0,182.64,145.13
2016,4,21,16,15,46.5,201.5,2.2,13.0,225.0,166.32,131.73
2016,4,21,16,30,56.0,186.0,2.2,13.0,212.0,148.77,117.92
2016,4,21,16,45,28.0,99.0,2.2,13.0,112.0,82.98,68.27
2016,4,21,17,0,0.0,12.0,2.2,13.0,12.0,10.55,3.86
2016,4,21,17,15,0.0,10.0,2.15,12.5,10.0,8.79,2.31
2016,4,21,17,30,0.0,8.0,2.1,12.0,8.0,7.02,0.72
2016,4,21,17,45,0.0,6.0,2.1,12.0,6.0,5.26,0.0
2016,4,21,18,0,0.0,4.0,2.1,12.0,4.0,3.51,0.0
2016,4,21,18,15,0.0,2.5,2.1,11.5,2.5,2.19,0.0
2016,4,21,18,30,0.0,1.0,2.1,11.0,1.0,0.87,0.0
2016,4,21,18,45,0.0,0.5,2.1,11.0,0.5,0.45,0.0
2016,4,21,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,45,98.5,18.5,3.05,10.0,28.0,65.99,9.68
2016,4,22,6,0,197.0,37.0,3.1,10.0,56.0,142.41,108.11
2016,4,22,6,15,298.0,50.5,3.15,10.0,99.5,214.79,174.68
2016,4,22,6,30,399.0,64.0,3.2,10.0,143.0,298.81,249.42
2016,4,22,6,45,458.5,75.0,3.3,10.0,191.5,370.44,312.53
2016,4,22,7,0,518.0,86.0,3.4,10.0,240.0,445.1,376.33
2016,4,22,7,15,600.5,80.0,3.45,10.0,291.0,520.49,439.38
2016,4,22,7,30,683.0,74.0,3.5,10.0,342.0,600.35,503.78
2016,4,22,7,45,360.0,132.0,3.6,10.5,275.0,446.44,374.52
2016,4,22,8,0,37.0,190.0,3.7,11.0,208.0,224.8,184.69
2016,4,22,8,15,26.5,196.0,3.75,11.0,209.5,221.26,181.32
2016,4,22,8,30,16.0,202.0,3.8,11.0,211.0,204.24,166.38
2016,4,22,8,45,8.0,109.5,3.9,11.0,114.0,105.12,83.59
2016,4,22,9,0,0.0,17.0,4.0,11.0,17.0,15.02,7.13
2016,4,22,9,15,0.0,70.0,4.1,10.5,70.0,62.04,46.96
2016,4,22,9,30,0.0,123.0,4.2,10.0,123.0,110.26,87.31
2016,4,22,9,45,5.5,176.5,4.3,10.0,181.0,166.11,133.58
2016,4,22,10,0,11.0,230.0,4.4,10.0,239.0,222.93,179.94
2016,4,22,10,15,11.0,231.5,4.45,10.0,240.5,223.86,180.33
2016,4,22,10,30,11.0,233.0,4.5,10.0,242.0,224.8,180.87
2016,4,22,10,45,11.5,239.0,4.6,10.5,249.0,230.54,185.01
2016,4,22,11,0,12.0,245.0,4.7,11.0,256.0,236.2,189.09
2016,4,22,11,15,142.0,341.5,4.65,11.0,468.0,489.2,393.26
2016,4,22,11,30,272.0,438.0,4.6,11.0,680.0,726.08,573.47
2016,4,22,11,45,193.0,445.0,4.55,11.0,617.5,632.77,499.96
2016,4,22,12,0,114.0,452.0,4.5,11.0,555.0,555.84,439.35
2016,4,22,12,15,71.5,406.0,4.45,11.0,471.0,451.56,358.72
2016,4,22,12,30,29.0,360.0,4.4,11.0,387.0,363.64,289.31
2016,4,22,12,45,21.5,315.5,4.35,11.0,335.5,303.3,241.93
2016,4,22,13,0,14.0,271.0,4.3,11.0,284.0,254.72,203.29
2016,4,22,13,15,26.5,318.0,4.3,11.0,341.0,311.06,248.62
2016,4,22,13,30,39.0,365.0,4.3,11.0,398.0,359.16,286.73
2016,4,22,13,45,63.5,377.5,4.3,11.0,430.5,382.17,305.34
2016,4,22,14,0,88.0,390.0,4.3,11.0,463.0,402.02,321.31
2016,4,22,14,15,140.0,381.0,4.25,11.0,491.0,417.87,334.34
2016,4,22,14,30,192.0,372.0,4.2,11.0,519.0,425.67,340.48
2016,4,22,14,45,99.5,283.5,4.2,11.0,359.5,292.66,234.92
2016,4,22,15,0,7.0,195.0,4.2,11.0,200.0,173.23,138.73
2016,4,22,15,15,44.0,238.0,4.15,10.5,266.5,218.07,175.63
2016,4,22,15,30,81.0,281.0,4.1,10.0,333.0,256.36,206.17
2016,4,22,15,45,46.5,234.5,4.05,10.0,264.0,204.06,164.23
2016,4,22,16,0,12.0,188.0,4.0,10.0,195.0,161.52,130.67
2016,4,22,16,15,6.0,148.0,3.95,10.0,151.5,127.19,102.61
2016,4,22,16,30,0.0,108.0,3.9,10.0,108.0,93.76,74.93
2016,4,22,16,45,0.0,60.5,3.85,10.0,60.5,53.45,42.69
2016,4,22,17,0,0.0,13.0,3.8,10.0,13.0,11.43,4.76
2016,4,22,17,15,0.0,11.0,3.7,9.5,11.0,9.67,3.19
2016,4,22,17,30,0.0,9.0,3.6,9.0,9.0,7.9,1.59
2016,4,22,17,45,190.5,33.0,3.5,9.0,66.0,24.37,16.59
2016,4,22,18,0,381.0,57.0,3.4,9.0,123.0,43.56,33.63
2016,4,22,18,15,263.5,43.5,3.3,9.0,82.0,33.66,24.05
2016,4,22,18,30,146.0,30.0,3.2,9.0,41.0,23.51,12.25
2016,4,22,18,45,73.0,15.0,3.1,9.0,20.5,13.64,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,146.5,16.5,2.05,8.5,31.5,82.83,25.96
2016,4,23,6,0,293.0,33.0,2.1,9.0,63.0,177.13,136.34
2016,4,23,6,15,393.0,43.5,2.1,9.0,108.0,252.71,206.16
2016,4,23,6,30,493.0,54.0,2.1,9.0,153.0,339.29,282.96
2016,4,23,6,45,545.0,63.5,2.15,9.5,202.5,407.52,342.24
2016,4,23,7,0,597.0,73.0,2.2,10.0,252.0,480.03,402.62
2016,4,23,7,15,641.0,79.0,2.2,10.0,304.0,546.74,456.7
2016,4,23,7,30,685.0,85.0,2.2,10.0,356.0,615.81,510.72
2016,4,23,7,45,711.5,91.0,2.2,10.5,406.5,673.44,551.73
2016,4,23,8,0,738.0,97.0,2.2,11.0,457.0,731.01,591.54
2016,4,23,8,15,762.0,101.0,2.2,11.0,506.5,779.64,624.88
2016,4,23,8,30,786.0,105.0,2.2,11.0,556.0,831.2,659.82
2016,4,23,8,45,802.5,109.0,2.2,11.5,601.0,874.53,687.03
2016,4,23,9,0,819.0,113.0,2.2,12.0,646.0,915.65,712.31
2016,4,23,9,15,832.5,115.5,2.2,12.0,687.0,949.68,733.7
2016,4,23,9,30,846.0,118.0,2.2,12.0,728.0,980.85,753.06
2016,4,23,9,45,867.0,114.5,2.25,12.5,765.5,998.87,762.67
2016,4,23,10,0,888.0,111.0,2.3,13.0,803.0,1024.47,777.56
2016,4,23,10,15,516.5,261.5,2.3,13.0,668.0,829.05,639.34
2016,4,23,10,30,145.0,412.0,2.3,13.0,533.0,578.6,448.6
2016,4,23,10,45,338.0,373.5,2.3,13.5,663.5,746.04,576.01
2016,4,23,11,0,531.0,335.0,2.3,14.0,794.0,909.86,691.58
2016,4,23,11,15,722.0,228.0,2.3,13.5,863.5,986.72,747.58
2016,4,23,11,30,913.0,121.0,2.3,13.0,933.0,1033.58,779.09
2016,4,23,11,45,608.0,279.0,2.35,13.0,821.5,896.12,683.69
2016,4,23,12,0,303.0,437.0,2.4,13.0,710.0,731.75,560.74
2016,4,23,12,15,227.0,447.5,2.45,13.0,651.5,647.06,499.54
2016,4,23,12,30,151.0,458.0,2.5,13.0,593.0,577.31,447.16
2016,4,23,12,45,524.5,293.5,2.65,13.0,758.0,749.93,584.5
2016,4,23,13,0,898.0,129.0,2.8,13.0,923.0,871.19,675.21
2016,4,23,13,15,894.0,128.0,2.85,13.0,906.5,830.13,645.89
2016,4,23,13,30,890.0,127.0,2.9,13.0,890.0,786.62,615.97
2016,4,23,13,45,877.0,130.0,2.95,13.0,864.5,738.07,580.69
2016,4,23,14,0,864.0,133.0,3.0,13.0,839.0,688.16,542.77
2016,4,23,14,15,855.0,131.0,3.05,12.5,808.0,636.3,503.36
2016,4,23,14,30,846.0,129.0,3.1,12.0,777.0,581.39,460.32
2016,4,23,14,45,833.0,127.5,3.15,12.0,740.0,524.15,413.19
2016,4,23,15,0,820.0,126.0,3.2,12.0,703.0,466.82,364.49
2016,4,23,15,15,804.5,123.0,3.15,12.0,661.0,407.46,312.66
2016,4,23,15,30,789.0,120.0,3.1,12.0,619.0,348.87,260.3
2016,4,23,15,45,763.5,118.5,3.1,12.0,571.5,285.36,203.88
2016,4,23,16,0,738.0,117.0,3.1,12.0,524.0,228.29,153.58
2016,4,23,16,15,710.5,112.5,3.05,11.5,474.5,171.39,107.24
2016,4,23,16,30,683.0,108.0,3.0,11.0,425.0,117.8,71.6
2016,4,23,16,45,645.5,102.0,3.0,11.0,373.5,70.12,57.39
2016,4,23,17,0,608.0,96.0,3.0,11.0,322.0,68.1,55.81
2016,4,23,17,15,556.5,88.0,2.9,10.5,270.5,64.28,52.61
2016,4,23,17,30,505.0,80.0,2.8,10.0,219.0,60.29,49.14
2016,4,23,17,45,434.0,69.5,2.75,10.0,171.0,52.14,41.62
2016,4,23,18,0,363.0,59.0,2.7,10.0,123.0,44.98,34.78
2016,4,23,18,15,256.5,44.5,2.65,10.0,82.0,34.38,24.64
2016,4,23,18,30,150.0,30.0,2.6,10.0,41.0,23.48,12.64
2016,4,23,18,45,75.0,15.0,2.6,10.0,20.5,13.64,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
