Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.5,19.5,3.9,8.5,33.0,79.56,33.34
2016,4,24,6,0,261.0,39.0,4.0,9.0,66.0,170.14,132.18
2016,4,24,6,15,361.5,51.0,4.0,9.0,112.0,246.17,202.11
2016,4,24,6,30,462.0,63.0,4.0,9.0,158.0,333.29,279.99
2016,4,24,6,45,529.5,71.5,4.05,9.5,210.0,408.0,345.43
2016,4,24,7,0,597.0,80.0,4.1,10.0,262.0,488.39,413.3
2016,4,24,7,15,642.0,86.5,4.1,10.0,315.0,556.55,469.56
2016,4,24,7,30,687.0,93.0,4.1,10.0,368.0,627.08,525.92
2016,4,24,7,45,724.0,97.0,4.1,10.5,421.5,690.45,572.71
2016,4,24,8,0,761.0,101.0,4.1,11.0,475.0,754.51,618.47
2016,4,24,8,15,622.5,148.5,4.1,11.5,475.5,721.19,589.56
2016,4,24,8,30,484.0,196.0,4.1,12.0,476.0,667.72,543.57
2016,4,24,8,45,669.0,153.5,4.1,12.5,573.0,809.76,650.73
2016,4,24,9,0,854.0,111.0,4.1,13.0,670.0,945.94,745.73
2016,4,24,9,15,867.0,113.5,4.1,13.0,711.5,980.25,767.22
2016,4,24,9,30,880.0,116.0,4.1,13.0,753.0,1001.1,779.97
2016,4,24,9,45,885.0,120.5,4.15,13.5,787.5,1023.11,792.54
2016,4,24,10,0,890.0,125.0,4.2,14.0,822.0,1041.5,802.61
2016,4,24,10,15,897.0,126.5,4.3,14.0,851.0,1054.97,811.27
2016,4,24,10,30,904.0,128.0,4.4,14.0,880.0,1064.71,817.9
2016,4,24,10,45,902.5,133.0,4.55,14.0,900.0,1065.67,819.16
2016,4,24,11,0,901.0,138.0,4.7,14.0,920.0,1062.69,817.87
2016,4,24,11,15,714.0,247.0,4.85,14.0,873.0,997.36,773.13
2016,4,24,11,30,527.0,356.0,5.0,14.0,826.0,905.37,703.38
2016,4,24,11,45,523.0,361.5,5.15,14.0,831.0,892.48,695.05
2016,4,24,12,0,519.0,367.0,5.3,14.0,836.0,877.13,684.43
2016,4,24,12,15,522.0,365.5,5.4,13.5,836.5,859.3,673.25
2016,4,24,12,30,525.0,364.0,5.5,13.0,837.0,839.09,660.2
2016,4,24,12,45,688.0,269.5,5.65,13.0,883.5,868.93,687.51
2016,4,24,13,0,851.0,175.0,5.8,13.0,930.0,881.49,699.85
2016,4,24,13,15,696.0,251.5,5.85,12.5,861.5,796.14,635.15
2016,4,24,13,30,541.0,328.0,5.9,12.0,793.0,713.2,570.11
2016,4,24,13,45,538.0,316.0,5.95,12.0,768.0,669.63,536.86
2016,4,24,14,0,535.0,304.0,6.0,12.0,743.0,625.15,502.14
2016,4,24,14,15,681.5,229.5,6.0,12.0,767.0,617.22,496.76
2016,4,24,14,30,828.0,155.0,6.0,12.0,791.0,593.91,477.44
2016,4,24,14,45,826.5,146.5,6.05,12.0,756.0,537.07,429.26
2016,4,24,15,0,825.0,138.0,6.1,12.0,721.0,479.0,378.73
2016,4,24,15,15,703.5,163.0,6.1,11.5,639.0,398.84,311.4
2016,4,24,15,30,582.0,188.0,6.1,11.0,557.0,334.52,257.27
2016,4,24,15,45,664.5,156.5,6.1,11.0,548.0,290.36,213.72
2016,4,24,16,0,747.0,125.0,6.1,11.0,539.0,236.24,161.27
2016,4,24,16,15,719.5,119.5,6.1,10.5,488.5,177.98,113.2
2016,4,24,16,30,692.0,114.0,6.1,10.0,438.0,123.07,76.13
2016,4,24,16,45,646.0,110.0,6.1,10.0,384.0,76.05,62.95
2016,4,24,17,0,600.0,106.0,6.1,10.0,330.0,75.87,63.01
2016,4,24,17,15,549.0,97.0,6.05,9.5,278.0,71.55,59.38
2016,4,24,17,30,498.0,88.0,6.0,9.0,226.0,64.79,53.39
2016,4,24,17,45,441.5,74.5,6.0,9.0,178.0,55.83,45.12
2016,4,24,18,0,385.0,61.0,6.0,9.0,130.0,46.52,36.31
2016,4,24,18,15,279.5,46.0,5.95,8.5,87.5,35.56,25.87
2016,4,24,18,30,174.0,31.0,5.9,8.0,45.0,24.27,13.77
2016,4,24,18,45,87.0,15.5,5.9,8.0,22.5,14.1,0.0
2016,4,24,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,206.5,16.0,4.45,5.5,39.0,104.55,53.91
2016,4,25,6,0,413.0,32.0,4.5,6.0,78.0,224.9,178.1
2016,4,25,6,15,508.5,40.5,4.5,6.0,126.5,303.03,252.13
2016,4,25,6,30,604.0,49.0,4.5,6.0,175.0,391.4,332.76
2016,4,25,6,45,664.5,54.5,4.55,6.5,229.0,462.42,396.31
2016,4,25,7,0,725.0,60.0,4.6,7.0,283.0,541.64,464.07
2016,4,25,7,15,764.0,64.5,4.55,7.5,338.0,609.36,519.52
2016,4,25,7,30,803.0,69.0,4.5,8.0,393.0,678.62,572.44
2016,4,25,7,45,829.5,73.0,4.5,8.5,446.5,738.81,616.34
2016,4,25,8,0,856.0,77.0,4.5,9.0,500.0,798.58,658.75
2016,4,25,8,15,876.0,79.5,4.45,9.5,551.0,842.62,687.96
2016,4,25,8,30,896.0,82.0,4.4,10.0,602.0,892.15,720.72
2016,4,25,8,45,910.0,85.0,4.35,10.5,649.0,934.9,747.8
2016,4,25,9,0,924.0,88.0,4.3,11.0,696.0,975.02,772.55
2016,4,25,9,15,935.0,90.0,4.3,11.0,737.5,1008.2,794.01
2016,4,25,9,30,946.0,92.0,4.3,11.0,779.0,1038.13,813.16
2016,4,25,9,45,950.0,95.5,4.3,11.5,814.0,1059.37,824.65
2016,4,25,10,0,954.0,99.0,4.3,12.0,849.0,1076.74,833.54
2016,4,25,10,15,960.0,100.0,4.3,12.0,878.0,1089.4,840.9
2016,4,25,10,30,966.0,101.0,4.3,12.0,907.0,1098.11,845.7
2016,4,25,10,45,968.0,103.0,4.35,12.5,928.0,1099.8,844.84
2016,4,25,11,0,970.0,105.0,4.4,13.0,949.0,1097.4,841.38
2016,4,25,11,15,972.0,105.5,4.45,13.0,963.0,1089.34,835.85
2016,4,25,11,30,974.0,106.0,4.5,13.0,977.0,1077.26,827.72
2016,4,25,11,45,972.0,108.0,4.55,13.0,982.5,1058.86,815.35
2016,4,25,12,0,970.0,110.0,4.6,13.0,988.0,1036.67,800.44
2016,4,25,12,15,969.0,110.0,4.6,13.0,986.0,1009.78,781.82
2016,4,25,12,30,968.0,110.0,4.6,13.0,984.0,979.36,760.76
2016,4,25,12,45,963.5,110.5,4.65,13.5,974.0,943.03,734.48
2016,4,25,13,0,959.0,111.0,4.7,14.0,964.0,903.68,706.02
2016,4,25,13,15,954.5,110.5,4.75,14.0,946.0,860.59,676.03
2016,4,25,13,30,950.0,110.0,4.8,14.0,928.0,814.89,643.87
2016,4,25,13,45,941.5,110.5,4.85,14.0,902.5,764.89,607.59
2016,4,25,14,0,933.0,111.0,4.9,14.0,877.0,713.04,567.4
2016,4,25,14,15,924.5,109.5,4.95,13.5,845.0,657.85,524.64
2016,4,25,14,30,916.0,108.0,5.0,13.0,813.0,601.36,479.42
2016,4,25,14,45,903.5,106.5,5.05,13.0,774.5,541.85,429.47
2016,4,25,15,0,891.0,105.0,5.1,13.0,736.0,481.97,377.71
2016,4,25,15,15,876.5,102.5,5.1,12.5,692.5,420.44,323.73
2016,4,25,15,30,862.0,100.0,5.1,12.0,649.0,355.01,265.25
2016,4,25,15,45,842.0,97.5,5.15,12.0,601.0,292.58,208.23
2016,4,25,16,0,822.0,95.0,5.2,12.0,553.0,231.89,153.7
2016,4,25,16,15,797.5,91.5,5.2,11.5,502.0,171.83,104.03
2016,4,25,16,30,773.0,88.0,5.2,11.0,451.0,114.62,65.78
2016,4,25,16,45,737.5,84.0,5.2,11.0,397.5,63.2,51.21
2016,4,25,17,0,702.0,80.0,5.2,11.0,344.0,56.24,45.15
2016,4,25,17,15,654.5,74.0,5.15,10.5,291.0,53.43,42.82
2016,4,25,17,30,607.0,68.0,5.1,10.0,238.0,50.52,40.3
2016,4,25,17,45,536.0,60.0,5.05,10.0,187.0,45.75,35.86
2016,4,25,18,0,465.0,52.0,5.0,10.0,136.0,40.83,31.11
2016,4,25,18,15,352.5,40.5,4.85,9.5,92.5,32.47,23.09
2016,4,25,18,30,240.0,29.0,4.7,9.0,49.0,23.78,13.65
2016,4,25,18,45,120.0,14.5,4.6,8.5,24.5,13.19,0.0
2016,4,25,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,5,45,147.5,19.5,3.1,6.5,36.0,86.53,48.79
2016,4,26,6,0,295.0,39.0,3.2,7.0,72.0,184.5,145.9
2016,4,26,6,15,390.0,50.0,3.2,7.5,118.0,259.12,214.24
2016,4,26,6,30,485.0,61.0,3.2,8.0,164.0,343.89,289.61
2016,4,26,6,45,535.5,71.0,3.25,8.5,214.0,411.56,348.79
2016,4,26,7,0,586.0,81.0,3.3,9.0,264.0,483.26,409.06
2016,4,26,7,15,450.5,116.5,3.25,9.0,272.0,456.88,386.34
2016,4,26,7,30,315.0,152.0,3.2,9.0,280.0,407.45,343.85
2016,4,26,7,45,336.0,171.0,3.2,9.5,324.0,458.04,383.96
2016,4,26,8,0,357.0,190.0,3.2,10.0,368.0,509.26,423.09
2016,4,26,8,15,473.0,176.5,3.1,10.0,437.5,619.94,510.18
2016,4,26,8,30,589.0,163.0,3.0,10.0,507.0,729.22,593.08
2016,4,26,8,45,515.5,207.0,2.9,10.0,525.0,722.41,583.02
2016,4,26,9,0,442.0,251.0,2.8,10.0,543.0,715.26,573.42
2016,4,26,9,15,362.0,293.5,2.75,10.5,542.5,678.03,541.03
2016,4,26,9,30,282.0,336.0,2.7,11.0,542.0,652.16,516.96
2016,4,26,9,45,359.0,326.5,2.7,11.5,601.5,719.65,567.1
2016,4,26,10,0,436.0,317.0,2.7,12.0,661.0,804.26,627.25
2016,4,26,10,15,416.5,339.0,2.75,12.0,677.0,808.02,627.71
2016,4,26,10,30,397.0,361.0,2.8,12.0,693.0,794.66,617.1
2016,4,26,10,45,611.5,267.5,2.9,12.5,794.5,929.89,717.46
2016,4,26,11,0,826.0,174.0,3.0,13.0,896.0,1035.56,789.0
2016,4,26,11,15,662.5,271.0,3.1,13.0,856.0,968.34,741.49
2016,4,26,11,30,499.0,368.0,3.2,13.0,816.0,888.22,681.42
2016,4,26,11,45,667.5,272.5,3.35,13.0,876.0,945.53,728.06
2016,4,26,12,0,836.0,177.0,3.5,13.0,936.0,985.51,757.3
2016,4,26,12,15,836.0,177.0,3.55,13.0,935.0,961.2,740.43
2016,4,26,12,30,836.0,177.0,3.6,13.0,934.0,933.71,721.88
2016,4,26,12,45,861.5,158.5,3.7,13.0,932.0,907.55,704.53
2016,4,26,13,0,887.0,140.0,3.8,13.0,930.0,870.43,679.27
2016,4,26,13,15,883.0,139.0,3.85,13.0,913.5,829.75,651.03
2016,4,26,13,30,879.0,138.0,3.9,13.0,897.0,786.67,620.81
2016,4,26,13,45,864.5,141.5,3.95,13.0,871.5,741.27,586.71
2016,4,26,14,0,850.0,145.0,4.0,13.0,846.0,690.52,547.59
2016,4,26,14,15,840.5,143.0,4.0,12.5,815.0,637.04,506.4
2016,4,26,14,30,831.0,141.0,4.0,12.0,784.0,582.63,463.19
2016,4,26,14,45,814.5,140.5,4.05,12.0,746.0,525.39,415.69
2016,4,26,15,0,798.0,140.0,4.1,12.0,708.0,468.48,367.13
2016,4,26,15,15,659.5,175.0,4.1,11.5,625.5,391.67,303.89
2016,4,26,15,30,521.0,210.0,4.1,11.0,543.0,331.13,254.32
2016,4,26,15,45,380.0,226.5,4.15,11.0,460.0,274.37,209.27
2016,4,26,16,0,239.0,243.0,4.2,11.0,377.0,229.88,176.72
2016,4,26,16,15,260.5,216.5,4.15,10.5,350.0,193.52,146.19
2016,4,26,16,30,282.0,190.0,4.1,10.0,323.0,155.08,116.88
2016,4,26,16,45,343.5,157.5,4.1,10.0,301.0,112.6,95.43
2016,4,26,17,0,405.0,125.0,4.1,10.0,279.0,86.94,72.87
2016,4,26,17,15,360.5,114.0,4.0,9.5,235.5,80.93,67.8
2016,4,26,17,30,316.0,103.0,3.9,9.0,192.0,74.63,62.3
2016,4,26,17,45,265.5,86.0,3.8,9.0,150.5,65.88,54.24
2016,4,26,18,0,215.0,69.0,3.7,9.0,109.0,53.58,42.73
2016,4,26,18,15,153.0,50.0,3.6,9.0,74.0,39.46,29.39
2016,4,26,18,30,91.0,31.0,3.5,9.0,39.0,24.96,14.9
2016,4,26,18,45,45.5,15.5,3.45,9.0,19.5,12.76,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,9.1,0.0
2016,4,27,5,45,131.0,26.0,2.75,8.5,41.5,91.1,55.4
2016,4,27,6,0,262.0,42.0,3.0,9.0,73.0,173.78,136.86
2016,4,27,6,15,356.0,54.0,3.2,9.0,118.5,245.61,202.27
2016,4,27,6,30,450.0,66.0,3.4,9.0,164.0,331.24,278.38
2016,4,27,6,45,234.5,90.5,3.6,9.0,142.5,245.98,208.51
2016,4,27,7,0,19.0,115.0,3.8,9.0,121.0,122.07,100.54
2016,4,27,7,15,26.0,135.5,3.95,9.0,145.0,156.68,130.32
2016,4,27,7,30,33.0,156.0,4.1,9.0,169.0,183.68,153.04
2016,4,27,7,45,24.0,166.5,4.3,9.0,176.5,176.24,146.04
2016,4,27,8,0,15.0,177.0,4.5,9.0,184.0,178.89,147.52
2016,4,27,8,15,32.5,210.0,4.55,9.0,228.5,240.56,199.04
2016,4,27,8,30,50.0,243.0,4.6,9.0,273.0,291.83,241.1
2016,4,27,8,45,178.0,267.5,4.7,9.0,384.0,450.62,373.11
2016,4,27,9,0,306.0,292.0,4.8,9.0,495.0,617.41,506.35
2016,4,27,9,15,173.5,299.0,4.8,9.0,415.5,485.88,397.98
2016,4,27,9,30,41.0,306.0,4.8,9.0,336.0,347.87,282.92
2016,4,27,9,45,37.5,314.5,4.85,9.0,343.0,351.93,285.85
2016,4,27,10,0,34.0,323.0,4.9,9.0,350.0,355.76,288.28
2016,4,27,10,15,42.0,347.5,4.9,9.0,382.0,388.06,313.75
2016,4,27,10,30,50.0,372.0,4.9,9.0,414.0,419.93,338.64
2016,4,27,10,45,125.0,407.0,4.95,9.0,516.0,547.03,439.93
2016,4,27,11,0,200.0,442.0,5.0,9.0,618.0,655.06,523.94
2016,4,27,11,15,169.5,449.5,5.0,9.0,600.0,626.28,500.08
2016,4,27,11,30,139.0,457.0,5.0,9.0,582.0,597.11,476.53
2016,4,27,11,45,93.0,432.0,5.0,9.5,516.5,506.59,404.85
2016,4,27,12,0,47.0,407.0,5.0,10.0,451.0,432.71,345.41
2016,4,27,12,15,42.5,398.0,5.0,10.0,437.5,415.31,331.86
2016,4,27,12,30,38.0,389.0,5.0,10.0,424.0,398.16,318.34
2016,4,27,12,45,223.5,388.0,5.05,10.5,588.0,569.03,456.1
2016,4,27,13,0,409.0,387.0,5.1,11.0,752.0,712.5,567.28
2016,4,27,13,15,227.0,383.5,5.1,11.0,585.5,538.78,430.81
2016,4,27,13,30,45.0,380.0,5.1,11.0,419.0,375.86,300.06
2016,4,27,13,45,264.5,351.0,5.15,11.0,570.5,504.18,405.94
2016,4,27,14,0,484.0,322.0,5.2,11.0,722.0,605.68,486.57
2016,4,27,14,15,427.5,330.5,5.2,11.0,674.5,547.84,439.7
2016,4,27,14,30,371.0,339.0,5.2,11.0,627.0,494.67,396.71
2016,4,27,14,45,605.5,233.5,5.2,11.5,677.0,498.27,397.92
2016,4,27,15,0,840.0,128.0,5.2,12.0,727.0,476.3,375.13
2016,4,27,15,15,824.5,125.0,5.2,11.5,684.0,416.0,322.19
2016,4,27,15,30,809.0,122.0,5.2,11.0,641.0,356.46,268.67
2016,4,27,15,45,796.5,115.0,5.2,11.0,595.0,295.4,212.82
2016,4,27,16,0,784.0,108.0,5.2,11.0,549.0,235.31,158.65
2016,4,27,16,15,757.5,104.0,5.15,11.0,498.0,171.46,105.61
2016,4,27,16,30,731.0,100.0,5.1,11.0,447.0,115.69,67.87
2016,4,27,16,45,702.0,93.0,5.1,11.0,395.0,63.34,51.32
2016,4,27,17,0,673.0,86.0,5.1,11.0,343.0,60.29,48.77
2016,4,27,17,15,624.5,79.5,5.1,10.5,290.5,57.3,46.3
2016,4,27,17,30,576.0,73.0,5.1,10.0,238.0,54.19,43.62
2016,4,27,17,45,510.5,64.0,5.1,9.5,188.0,48.78,38.7
2016,4,27,18,0,445.0,55.0,5.1,9.0,138.0,43.15,33.38
2016,4,27,18,15,336.5,43.5,5.05,8.5,95.0,34.91,25.45
2016,4,27,18,30,228.0,32.0,5.0,8.0,52.0,25.04,15.27
2016,4,27,18,45,114.0,16.0,5.0,8.0,26.0,12.62,0.0
2016,4,27,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,5.5,4.3,7.0,6.5,0.0,0.0
2016,4,28,5,30,72.0,11.0,4.3,7.0,13.0,30.87,0.0
2016,4,28,5,45,218.5,23.5,4.3,7.5,47.0,121.15,78.91
2016,4,28,6,0,365.0,36.0,4.3,8.0,81.0,210.52,167.47
2016,4,28,6,15,456.0,45.0,4.2,8.5,128.0,284.83,235.78
2016,4,28,6,30,547.0,54.0,4.1,9.0,175.0,368.78,310.52
2016,4,28,6,45,607.0,60.0,4.0,9.5,227.0,440.2,372.66
2016,4,28,7,0,667.0,66.0,3.9,10.0,279.0,516.5,436.37
2016,4,28,7,15,707.0,71.0,3.8,10.5,332.0,579.54,487.02
2016,4,28,7,30,747.0,76.0,3.7,11.0,385.0,647.4,538.43
2016,4,28,7,45,775.5,80.0,3.65,11.5,437.5,706.57,580.75
2016,4,28,8,0,804.0,84.0,3.6,12.0,490.0,765.59,621.8
2016,4,28,8,15,825.0,87.0,3.5,12.5,539.5,816.55,655.56
2016,4,28,8,30,846.0,90.0,3.4,13.0,589.0,866.05,687.46
2016,4,28,8,45,859.5,94.0,3.3,13.5,634.5,899.53,707.2
2016,4,28,9,0,873.0,98.0,3.2,14.0,680.0,938.68,730.71
2016,4,28,9,15,885.5,100.0,3.1,14.0,721.5,971.82,750.96
2016,4,28,9,30,898.0,102.0,3.0,14.0,763.0,1001.96,768.97
2016,4,28,9,45,909.5,102.5,2.95,14.5,799.0,1026.21,781.85
2016,4,28,10,0,921.0,103.0,2.9,15.0,835.0,1047.04,792.4
2016,4,28,10,15,927.5,104.5,2.9,15.0,864.0,1060.32,799.92
2016,4,28,10,30,934.0,106.0,2.9,15.0,893.0,1069.77,805.09
2016,4,28,10,45,929.0,112.5,2.9,15.5,912.0,1069.0,802.12
2016,4,28,11,0,924.0,119.0,2.9,16.0,931.0,1064.18,796.74
2016,4,28,11,15,927.0,120.0,2.95,16.0,945.0,1057.76,792.47
2016,4,28,11,30,930.0,121.0,3.0,16.0,959.0,1047.49,785.77
2016,4,28,11,45,925.0,125.0,3.15,16.0,964.0,1028.62,774.34
2016,4,28,12,0,920.0,129.0,3.3,16.0,969.0,1006.21,760.52
2016,4,28,12,15,920.0,129.0,3.4,16.0,967.5,981.22,744.49
2016,4,28,12,30,920.0,129.0,3.5,16.0,966.0,952.86,726.09
2016,4,28,12,45,922.5,125.5,3.6,16.0,958.5,920.15,704.57
2016,4,28,13,0,925.0,122.0,3.7,16.0,951.0,884.23,680.65
2016,4,28,13,15,921.5,121.0,3.8,16.0,934.0,842.74,652.57
2016,4,28,13,30,918.0,120.0,3.9,16.0,917.0,798.71,622.36
2016,4,28,13,45,907.5,121.5,4.0,16.0,892.0,749.63,587.06
2016,4,28,14,0,897.0,123.0,4.1,16.0,867.0,698.97,548.61
2016,4,28,14,15,889.0,121.5,4.2,15.5,836.0,645.91,508.32
2016,4,28,14,30,881.0,120.0,4.3,15.0,805.0,591.59,465.82
2016,4,28,14,45,867.5,119.5,4.45,15.0,767.0,534.36,418.82
2016,4,28,15,0,854.0,119.0,4.6,15.0,729.0,474.53,368.26
2016,4,28,15,15,839.5,116.0,4.6,14.5,686.5,413.95,315.96
2016,4,28,15,30,825.0,113.0,4.6,14.0,644.0,353.98,262.77
2016,4,28,15,45,809.5,108.5,4.65,14.0,598.0,293.4,208.07
2016,4,28,16,0,794.0,104.0,4.7,14.0,552.0,234.08,155.28
2016,4,28,16,15,769.0,100.0,4.7,13.5,501.5,175.44,107.31
2016,4,28,16,30,744.0,96.0,4.7,13.0,451.0,113.89,65.24
2016,4,28,16,45,712.0,90.5,4.75,13.0,399.0,61.5,49.26
2016,4,28,17,0,680.0,85.0,4.8,13.0,347.0,59.47,47.65
2016,4,28,17,15,633.0,79.0,4.7,12.5,294.5,56.84,45.52
2016,4,28,17,30,586.0,73.0,4.6,12.0,242.0,54.11,43.21
2016,4,28,17,45,510.0,65.5,4.55,11.5,191.0,49.92,39.43
2016,4,28,18,0,434.0,58.0,4.5,11.0,140.0,45.65,35.37
2016,4,28,18,15,327.0,46.0,4.35,10.5,97.0,35.5,25.81
2016,4,28,18,30,220.0,34.0,4.2,10.0,54.0,26.58,16.61
2016,4,28,18,45,110.0,17.0,4.05,9.5,27.0,13.4,0.0
2016,4,28,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.95,7.0,6.0,0.0,0.0
2016,4,29,5,30,0.0,12.0,3.0,7.0,12.0,10.91,0.0
2016,4,29,5,45,114.5,30.5,3.05,7.5,44.5,85.66,57.0
2016,4,29,6,0,229.0,49.0,3.1,8.0,77.0,168.85,134.45
2016,4,29,6,15,320.0,62.5,3.1,8.0,122.5,239.35,198.25
2016,4,29,6,30,411.0,76.0,3.1,8.0,168.0,319.96,269.89
2016,4,29,6,45,479.0,84.5,3.15,8.5,219.0,390.65,331.27
2016,4,29,7,0,547.0,93.0,3.2,9.0,270.0,472.58,399.72
2016,4,29,7,15,592.0,100.5,3.25,9.0,322.0,539.58,454.59
2016,4,29,7,30,637.0,108.0,3.3,9.0,374.0,608.98,509.8
2016,4,29,7,45,667.0,114.5,3.4,9.0,425.0,667.73,555.14
2016,4,29,8,0,697.0,121.0,3.5,9.0,476.0,726.72,598.71
2016,4,29,8,15,721.5,126.0,3.5,9.0,524.5,779.19,636.12
2016,4,29,8,30,746.0,131.0,3.5,9.0,573.0,830.7,672.23
2016,4,29,8,45,542.0,209.0,3.5,9.5,543.5,747.79,605.22
2016,4,29,9,0,338.0,287.0,3.5,10.0,514.0,640.69,517.05
2016,4,29,9,15,571.5,218.0,3.55,10.5,628.5,811.09,649.33
2016,4,29,9,30,805.0,149.0,3.6,11.0,743.0,973.57,763.72
2016,4,29,9,45,834.0,141.5,3.65,11.5,782.0,1005.13,781.95
2016,4,29,10,0,863.0,134.0,3.7,12.0,821.0,1033.68,799.13
2016,4,29,10,15,870.5,135.5,3.75,12.5,850.0,1035.53,797.9
2016,4,29,10,30,878.0,137.0,3.8,13.0,879.0,1045.36,802.55
2016,4,29,10,45,887.5,136.0,3.9,13.5,902.0,1050.96,804.71
2016,4,29,11,0,897.0,135.0,4.0,14.0,925.0,1052.83,804.47
2016,4,29,11,15,900.5,135.5,4.05,14.0,939.0,1046.41,799.85
2016,4,29,11,30,904.0,136.0,4.1,14.0,953.0,1036.23,792.85
2016,4,29,11,45,907.0,135.5,4.2,14.5,960.0,1020.88,781.29
2016,4,29,12,0,910.0,135.0,4.3,15.0,967.0,1001.9,767.34
2016,4,29,12,15,910.0,134.5,4.4,15.0,966.0,976.61,750.88
2016,4,29,12,30,910.0,134.0,4.5,15.0,965.0,948.01,732.04
2016,4,29,12,45,894.0,142.5,4.65,15.0,952.5,910.69,707.26
2016,4,29,13,0,878.0,151.0,4.8,15.0,940.0,871.1,680.57
2016,4,29,13,15,874.5,150.0,4.85,14.5,923.5,831.13,653.9
2016,4,29,13,30,871.0,149.0,4.9,14.0,907.0,793.54,628.45
2016,4,29,13,45,871.0,144.5,5.0,14.0,884.5,747.08,593.52
2016,4,29,14,0,871.0,140.0,5.1,14.0,862.0,698.36,555.98
2016,4,29,14,15,863.0,138.0,5.1,14.0,832.0,644.95,513.4
2016,4,29,14,30,855.0,136.0,5.1,14.0,802.0,590.42,468.84
2016,4,29,14,45,849.5,131.0,5.15,14.0,767.0,533.63,421.42
2016,4,29,15,0,844.0,126.0,5.2,14.0,732.0,475.98,371.85
2016,4,29,15,15,830.5,123.5,5.2,13.5,690.0,416.78,320.23
2016,4,29,15,30,817.0,121.0,5.2,13.0,648.0,358.08,267.72
2016,4,29,15,45,804.5,115.5,5.2,13.0,603.0,297.92,212.97
2016,4,29,16,0,792.0,110.0,5.2,13.0,558.0,238.71,159.88
2016,4,29,16,15,768.0,105.5,5.2,12.5,508.0,174.32,106.86
2016,4,29,16,30,744.0,101.0,5.2,12.0,458.0,117.82,68.7
2016,4,29,16,45,718.5,94.0,5.2,12.0,407.0,63.95,51.63
2016,4,29,17,0,693.0,87.0,5.2,12.0,356.0,60.93,49.14
2016,4,29,17,15,647.5,81.0,5.2,11.5,303.0,58.37,47.07
2016,4,29,17,30,602.0,75.0,5.2,11.0,250.0,55.71,44.81
2016,4,29,17,45,542.0,65.5,5.25,10.5,199.5,49.93,39.6
2016,4,29,18,0,482.0,56.0,5.3,10.0,149.0,43.89,33.95
2016,4,29,18,15,375.5,45.0,5.25,9.5,104.0,36.11,26.49
2016,4,29,18,30,269.0,34.0,5.2,9.0,59.0,28.04,18.1
2016,4,29,18,45,134.5,17.0,5.2,9.0,29.5,13.4,0.0
2016,4,29,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,6.5,2.9,7.0,8.5,5.91,0.0
2016,4,30,5,30,143.0,13.0,2.9,7.0,17.0,53.53,0.0
2016,4,30,5,45,292.5,24.0,2.95,7.5,54.5,149.87,104.65
2016,4,30,6,0,442.0,35.0,3.0,8.0,92.0,241.2,192.51
2016,4,30,6,15,527.5,43.0,2.9,8.5,141.0,316.15,261.07
2016,4,30,6,30,613.0,51.0,2.8,9.0,190.0,399.98,334.94
2016,4,30,6,45,667.0,56.5,2.75,9.5,243.0,468.04,393.52
2016,4,30,7,0,721.0,62.0,2.7,10.0,296.0,543.17,455.14
2016,4,30,7,15,757.5,66.0,2.65,10.5,350.0,608.16,506.16
2016,4,30,7,30,794.0,70.0,2.6,11.0,404.0,674.44,554.57
2016,4,30,7,45,819.5,73.5,2.6,11.5,456.5,732.54,595.07
2016,4,30,8,0,845.0,77.0,2.6,12.0,509.0,790.15,634.12
2016,4,30,8,15,864.5,80.0,2.55,12.5,559.0,833.73,661.68
2016,4,30,8,30,884.0,83.0,2.5,13.0,609.0,882.72,692.59
2016,4,30,8,45,898.5,85.0,2.5,13.5,655.0,924.04,717.85
2016,4,30,9,0,913.0,87.0,2.5,14.0,701.0,962.82,741.05
2016,4,30,9,15,923.5,89.0,2.45,14.0,742.0,994.98,760.35
2016,4,30,9,30,934.0,91.0,2.4,14.0,783.0,1023.92,777.39
2016,4,30,9,45,945.5,90.0,2.35,14.5,818.5,1047.02,789.0
2016,4,30,10,0,957.0,89.0,2.3,15.0,854.0,1066.61,798.29
2016,4,30,10,15,962.0,90.5,2.3,15.0,882.5,1078.74,804.87
2016,4,30,10,30,967.0,92.0,2.3,15.0,911.0,1086.91,809.07
2016,4,30,10,45,970.5,93.0,2.3,15.5,932.0,1088.99,807.97
2016,4,30,11,0,974.0,94.0,2.3,16.0,953.0,1087.02,804.46
2016,4,30,11,15,975.5,94.5,2.25,16.0,966.5,1078.46,797.74
2016,4,30,11,30,977.0,95.0,2.2,16.0,980.0,1065.92,788.64
2016,4,30,11,45,976.5,95.5,2.2,16.5,985.5,1047.51,775.07
2016,4,30,12,0,976.0,96.0,2.2,17.0,991.0,1025.32,759.21
2016,4,30,12,15,975.5,96.0,2.15,17.0,989.5,998.96,741.56
2016,4,30,12,30,975.0,96.0,2.1,17.0,988.0,969.06,721.66
2016,4,30,12,45,967.0,99.0,2.1,17.0,976.5,932.2,697.67
2016,4,30,13,0,959.0,102.0,2.1,17.0,965.0,892.5,671.69
2016,4,30,13,15,955.5,101.5,2.1,17.0,948.0,850.48,643.93
2016,4,30,13,30,952.0,101.0,2.1,17.0,931.0,805.8,614.08
2016,4,30,13,45,947.0,99.5,2.15,17.0,906.5,756.69,580.88
2016,4,30,14,0,942.0,98.0,2.2,17.0,882.0,705.49,543.43
2016,4,30,14,15,934.5,96.5,2.2,17.0,850.5,650.89,502.08
2016,4,30,14,30,927.0,95.0,2.2,17.0,819.0,594.89,458.42
2016,4,30,14,45,918.0,93.0,2.25,17.0,782.0,536.57,411.75
2016,4,30,15,0,909.0,91.0,2.3,17.0,745.0,477.52,362.85
2016,4,30,15,15,896.0,89.0,2.35,17.0,702.0,416.48,310.8
2016,4,30,15,30,883.0,87.0,2.4,17.0,659.0,355.68,257.51
2016,4,30,15,45,865.0,85.0,2.45,17.0,611.5,294.09,203.01
2016,4,30,16,0,847.0,83.0,2.5,17.0,564.0,233.84,150.35
2016,4,30,16,15,825.0,80.0,2.5,16.5,514.0,167.4,96.63
2016,4,30,16,30,803.0,77.0,2.5,16.0,464.0,109.46,58.41
2016,4,30,16,45,770.0,73.5,2.55,15.5,411.0,54.76,42.82
2016,4,30,17,0,737.0,70.0,2.6,15.0,358.0,53.44,41.93
2016,4,30,17,15,694.5,65.5,2.55,14.5,305.0,51.21,40.15
2016,4,30,17,30,652.0,61.0,2.5,14.0,252.0,44.72,34.49
2016,4,30,17,45,586.0,54.5,2.5,13.5,201.0,40.91,31.1
2016,4,30,18,0,520.0,48.0,2.5,13.0,150.0,37.0,27.44
2016,4,30,18,15,418.0,39.0,2.45,12.5,105.5,30.71,21.48
2016,4,30,18,30,316.0,30.0,2.4,12.0,61.0,24.25,14.84
2016,4,30,18,45,158.0,15.0,2.4,11.5,30.5,11.92,0.0
2016,4,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.0,1.1,10.0,9.0,6.37,0.0
2016,5,1,5,30,127.0,14.0,1.1,10.0,18.0,49.88,0.0
2016,5,1,5,45,267.0,26.0,1.1,10.5,55.0,143.47,100.9
2016,5,1,6,0,407.0,38.0,1.1,11.0,92.0,230.42,181.26
2016,5,1,6,15,493.0,46.0,1.1,11.5,140.0,303.82,246.29
2016,5,1,6,30,579.0,54.0,1.1,12.0,188.0,386.09,316.47
2016,5,1,6,45,632.5,60.0,1.15,12.5,240.0,455.41,373.99
2016,5,1,7,0,686.0,66.0,1.2,13.0,292.0,526.05,430.25
2016,5,1,7,15,724.0,70.5,1.15,13.5,345.0,591.0,479.02
2016,5,1,7,30,762.0,75.0,1.1,14.0,398.0,657.43,525.58
2016,5,1,7,45,788.5,79.0,1.1,14.5,450.0,715.51,564.18
2016,5,1,8,0,815.0,83.0,1.1,15.0,502.0,773.25,601.44
2016,5,1,8,15,835.5,86.0,1.1,15.5,551.5,823.99,632.84
2016,5,1,8,30,856.0,89.0,1.1,16.0,601.0,865.14,657.07
2016,5,1,8,45,870.0,92.0,1.1,16.5,646.5,906.21,680.92
2016,5,1,9,0,884.0,95.0,1.1,17.0,692.0,944.8,702.73
2016,5,1,9,15,895.5,97.0,1.1,17.5,733.0,977.1,720.18
2016,5,1,9,30,907.0,99.0,1.1,18.0,774.0,1006.33,735.58
2016,5,1,9,45,915.5,101.0,1.1,18.5,809.0,1029.31,746.94
2016,5,1,10,0,924.0,103.0,1.1,19.0,844.0,1048.75,756.14
2016,5,1,10,15,930.0,104.0,1.05,19.0,872.0,1060.87,761.28
2016,5,1,10,30,936.0,105.0,1.0,19.0,900.0,1069.18,764.23
2016,5,1,10,45,939.0,106.5,0.95,19.5,921.0,1071.1,761.95
2016,5,1,11,0,942.0,108.0,0.9,20.0,942.0,1069.08,757.48
2016,5,1,11,15,944.5,108.5,0.8,20.0,956.0,1061.59,750.14
2016,5,1,11,30,947.0,109.0,0.7,20.0,970.0,1050.22,740.61
2016,5,1,11,45,947.0,110.0,0.65,20.5,975.5,1033.09,727.56
2016,5,1,12,0,947.0,111.0,0.6,21.0,981.0,1012.27,712.5
2016,5,1,12,15,946.5,110.5,0.55,21.0,979.0,985.94,695.59
2016,5,1,12,30,946.0,110.0,0.5,21.0,977.0,956.2,676.72
2016,5,1,12,45,944.5,109.0,0.45,21.0,967.5,921.86,655.04
2016,5,1,13,0,943.0,108.0,0.4,21.0,958.0,884.45,631.45
2016,5,1,13,15,939.0,107.0,0.5,20.5,941.0,842.16,608.66
2016,5,1,13,30,935.0,106.0,0.6,20.0,924.0,797.32,583.6
2016,5,1,13,45,929.0,105.5,0.7,20.0,899.0,749.18,553.99
2016,5,1,14,0,923.0,105.0,0.8,20.0,874.0,699.05,520.32
2016,5,1,14,15,915.0,103.5,0.9,19.5,843.0,645.09,483.48
2016,5,1,14,30,907.0,102.0,1.0,19.0,812.0,589.83,443.93
2016,5,1,14,45,896.0,100.5,1.1,19.0,774.5,532.02,399.84
2016,5,1,15,0,885.0,99.0,1.2,19.0,737.0,473.73,353.47
2016,5,1,15,15,871.5,96.5,1.2,18.5,694.5,413.45,304.0
2016,5,1,15,30,858.0,94.0,1.2,18.0,652.0,353.5,253.17
2016,5,1,15,45,839.5,91.5,1.3,18.0,605.0,287.47,196.6
2016,5,1,16,0,821.0,89.0,1.4,18.0,558.0,227.74,145.3
2016,5,1,16,15,798.0,86.0,1.4,17.5,508.0,168.81,98.23
2016,5,1,16,30,775.0,83.0,1.4,17.0,458.0,112.5,61.39
2016,5,1,16,45,742.5,79.0,1.4,17.0,405.5,58.67,45.94
2016,5,1,17,0,710.0,75.0,1.4,17.0,353.0,57.15,44.84
2016,5,1,17,15,667.0,69.5,1.4,16.5,301.0,49.48,38.3
2016,5,1,17,30,624.0,64.0,1.4,16.0,249.0,46.8,36.07
2016,5,1,17,45,560.5,57.0,1.4,15.5,199.0,42.72,32.47
2016,5,1,18,0,497.0,50.0,1.4,15.0,149.0,38.51,28.58
2016,5,1,18,15,397.5,40.5,1.3,14.5,105.0,31.87,22.36
2016,5,1,18,30,298.0,31.0,1.2,14.0,61.0,25.02,15.49
2016,5,1,18,45,149.0,15.5,1.2,13.5,30.5,12.29,0.0
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,8.0,1.15,8.0,8.0,7.28,0.0
2016,5,2,5,30,0.0,16.0,1.1,8.0,16.0,14.55,0.0
2016,5,2,5,45,99.5,32.5,1.1,8.5,46.0,82.58,58.45
2016,5,2,6,0,199.0,49.0,1.1,9.0,76.0,155.82,123.94
2016,5,2,6,15,252.5,66.0,1.1,9.5,115.5,211.69,173.73
2016,5,2,6,30,306.0,83.0,1.1,10.0,155.0,273.24,227.17
2016,5,2,6,45,364.5,92.0,1.1,10.5,198.5,333.55,278.18
2016,5,2,7,0,423.0,101.0,1.1,11.0,242.0,399.24,331.77
2016,5,2,7,15,411.0,123.5,1.1,11.0,279.5,437.84,361.77
2016,5,2,7,30,399.0,146.0,1.1,11.0,317.0,473.85,388.82
2016,5,2,7,45,424.5,162.0,1.1,11.5,364.0,528.77,429.43
2016,5,2,8,0,450.0,178.0,1.1,12.0,411.0,584.34,469.11
2016,5,2,8,15,502.0,179.5,1.1,12.0,462.5,646.36,514.1
2016,5,2,8,30,554.0,181.0,1.1,12.0,514.0,710.1,559.16
2016,5,2,8,45,577.5,190.5,1.1,12.5,560.5,758.21,590.37
2016,5,2,9,0,601.0,200.0,1.1,13.0,607.0,812.0,624.76
2016,5,2,9,15,502.5,254.5,1.05,13.0,608.5,783.76,599.7
2016,5,2,9,30,404.0,309.0,1.0,13.0,610.0,738.09,563.84
2016,5,2,9,45,643.5,216.0,1.0,13.5,721.5,902.67,680.14
2016,5,2,10,0,883.0,123.0,1.0,14.0,833.0,1028.97,757.57
2016,5,2,10,15,890.0,124.5,1.0,14.0,861.5,1042.06,762.87
2016,5,2,10,30,897.0,126.0,1.0,14.0,890.0,1051.49,767.69
2016,5,2,10,45,897.0,130.0,1.05,14.5,910.0,1052.66,767.15
2016,5,2,11,0,897.0,134.0,1.1,15.0,930.0,1049.99,764.42
2016,5,2,11,15,748.5,231.5,1.1,15.0,902.5,1010.74,739.05
2016,5,2,11,30,600.0,329.0,1.1,15.0,875.0,945.01,693.56
2016,5,2,11,45,745.5,237.0,1.15,15.5,920.5,982.12,721.19
2016,5,2,12,0,891.0,145.0,1.2,16.0,966.0,991.51,726.11
2016,5,2,12,15,890.0,145.0,1.2,16.0,964.5,966.14,709.65
2016,5,2,12,30,889.0,145.0,1.2,16.0,963.0,937.6,691.59
2016,5,2,12,45,597.0,291.0,1.25,16.0,838.0,804.55,601.02
2016,5,2,13,0,305.0,437.0,1.3,16.0,713.0,664.47,499.12
2016,5,2,13,15,376.0,399.0,1.25,15.5,732.5,667.08,504.56
2016,5,2,13,30,447.0,361.0,1.2,15.0,752.0,667.35,506.49
2016,5,2,13,45,524.0,322.5,1.2,15.0,769.5,661.08,503.01
2016,5,2,14,0,601.0,284.0,1.2,15.0,787.0,646.97,493.4
2016,5,2,14,15,547.0,288.0,1.15,15.0,733.5,581.98,444.96
2016,5,2,14,30,493.0,292.0,1.1,15.0,680.0,521.08,399.18
2016,5,2,14,45,491.5,276.0,1.1,15.0,647.5,474.53,363.61
2016,5,2,15,0,490.0,260.0,1.1,15.0,615.0,427.66,326.61
2016,5,2,15,15,527.5,230.0,1.05,14.5,591.5,384.38,291.06
2016,5,2,15,30,565.0,200.0,1.0,14.0,568.0,336.73,250.46
2016,5,2,15,45,531.0,194.5,1.0,14.0,520.5,284.84,207.14
2016,5,2,16,0,497.0,189.0,1.0,14.0,473.0,236.68,167.45
2016,5,2,16,15,459.0,179.5,1.0,13.5,424.0,189.05,130.76
2016,5,2,16,30,421.0,170.0,1.0,13.0,375.0,146.11,102.23
2016,5,2,16,45,410.5,151.0,1.0,13.0,332.5,101.76,84.46
2016,5,2,17,0,400.0,132.0,1.0,13.0,290.0,91.07,75.48
2016,5,2,17,15,342.5,124.5,1.0,12.5,246.0,87.63,72.82
2016,5,2,17,30,285.0,117.0,1.0,12.0,202.0,86.99,72.5
2016,5,2,17,45,242.0,98.5,1.0,11.5,161.0,74.34,61.3
2016,5,2,18,0,199.0,80.0,1.0,11.0,120.0,61.27,49.43
2016,5,2,18,15,143.0,59.5,1.0,10.5,84.0,46.36,35.64
2016,5,2,18,30,87.0,39.0,1.0,10.0,48.0,31.02,21.05
2016,5,2,18,45,43.5,19.5,1.0,10.0,24.0,16.56,1.58
2016,5,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.1,9.0,4.0,3.64,0.0
2016,5,3,5,30,0.0,8.0,1.1,9.0,8.0,7.02,0.0
2016,5,3,5,45,0.0,23.5,1.1,9.5,23.5,20.72,11.05
2016,5,3,6,0,0.0,39.0,1.1,10.0,39.0,35.5,24.61
2016,5,3,6,15,0.0,59.5,1.1,10.5,59.5,55.8,42.47
2016,5,3,6,30,0.0,80.0,1.1,11.0,80.0,75.78,59.84
2016,5,3,6,45,7.5,99.5,1.15,11.5,102.0,98.75,79.53
2016,5,3,7,0,15.0,119.0,1.2,12.0,124.0,122.37,99.42
2016,5,3,7,15,62.5,149.0,1.25,12.0,175.5,195.24,161.07
2016,5,3,7,30,110.0,179.0,1.3,12.0,227.0,276.6,227.92
2016,5,3,7,45,94.5,200.0,1.4,12.5,245.0,278.21,227.55
2016,5,3,8,0,79.0,221.0,1.5,13.0,263.0,290.47,235.86
2016,5,3,8,15,211.5,234.5,1.55,13.0,359.5,432.17,349.98
2016,5,3,8,30,344.0,248.0,1.6,13.0,456.0,584.47,466.34
2016,5,3,8,45,353.5,267.0,1.65,13.5,494.5,623.25,491.81
2016,5,3,9,0,363.0,286.0,1.7,14.0,533.0,661.01,517.1
2016,5,3,9,15,340.0,311.5,1.7,14.0,554.0,673.71,523.8
2016,5,3,9,30,317.0,337.0,1.7,14.0,575.0,683.64,528.74
2016,5,3,9,45,275.0,364.5,1.7,14.5,577.5,674.36,518.58
2016,5,3,10,0,233.0,392.0,1.7,15.0,580.0,645.03,494.7
2016,5,3,10,15,234.0,406.5,1.65,15.0,601.0,660.11,504.47
2016,5,3,10,30,235.0,421.0,1.6,15.0,622.0,673.89,512.89
2016,5,3,10,45,194.0,435.5,1.6,15.0,604.0,643.86,489.61
2016,5,3,11,0,153.0,450.0,1.6,15.0,586.0,612.83,465.95
2016,5,3,11,15,137.5,455.0,1.6,15.0,579.0,596.84,453.93
2016,5,3,11,30,122.0,460.0,1.6,15.0,572.0,580.31,441.43
2016,5,3,11,45,96.5,450.5,1.6,15.0,539.5,526.25,401.85
2016,5,3,12,0,71.0,441.0,1.6,15.0,507.0,487.0,372.77
2016,5,3,12,15,82.5,448.5,1.55,15.0,524.5,499.35,382.11
2016,5,3,12,30,94.0,456.0,1.5,15.0,542.0,510.43,390.11
2016,5,3,12,45,133.0,458.5,1.5,15.0,579.5,546.73,417.3
2016,5,3,13,0,172.0,461.0,1.5,15.0,617.0,570.45,435.02
2016,5,3,13,15,214.0,447.0,1.5,15.0,637.5,578.0,441.3
2016,5,3,13,30,256.0,433.0,1.5,15.0,658.0,585.28,447.24
2016,5,3,13,45,226.5,425.0,1.5,15.5,620.0,536.92,410.93
2016,5,3,14,0,197.0,417.0,1.5,16.0,582.0,494.21,378.86
2016,5,3,14,15,352.5,353.5,1.55,16.0,636.0,518.94,399.26
2016,5,3,14,30,508.0,290.0,1.6,16.0,690.0,527.31,405.49
2016,5,3,14,45,500.0,275.5,1.65,16.0,654.0,478.04,367.23
2016,5,3,15,0,492.0,261.0,1.7,16.0,618.0,429.11,328.57
2016,5,3,15,15,450.0,260.0,1.75,15.5,572.0,378.31,288.41
2016,5,3,15,30,408.0,259.0,1.8,15.0,526.0,331.76,251.08
2016,5,3,15,45,428.5,233.0,1.85,15.0,495.5,287.25,212.91
2016,5,3,16,0,449.0,207.0,1.9,15.0,465.0,240.51,172.71
2016,5,3,16,15,410.0,194.5,1.9,14.5,414.0,193.32,136.37
2016,5,3,16,30,371.0,182.0,1.9,14.0,363.0,157.05,112.79
2016,5,3,16,45,441.0,147.0,1.95,13.5,339.0,99.56,82.48
2016,5,3,17,0,511.0,112.0,2.0,13.0,315.0,78.04,64.05
2016,5,3,17,15,441.5,110.5,2.0,12.5,268.0,78.26,64.58
2016,5,3,17,30,372.0,109.0,2.0,12.0,221.0,78.61,65.11
2016,5,3,17,45,318.5,93.5,2.0,12.0,176.5,68.74,56.23
2016,5,3,18,0,265.0,78.0,2.0,12.0,132.0,60.17,48.29
2016,5,3,18,15,194.0,59.5,1.95,11.5,93.0,46.54,35.67
2016,5,3,18,30,123.0,41.0,1.9,11.0,54.0,32.57,22.38
2016,5,3,18,45,61.5,20.5,1.9,11.0,27.0,16.77,2.97
2016,5,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
