Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.4,10.0,5.0,4.55,0.0
2016,5,4,5,30,0.0,10.0,1.3,10.0,10.0,8.79,0.0
2016,5,4,5,45,7.5,30.0,1.25,10.0,31.0,30.68,19.12
2016,5,4,6,0,15.0,50.0,1.2,10.0,52.0,58.41,43.98
2016,5,4,6,15,32.5,72.0,1.1,10.0,79.0,90.9,72.63
2016,5,4,6,30,50.0,94.0,1.0,10.0,106.0,124.75,102.29
2016,5,4,6,45,73.5,114.0,0.95,10.0,136.5,161.04,133.65
2016,5,4,7,0,97.0,134.0,0.9,10.0,167.0,209.89,174.79
2016,5,4,7,15,97.0,161.0,0.85,10.0,198.5,232.68,193.08
2016,5,4,7,30,97.0,188.0,0.8,10.0,230.0,265.34,218.95
2016,5,4,7,45,67.5,197.0,0.8,10.5,228.0,253.6,207.52
2016,5,4,8,0,38.0,206.0,0.8,11.0,226.0,239.7,194.47
2016,5,4,8,15,30.5,215.5,0.75,11.0,232.5,242.85,196.1
2016,5,4,8,30,23.0,225.0,0.7,11.0,239.0,231.89,186.39
2016,5,4,8,45,28.5,249.0,0.7,11.0,268.0,275.61,220.65
2016,5,4,9,0,34.0,273.0,0.7,11.0,297.0,305.71,243.42
2016,5,4,9,15,20.5,234.0,0.7,11.0,248.5,236.55,188.21
2016,5,4,9,30,7.0,195.0,0.7,11.0,200.0,185.0,146.74
2016,5,4,9,45,23.5,268.5,0.75,11.5,287.5,287.04,227.43
2016,5,4,10,0,40.0,342.0,0.8,12.0,375.0,379.89,297.3
2016,5,4,10,15,92.5,385.0,0.8,12.0,463.5,476.63,369.7
2016,5,4,10,30,145.0,428.0,0.8,12.0,552.0,589.81,451.11
2016,5,4,10,45,83.0,375.0,0.8,12.5,446.5,451.43,347.57
2016,5,4,11,0,21.0,322.0,0.8,13.0,341.0,317.89,246.33
2016,5,4,11,15,60.5,388.5,0.8,13.0,444.0,436.63,336.97
2016,5,4,11,30,100.0,455.0,0.8,13.0,547.0,539.2,410.81
2016,5,4,11,45,125.0,464.0,0.8,13.5,579.5,579.77,438.15
2016,5,4,12,0,150.0,473.0,0.8,14.0,612.0,604.43,454.69
2016,5,4,12,15,88.0,415.5,0.85,14.0,497.5,472.04,359.42
2016,5,4,12,30,26.0,358.0,0.9,14.0,383.0,356.2,273.85
2016,5,4,12,45,125.0,408.0,0.95,14.0,522.5,492.37,378.08
2016,5,4,13,0,224.0,458.0,1.0,14.0,662.0,610.02,463.12
2016,5,4,13,15,213.5,450.5,1.05,14.0,642.0,580.32,441.05
2016,5,4,13,30,203.0,443.0,1.1,14.0,622.0,550.9,420.45
2016,5,4,13,45,274.0,414.0,1.2,14.0,648.5,562.37,430.97
2016,5,4,14,0,345.0,385.0,1.3,14.0,675.0,564.01,433.51
2016,5,4,14,15,318.5,377.0,1.35,14.0,637.0,517.73,399.18
2016,5,4,14,30,292.0,369.0,1.4,14.0,599.0,473.55,366.23
2016,5,4,14,45,300.5,348.0,1.45,14.0,575.5,438.65,339.75
2016,5,4,15,0,309.0,327.0,1.5,14.0,552.0,402.78,311.68
2016,5,4,15,15,181.5,303.5,1.5,13.5,434.0,316.47,246.36
2016,5,4,15,30,54.0,280.0,1.5,13.0,316.0,246.65,194.45
2016,5,4,15,45,145.5,266.5,1.55,13.0,353.0,247.78,192.66
2016,5,4,16,0,237.0,253.0,1.6,13.0,390.0,241.7,183.55
2016,5,4,16,15,284.5,221.5,1.6,12.5,372.0,200.5,148.58
2016,5,4,16,30,332.0,190.0,1.6,12.0,354.0,159.69,117.0
2016,5,4,16,45,377.5,160.0,1.6,12.0,326.5,107.98,90.28
2016,5,4,17,0,423.0,130.0,1.6,12.0,299.0,89.64,74.52
2016,5,4,17,15,374.0,121.0,1.55,11.5,255.0,85.14,70.91
2016,5,4,17,30,325.0,112.0,1.5,11.0,211.0,83.9,70.06
2016,5,4,17,45,292.0,93.5,1.45,11.0,170.0,71.22,58.67
2016,5,4,18,0,259.0,75.0,1.4,11.0,129.0,56.06,44.83
2016,5,4,18,15,197.0,57.5,1.3,10.5,91.5,45.16,34.66
2016,5,4,18,30,135.0,40.0,1.2,10.0,54.0,31.9,22.03
2016,5,4,18,45,67.5,20.0,1.15,10.0,27.0,16.41,3.89
2016,5,4,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,10.0,5.0,4.55,0.0
2016,5,5,5,30,0.0,10.0,0.9,10.0,10.0,8.79,0.0
2016,5,5,5,45,0.0,27.0,1.0,10.0,27.0,24.14,14.1
2016,5,5,6,0,0.0,44.0,1.1,10.0,44.0,40.79,29.2
2016,5,5,6,15,6.0,65.0,1.1,10.0,66.5,64.41,50.02
2016,5,5,6,30,12.0,86.0,1.1,10.0,89.0,88.34,71.0
2016,5,5,6,45,21.5,106.5,1.15,10.5,113.0,114.14,93.16
2016,5,5,7,0,31.0,127.0,1.2,11.0,137.0,149.23,122.71
2016,5,5,7,15,65.5,154.5,1.2,11.0,181.5,203.11,168.03
2016,5,5,7,30,100.0,182.0,1.2,11.0,226.0,259.9,214.72
2016,5,5,7,45,60.5,187.0,1.2,11.0,215.0,236.27,193.64
2016,5,5,8,0,21.0,192.0,1.2,11.0,204.0,197.89,160.66
2016,5,5,8,15,10.5,158.5,1.2,11.0,164.5,154.33,124.34
2016,5,5,8,30,0.0,125.0,1.2,11.0,125.0,112.45,89.12
2016,5,5,8,45,2.0,151.5,1.2,11.5,153.0,139.29,110.97
2016,5,5,9,0,4.0,178.0,1.2,12.0,181.0,166.35,132.48
2016,5,5,9,15,34.0,258.0,1.15,12.0,283.5,287.99,229.99
2016,5,5,9,30,64.0,338.0,1.1,12.0,386.0,402.58,317.56
2016,5,5,9,45,88.0,366.0,1.1,12.5,435.5,455.21,355.65
2016,5,5,10,0,112.0,394.0,1.1,13.0,485.0,507.8,393.3
2016,5,5,10,15,72.5,372.5,1.1,13.0,432.5,442.74,343.24
2016,5,5,10,30,33.0,351.0,1.1,13.0,380.0,377.99,293.6
2016,5,5,10,45,34.5,358.5,1.1,13.0,389.0,385.06,299.08
2016,5,5,11,0,36.0,366.0,1.1,13.0,398.0,391.83,303.86
2016,5,5,11,15,33.0,363.0,1.1,13.0,393.0,383.15,296.99
2016,5,5,11,30,30.0,360.0,1.1,13.0,388.0,374.43,290.23
2016,5,5,11,45,29.0,364.5,1.1,13.0,391.5,374.98,290.52
2016,5,5,12,0,28.0,369.0,1.1,13.0,395.0,375.25,290.58
2016,5,5,12,15,22.0,331.0,1.1,13.0,352.0,320.36,249.06
2016,5,5,12,30,16.0,293.0,1.1,13.0,309.0,278.39,217.16
2016,5,5,12,45,41.0,361.0,1.15,13.5,399.5,368.04,285.95
2016,5,5,13,0,66.0,429.0,1.2,14.0,490.0,446.83,343.98
2016,5,5,13,15,46.0,385.0,1.2,14.0,427.0,384.68,297.07
2016,5,5,13,30,26.0,341.0,1.2,14.0,364.0,325.26,252.46
2016,5,5,13,45,21.5,313.5,1.25,14.0,332.5,292.01,227.63
2016,5,5,14,0,17.0,286.0,1.3,14.0,301.0,262.8,205.49
2016,5,5,14,15,20.0,290.5,1.3,13.5,307.0,266.31,208.98
2016,5,5,14,30,23.0,295.0,1.3,13.0,313.0,269.2,211.83
2016,5,5,14,45,30.5,297.5,1.35,13.0,320.5,269.09,212.04
2016,5,5,15,0,38.0,300.0,1.4,13.0,328.0,269.22,212.35
2016,5,5,15,15,104.5,303.5,1.4,12.5,373.5,290.8,228.86
2016,5,5,15,30,171.0,307.0,1.4,12.0,419.0,299.12,233.66
2016,5,5,15,45,320.0,254.0,1.4,12.0,446.0,278.7,211.66
2016,5,5,16,0,469.0,201.0,1.4,12.0,473.0,240.19,173.14
2016,5,5,16,15,272.0,204.0,1.35,12.0,358.5,187.14,138.36
2016,5,5,16,30,75.0,207.0,1.3,12.0,244.0,165.11,130.39
2016,5,5,16,45,275.5,173.0,1.3,12.0,287.5,122.19,102.6
2016,5,5,17,0,476.0,139.0,1.3,12.0,331.0,96.11,80.16
2016,5,5,17,15,427.0,127.5,1.2,11.5,281.5,89.96,75.15
2016,5,5,17,30,378.0,116.0,1.1,11.0,232.0,83.52,69.69
2016,5,5,17,45,327.0,99.5,1.0,11.0,186.5,73.06,60.31
2016,5,5,18,0,276.0,83.0,0.9,11.0,141.0,63.69,51.67
2016,5,5,18,15,196.5,64.5,0.9,10.5,100.0,50.12,39.09
2016,5,5,18,30,117.0,46.0,0.9,10.0,59.0,36.22,25.87
2016,5,5,18,45,58.5,23.0,0.95,10.0,29.5,18.71,6.2
2016,5,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,12.0,2.5,8.0,12.0,10.91,0.0
2016,5,6,5,30,0.0,24.0,2.5,8.0,24.0,23.76,3.12
2016,5,6,5,45,121.5,40.0,2.5,8.5,58.5,99.35,74.07
2016,5,6,6,0,243.0,56.0,2.5,9.0,93.0,181.66,146.27
2016,5,6,6,15,319.5,69.5,2.45,9.0,137.0,246.69,204.51
2016,5,6,6,30,396.0,83.0,2.4,9.0,181.0,319.95,268.79
2016,5,6,6,45,432.0,98.0,2.35,9.5,228.0,379.1,319.08
2016,5,6,7,0,468.0,113.0,2.3,10.0,275.0,441.03,369.75
2016,5,6,7,15,510.5,122.5,2.15,10.0,324.5,503.42,419.56
2016,5,6,7,30,553.0,132.0,2.0,10.0,374.0,568.41,469.6
2016,5,6,7,45,583.5,139.5,1.95,10.5,422.5,630.28,514.84
2016,5,6,8,0,614.0,147.0,1.9,11.0,471.0,687.34,555.15
2016,5,6,8,15,575.0,169.0,1.75,11.0,495.0,694.77,556.97
2016,5,6,8,30,536.0,191.0,1.6,11.0,519.0,704.15,560.21
2016,5,6,8,45,347.0,257.5,1.45,11.5,476.0,605.26,479.56
2016,5,6,9,0,158.0,324.0,1.3,12.0,433.0,494.12,389.38
2016,5,6,9,15,98.5,319.0,1.15,12.0,388.5,415.76,328.22
2016,5,6,9,30,39.0,314.0,1.0,12.0,344.0,351.66,276.66
2016,5,6,9,45,60.5,349.0,0.9,12.5,397.5,409.07,319.74
2016,5,6,10,0,82.0,384.0,0.8,13.0,451.0,466.48,360.64
2016,5,6,10,15,52.0,350.5,0.7,13.0,394.0,398.42,308.02
2016,5,6,10,30,22.0,317.0,0.6,13.0,337.0,315.92,244.95
2016,5,6,10,45,232.5,346.0,0.55,13.5,554.5,603.1,460.89
2016,5,6,11,0,443.0,375.0,0.5,14.0,772.0,853.0,628.17
2016,5,6,11,15,400.5,399.5,0.5,14.0,762.5,814.41,597.44
2016,5,6,11,30,358.0,424.0,0.5,14.0,753.0,787.4,578.42
2016,5,6,11,45,331.5,438.5,0.5,14.0,744.5,764.7,562.61
2016,5,6,12,0,305.0,453.0,0.5,14.0,736.0,740.97,546.03
2016,5,6,12,15,255.5,463.0,0.5,14.0,700.0,691.09,511.34
2016,5,6,12,30,206.0,473.0,0.5,14.0,664.0,634.01,471.75
2016,5,6,12,45,186.5,469.0,0.5,14.0,641.0,601.04,449.21
2016,5,6,13,0,167.0,465.0,0.5,14.0,618.0,568.69,426.61
2016,5,6,13,15,140.0,452.5,0.5,14.0,579.0,523.77,394.84
2016,5,6,13,30,113.0,440.0,0.5,14.0,540.0,477.46,361.86
2016,5,6,13,45,156.0,430.0,0.55,14.0,564.0,491.11,373.45
2016,5,6,14,0,199.0,420.0,0.6,14.0,588.0,497.09,378.61
2016,5,6,14,15,119.0,375.5,0.6,14.0,475.0,396.69,304.49
2016,5,6,14,30,39.0,331.0,0.6,14.0,362.0,305.98,236.81
2016,5,6,14,45,119.5,340.0,0.6,14.0,428.5,345.07,267.35
2016,5,6,15,0,200.0,349.0,0.6,14.0,495.0,374.68,288.36
2016,5,6,15,15,174.0,328.5,0.6,13.5,450.5,331.99,255.82
2016,5,6,15,30,148.0,308.0,0.6,13.0,406.0,292.49,226.02
2016,5,6,15,45,437.0,216.0,0.65,13.0,476.0,276.79,204.1
2016,5,6,16,0,726.0,124.0,0.7,13.0,546.0,232.77,155.19
2016,5,6,16,15,385.5,160.5,0.75,13.0,383.0,166.17,115.37
2016,5,6,16,30,45.0,197.0,0.8,13.0,220.0,156.79,123.9
2016,5,6,16,45,108.0,181.5,0.85,13.0,227.5,132.95,111.36
2016,5,6,17,0,171.0,166.0,0.9,13.0,235.0,122.71,102.96
2016,5,6,17,15,343.0,127.0,0.9,12.5,241.0,88.96,73.87
2016,5,6,17,30,515.0,88.0,0.9,12.0,247.0,64.99,52.92
2016,5,6,17,45,445.5,79.0,0.9,12.0,198.5,58.41,47.04
2016,5,6,18,0,376.0,70.0,0.9,12.0,150.0,52.6,41.63
2016,5,6,18,15,289.0,56.0,0.95,11.5,107.5,42.71,32.43
2016,5,6,18,30,202.0,42.0,1.0,11.0,65.0,32.51,22.64
2016,5,6,18,45,101.0,21.0,1.05,10.5,32.5,16.39,5.39
2016,5,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,0.9,9.0,1.0,0.91,0.0
2016,5,7,5,30,0.0,2.0,0.9,9.0,2.0,1.75,0.0
2016,5,7,5,45,0.0,5.5,0.95,9.5,5.5,4.82,0.0
2016,5,7,6,0,0.0,9.0,1.0,10.0,9.0,7.9,1.13
2016,5,7,6,15,0.0,13.0,1.0,10.0,13.0,11.42,4.29
2016,5,7,6,30,0.0,17.0,1.0,10.0,17.0,14.94,7.44
2016,5,7,6,45,0.0,22.0,1.05,10.0,22.0,19.35,11.32
2016,5,7,7,0,0.0,27.0,1.1,10.0,27.0,23.77,15.15
2016,5,7,7,15,0.0,42.5,1.15,10.0,42.5,37.49,27.0
2016,5,7,7,30,0.0,58.0,1.2,10.0,58.0,51.24,38.74
2016,5,7,7,45,0.0,71.5,1.25,10.5,71.5,63.24,48.75
2016,5,7,8,0,0.0,85.0,1.3,11.0,85.0,75.27,58.64
2016,5,7,8,15,0.0,77.0,1.35,11.0,77.0,68.18,52.43
2016,5,7,8,30,0.0,69.0,1.4,11.0,69.0,61.09,46.3
2016,5,7,8,45,0.0,106.5,1.45,11.0,106.5,94.93,74.5
2016,5,7,9,0,0.0,144.0,1.5,11.0,144.0,129.97,103.22
2016,5,7,9,15,2.0,156.5,1.5,11.0,158.0,143.51,114.08
2016,5,7,9,30,4.0,169.0,1.5,11.0,172.0,157.12,124.98
2016,5,7,9,45,2.5,154.0,1.5,11.0,156.0,141.42,111.87
2016,5,7,10,0,1.0,139.0,1.5,11.0,140.0,125.93,99.02
2016,5,7,10,15,0.5,117.0,1.5,11.0,117.5,105.19,81.92
2016,5,7,10,30,0.0,95.0,1.5,11.0,95.0,84.7,64.98
2016,5,7,10,45,0.0,74.0,1.5,11.5,74.0,65.85,49.27
2016,5,7,11,0,0.0,53.0,1.5,12.0,53.0,47.14,33.68
2016,5,7,11,15,5.0,127.5,1.5,12.0,132.5,119.27,93.12
2016,5,7,11,30,10.0,202.0,1.5,12.0,212.0,192.29,151.8
2016,5,7,11,45,16.0,270.5,1.5,12.0,286.0,260.96,205.75
2016,5,7,12,0,22.0,339.0,1.5,12.0,360.0,329.29,258.31
2016,5,7,12,15,23.0,345.5,1.45,12.0,367.5,334.54,261.83
2016,5,7,12,30,24.0,352.0,1.4,12.0,375.0,339.5,265.5
2016,5,7,12,45,19.5,315.5,1.4,12.0,334.0,300.29,235.38
2016,5,7,13,0,15.0,279.0,1.4,12.0,293.0,261.9,205.83
2016,5,7,13,15,13.5,259.5,1.35,12.0,272.0,241.84,190.33
2016,5,7,13,30,12.0,240.0,1.3,12.0,251.0,222.09,174.94
2016,5,7,13,45,12.0,233.5,1.3,12.0,244.5,215.13,169.65
2016,5,7,14,0,12.0,227.0,1.3,12.0,238.0,208.18,164.33
2016,5,7,14,15,20.5,266.5,1.25,12.0,284.0,245.96,194.4
2016,5,7,14,30,29.0,306.0,1.2,12.0,330.0,279.81,220.84
2016,5,7,14,45,27.5,293.0,1.2,12.0,315.0,263.81,208.37
2016,5,7,15,0,26.0,280.0,1.2,12.0,300.0,251.86,199.28
2016,5,7,15,15,66.5,292.0,1.15,12.0,338.0,267.67,211.34
2016,5,7,15,30,107.0,304.0,1.1,12.0,376.0,281.03,220.56
2016,5,7,15,45,55.5,238.5,1.05,12.0,276.0,209.33,164.96
2016,5,7,16,0,4.0,173.0,1.0,12.0,176.0,148.73,118.37
2016,5,7,16,15,74.5,194.0,0.95,12.0,231.5,166.05,129.94
2016,5,7,16,30,145.0,215.0,0.9,12.0,287.0,169.08,130.88
2016,5,7,16,45,77.5,177.5,0.85,12.0,215.5,137.11,115.31
2016,5,7,17,0,10.0,140.0,0.8,12.0,144.0,116.08,97.51
2016,5,7,17,15,5.0,121.0,0.75,11.5,123.0,100.94,84.72
2016,5,7,17,30,0.0,102.0,0.7,11.0,102.0,85.68,71.54
2016,5,7,17,45,0.0,82.0,0.65,11.0,82.0,69.58,57.2
2016,5,7,18,0,0.0,62.0,0.6,11.0,62.0,53.3,42.44
2016,5,7,18,15,0.0,44.5,0.55,10.5,44.5,38.75,29.1
2016,5,7,18,30,0.0,27.0,0.5,10.0,27.0,23.8,15.24
2016,5,7,18,45,0.0,15.0,0.45,10.0,15.0,13.2,3.74
2016,5,7,19,0,0.0,3.0,0.4,10.0,3.0,2.73,0.0
2016,5,7,19,15,0.0,1.5,0.35,10.0,1.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,11.0,1.1,9.0,15.0,25.75,0.0
2016,5,8,5,30,131.0,22.0,1.1,9.0,30.0,74.74,32.13
2016,5,8,5,45,247.0,34.5,1.15,9.5,67.0,143.32,108.15
2016,5,8,6,0,363.0,47.0,1.2,10.0,104.0,222.63,178.19
2016,5,8,6,15,439.5,56.5,1.2,10.0,150.0,291.23,239.06
2016,5,8,6,30,516.0,66.0,1.2,10.0,196.0,367.53,304.75
2016,5,8,6,45,258.0,64.0,1.2,10.0,129.0,236.74,198.72
2016,5,8,7,0,0.0,62.0,1.2,10.0,62.0,54.77,41.81
2016,5,8,7,15,0.0,78.5,1.2,10.0,78.5,69.67,54.71
2016,5,8,7,30,0.0,95.0,1.2,10.0,95.0,85.08,67.64
2016,5,8,7,45,1.5,129.0,1.2,10.5,130.5,118.85,95.74
2016,5,8,8,0,3.0,163.0,1.2,11.0,166.0,153.13,123.62
2016,5,8,8,15,23.0,207.0,1.2,11.5,222.0,213.57,172.88
2016,5,8,8,30,43.0,251.0,1.2,12.0,278.0,290.9,234.01
2016,5,8,8,45,159.0,282.0,1.2,12.5,391.0,445.25,355.34
2016,5,8,9,0,275.0,313.0,1.2,13.0,504.0,606.59,474.58
2016,5,8,9,15,207.5,339.5,1.15,13.0,488.5,558.64,434.85
2016,5,8,9,30,140.0,366.0,1.1,13.0,473.0,523.34,405.96
2016,5,8,9,45,148.0,384.5,1.1,13.5,502.0,550.7,424.75
2016,5,8,10,0,156.0,403.0,1.1,14.0,531.0,577.33,442.22
2016,5,8,10,15,81.5,292.0,1.1,14.0,359.0,382.43,297.53
2016,5,8,10,30,7.0,181.0,1.1,14.0,187.0,170.85,132.86
2016,5,8,10,45,10.0,218.5,1.15,14.0,228.0,208.74,163.49
2016,5,8,11,0,13.0,256.0,1.2,14.0,269.0,246.6,192.88
2016,5,8,11,15,11.0,223.0,1.2,14.0,233.5,213.16,166.47
2016,5,8,11,30,9.0,190.0,1.2,14.0,198.0,180.23,140.59
2016,5,8,11,45,59.0,329.0,1.3,14.5,384.0,368.45,287.21
2016,5,8,12,0,109.0,468.0,1.4,15.0,570.0,547.7,417.95
2016,5,8,12,15,154.0,471.5,1.45,15.0,615.0,595.57,452.03
2016,5,8,12,30,199.0,475.0,1.5,15.0,660.0,628.76,476.55
2016,5,8,12,45,559.5,293.0,1.6,15.0,806.5,770.51,586.36
2016,5,8,13,0,920.0,111.0,1.7,15.0,953.0,864.93,655.05
2016,5,8,13,15,561.0,278.5,1.75,14.5,789.5,705.77,540.6
2016,5,8,13,30,202.0,446.0,1.8,14.0,626.0,551.33,423.59
2016,5,8,13,45,329.0,393.0,1.9,14.0,676.0,580.96,449.34
2016,5,8,14,0,456.0,340.0,2.0,14.0,726.0,597.67,463.29
2016,5,8,14,15,473.0,313.0,2.05,14.0,701.0,556.34,432.4
2016,5,8,14,30,490.0,286.0,2.1,14.0,676.0,512.84,399.36
2016,5,8,14,45,677.5,194.5,2.2,14.0,707.5,498.48,387.5
2016,5,8,15,0,865.0,103.0,2.3,14.0,739.0,468.46,360.3
2016,5,8,15,15,644.0,180.5,2.4,13.5,639.5,388.86,297.08
2016,5,8,15,30,423.0,258.0,2.5,13.0,540.0,335.44,256.34
2016,5,8,15,45,252.0,256.5,2.6,13.0,421.5,262.98,201.72
2016,5,8,16,0,81.0,255.0,2.7,13.0,303.0,218.24,171.71
2016,5,8,16,15,79.0,233.5,2.75,12.5,277.0,193.28,152.26
2016,5,8,16,30,77.0,212.0,2.8,12.0,251.0,168.85,133.77
2016,5,8,16,45,377.0,149.0,2.85,12.0,307.0,101.53,84.68
2016,5,8,17,0,677.0,86.0,2.9,12.0,363.0,59.06,47.37
2016,5,8,17,15,635.0,80.5,2.9,11.5,312.0,56.85,45.67
2016,5,8,17,30,593.0,75.0,2.9,11.0,261.0,54.55,43.78
2016,5,8,17,45,524.0,69.0,2.95,11.0,211.0,51.64,41.14
2016,5,8,18,0,455.0,63.0,3.0,11.0,161.0,48.72,38.33
2016,5,8,18,15,363.5,52.0,2.95,10.5,117.5,41.2,31.25
2016,5,8,18,30,272.0,41.0,2.9,10.0,74.0,31.79,22.22
2016,5,8,18,45,150.0,26.0,2.85,10.0,43.0,20.37,9.33
2016,5,8,19,0,28.0,11.0,2.8,10.0,12.0,10.01,0.0
2016,5,8,19,15,14.0,5.5,2.7,10.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,12.5,1.6,9.0,15.5,23.53,0.0
2016,5,9,5,30,101.0,25.0,1.6,9.0,31.0,64.71,30.77
2016,5,9,5,45,211.0,40.0,1.6,9.0,68.5,137.41,104.65
2016,5,9,6,0,321.0,55.0,1.6,9.0,106.0,212.22,171.11
2016,5,9,6,15,400.5,66.0,1.55,9.0,153.0,280.23,231.64
2016,5,9,6,30,480.0,77.0,1.5,9.0,200.0,360.23,300.61
2016,5,9,6,45,245.0,99.5,1.5,9.5,163.0,260.3,218.52
2016,5,9,7,0,10.0,122.0,1.5,10.0,126.0,121.22,98.69
2016,5,9,7,15,37.5,151.5,1.5,10.0,168.0,179.26,148.27
2016,5,9,7,30,65.0,181.0,1.5,10.0,210.0,231.94,191.96
2016,5,9,7,45,54.0,197.5,1.5,10.5,224.0,242.11,198.8
2016,5,9,8,0,43.0,214.0,1.5,11.0,238.0,251.28,204.81
2016,5,9,8,15,62.0,243.5,1.45,11.0,280.5,299.49,243.24
2016,5,9,8,30,81.0,273.0,1.4,11.0,323.0,348.67,281.48
2016,5,9,8,45,123.5,300.0,1.35,11.5,383.0,432.95,345.93
2016,5,9,9,0,166.0,327.0,1.3,12.0,443.0,503.55,397.9
2016,5,9,9,15,510.0,225.5,1.25,12.5,609.0,755.9,588.03
2016,5,9,9,30,854.0,124.0,1.2,13.0,775.0,989.02,742.37
2016,5,9,9,45,875.0,120.0,1.2,13.5,812.0,1006.02,747.37
2016,5,9,10,0,896.0,116.0,1.2,14.0,849.0,1030.55,760.38
2016,5,9,10,15,902.5,117.0,1.2,14.0,877.0,1042.59,766.68
2016,5,9,10,30,909.0,118.0,1.2,14.0,905.0,1050.97,770.92
2016,5,9,10,45,911.5,120.5,1.25,14.5,925.5,1053.11,770.94
2016,5,9,11,0,914.0,123.0,1.3,15.0,946.0,1051.42,768.73
2016,5,9,11,15,917.0,123.5,1.35,15.0,960.0,1044.42,764.71
2016,5,9,11,30,920.0,124.0,1.4,15.0,974.0,1033.67,758.46
2016,5,9,11,45,917.0,127.0,1.45,15.0,979.0,1015.86,747.77
2016,5,9,12,0,914.0,130.0,1.5,15.0,984.0,994.58,734.92
2016,5,9,12,15,913.5,130.0,1.55,15.0,982.5,969.46,719.55
2016,5,9,12,30,913.0,130.0,1.6,15.0,981.0,941.11,702.0
2016,5,9,12,45,908.5,131.0,1.7,15.5,971.0,907.12,679.94
2016,5,9,13,0,904.0,132.0,1.8,16.0,961.0,870.4,655.83
2016,5,9,13,15,900.5,131.5,1.85,16.0,944.5,830.57,630.01
2016,5,9,13,30,897.0,131.0,1.9,16.0,928.0,788.3,602.18
2016,5,9,13,45,892.0,129.0,2.0,16.0,904.0,741.43,569.72
2016,5,9,14,0,887.0,127.0,2.1,16.0,880.0,692.64,534.33
2016,5,9,14,15,879.0,125.5,2.15,15.5,850.0,640.75,496.14
2016,5,9,14,30,871.0,124.0,2.2,15.0,820.0,587.66,455.64
2016,5,9,14,45,861.0,122.0,2.3,15.0,783.5,532.18,411.21
2016,5,9,15,0,851.0,120.0,2.4,15.0,747.0,473.45,362.76
2016,5,9,15,15,837.5,117.0,2.45,15.0,705.0,414.23,312.23
2016,5,9,15,30,824.0,114.0,2.5,15.0,663.0,355.5,260.76
2016,5,9,15,45,804.0,112.0,2.55,15.0,616.5,296.63,208.69
2016,5,9,16,0,784.0,110.0,2.6,15.0,570.0,239.55,158.72
2016,5,9,16,15,760.0,106.0,2.6,14.5,521.0,182.36,112.18
2016,5,9,16,30,736.0,102.0,2.6,14.0,472.0,121.76,70.07
2016,5,9,16,45,700.0,98.5,2.65,14.0,419.5,69.93,56.37
2016,5,9,17,0,664.0,95.0,2.7,14.0,367.0,65.48,52.68
2016,5,9,17,15,619.5,88.5,2.75,13.5,315.5,62.78,50.56
2016,5,9,17,30,575.0,82.0,2.8,13.0,264.0,59.95,48.24
2016,5,9,17,45,515.5,73.0,2.85,12.5,214.5,54.82,43.74
2016,5,9,18,0,456.0,64.0,2.9,12.0,165.0,49.47,38.86
2016,5,9,18,15,364.5,53.0,2.85,11.5,120.0,40.51,30.53
2016,5,9,18,30,273.0,42.0,2.8,11.0,75.0,32.54,22.83
2016,5,9,18,45,155.0,26.5,2.8,10.5,43.5,20.74,10.05
2016,5,9,19,0,37.0,11.0,2.8,10.0,12.0,10.01,0.0
2016,5,9,19,15,18.5,5.5,2.75,10.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,12.0,1.1,11.0,16.5,29.25,0.0
2016,5,10,5,30,152.0,24.0,1.0,11.0,33.0,84.46,44.59
2016,5,10,5,45,268.5,36.5,0.9,11.5,72.0,153.14,115.6
2016,5,10,6,0,385.0,49.0,0.8,12.0,111.0,233.92,185.7
2016,5,10,6,15,461.5,57.5,0.75,12.0,158.0,302.73,245.65
2016,5,10,6,30,538.0,66.0,0.7,12.0,205.0,379.07,309.88
2016,5,10,6,45,592.0,72.0,0.65,12.5,256.5,446.55,364.06
2016,5,10,7,0,646.0,78.0,0.6,13.0,308.0,518.1,418.89
2016,5,10,7,15,683.0,83.5,0.6,13.5,360.0,581.14,465.28
2016,5,10,7,30,720.0,89.0,0.6,14.0,412.0,645.72,510.72
2016,5,10,7,45,749.0,92.5,0.6,14.5,463.0,699.79,545.81
2016,5,10,8,0,778.0,96.0,0.6,15.0,514.0,756.95,582.14
2016,5,10,8,15,798.5,99.0,0.6,15.0,562.0,805.89,612.95
2016,5,10,8,30,819.0,102.0,0.6,15.0,610.0,853.4,642.33
2016,5,10,8,45,835.5,104.5,0.6,15.5,655.0,894.96,666.08
2016,5,10,9,0,852.0,107.0,0.6,16.0,700.0,925.07,682.1
2016,5,10,9,15,863.5,109.5,0.65,16.5,740.0,956.68,700.15
2016,5,10,9,30,875.0,112.0,0.7,17.0,780.0,985.34,716.2
2016,5,10,9,45,876.5,118.0,0.75,17.5,812.5,1004.76,726.44
2016,5,10,10,0,878.0,124.0,0.8,18.0,845.0,1020.5,734.57
2016,5,10,10,15,885.0,125.5,0.85,18.0,873.0,1033.34,742.4
2016,5,10,10,30,892.0,127.0,0.9,18.0,901.0,1042.56,748.14
2016,5,10,10,45,898.0,127.5,1.0,18.0,922.0,1046.05,751.57
2016,5,10,11,0,904.0,128.0,1.1,18.0,943.0,1045.81,752.81
2016,5,10,11,15,907.0,128.5,1.15,18.0,957.0,1038.83,748.95
2016,5,10,11,30,910.0,129.0,1.2,18.0,971.0,1028.15,742.94
2016,5,10,11,45,911.5,129.0,1.3,18.5,977.0,1011.88,732.99
2016,5,10,12,0,913.0,129.0,1.4,19.0,983.0,992.09,720.81
2016,5,10,12,15,912.5,129.0,1.45,19.0,981.5,967.04,705.78
2016,5,10,12,30,912.0,129.0,1.5,19.0,980.0,938.76,688.63
2016,5,10,12,45,912.0,127.0,1.6,19.0,971.5,905.99,669.06
2016,5,10,13,0,912.0,125.0,1.7,19.0,963.0,870.24,647.24
2016,5,10,13,15,908.5,124.0,1.75,18.5,946.0,829.8,622.56
2016,5,10,13,30,905.0,123.0,1.8,18.0,929.0,786.91,595.8
2016,5,10,13,45,900.5,121.0,1.85,18.0,905.5,740.18,563.64
2016,5,10,14,0,896.0,119.0,1.9,18.0,882.0,691.46,528.38
2016,5,10,14,15,888.5,117.5,1.95,18.0,851.0,639.6,489.73
2016,5,10,14,30,881.0,116.0,2.0,18.0,820.0,586.45,448.87
2016,5,10,14,45,871.5,113.5,2.05,18.0,784.0,530.45,404.5
2016,5,10,15,0,862.0,111.0,2.1,18.0,748.0,473.87,358.14
2016,5,10,15,15,848.5,108.5,2.1,17.5,706.0,411.49,306.42
2016,5,10,15,30,835.0,106.0,2.1,17.0,664.0,352.69,255.87
2016,5,10,15,45,819.5,102.5,2.1,17.0,618.5,293.28,203.63
2016,5,10,16,0,804.0,99.0,2.1,17.0,573.0,235.09,152.93
2016,5,10,16,15,781.5,95.5,2.05,16.5,523.5,177.41,106.2
2016,5,10,16,30,759.0,92.0,2.0,16.0,474.0,122.29,68.93
2016,5,10,16,45,731.5,87.0,1.95,15.5,423.5,68.72,54.95
2016,5,10,17,0,704.0,82.0,1.9,15.0,373.0,56.18,44.27
2016,5,10,17,15,664.0,76.5,1.85,14.5,321.5,53.84,42.44
2016,5,10,17,30,624.0,71.0,1.8,14.0,270.0,51.38,40.43
2016,5,10,17,45,570.0,63.5,1.8,14.0,220.5,47.14,36.65
2016,5,10,18,0,516.0,56.0,1.8,14.0,171.0,42.71,32.56
2016,5,10,18,15,429.5,47.0,1.75,13.5,126.0,36.7,26.96
2016,5,10,18,30,343.0,38.0,1.7,13.0,81.0,30.5,20.93
2016,5,10,18,45,215.0,25.0,1.7,12.5,48.0,20.25,9.96
2016,5,10,19,0,87.0,12.0,1.7,12.0,15.0,10.91,0.0
2016,5,10,19,15,43.5,6.0,1.65,11.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,12.0,1.05,10.0,19.0,36.77,0.0
2016,5,11,5,30,214.0,24.0,1.1,10.0,38.0,104.88,59.77
2016,5,11,5,45,329.0,35.0,1.15,10.5,78.5,175.23,133.3
2016,5,11,6,0,444.0,46.0,1.2,11.0,119.0,255.4,203.91
2016,5,11,6,15,518.0,54.0,1.2,11.0,168.0,325.53,265.89
2016,5,11,6,30,592.0,62.0,1.2,11.0,217.0,402.9,331.94
2016,5,11,6,45,639.5,68.5,1.2,11.5,269.0,469.85,386.73
2016,5,11,7,0,687.0,75.0,1.2,12.0,321.0,540.19,441.82
2016,5,11,7,15,722.0,80.0,1.2,12.5,373.5,603.15,489.0
2016,5,11,7,30,757.0,85.0,1.2,13.0,426.0,664.58,532.61
2016,5,11,7,45,779.0,90.0,1.2,13.5,477.0,719.65,569.18
2016,5,11,8,0,801.0,95.0,1.2,14.0,528.0,774.01,604.26
2016,5,11,8,15,820.5,98.5,1.2,14.0,576.5,823.47,636.21
2016,5,11,8,30,840.0,102.0,1.2,14.0,625.0,871.36,666.57
2016,5,11,8,45,850.0,107.5,1.2,14.5,669.0,911.09,689.7
2016,5,11,9,0,860.0,113.0,1.2,15.0,713.0,948.11,710.76
2016,5,11,9,15,871.5,115.0,1.2,15.5,753.0,969.85,721.59
2016,5,11,9,30,883.0,117.0,1.2,16.0,793.0,998.02,736.76
2016,5,11,9,45,898.0,115.5,1.25,16.5,829.0,1022.7,750.41
2016,5,11,10,0,913.0,114.0,1.3,17.0,865.0,1044.16,762.05
2016,5,11,10,15,919.5,115.0,1.35,17.0,893.0,1056.3,769.31
2016,5,11,10,30,926.0,116.0,1.4,17.0,921.0,1064.72,774.47
2016,5,11,10,45,933.0,115.0,1.45,17.0,942.5,1067.76,776.4
2016,5,11,11,0,940.0,114.0,1.5,17.0,964.0,1066.98,776.1
2016,5,11,11,15,942.5,114.5,1.55,17.0,977.5,1059.37,771.65
2016,5,11,11,30,945.0,115.0,1.6,17.0,991.0,1047.95,764.93
2016,5,11,11,45,947.5,114.0,1.65,17.5,997.0,1031.28,753.55
2016,5,11,12,0,950.0,113.0,1.7,18.0,1003.0,1010.95,739.92
2016,5,11,12,15,949.5,113.0,1.75,17.5,1001.5,985.24,725.61
2016,5,11,12,30,949.0,113.0,1.8,17.0,1000.0,956.17,709.01
2016,5,11,12,45,942.5,115.5,1.85,17.0,989.0,921.05,686.92
2016,5,11,13,0,936.0,118.0,1.9,17.0,978.0,883.17,662.81
2016,5,11,13,15,932.0,117.0,1.9,17.0,961.0,841.55,635.41
2016,5,11,13,30,928.0,116.0,1.9,17.0,944.0,797.45,606.06
2016,5,11,13,45,920.5,116.0,1.9,17.0,919.0,749.5,572.74
2016,5,11,14,0,913.0,116.0,1.9,17.0,894.0,699.74,536.22
2016,5,11,14,15,905.5,114.5,1.85,16.5,863.5,647.14,497.27
2016,5,11,14,30,898.0,113.0,1.8,16.0,833.0,593.22,456.09
2016,5,11,14,45,887.0,111.5,1.75,16.0,796.0,536.49,410.62
2016,5,11,15,0,876.0,110.0,1.7,16.0,759.0,479.3,363.38
2016,5,11,15,15,863.0,107.5,1.65,15.5,717.0,420.34,314.0
2016,5,11,15,30,850.0,105.0,1.6,15.0,675.0,356.94,259.77
2016,5,11,15,45,834.5,102.0,1.55,15.0,629.0,297.11,207.02
2016,5,11,16,0,819.0,99.0,1.5,15.0,583.0,238.49,155.77
2016,5,11,16,15,797.0,95.5,1.45,14.5,533.5,180.02,108.2
2016,5,11,16,30,775.0,92.0,1.4,14.0,484.0,124.04,70.08
2016,5,11,16,45,748.0,87.0,1.35,14.0,433.0,69.55,55.98
2016,5,11,17,0,721.0,82.0,1.3,14.0,382.0,56.21,44.48
2016,5,11,17,15,681.0,76.5,1.25,13.5,329.5,53.86,42.63
2016,5,11,17,30,641.0,71.0,1.2,13.0,277.0,51.38,40.61
2016,5,11,17,45,587.5,64.0,1.2,13.0,227.0,47.53,37.17
2016,5,11,18,0,534.0,57.0,1.2,13.0,177.0,43.52,33.45
2016,5,11,18,15,447.0,47.5,1.15,12.5,130.5,37.09,27.46
2016,5,11,18,30,360.0,38.0,1.1,12.0,84.0,30.42,21.03
2016,5,11,18,45,228.5,25.5,1.1,11.5,50.0,20.63,10.65
2016,5,11,19,0,97.0,13.0,1.1,11.0,16.0,11.82,0.0
2016,5,11,19,15,48.5,6.5,1.1,10.5,8.0,5.91,0.0
2016,5,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,69.0,13.0,1.45,8.0,18.0,28.53,0.0
2016,5,12,5,30,138.0,26.0,1.5,8.0,36.0,83.68,49.97
2016,5,12,5,45,240.5,41.0,1.6,8.5,74.5,148.42,114.36
2016,5,12,6,0,343.0,56.0,1.7,9.0,113.0,222.03,179.59
2016,5,12,6,15,206.0,79.5,1.65,9.0,117.0,194.82,161.18
2016,5,12,6,30,69.0,103.0,1.6,9.0,121.0,142.93,118.34
2016,5,12,6,45,84.5,123.5,1.6,9.5,150.5,176.14,146.99
2016,5,12,7,0,100.0,144.0,1.6,10.0,180.0,220.98,184.4
2016,5,12,7,15,106.5,167.5,1.55,10.5,211.0,255.17,211.87
2016,5,12,7,30,113.0,191.0,1.5,11.0,242.0,289.53,238.8
2016,5,12,7,45,122.5,214.5,1.5,11.5,276.0,326.31,267.17
2016,5,12,8,0,132.0,238.0,1.5,12.0,310.0,363.35,295.11
2016,5,12,8,15,256.5,243.0,1.5,12.0,398.0,491.32,396.18
2016,5,12,8,30,381.0,248.0,1.5,12.0,486.0,612.91,488.13
2016,5,12,8,45,495.0,227.0,1.5,12.5,559.5,719.47,564.85
2016,5,12,9,0,609.0,206.0,1.5,13.0,633.0,821.19,635.59
2016,5,12,9,15,721.5,171.0,1.5,13.5,704.5,904.12,689.22
2016,5,12,9,30,834.0,136.0,1.5,14.0,776.0,981.15,737.01
2016,5,12,9,45,719.0,204.5,1.5,14.5,773.5,959.39,718.97
2016,5,12,10,0,604.0,273.0,1.5,15.0,771.0,920.09,688.87
2016,5,12,10,15,555.5,308.0,1.5,15.0,777.5,906.61,677.82
2016,5,12,10,30,507.0,343.0,1.5,15.0,784.0,892.19,665.84
2016,5,12,10,45,559.5,329.5,1.5,15.0,827.0,927.33,690.0
2016,5,12,11,0,612.0,316.0,1.5,15.0,870.0,959.5,711.38
2016,5,12,11,15,756.5,225.5,1.55,15.0,921.0,1005.54,744.11
2016,5,12,11,30,901.0,135.0,1.6,15.0,972.0,1023.91,755.83
2016,5,12,11,45,901.5,135.5,1.65,15.5,977.5,1007.26,743.93
2016,5,12,12,0,902.0,136.0,1.7,16.0,983.0,987.17,730.28
2016,5,12,12,15,901.5,136.0,1.75,16.0,981.5,962.36,714.93
2016,5,12,12,30,901.0,136.0,1.8,16.0,980.0,934.38,697.45
2016,5,12,12,45,886.0,144.0,1.85,16.0,967.0,898.09,674.31
2016,5,12,13,0,871.0,152.0,1.9,16.0,954.0,859.6,649.51
2016,5,12,13,15,867.0,150.5,1.9,15.5,937.5,819.73,624.17
2016,5,12,13,30,863.0,149.0,1.9,15.0,921.0,777.59,596.74
2016,5,12,13,45,852.5,150.0,1.95,15.0,896.0,734.33,565.58
2016,5,12,14,0,842.0,151.0,2.0,15.0,871.0,685.28,529.55
2016,5,12,14,15,699.0,216.5,2.0,15.0,800.0,610.02,471.62
2016,5,12,14,30,556.0,282.0,2.0,15.0,729.0,544.87,420.84
2016,5,12,14,45,567.0,260.5,2.05,15.0,698.5,497.42,384.02
2016,5,12,15,0,578.0,239.0,2.1,15.0,668.0,448.3,344.48
2016,5,12,15,15,671.0,189.5,2.1,14.5,660.5,406.47,308.47
2016,5,12,15,30,764.0,140.0,2.1,14.0,653.0,353.56,261.08
2016,5,12,15,45,744.0,136.0,2.15,14.0,607.5,295.98,210.59
2016,5,12,16,0,724.0,132.0,2.2,14.0,562.0,240.28,162.16
2016,5,12,16,15,529.0,165.0,2.2,13.5,464.5,190.36,129.1
2016,5,12,16,30,334.0,198.0,2.2,13.0,367.0,166.93,121.95
2016,5,12,16,45,318.5,177.5,2.25,13.0,325.5,127.5,106.89
2016,5,12,17,0,303.0,157.0,2.3,13.0,284.0,112.1,93.88
2016,5,12,17,15,272.0,142.0,2.3,12.5,244.5,102.87,86.24
2016,5,12,17,30,241.0,127.0,2.3,12.0,205.0,93.25,78.08
2016,5,12,17,45,220.5,106.5,2.35,11.5,168.0,79.67,66.16
2016,5,12,18,0,200.0,86.0,2.4,11.0,131.0,65.57,53.48
2016,5,12,18,15,159.0,66.5,2.35,10.5,97.0,51.58,40.63
2016,5,12,18,30,118.0,47.0,2.3,10.0,63.0,37.16,27.16
2016,5,12,18,45,59.0,29.5,2.3,10.0,37.5,24.55,14.14
2016,5,12,19,0,0.0,12.0,2.3,10.0,12.0,10.91,0.0
2016,5,12,19,15,0.0,6.0,2.25,10.0,6.0,5.46,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,15,14.5,12.5,1.85,8.5,13.5,14.88,0.0
2016,5,13,5,30,29.0,25.0,1.9,9.0,27.0,38.29,21.37
2016,5,13,5,45,68.5,44.0,1.95,9.5,54.0,76.41,57.47
2016,5,13,6,0,108.0,63.0,2.0,10.0,81.0,117.18,93.7
2016,5,13,6,15,131.5,84.0,1.95,10.0,113.5,156.93,129.2
2016,5,13,6,30,155.0,105.0,1.9,10.0,146.0,198.77,165.91
2016,5,13,6,45,180.0,123.5,1.9,10.5,181.0,240.51,201.46
2016,5,13,7,0,205.0,142.0,1.9,11.0,216.0,295.35,246.7
2016,5,13,7,15,425.0,120.0,1.9,11.0,304.0,440.86,367.48
2016,5,13,7,30,645.0,98.0,1.9,11.0,392.0,601.31,494.5
2016,5,13,7,45,335.0,150.5,1.9,11.5,304.5,443.99,364.82
2016,5,13,8,0,25.0,203.0,1.9,12.0,217.0,211.21,170.62
2016,5,13,8,15,31.0,227.0,1.9,12.0,245.5,253.68,205.31
2016,5,13,8,30,37.0,251.0,1.9,12.0,274.0,284.23,229.1
2016,5,13,8,45,36.0,266.5,1.95,12.5,291.0,299.22,239.76
2016,5,13,9,0,35.0,282.0,2.0,13.0,308.0,313.99,250.23
2016,5,13,9,15,45.0,310.0,2.05,13.0,344.0,352.55,279.96
2016,5,13,9,30,55.0,338.0,2.1,13.0,380.0,391.13,309.25
2016,5,13,9,45,118.0,372.5,2.2,13.5,468.5,505.77,396.73
2016,5,13,10,0,181.0,407.0,2.3,14.0,557.0,604.2,469.22
2016,5,13,10,15,324.5,379.5,2.35,14.0,658.5,733.6,565.64
2016,5,13,10,30,468.0,352.0,2.4,14.0,760.0,861.36,657.36
2016,5,13,10,45,703.0,232.5,2.5,14.0,862.0,976.16,741.21
2016,5,13,11,0,938.0,113.0,2.6,14.0,964.0,1062.66,798.36
2016,5,13,11,15,940.5,113.5,2.65,14.0,978.0,1055.11,792.45
2016,5,13,11,30,943.0,114.0,2.7,14.0,992.0,1043.75,785.13
2016,5,13,11,45,945.0,114.0,2.8,14.0,998.0,1027.68,775.26
2016,5,13,12,0,947.0,114.0,2.9,14.0,1004.0,1007.95,762.97
2016,5,13,12,15,947.0,114.0,2.9,13.5,1003.0,982.83,747.52
2016,5,13,12,30,947.0,114.0,2.9,13.0,1002.0,954.34,729.75
2016,5,13,12,45,950.0,110.5,2.9,13.0,994.0,921.94,707.88
2016,5,13,13,0,953.0,107.0,2.9,13.0,986.0,886.27,683.66
2016,5,13,13,15,950.5,106.0,2.8,12.5,970.0,845.42,656.19
2016,5,13,13,30,948.0,105.0,2.7,12.0,954.0,801.92,626.62
2016,5,13,13,45,947.0,102.0,2.65,12.0,931.5,755.21,593.13
2016,5,13,14,0,946.0,99.0,2.6,12.0,909.0,706.11,555.58
2016,5,13,14,15,940.0,98.0,2.55,12.0,878.5,653.54,514.41
2016,5,13,14,30,934.0,97.0,2.5,12.0,848.0,599.43,470.92
2016,5,13,14,45,769.5,163.0,2.5,12.0,764.0,519.95,406.88
2016,5,13,15,0,605.0,229.0,2.5,12.0,680.0,452.36,352.14
2016,5,13,15,15,546.5,232.0,2.45,11.5,622.0,392.73,303.64
2016,5,13,15,30,488.0,235.0,2.4,11.0,564.0,339.1,259.45
2016,5,13,15,45,685.0,157.0,2.35,11.0,584.0,297.21,216.13
2016,5,13,16,0,882.0,79.0,2.3,11.0,604.0,242.79,159.67
2016,5,13,16,15,474.5,145.5,2.25,10.5,425.0,169.27,115.58
2016,5,13,16,30,67.0,212.0,2.2,10.0,246.0,168.93,134.92
2016,5,13,16,45,44.0,182.0,2.15,10.0,203.5,140.45,119.42
2016,5,13,17,0,21.0,152.0,2.1,10.0,161.0,125.05,106.33
2016,5,13,17,15,17.0,133.0,2.05,9.5,139.5,110.0,93.53
2016,5,13,17,30,13.0,114.0,2.0,9.0,118.0,94.83,80.36
2016,5,13,17,45,7.0,95.5,2.0,9.0,97.5,79.9,67.0
2016,5,13,18,0,1.0,77.0,2.0,9.0,77.0,64.87,53.29
2016,5,13,18,15,233.5,55.5,1.95,8.5,86.5,41.79,32.19
2016,5,13,18,30,466.0,34.0,1.9,8.0,96.0,26.93,18.37
2016,5,13,18,45,321.0,24.5,1.85,8.0,58.5,19.69,10.56
2016,5,13,19,0,176.0,15.0,1.8,8.0,21.0,12.22,0.0
2016,5,13,19,15,88.0,7.5,1.8,8.0,10.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
