Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,140.5,12.0,1.45,10.0,22.5,45.0,0.0
2016,5,14,5,30,281.0,24.0,1.5,10.0,45.0,126.99,81.02
2016,5,14,5,45,390.0,33.0,1.55,10.5,86.0,194.83,149.29
2016,5,14,6,0,499.0,42.0,1.6,11.0,127.0,273.69,219.23
2016,5,14,6,15,566.0,48.0,1.6,11.0,176.0,340.91,279.28
2016,5,14,6,30,633.0,54.0,1.6,11.0,225.0,412.4,341.06
2016,5,14,6,45,322.0,90.0,1.6,11.5,177.5,304.42,253.62
2016,5,14,7,0,11.0,126.0,1.6,12.0,130.0,125.29,101.25
2016,5,14,7,15,395.5,99.5,1.55,12.0,280.0,396.48,331.21
2016,5,14,7,30,780.0,73.0,1.5,12.0,430.0,666.35,540.38
2016,5,14,7,45,409.5,144.5,1.5,12.5,333.5,493.88,401.31
2016,5,14,8,0,39.0,216.0,1.5,13.0,237.0,248.91,200.02
2016,5,14,8,15,29.5,221.5,1.45,13.0,238.5,246.09,197.83
2016,5,14,8,30,20.0,227.0,1.4,13.0,240.0,229.76,183.85
2016,5,14,8,45,59.0,276.0,1.35,13.0,317.0,330.2,263.71
2016,5,14,9,0,98.0,325.0,1.3,13.0,394.0,419.66,331.96
2016,5,14,9,15,86.0,339.0,1.3,13.0,402.0,423.05,332.66
2016,5,14,9,30,74.0,353.0,1.3,13.0,410.0,425.59,333.37
2016,5,14,9,45,52.0,340.5,1.3,13.5,381.5,389.06,303.98
2016,5,14,10,0,30.0,328.0,1.3,14.0,353.0,352.42,274.69
2016,5,14,10,15,81.5,382.0,1.3,14.0,452.5,458.94,356.0
2016,5,14,10,30,133.0,436.0,1.3,14.0,552.0,581.4,444.88
2016,5,14,10,45,75.5,371.0,1.3,14.0,437.5,436.9,337.15
2016,5,14,11,0,18.0,306.0,1.3,14.0,323.0,298.61,231.96
2016,5,14,11,15,90.0,390.5,1.3,14.0,474.5,465.21,359.97
2016,5,14,11,30,162.0,475.0,1.3,14.0,626.0,629.54,478.07
2016,5,14,11,45,116.0,462.5,1.35,14.5,571.0,565.36,428.99
2016,5,14,12,0,70.0,450.0,1.4,15.0,516.0,491.54,374.46
2016,5,14,12,15,61.5,439.5,1.4,15.0,498.0,468.17,357.74
2016,5,14,12,30,53.0,429.0,1.4,15.0,480.0,445.21,340.86
2016,5,14,12,45,68.5,439.5,1.45,15.0,503.5,462.78,354.54
2016,5,14,13,0,84.0,450.0,1.5,15.0,527.0,478.62,366.62
2016,5,14,13,15,158.0,448.5,1.5,14.5,591.0,531.64,407.73
2016,5,14,13,30,232.0,447.0,1.5,14.0,655.0,572.55,439.12
2016,5,14,13,45,167.0,432.0,1.55,14.0,580.0,498.26,383.8
2016,5,14,14,0,102.0,417.0,1.6,14.0,505.0,429.36,332.45
2016,5,14,14,15,57.5,332.5,1.65,14.0,382.0,322.89,252.23
2016,5,14,14,30,13.0,248.0,1.7,14.0,259.0,223.77,175.55
2016,5,14,14,45,27.0,279.5,1.75,14.0,300.5,252.2,198.54
2016,5,14,15,0,41.0,311.0,1.8,14.0,342.0,278.68,219.26
2016,5,14,15,15,38.0,290.5,1.8,14.0,318.0,255.61,201.26
2016,5,14,15,30,35.0,270.0,1.8,14.0,294.0,233.19,183.84
2016,5,14,15,45,28.0,243.5,1.8,14.0,262.0,206.03,162.67
2016,5,14,16,0,21.0,217.0,1.8,14.0,230.0,186.47,147.58
2016,5,14,16,15,23.5,204.0,1.8,13.5,217.0,173.21,137.44
2016,5,14,16,30,26.0,191.0,1.8,13.0,204.0,159.54,127.08
2016,5,14,16,45,201.5,169.0,1.85,13.0,255.0,120.78,94.76
2016,5,14,17,0,377.0,147.0,1.9,13.0,306.0,99.81,83.05
2016,5,14,17,15,347.0,133.0,1.85,12.5,265.0,92.32,76.9
2016,5,14,17,30,317.0,119.0,1.8,12.0,224.0,88.45,73.79
2016,5,14,17,45,413.5,90.0,1.8,12.0,201.5,65.76,53.61
2016,5,14,18,0,510.0,61.0,1.8,12.0,179.0,46.48,36.25
2016,5,14,18,15,425.5,51.5,1.75,11.5,133.5,40.19,30.39
2016,5,14,18,30,341.0,42.0,1.7,11.0,88.0,33.68,24.1
2016,5,14,18,45,170.5,31.0,1.65,11.0,54.0,24.17,14.26
2016,5,14,19,0,0.0,20.0,1.6,11.0,20.0,16.99,0.0
2016,5,14,19,15,0.0,10.0,1.6,10.5,10.0,9.1,0.0
2016,5,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,104.0,13.5,3.25,9.0,22.0,37.54,0.0
2016,5,15,5,30,208.0,27.0,3.3,9.0,44.0,107.1,70.1
2016,5,15,5,45,331.5,37.0,3.35,9.5,85.5,178.11,137.93
2016,5,15,6,0,455.0,47.0,3.4,10.0,127.0,260.95,211.41
2016,5,15,6,15,525.5,54.5,3.3,10.5,175.5,329.34,272.66
2016,5,15,6,30,596.0,62.0,3.2,11.0,224.0,404.53,337.73
2016,5,15,6,45,652.5,65.5,3.15,11.5,276.5,473.09,395.33
2016,5,15,7,0,709.0,69.0,3.1,12.0,329.0,543.65,452.42
2016,5,15,7,15,741.5,73.5,3.1,12.5,381.0,605.19,500.28
2016,5,15,7,30,774.0,78.0,3.1,13.0,433.0,667.64,546.11
2016,5,15,7,45,802.0,80.0,3.1,13.5,484.5,724.2,585.5
2016,5,15,8,0,830.0,82.0,3.1,14.0,536.0,780.47,623.73
2016,5,15,8,15,847.5,84.5,3.1,14.5,584.5,820.61,649.4
2016,5,15,8,30,865.0,87.0,3.1,15.0,633.0,865.88,678.43
2016,5,15,8,45,880.0,89.0,3.1,15.5,677.5,906.32,703.52
2016,5,15,9,0,895.0,91.0,3.1,16.0,722.0,944.36,726.62
2016,5,15,9,15,905.5,92.5,3.1,16.0,761.5,974.87,745.68
2016,5,15,9,30,916.0,94.0,3.1,16.0,801.0,1002.29,762.64
2016,5,15,9,45,925.0,94.5,3.15,16.5,835.5,1023.84,774.61
2016,5,15,10,0,934.0,95.0,3.2,17.0,870.0,1041.92,784.32
2016,5,15,10,15,940.0,96.5,3.3,17.0,897.5,1054.45,792.35
2016,5,15,10,30,946.0,98.0,3.4,17.0,925.0,1063.2,798.0
2016,5,15,10,45,947.5,100.0,3.5,17.0,945.0,1064.07,798.56
2016,5,15,11,0,949.0,102.0,3.6,17.0,965.0,1061.05,796.7
2016,5,15,11,15,951.5,102.5,3.65,17.0,979.0,1053.59,791.61
2016,5,15,11,30,954.0,103.0,3.7,17.0,993.0,1042.3,784.1
2016,5,15,11,45,952.0,105.0,3.8,17.0,998.0,1024.39,772.6
2016,5,15,12,0,950.0,107.0,3.9,17.0,1003.0,1002.9,758.72
2016,5,15,12,15,950.0,107.0,3.95,17.0,1001.5,977.88,742.11
2016,5,15,12,30,950.0,107.0,4.0,17.0,1000.0,949.5,723.18
2016,5,15,12,45,947.5,107.0,4.05,17.0,990.5,915.74,700.47
2016,5,15,13,0,945.0,107.0,4.1,17.0,981.0,879.02,675.58
2016,5,15,13,15,941.5,106.5,4.1,17.0,964.5,838.27,647.43
2016,5,15,13,30,938.0,106.0,4.1,17.0,948.0,794.98,617.27
2016,5,15,13,45,934.5,104.0,4.15,17.0,925.0,747.99,583.75
2016,5,15,14,0,931.0,102.0,4.2,17.0,902.0,698.86,546.38
2016,5,15,14,15,924.0,101.0,4.25,16.5,871.5,646.55,506.6
2016,5,15,14,30,917.0,100.0,4.3,16.0,841.0,592.83,464.46
2016,5,15,14,45,908.0,98.5,4.35,16.0,804.5,536.54,418.03
2016,5,15,15,0,899.0,97.0,4.4,16.0,768.0,479.54,369.59
2016,5,15,15,15,887.0,95.0,4.4,15.5,726.5,420.53,318.68
2016,5,15,15,30,875.0,93.0,4.4,15.0,685.0,361.66,266.49
2016,5,15,15,45,857.0,91.5,4.45,15.0,639.0,301.98,212.68
2016,5,15,16,0,839.0,90.0,4.5,15.0,593.0,237.28,155.54
2016,5,15,16,15,819.0,87.0,4.45,14.5,543.5,178.61,106.69
2016,5,15,16,30,799.0,84.0,4.4,14.0,494.0,122.14,67.17
2016,5,15,16,45,768.5,81.0,4.4,14.0,442.5,67.88,45.18
2016,5,15,17,0,738.0,78.0,4.4,14.0,391.0,58.45,46.42
2016,5,15,17,15,700.5,73.0,4.35,13.5,339.5,56.06,44.54
2016,5,15,17,30,663.0,68.0,4.3,13.0,288.0,48.86,38.3
2016,5,15,17,45,603.0,63.0,4.25,13.0,236.5,46.44,36.16
2016,5,15,18,0,543.0,58.0,4.2,13.0,185.0,43.99,33.87
2016,5,15,18,15,460.5,49.5,4.15,12.5,139.0,38.46,28.71
2016,5,15,18,30,378.0,41.0,4.1,12.0,93.0,32.75,23.18
2016,5,15,18,45,247.0,29.0,4.05,11.5,57.0,23.5,13.82
2016,5,15,19,0,116.0,17.0,4.0,11.0,21.0,13.41,0.0
2016,5,15,19,15,58.0,8.5,3.95,11.0,10.5,7.73,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,14.5,3.3,9.5,21.0,33.85,0.0
2016,5,16,5,30,170.0,29.0,3.3,10.0,42.0,98.65,65.55
2016,5,16,5,45,278.5,41.0,3.3,10.5,82.0,161.07,124.49
2016,5,16,6,0,387.0,53.0,3.3,11.0,122.0,238.79,193.03
2016,5,16,6,15,458.5,62.0,3.25,11.5,169.0,305.81,252.51
2016,5,16,6,30,530.0,71.0,3.2,12.0,216.0,379.77,316.23
2016,5,16,6,45,586.5,76.5,3.15,12.5,267.5,447.57,372.97
2016,5,16,7,0,643.0,82.0,3.1,13.0,319.0,519.62,431.08
2016,5,16,7,15,679.0,87.0,3.05,13.5,370.5,581.0,478.66
2016,5,16,7,30,715.0,92.0,3.0,14.0,422.0,643.78,525.6
2016,5,16,7,45,745.5,94.5,3.0,14.5,473.0,697.4,562.92
2016,5,16,8,0,776.0,97.0,3.0,15.0,524.0,754.18,601.72
2016,5,16,8,15,796.0,100.5,2.95,15.5,572.0,802.92,633.46
2016,5,16,8,30,816.0,104.0,2.9,16.0,620.0,850.22,663.54
2016,5,16,8,45,833.5,105.5,2.85,16.5,665.0,891.19,688.57
2016,5,16,9,0,851.0,107.0,2.8,17.0,710.0,920.94,705.47
2016,5,16,9,15,863.0,109.5,2.75,17.0,749.5,952.82,725.08
2016,5,16,9,30,875.0,112.0,2.7,17.0,789.0,981.8,742.54
2016,5,16,9,45,890.5,110.0,2.7,17.5,824.5,1006.25,755.95
2016,5,16,10,0,906.0,108.0,2.7,18.0,860.0,1027.55,767.27
2016,5,16,10,15,912.5,109.0,2.7,18.0,888.0,1039.68,774.03
2016,5,16,10,30,919.0,110.0,2.7,18.0,916.0,1048.14,778.57
2016,5,16,10,45,923.0,111.5,2.75,18.5,937.0,1050.86,778.54
2016,5,16,11,0,927.0,113.0,2.8,19.0,958.0,1049.76,776.2
2016,5,16,11,15,930.0,113.5,2.9,19.0,971.5,1042.85,772.16
2016,5,16,11,30,933.0,114.0,3.0,19.0,985.0,1032.19,765.76
2016,5,16,11,45,933.5,114.5,3.1,19.0,991.0,1015.41,755.39
2016,5,16,12,0,934.0,115.0,3.2,19.0,997.0,995.09,742.7
2016,5,16,12,15,933.5,115.0,3.3,19.0,995.5,969.93,726.75
2016,5,16,12,30,933.0,115.0,3.4,19.0,994.0,941.51,708.53
2016,5,16,12,45,930.0,115.5,3.5,19.0,984.5,908.26,686.9
2016,5,16,13,0,927.0,116.0,3.6,19.0,975.0,872.15,663.12
2016,5,16,13,15,923.5,115.5,3.7,19.0,958.5,832.05,636.3
2016,5,16,13,30,920.0,115.0,3.8,19.0,942.0,789.46,607.44
2016,5,16,13,45,914.0,114.0,3.9,19.0,918.0,742.38,574.05
2016,5,16,14,0,908.0,113.0,4.0,19.0,894.0,693.42,537.35
2016,5,16,14,15,900.5,111.5,4.05,18.5,864.0,641.47,498.22
2016,5,16,14,30,893.0,110.0,4.1,18.0,834.0,588.22,456.81
2016,5,16,14,45,878.5,110.5,4.15,18.0,796.5,532.09,411.0
2016,5,16,15,0,864.0,111.0,4.2,18.0,759.0,475.84,363.74
2016,5,16,15,15,851.0,109.0,4.25,17.5,717.5,418.33,314.84
2016,5,16,15,30,838.0,107.0,4.3,17.0,676.0,356.32,261.08
2016,5,16,15,45,814.5,107.0,4.35,17.0,629.0,297.84,209.14
2016,5,16,16,0,791.0,107.0,4.4,17.0,582.0,241.49,159.64
2016,5,16,16,15,768.5,103.0,4.4,16.5,533.0,184.51,112.85
2016,5,16,16,30,746.0,99.0,4.4,16.0,484.0,130.1,75.02
2016,5,16,16,45,716.0,94.5,4.4,16.0,433.5,71.52,47.79
2016,5,16,17,0,686.0,90.0,4.4,16.0,383.0,61.2,48.44
2016,5,16,17,15,646.0,84.5,4.35,15.5,331.5,59.1,46.86
2016,5,16,17,30,606.0,79.0,4.3,15.0,280.0,56.9,45.13
2016,5,16,17,45,548.0,72.0,4.3,14.5,230.5,53.3,42.04
2016,5,16,18,0,490.0,65.0,4.3,14.0,181.0,49.57,38.7
2016,5,16,18,15,406.5,55.0,4.2,13.5,136.0,42.99,32.62
2016,5,16,18,30,323.0,45.0,4.1,13.0,91.0,34.72,24.84
2016,5,16,18,45,207.0,31.5,4.1,12.5,56.5,24.57,14.79
2016,5,16,19,0,91.0,18.0,4.1,12.0,22.0,14.16,0.0
2016,5,16,19,15,45.5,9.0,4.05,12.0,11.0,8.19,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,13.0,1.8,12.5,25.0,46.0,0.0
2016,5,17,5,30,281.0,26.0,1.8,13.0,50.0,130.51,87.1
2016,5,17,5,45,385.5,35.5,1.8,13.5,91.5,195.76,149.28
2016,5,17,6,0,490.0,45.0,1.8,14.0,133.0,273.1,217.02
2016,5,17,6,15,557.0,52.0,1.8,14.0,182.0,341.03,276.86
2016,5,17,6,30,624.0,59.0,1.8,14.0,231.0,415.34,340.09
2016,5,17,6,45,668.5,64.5,1.8,14.5,282.5,480.66,393.37
2016,5,17,7,0,713.0,70.0,1.8,15.0,334.0,546.82,445.2
2016,5,17,7,15,745.5,74.0,1.75,15.5,386.0,607.88,490.78
2016,5,17,7,30,778.0,78.0,1.7,16.0,438.0,669.82,534.12
2016,5,17,7,45,801.0,81.5,1.7,16.5,489.0,724.41,570.4
2016,5,17,8,0,824.0,85.0,1.7,17.0,540.0,778.33,605.31
2016,5,17,8,15,842.5,88.0,1.7,17.0,588.0,826.86,636.81
2016,5,17,8,30,861.0,91.0,1.7,17.0,636.0,865.99,661.38
2016,5,17,8,45,875.0,93.5,1.7,17.5,680.5,905.89,685.0
2016,5,17,9,0,889.0,96.0,1.7,18.0,725.0,943.33,706.6
2016,5,17,9,15,899.5,97.5,1.7,18.0,765.0,973.6,724.59
2016,5,17,9,30,910.0,99.0,1.7,18.0,805.0,1000.82,740.59
2016,5,17,9,45,919.5,100.0,1.7,18.5,839.5,1023.24,752.07
2016,5,17,10,0,929.0,101.0,1.7,19.0,874.0,1042.22,761.37
2016,5,17,10,15,934.5,102.0,1.7,19.0,901.5,1053.6,767.35
2016,5,17,10,30,940.0,103.0,1.7,19.0,929.0,1061.21,771.15
2016,5,17,10,45,943.5,104.5,1.75,19.5,949.5,1063.52,771.07
2016,5,17,11,0,947.0,106.0,1.8,20.0,970.0,1061.94,768.71
2016,5,17,11,15,949.0,106.5,1.85,20.0,983.5,1053.98,763.93
2016,5,17,11,30,951.0,107.0,1.9,20.0,997.0,1042.22,756.9
2016,5,17,11,45,951.0,108.0,1.95,20.5,1002.5,1025.29,745.22
2016,5,17,12,0,951.0,109.0,2.0,21.0,1008.0,1004.75,731.35
2016,5,17,12,15,950.5,109.0,2.05,21.0,1006.5,979.31,715.75
2016,5,17,12,30,950.0,109.0,2.1,21.0,1005.0,950.53,697.95
2016,5,17,12,45,945.5,110.0,2.2,21.0,995.0,916.07,676.79
2016,5,17,13,0,941.0,111.0,2.3,21.0,985.0,878.77,653.5
2016,5,17,13,15,937.5,110.5,2.35,21.0,968.0,838.26,627.31
2016,5,17,13,30,934.0,110.0,2.4,21.0,951.0,795.21,599.09
2016,5,17,13,45,928.5,109.0,2.45,21.0,927.0,747.99,566.86
2016,5,17,14,0,923.0,108.0,2.5,21.0,903.0,698.81,531.1
2016,5,17,14,15,916.0,106.5,2.55,20.5,872.5,646.54,493.02
2016,5,17,14,30,909.0,105.0,2.6,20.0,842.0,592.9,452.54
2016,5,17,14,45,899.0,103.5,2.7,20.0,805.5,536.63,407.95
2016,5,17,15,0,889.0,102.0,2.8,20.0,769.0,479.78,361.36
2016,5,17,15,15,876.5,100.0,2.8,20.0,727.5,421.23,311.8
2016,5,17,15,30,864.0,98.0,2.8,20.0,686.0,362.89,261.16
2016,5,17,15,45,847.0,95.5,2.85,20.0,640.0,303.41,209.15
2016,5,17,16,0,830.0,93.0,2.9,20.0,594.0,238.87,153.68
2016,5,17,16,15,809.0,90.0,2.9,19.5,545.0,180.7,106.43
2016,5,17,16,30,788.0,87.0,2.9,19.0,496.0,124.84,68.01
2016,5,17,16,45,758.0,84.0,2.9,19.0,444.5,71.34,46.14
2016,5,17,17,0,728.0,81.0,2.9,19.0,393.0,60.56,47.29
2016,5,17,17,15,690.0,76.0,2.85,18.0,341.0,53.03,41.06
2016,5,17,17,30,652.0,71.0,2.8,17.0,289.0,50.9,39.48
2016,5,17,17,45,594.0,65.5,2.8,16.5,238.5,48.2,37.2
2016,5,17,18,0,536.0,60.0,2.8,16.0,188.0,45.44,34.75
2016,5,17,18,15,456.0,51.0,2.75,15.5,142.0,39.54,29.34
2016,5,17,18,30,376.0,42.0,2.7,15.0,96.0,33.43,23.55
2016,5,17,18,45,252.5,30.0,2.7,14.5,60.0,24.23,14.52
2016,5,17,19,0,129.0,18.0,2.7,14.0,24.0,14.18,0.0
2016,5,17,19,15,64.5,9.0,2.65,13.5,12.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,14.0,1.65,15.0,24.0,48.93,0.0
2016,5,18,5,30,230.0,28.0,1.6,15.0,48.0,117.01,78.41
2016,5,18,5,45,329.0,39.5,1.55,15.5,88.0,179.59,136.2
2016,5,18,6,0,428.0,51.0,1.5,16.0,128.0,253.69,200.21
2016,5,18,6,15,495.0,59.0,1.4,16.5,175.5,319.54,256.75
2016,5,18,6,30,562.0,67.0,1.3,17.0,223.0,391.79,316.4
2016,5,18,6,45,606.5,73.5,1.25,17.5,273.0,455.2,366.93
2016,5,18,7,0,651.0,80.0,1.2,18.0,323.0,521.7,417.66
2016,5,18,7,15,685.0,85.0,1.15,18.0,373.5,581.97,462.44
2016,5,18,7,30,719.0,90.0,1.1,18.0,424.0,643.47,506.33
2016,5,18,7,45,740.0,95.5,1.1,18.0,473.0,693.5,539.81
2016,5,18,8,0,761.0,101.0,1.1,18.0,522.0,745.75,574.22
2016,5,18,8,15,780.5,104.5,1.15,18.0,569.0,793.47,605.41
2016,5,18,8,30,800.0,108.0,1.2,18.0,616.0,839.75,635.25
2016,5,18,8,45,811.0,112.5,1.25,18.5,658.5,877.76,657.97
2016,5,18,9,0,822.0,117.0,1.3,19.0,701.0,913.29,678.89
2016,5,18,9,15,833.5,119.5,1.35,19.0,739.5,944.33,698.03
2016,5,18,9,30,845.0,122.0,1.4,19.0,778.0,962.29,708.7
2016,5,18,9,45,859.5,120.5,1.5,19.5,813.0,985.77,722.57
2016,5,18,10,0,874.0,119.0,1.6,20.0,848.0,1006.2,734.39
2016,5,18,10,15,880.5,120.5,1.6,20.0,875.0,1018.49,741.01
2016,5,18,10,30,887.0,122.0,1.6,20.0,902.0,1027.23,745.56
2016,5,18,10,45,893.5,122.0,1.65,20.0,923.0,1030.81,747.75
2016,5,18,11,0,900.0,122.0,1.7,20.0,944.0,1030.72,747.79
2016,5,18,11,15,903.0,122.5,1.7,20.0,957.5,1023.96,743.02
2016,5,18,11,30,906.0,123.0,1.7,20.0,971.0,1013.56,736.12
2016,5,18,11,45,908.5,122.5,1.75,20.0,978.0,998.12,726.84
2016,5,18,12,0,911.0,122.0,1.8,20.0,985.0,979.19,715.38
2016,5,18,12,15,911.0,122.0,1.9,20.0,983.5,955.04,701.16
2016,5,18,12,30,911.0,122.0,2.0,20.0,982.0,927.7,684.73
2016,5,18,12,45,906.0,124.0,2.1,20.0,972.5,894.81,664.44
2016,5,18,13,0,901.0,126.0,2.2,20.0,963.0,859.24,642.12
2016,5,18,13,15,898.0,125.0,2.3,19.5,947.5,820.09,618.23
2016,5,18,13,30,895.0,124.0,2.4,19.0,932.0,778.51,592.18
2016,5,18,13,45,888.0,124.5,2.5,19.0,908.5,733.17,560.59
2016,5,18,14,0,881.0,125.0,2.6,19.0,885.0,686.06,526.15
2016,5,18,14,15,874.0,123.0,2.65,18.5,855.5,635.33,488.78
2016,5,18,14,30,867.0,121.0,2.7,18.0,826.0,583.32,449.15
2016,5,18,14,45,863.5,116.0,2.8,18.0,792.0,529.56,406.13
2016,5,18,15,0,860.0,111.0,2.9,18.0,758.0,474.63,360.68
2016,5,18,15,15,848.5,109.0,3.0,18.0,718.0,418.06,312.52
2016,5,18,15,30,837.0,107.0,3.1,18.0,678.0,356.78,259.46
2016,5,18,15,45,825.5,102.5,3.25,18.0,634.0,298.06,207.6
2016,5,18,16,0,814.0,98.0,3.4,18.0,590.0,240.09,156.72
2016,5,18,16,15,794.0,94.5,3.5,17.5,542.0,182.65,109.58
2016,5,18,16,30,774.0,91.0,3.6,17.0,494.0,127.43,71.08
2016,5,18,16,45,745.0,87.5,3.75,16.5,443.0,74.45,48.81
2016,5,18,17,0,716.0,84.0,3.9,16.0,392.0,56.97,44.72
2016,5,18,17,15,678.5,79.0,3.95,15.5,341.0,55.05,43.28
2016,5,18,17,30,641.0,74.0,4.0,15.0,290.0,53.04,41.69
2016,5,18,17,45,580.5,68.5,4.1,14.5,239.5,50.43,39.49
2016,5,18,18,0,520.0,63.0,4.2,14.0,189.0,47.78,37.13
2016,5,18,18,15,438.5,54.5,4.2,13.5,143.0,42.42,32.16
2016,5,18,18,30,357.0,46.0,4.2,13.0,97.0,36.91,26.83
2016,5,18,18,45,229.0,33.0,4.25,13.0,61.0,25.73,15.99
2016,5,18,19,0,101.0,20.0,4.3,13.0,25.0,15.73,0.0
2016,5,18,19,15,50.5,10.0,4.35,12.5,12.5,9.1,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,5,15,82.0,15.5,5.25,8.0,23.0,42.95,0.0
2016,5,19,5,30,164.0,31.0,5.4,8.0,46.0,98.9,68.85
2016,5,19,5,45,247.0,46.0,5.55,8.5,83.5,155.23,121.81
2016,5,19,6,0,330.0,61.0,5.7,9.0,121.0,221.11,181.19
2016,5,19,6,15,384.0,74.0,5.6,9.0,165.0,279.96,234.91
2016,5,19,6,30,438.0,87.0,5.5,9.0,209.0,344.18,292.17
2016,5,19,6,45,507.5,88.0,5.45,9.5,257.0,413.77,352.22
2016,5,19,7,0,577.0,89.0,5.4,10.0,305.0,485.21,412.22
2016,5,19,7,15,665.5,81.5,5.35,10.5,365.5,564.18,477.03
2016,5,19,7,30,754.0,74.0,5.3,11.0,426.0,646.94,541.92
2016,5,19,7,45,803.0,81.0,5.3,11.5,493.5,724.45,599.5
2016,5,19,8,0,852.0,88.0,5.3,12.0,561.0,803.4,656.65
2016,5,19,8,15,869.0,91.0,5.25,12.0,609.5,851.62,690.33
2016,5,19,8,30,886.0,94.0,5.2,12.0,658.0,890.17,716.5
2016,5,19,8,45,899.5,96.0,5.2,12.5,702.5,929.7,742.09
2016,5,19,9,0,913.0,98.0,5.2,13.0,747.0,966.67,765.51
2016,5,19,9,15,922.5,100.0,5.2,13.0,786.5,997.03,785.45
2016,5,19,9,30,932.0,102.0,5.2,13.0,826.0,1024.19,803.12
2016,5,19,9,45,758.0,195.0,5.2,13.5,800.5,983.07,770.73
2016,5,19,10,0,584.0,288.0,5.2,14.0,775.0,908.45,712.12
2016,5,19,10,15,763.0,202.0,5.2,14.0,860.5,1004.87,783.29
2016,5,19,10,30,942.0,116.0,5.2,14.0,946.0,1075.6,831.44
2016,5,19,10,45,745.5,235.5,5.25,14.0,902.0,1017.91,790.14
2016,5,19,11,0,549.0,355.0,5.3,14.0,858.0,931.24,723.52
2016,5,19,11,15,527.5,373.5,5.3,14.0,862.5,918.61,713.61
2016,5,19,11,30,506.0,392.0,5.3,14.0,867.0,903.4,701.5
2016,5,19,11,45,520.5,381.5,5.35,14.5,873.0,893.1,693.35
2016,5,19,12,0,535.0,371.0,5.4,15.0,879.0,880.05,683.22
2016,5,19,12,15,367.5,427.0,5.5,15.0,776.0,752.75,586.7
2016,5,19,12,30,200.0,483.0,5.6,15.0,673.0,632.97,493.87
2016,5,19,12,45,582.0,296.0,5.7,15.5,839.5,786.94,618.76
2016,5,19,13,0,964.0,109.0,5.8,16.0,1006.0,895.23,700.76
2016,5,19,13,15,960.0,108.5,5.9,15.5,988.5,853.6,672.13
2016,5,19,13,30,956.0,108.0,6.0,15.0,971.0,809.43,641.96
2016,5,19,13,45,946.5,109.0,6.1,15.0,945.5,760.37,605.79
2016,5,19,14,0,937.0,110.0,6.2,15.0,920.0,709.62,565.98
2016,5,19,14,15,929.5,108.5,6.2,14.5,889.0,656.49,524.13
2016,5,19,14,30,922.0,107.0,6.2,14.0,858.0,602.01,479.97
2016,5,19,14,45,747.5,177.0,6.2,13.5,768.5,518.48,411.53
2016,5,19,15,0,573.0,247.0,6.2,13.0,679.0,452.81,357.39
2016,5,19,15,15,612.5,214.5,6.2,12.5,653.5,405.14,316.08
2016,5,19,15,30,652.0,182.0,6.2,12.0,628.0,352.39,268.88
2016,5,19,15,45,573.5,191.5,6.25,11.5,564.5,296.5,221.42
2016,5,19,16,0,495.0,201.0,6.3,11.0,501.0,248.27,181.67
2016,5,19,16,15,456.5,193.5,6.25,10.5,452.5,202.53,144.67
2016,5,19,16,30,418.0,186.0,6.2,10.0,404.0,161.38,115.43
2016,5,19,16,45,394.5,173.5,6.2,10.0,362.5,121.91,94.09
2016,5,19,17,0,371.0,161.0,6.2,10.0,321.0,114.93,97.62
2016,5,19,17,15,355.0,142.0,6.1,9.5,279.5,103.31,87.72
2016,5,19,17,30,339.0,123.0,6.0,9.0,238.0,86.92,73.34
2016,5,19,17,45,308.5,105.5,5.95,9.0,197.0,79.47,66.69
2016,5,19,18,0,278.0,88.0,5.9,9.0,156.0,67.35,55.62
2016,5,19,18,15,236.0,70.5,5.9,9.0,118.5,54.78,43.92
2016,5,19,18,30,194.0,53.0,5.9,9.0,81.0,41.84,31.7
2016,5,19,18,45,121.5,36.5,5.9,9.0,51.5,29.22,19.38
2016,5,19,19,0,49.0,20.0,5.9,9.0,22.0,16.34,0.63
2016,5,19,19,15,24.5,10.0,5.9,9.0,11.0,9.1,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,15.5,4.25,7.0,27.0,53.7,0.0
2016,5,20,5,30,251.0,31.0,4.2,7.0,54.0,126.04,89.12
2016,5,20,5,45,362.5,41.0,4.2,7.5,96.0,193.02,151.95
2016,5,20,6,0,474.0,51.0,4.2,8.0,138.0,272.64,223.47
2016,5,20,6,15,542.0,58.0,4.2,8.0,187.0,340.29,285.2
2016,5,20,6,30,610.0,65.0,4.2,8.0,236.0,414.33,350.82
2016,5,20,6,45,658.5,70.0,4.25,8.5,288.0,480.62,407.59
2016,5,20,7,0,707.0,75.0,4.3,9.0,340.0,550.29,465.16
2016,5,20,7,15,739.5,79.0,4.25,9.0,392.5,608.5,512.29
2016,5,20,7,30,772.0,83.0,4.2,9.0,445.0,670.09,559.75
2016,5,20,7,45,795.0,87.0,4.2,9.5,495.5,724.92,598.99
2016,5,20,8,0,818.0,91.0,4.2,10.0,546.0,779.09,636.84
2016,5,20,8,15,500.0,191.5,4.2,10.0,477.0,650.77,533.84
2016,5,20,8,30,182.0,292.0,4.2,10.0,408.0,469.51,383.54
2016,5,20,8,45,308.5,283.5,4.2,10.5,496.5,593.02,482.28
2016,5,20,9,0,435.0,275.0,4.2,11.0,585.0,723.06,581.18
2016,5,20,9,15,336.0,323.0,4.15,11.0,570.5,673.79,539.15
2016,5,20,9,30,237.0,371.0,4.1,11.0,556.0,617.6,492.71
2016,5,20,9,45,579.0,240.0,4.1,11.5,717.0,853.24,675.97
2016,5,20,10,0,921.0,109.0,4.1,12.0,878.0,1040.98,806.65
2016,5,20,10,15,927.0,110.0,4.1,12.0,905.5,1052.71,812.11
2016,5,20,10,30,933.0,111.0,4.1,12.0,933.0,1060.72,816.6
2016,5,20,10,45,935.0,113.0,4.1,12.0,953.5,1061.96,816.6
2016,5,20,11,0,937.0,115.0,4.1,12.0,974.0,1059.35,814.14
2016,5,20,11,15,940.0,116.0,4.05,12.0,987.5,1052.91,808.86
2016,5,20,11,30,943.0,117.0,4.0,12.0,1001.0,1042.67,801.12
2016,5,20,11,45,940.5,119.0,4.0,12.0,1006.5,1024.38,788.33
2016,5,20,12,0,938.0,121.0,4.0,12.0,1012.0,1002.61,773.26
2016,5,20,12,15,937.5,121.0,4.0,12.0,1010.0,977.45,755.88
2016,5,20,12,30,937.0,121.0,4.0,12.0,1008.0,949.03,736.25
2016,5,20,12,45,932.0,123.0,4.05,12.0,998.0,915.45,713.23
2016,5,20,13,0,927.0,125.0,4.1,12.0,988.0,879.11,688.13
2016,5,20,13,15,923.0,124.0,4.1,12.0,971.5,838.33,659.43
2016,5,20,13,30,919.0,123.0,4.1,12.0,955.0,795.13,628.76
2016,5,20,13,45,913.0,122.5,4.1,12.0,931.0,748.72,594.26
2016,5,20,14,0,907.0,122.0,4.1,12.0,907.0,700.42,556.72
2016,5,20,14,15,899.5,120.0,4.05,12.0,876.5,648.29,515.23
2016,5,20,14,30,892.0,118.0,4.0,12.0,846.0,594.88,471.7
2016,5,20,14,45,882.0,116.5,4.0,12.0,809.5,539.59,425.58
2016,5,20,15,0,872.0,115.0,4.0,12.0,773.0,483.72,377.65
2016,5,20,15,15,859.0,112.5,3.95,11.5,731.5,425.6,327.17
2016,5,20,15,30,846.0,110.0,3.9,11.0,690.0,363.0,271.84
2016,5,20,15,45,828.5,107.5,3.9,11.0,644.0,303.86,218.15
2016,5,20,16,0,811.0,105.0,3.9,11.0,598.0,246.14,166.2
2016,5,20,16,15,789.0,101.5,3.85,10.5,549.0,188.65,117.75
2016,5,20,16,30,767.0,98.0,3.8,10.0,500.0,133.62,78.18
2016,5,20,16,45,737.5,94.0,3.8,10.0,449.0,74.43,49.03
2016,5,20,17,0,708.0,90.0,3.8,10.0,398.0,60.98,49.4
2016,5,20,17,15,669.0,84.5,3.75,9.5,346.0,58.87,47.77
2016,5,20,17,30,630.0,79.0,3.7,9.0,294.0,56.64,45.98
2016,5,20,17,45,573.5,72.5,3.65,9.0,244.0,53.41,43.1
2016,5,20,18,0,517.0,66.0,3.6,9.0,194.0,50.08,40.01
2016,5,20,18,15,436.0,57.0,3.5,8.5,147.5,44.39,34.66
2016,5,20,18,30,355.0,48.0,3.4,8.0,101.0,38.51,28.92
2016,5,20,18,45,233.5,35.0,3.35,8.0,64.5,27.25,17.91
2016,5,20,19,0,112.0,22.0,3.3,8.0,28.0,17.3,2.39
2016,5,20,19,15,56.0,11.0,3.25,8.0,14.0,10.01,0.0
2016,5,20,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.0,1.25,8.0,7.0,6.14,0.0
2016,5,21,5,30,0.0,14.0,1.3,8.0,14.0,12.3,4.3
2016,5,21,5,45,0.0,25.5,1.4,8.0,25.5,22.46,13.63
2016,5,21,6,0,0.0,37.0,1.5,8.0,37.0,32.63,22.79
2016,5,21,6,15,0.0,50.5,1.55,8.0,50.5,44.59,33.46
2016,5,21,6,30,0.0,64.0,1.6,8.0,64.0,57.02,44.39
2016,5,21,6,45,0.0,78.5,1.7,8.0,78.5,70.48,56.05
2016,5,21,7,0,0.0,93.0,1.8,8.0,93.0,83.95,67.54
2016,5,21,7,15,0.0,115.5,1.8,8.0,115.5,105.35,85.65
2016,5,21,7,30,0.0,138.0,1.8,8.0,138.0,126.8,103.52
2016,5,21,7,45,6.5,164.0,1.8,8.5,167.5,156.75,128.29
2016,5,21,8,0,13.0,190.0,1.8,9.0,197.0,187.22,153.04
2016,5,21,8,15,41.0,234.0,1.75,9.0,260.0,268.04,219.33
2016,5,21,8,30,69.0,278.0,1.7,9.0,323.0,340.06,276.64
2016,5,21,8,45,40.0,249.5,1.7,9.0,276.5,282.71,229.15
2016,5,21,9,0,11.0,221.0,1.7,9.0,230.0,213.78,172.38
2016,5,21,9,15,31.5,280.5,1.7,9.0,305.5,306.31,246.99
2016,5,21,9,30,52.0,340.0,1.7,9.0,381.0,388.25,310.62
2016,5,21,9,45,45.5,345.5,1.7,9.5,382.5,386.28,307.24
2016,5,21,10,0,39.0,351.0,1.7,10.0,384.0,384.01,304.19
2016,5,21,10,15,48.5,377.0,1.7,10.0,419.0,418.82,330.63
2016,5,21,10,30,58.0,403.0,1.7,10.0,454.0,453.16,356.2
2016,5,21,10,45,100.5,433.5,1.7,10.0,524.5,524.54,410.3
2016,5,21,11,0,143.0,464.0,1.7,10.0,595.0,609.24,472.46
2016,5,21,11,15,106.5,456.0,1.7,10.0,554.5,545.84,424.13
2016,5,21,11,30,70.0,448.0,1.7,10.0,514.0,497.54,387.46
2016,5,21,11,45,73.0,453.5,1.7,10.0,522.5,501.25,390.47
2016,5,21,12,0,76.0,459.0,1.7,10.0,531.0,504.28,392.63
2016,5,21,12,15,127.0,472.0,1.7,10.0,592.5,566.74,440.0
2016,5,21,12,30,178.0,485.0,1.7,10.0,654.0,614.79,475.7
2016,5,21,12,45,259.5,461.0,1.75,10.5,705.0,656.54,507.03
2016,5,21,13,0,341.0,437.0,1.8,11.0,756.0,685.58,528.79
2016,5,21,13,15,331.5,432.5,1.8,11.0,738.5,654.46,505.86
2016,5,21,13,30,322.0,428.0,1.8,11.0,721.0,623.16,483.11
2016,5,21,13,45,265.0,429.0,1.85,11.0,665.5,563.42,438.71
2016,5,21,14,0,208.0,430.0,1.9,11.0,610.0,508.18,397.24
2016,5,21,14,15,140.0,403.5,1.9,11.0,523.0,429.69,337.62
2016,5,21,14,30,72.0,377.0,1.9,11.0,436.0,360.23,284.26
2016,5,21,14,45,179.0,362.0,1.95,11.0,499.5,390.3,308.17
2016,5,21,15,0,286.0,347.0,2.0,11.0,563.0,406.69,319.4
2016,5,21,15,15,281.0,327.0,2.0,11.0,530.5,367.36,287.37
2016,5,21,15,30,276.0,307.0,2.0,11.0,498.0,328.69,255.62
2016,5,21,15,45,174.5,285.5,2.05,11.0,403.5,269.76,210.6
2016,5,21,16,0,73.0,264.0,2.1,11.0,309.0,224.09,177.46
2016,5,21,16,15,50.5,231.0,2.1,11.0,261.0,189.27,150.54
2016,5,21,16,30,28.0,198.0,2.1,11.0,213.0,157.93,126.49
2016,5,21,16,45,165.0,182.0,2.15,11.0,255.5,137.68,109.05
2016,5,21,17,0,302.0,166.0,2.2,11.0,298.0,117.45,99.15
2016,5,21,17,15,276.5,150.0,2.15,10.5,259.5,107.82,91.17
2016,5,21,17,30,251.0,134.0,2.1,10.0,221.0,97.77,82.64
2016,5,21,17,45,362.0,103.0,2.05,10.0,205.5,74.43,61.84
2016,5,21,18,0,473.0,72.0,2.0,10.0,190.0,54.91,44.21
2016,5,21,18,15,395.0,61.5,1.9,9.5,145.0,46.53,36.48
2016,5,21,18,30,317.0,51.0,1.8,9.0,100.0,39.15,29.43
2016,5,21,18,45,210.5,37.0,1.75,9.0,64.5,28.75,19.23
2016,5,21,19,0,104.0,23.0,1.7,9.0,29.0,18.06,3.88
2016,5,21,19,15,52.0,11.5,1.6,8.5,14.5,10.46,0.0
2016,5,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,109.5,17.0,1.0,8.0,27.0,51.92,0.0
2016,5,22,5,30,219.0,34.0,1.0,8.0,54.0,118.52,84.46
2016,5,22,5,45,312.5,46.0,1.05,8.5,94.5,178.09,139.18
2016,5,22,6,0,406.0,58.0,1.1,9.0,135.0,251.09,203.37
2016,5,22,6,15,473.0,67.0,1.1,9.0,182.5,316.96,261.34
2016,5,22,6,30,540.0,76.0,1.1,9.0,230.0,389.16,322.87
2016,5,22,6,45,574.0,86.5,1.15,9.5,279.0,449.81,372.63
2016,5,22,7,0,608.0,97.0,1.2,10.0,328.0,512.57,422.19
2016,5,22,7,15,488.0,134.0,1.2,10.0,336.5,496.42,407.83
2016,5,22,7,30,368.0,171.0,1.2,10.0,345.0,459.77,377.29
2016,5,22,7,45,402.5,184.5,1.2,10.5,394.0,529.96,430.36
2016,5,22,8,0,437.0,198.0,1.2,11.0,443.0,588.33,472.32
2016,5,22,8,15,447.0,214.0,1.2,11.0,483.0,629.86,501.32
2016,5,22,8,30,457.0,230.0,1.2,11.0,523.0,670.34,529.18
2016,5,22,8,45,324.0,283.0,1.2,11.5,498.0,605.53,476.13
2016,5,22,9,0,191.0,336.0,1.2,12.0,473.0,531.27,416.43
2016,5,22,9,15,275.0,338.5,1.2,12.0,547.0,631.83,491.64
2016,5,22,9,30,359.0,341.0,1.2,12.0,621.0,718.7,553.49
2016,5,22,9,45,407.5,335.5,1.25,12.0,666.5,777.98,594.44
2016,5,22,10,0,456.0,330.0,1.3,12.0,712.0,822.94,625.59
2016,5,22,10,15,395.0,372.0,1.35,12.0,710.5,791.57,601.41
2016,5,22,10,30,334.0,414.0,1.4,12.0,709.0,772.22,585.99
2016,5,22,10,45,360.0,409.0,1.45,12.5,733.5,788.92,597.37
2016,5,22,11,0,386.0,404.0,1.5,13.0,758.0,803.83,607.07
2016,5,22,11,15,414.0,404.0,1.55,13.0,789.0,834.34,628.21
2016,5,22,11,30,442.0,404.0,1.6,13.0,820.0,850.93,639.88
2016,5,22,11,45,367.5,434.5,1.65,13.0,782.5,787.07,594.28
2016,5,22,12,0,293.0,465.0,1.7,13.0,745.0,733.31,555.63
2016,5,22,12,15,331.0,447.0,1.75,12.5,762.5,737.29,561.4
2016,5,22,12,30,369.0,429.0,1.8,12.0,780.0,738.37,564.52
2016,5,22,12,45,378.0,420.5,1.85,12.0,777.0,720.27,552.28
2016,5,22,13,0,387.0,412.0,1.9,12.0,774.0,700.46,538.85
2016,5,22,13,15,410.0,396.0,1.95,12.0,773.5,685.88,529.27
2016,5,22,13,30,433.0,380.0,2.0,12.0,773.0,665.36,515.18
2016,5,22,13,45,450.5,363.5,2.05,12.0,763.5,637.82,495.59
2016,5,22,14,0,468.0,347.0,2.1,12.0,754.0,607.93,473.82
2016,5,22,14,15,480.5,328.0,2.1,12.0,733.0,570.62,445.71
2016,5,22,14,30,493.0,309.0,2.1,12.0,712.0,531.47,415.5
2016,5,22,14,45,471.5,299.0,2.15,12.0,671.5,480.72,375.76
2016,5,22,15,0,450.0,289.0,2.2,12.0,631.0,431.69,336.56
2016,5,22,15,15,444.0,275.0,2.2,11.5,597.0,387.52,300.59
2016,5,22,15,30,438.0,261.0,2.2,11.0,563.0,343.77,264.05
2016,5,22,15,45,452.0,237.0,2.2,11.0,531.0,298.58,224.74
2016,5,22,16,0,466.0,213.0,2.2,11.0,499.0,251.92,184.01
2016,5,22,16,15,413.0,207.0,2.2,11.0,445.0,206.72,148.58
2016,5,22,16,30,360.0,201.0,2.2,11.0,391.0,174.33,127.03
2016,5,22,16,45,344.0,182.0,2.2,11.0,349.0,134.57,103.78
2016,5,22,17,0,328.0,163.0,2.2,11.0,307.0,115.76,97.65
2016,5,22,17,15,301.0,147.5,2.2,10.5,267.0,106.38,89.89
2016,5,22,17,30,274.0,132.0,2.2,10.0,227.0,96.61,81.61
2016,5,22,17,45,256.0,112.0,2.2,10.0,189.0,83.53,70.01
2016,5,22,18,0,238.0,92.0,2.2,10.0,151.0,69.93,57.73
2016,5,22,18,15,200.0,73.5,2.1,9.5,115.5,56.79,45.72
2016,5,22,18,30,162.0,55.0,2.0,9.0,80.0,43.25,33.1
2016,5,22,18,45,105.5,38.0,1.9,9.0,52.0,30.36,20.71
2016,5,22,19,0,49.0,21.0,1.8,9.0,24.0,17.16,4.31
2016,5,22,19,15,24.5,10.5,1.75,8.5,12.0,9.55,0.0
2016,5,22,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,15,116.5,16.0,1.6,8.5,27.0,52.41,2.08
2016,5,23,5,30,233.0,32.0,1.6,9.0,54.0,119.88,85.38
2016,5,23,5,45,329.0,43.0,1.65,9.5,94.5,182.59,142.51
2016,5,23,6,0,425.0,54.0,1.7,10.0,135.0,254.83,206.27
2016,5,23,6,15,351.0,78.5,1.7,10.0,159.0,268.52,221.96
2016,5,23,6,30,277.0,103.0,1.7,10.0,183.0,266.58,222.6
2016,5,23,6,45,306.5,118.5,1.75,10.5,222.5,314.7,263.3
2016,5,23,7,0,336.0,134.0,1.8,11.0,262.0,365.17,304.49
2016,5,23,7,15,298.0,162.5,1.8,11.5,288.0,387.09,320.4
2016,5,23,7,30,260.0,191.0,1.8,12.0,314.0,404.44,332.05
2016,5,23,7,45,510.0,147.0,1.8,12.5,421.0,569.98,463.85
2016,5,23,8,0,760.0,103.0,1.8,13.0,528.0,744.68,592.19
2016,5,23,8,15,779.0,106.0,1.8,13.0,575.0,791.21,622.02
2016,5,23,8,30,798.0,109.0,1.8,13.0,622.0,836.29,651.63
2016,5,23,8,45,812.0,112.5,1.85,13.5,665.0,875.69,676.2
2016,5,23,9,0,826.0,116.0,1.9,14.0,708.0,912.79,698.95
2016,5,23,9,15,837.5,118.5,1.9,14.0,746.5,943.84,718.13
2016,5,23,9,30,849.0,121.0,1.9,14.0,785.0,962.0,728.61
2016,5,23,9,45,582.0,255.0,1.9,14.0,719.0,869.39,662.5
2016,5,23,10,0,315.0,389.0,1.9,14.0,653.0,729.95,557.45
2016,5,23,10,15,345.5,389.5,1.9,14.0,688.5,760.06,579.94
2016,5,23,10,30,376.0,390.0,1.9,14.0,724.0,788.84,599.77
2016,5,23,10,45,445.0,381.5,1.95,14.5,785.0,857.82,647.03
2016,5,23,11,0,514.0,373.0,2.0,15.0,846.0,911.88,683.14
2016,5,23,11,15,504.0,385.5,2.0,14.5,855.0,904.92,678.19
2016,5,23,11,30,494.0,398.0,2.0,14.0,864.0,895.41,672.22
2016,5,23,11,45,469.0,407.0,2.05,14.0,851.5,865.86,651.78
2016,5,23,12,0,444.0,416.0,2.1,14.0,839.0,834.76,630.34
2016,5,23,12,15,666.5,276.5,2.1,14.0,910.0,890.83,675.77
2016,5,23,12,30,889.0,137.0,2.1,14.0,981.0,920.15,696.84
2016,5,23,12,45,889.0,135.5,2.15,14.0,973.0,889.17,676.13
2016,5,23,13,0,889.0,134.0,2.2,14.0,965.0,855.35,653.94
2016,5,23,13,15,885.5,133.0,2.2,13.5,949.0,816.5,628.81
2016,5,23,13,30,882.0,132.0,2.2,13.0,933.0,775.31,601.74
2016,5,23,13,45,877.5,130.0,2.2,13.0,910.0,730.41,569.08
2016,5,23,14,0,873.0,128.0,2.2,13.0,887.0,683.61,533.88
2016,5,23,14,15,697.5,215.5,2.2,13.0,809.0,607.54,474.04
2016,5,23,14,30,522.0,303.0,2.2,13.0,731.0,542.64,422.54
2016,5,23,14,45,515.0,286.5,2.2,13.0,693.5,492.54,383.4
2016,5,23,15,0,508.0,270.0,2.2,13.0,656.0,442.7,343.34
2016,5,23,15,15,662.5,192.0,2.2,13.0,667.0,407.29,311.32
2016,5,23,15,30,817.0,114.0,2.2,13.0,678.0,358.22,265.08
2016,5,23,15,45,802.5,110.0,2.2,13.0,634.0,300.53,213.65
2016,5,23,16,0,788.0,106.0,2.2,13.0,590.0,243.95,163.51
2016,5,23,16,15,767.0,102.5,2.2,12.5,542.0,188.14,117.0
2016,5,23,16,30,746.0,99.0,2.2,12.0,494.0,134.67,78.6
2016,5,23,16,45,720.5,94.0,2.25,12.0,444.5,76.23,48.72
2016,5,23,17,0,695.0,89.0,2.3,12.0,395.0,59.9,48.02
2016,5,23,17,15,658.5,83.5,2.35,11.5,344.5,57.78,46.41
2016,5,23,17,30,622.0,78.0,2.4,11.0,294.0,55.54,44.62
2016,5,23,17,45,572.0,71.5,2.45,11.0,245.0,52.31,41.77
2016,5,23,18,0,522.0,65.0,2.5,11.0,196.0,48.95,38.7
2016,5,23,18,15,447.5,56.0,2.5,10.5,151.0,43.23,33.4
2016,5,23,18,30,373.0,47.0,2.5,10.0,106.0,37.29,27.7
2016,5,23,18,45,264.5,35.0,2.5,10.0,69.0,27.23,17.97
2016,5,23,19,0,156.0,23.0,2.5,10.0,32.0,18.08,5.58
2016,5,23,19,15,78.0,11.5,2.5,10.0,16.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
