Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,124.5,16.0,2.35,9.0,28.5,54.42,6.2
2016,5,24,5,30,249.0,32.0,2.4,9.0,57.0,126.0,90.31
2016,5,24,5,45,344.5,43.0,2.5,9.5,97.5,188.03,147.11
2016,5,24,6,0,440.0,54.0,2.6,10.0,138.0,260.89,211.84
2016,5,24,6,15,504.5,61.5,2.6,10.0,185.5,325.48,269.67
2016,5,24,6,30,569.0,69.0,2.6,10.0,233.0,396.11,331.03
2016,5,24,6,45,422.5,106.0,2.6,10.5,241.0,378.31,316.81
2016,5,24,7,0,276.0,143.0,2.6,11.0,249.0,337.63,282.19
2016,5,24,7,15,498.5,117.5,2.55,11.5,341.0,483.94,402.71
2016,5,24,7,30,721.0,92.0,2.5,12.0,433.0,644.51,528.21
2016,5,24,7,45,743.5,96.5,2.5,12.5,482.0,694.47,561.92
2016,5,24,8,0,766.0,101.0,2.5,13.0,531.0,746.7,597.35
2016,5,24,8,15,785.0,104.5,2.45,13.0,578.0,793.97,629.19
2016,5,24,8,30,804.0,108.0,2.4,13.0,625.0,839.78,659.44
2016,5,24,8,45,817.5,111.0,2.35,13.5,667.5,878.32,682.83
2016,5,24,9,0,831.0,114.0,2.3,14.0,710.0,914.52,704.24
2016,5,24,9,15,842.0,116.5,2.25,14.0,748.5,935.65,716.37
2016,5,24,9,30,853.0,119.0,2.2,14.0,787.0,963.1,732.91
2016,5,24,9,45,862.5,120.5,2.2,14.5,820.5,984.99,744.73
2016,5,24,10,0,872.0,122.0,2.2,15.0,854.0,1003.65,754.42
2016,5,24,10,15,666.5,241.5,2.2,14.5,811.5,946.25,716.12
2016,5,24,10,30,461.0,361.0,2.2,14.0,769.0,857.13,649.86
2016,5,24,10,45,673.5,246.5,2.25,14.0,858.0,953.93,723.24
2016,5,24,11,0,886.0,132.0,2.3,14.0,947.0,1023.35,768.65
2016,5,24,11,15,888.5,132.5,2.3,14.0,960.5,1016.24,762.66
2016,5,24,11,30,891.0,133.0,2.3,14.0,974.0,1005.58,755.29
2016,5,24,11,45,889.0,135.5,2.3,14.0,979.0,988.99,744.09
2016,5,24,12,0,887.0,138.0,2.3,14.0,984.0,969.1,730.81
2016,5,24,12,15,684.0,274.0,2.3,14.0,925.5,904.11,685.63
2016,5,24,12,30,481.0,410.0,2.3,14.0,867.0,824.67,625.01
2016,5,24,12,45,468.5,406.0,2.35,14.0,848.0,788.2,600.41
2016,5,24,13,0,456.0,402.0,2.4,14.0,829.0,750.98,574.53
2016,5,24,13,15,450.5,391.0,2.4,13.5,807.0,712.76,548.53
2016,5,24,13,30,445.0,380.0,2.4,13.0,785.0,673.87,521.57
2016,5,24,13,45,457.5,364.5,2.45,13.0,771.5,643.26,499.71
2016,5,24,14,0,470.0,349.0,2.5,13.0,758.0,610.72,475.83
2016,5,24,14,15,656.0,241.0,2.5,13.0,791.0,603.94,472.6
2016,5,24,14,30,842.0,133.0,2.5,13.0,824.0,579.75,454.18
2016,5,24,14,45,830.0,131.5,2.55,13.0,788.5,525.26,409.79
2016,5,24,15,0,818.0,130.0,2.6,13.0,753.0,470.58,364.06
2016,5,24,15,15,682.5,175.5,2.6,12.5,676.5,402.15,308.4
2016,5,24,15,30,547.0,221.0,2.6,12.0,600.0,349.97,266.09
2016,5,24,15,45,650.5,170.0,2.65,12.0,591.5,302.04,220.91
2016,5,24,16,0,754.0,119.0,2.7,12.0,583.0,247.77,168.89
2016,5,24,16,15,731.5,115.0,2.7,11.5,535.5,187.36,118.49
2016,5,24,16,30,709.0,111.0,2.7,11.0,488.0,134.89,80.43
2016,5,24,16,45,585.5,124.5,2.7,11.0,415.5,95.1,66.5
2016,5,24,17,0,462.0,138.0,2.7,11.0,343.0,93.37,77.96
2016,5,24,17,15,427.0,128.0,2.65,11.0,299.0,88.46,73.85
2016,5,24,17,30,392.0,118.0,2.6,11.0,255.0,83.27,69.43
2016,5,24,17,45,437.0,94.5,2.6,11.0,224.5,68.48,56.29
2016,5,24,18,0,482.0,71.0,2.6,11.0,194.0,53.73,42.99
2016,5,24,18,15,408.5,61.0,2.5,10.5,149.0,47.36,37.12
2016,5,24,18,30,335.0,51.0,2.4,10.0,104.0,39.09,29.32
2016,5,24,18,45,241.5,37.5,2.35,10.0,68.5,29.11,19.67
2016,5,24,19,0,148.0,24.0,2.3,10.0,33.0,18.84,6.74
2016,5,24,19,15,74.0,12.0,2.25,10.0,16.5,10.91,0.0
2016,5,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,133.0,16.0,2.25,9.0,29.0,58.6,10.59
2016,5,25,5,30,266.0,32.0,2.3,9.0,58.0,131.02,94.23
2016,5,25,5,45,362.0,41.5,2.35,9.5,99.0,192.61,150.65
2016,5,25,6,0,458.0,51.0,2.4,10.0,140.0,264.96,214.97
2016,5,25,6,15,281.5,81.5,2.4,10.0,141.5,238.58,197.79
2016,5,25,6,30,105.0,112.0,2.4,10.0,143.0,177.43,147.52
2016,5,25,6,45,116.0,133.5,2.45,10.5,173.5,211.88,176.89
2016,5,25,7,0,127.0,155.0,2.5,11.0,204.0,247.09,205.95
2016,5,25,7,15,196.5,173.0,2.5,11.5,260.5,318.41,264.97
2016,5,25,7,30,266.0,191.0,2.5,12.0,317.0,408.04,336.83
2016,5,25,7,45,527.5,141.0,2.55,12.5,425.5,575.6,471.48
2016,5,25,8,0,789.0,91.0,2.6,13.0,534.0,753.1,603.65
2016,5,25,8,15,807.0,94.0,2.6,13.0,581.0,799.71,634.28
2016,5,25,8,30,825.0,97.0,2.6,13.0,628.0,844.75,664.43
2016,5,25,8,45,841.0,98.5,2.6,13.5,672.0,876.23,683.36
2016,5,25,9,0,857.0,100.0,2.6,14.0,716.0,913.32,706.11
2016,5,25,9,15,868.0,102.0,2.6,14.0,754.5,943.79,725.3
2016,5,25,9,30,879.0,104.0,2.6,14.0,793.0,971.34,742.48
2016,5,25,9,45,898.0,99.0,2.6,14.5,829.0,996.01,756.28
2016,5,25,10,0,917.0,94.0,2.6,15.0,865.0,1017.69,768.03
2016,5,25,10,15,923.0,95.5,2.65,15.0,892.5,1030.18,775.66
2016,5,25,10,30,929.0,97.0,2.7,15.0,920.0,1039.0,781.04
2016,5,25,10,45,934.0,97.0,2.75,15.5,941.0,1041.48,780.9
2016,5,25,11,0,939.0,97.0,2.8,16.0,962.0,1040.2,778.45
2016,5,25,11,15,942.0,97.5,2.85,16.0,976.0,1033.67,774.12
2016,5,25,11,30,945.0,98.0,2.9,16.0,990.0,1023.38,767.43
2016,5,25,11,45,946.5,98.5,2.95,16.0,996.5,1007.93,757.42
2016,5,25,12,0,948.0,99.0,3.0,16.0,1003.0,988.9,745.07
2016,5,25,12,15,948.0,99.0,3.1,16.0,1002.5,964.51,729.54
2016,5,25,12,30,948.0,99.0,3.2,16.0,1002.0,936.82,711.7
2016,5,25,12,45,939.5,104.0,3.3,16.0,991.5,903.32,689.72
2016,5,25,13,0,931.0,109.0,3.4,16.0,981.0,867.17,665.73
2016,5,25,13,15,928.5,108.0,3.45,16.0,965.5,827.92,639.03
2016,5,25,13,30,926.0,107.0,3.5,16.0,950.0,786.12,610.28
2016,5,25,13,45,920.5,107.0,3.6,16.0,927.5,740.72,578.13
2016,5,25,14,0,915.0,107.0,3.7,16.0,905.0,693.37,542.34
2016,5,25,14,15,909.0,105.5,3.75,16.0,876.0,642.7,502.94
2016,5,25,14,30,903.0,104.0,3.8,16.0,847.0,590.56,461.31
2016,5,25,14,45,892.5,103.5,3.9,16.0,811.5,535.79,416.47
2016,5,25,15,0,882.0,103.0,4.0,16.0,776.0,480.46,369.78
2016,5,25,15,15,871.0,101.0,4.05,15.5,736.0,423.44,320.94
2016,5,25,15,30,860.0,99.0,4.1,15.0,696.0,366.45,270.71
2016,5,25,15,45,840.5,98.5,4.15,15.0,650.5,302.77,214.18
2016,5,25,16,0,821.0,98.0,4.2,15.0,605.0,245.85,163.48
2016,5,25,16,15,801.0,95.0,4.2,14.5,556.5,188.75,115.54
2016,5,25,16,30,781.0,92.0,4.2,14.0,508.0,133.82,75.77
2016,5,25,16,45,746.5,90.5,4.25,14.0,456.5,82.02,51.86
2016,5,25,17,0,712.0,89.0,4.3,14.0,405.0,59.87,47.59
2016,5,25,17,15,675.0,84.0,4.3,13.5,354.0,58.1,46.29
2016,5,25,17,30,638.0,79.0,4.3,13.0,303.0,56.23,44.85
2016,5,25,17,45,577.5,74.0,4.3,12.5,252.5,54.15,43.16
2016,5,25,18,0,517.0,69.0,4.3,12.0,202.0,52.09,41.35
2016,5,25,18,15,440.0,60.0,4.2,11.5,155.5,46.49,36.18
2016,5,25,18,30,363.0,51.0,4.1,11.0,109.0,40.69,30.63
2016,5,25,18,45,248.5,38.5,4.05,11.0,72.0,29.87,20.28
2016,5,25,19,0,134.0,26.0,4.0,11.0,35.0,20.4,8.31
2016,5,25,19,15,67.0,13.0,3.95,10.5,17.5,11.82,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,114.0,17.5,2.85,9.5,29.0,53.93,12.05
2016,5,26,5,30,228.0,35.0,2.8,10.0,58.0,121.37,87.38
2016,5,26,5,45,327.0,46.0,2.75,10.5,99.0,182.26,142.32
2016,5,26,6,0,426.0,57.0,2.7,11.0,140.0,257.7,208.69
2016,5,26,6,15,491.5,65.0,2.65,11.5,187.0,322.58,265.88
2016,5,26,6,30,557.0,73.0,2.6,12.0,234.0,393.59,326.46
2016,5,26,6,45,603.0,79.0,2.6,12.5,284.5,456.79,378.85
2016,5,26,7,0,649.0,85.0,2.6,13.0,335.0,523.17,431.89
2016,5,26,7,15,682.5,90.0,2.55,13.5,385.5,582.72,477.55
2016,5,26,7,30,716.0,95.0,2.5,14.0,436.0,643.44,522.5
2016,5,26,7,45,739.0,99.5,2.45,14.5,485.0,693.34,556.6
2016,5,26,8,0,762.0,104.0,2.4,15.0,534.0,745.75,591.55
2016,5,26,8,15,781.5,107.5,2.35,15.5,581.0,793.26,622.09
2016,5,26,8,30,801.0,111.0,2.3,16.0,628.0,839.36,650.96
2016,5,26,8,45,815.0,114.5,2.3,16.5,671.0,878.8,675.06
2016,5,26,9,0,829.0,118.0,2.3,17.0,714.0,915.93,697.28
2016,5,26,9,15,841.0,120.5,2.3,17.0,753.0,947.51,716.82
2016,5,26,9,30,853.0,123.0,2.3,17.0,792.0,966.15,727.65
2016,5,26,9,45,858.5,127.0,2.3,17.5,825.0,986.72,738.56
2016,5,26,10,0,864.0,131.0,2.3,18.0,858.0,1003.91,747.19
2016,5,26,10,15,871.5,132.5,2.35,18.0,885.5,1017.06,755.23
2016,5,26,10,30,879.0,134.0,2.4,18.0,913.0,1026.72,761.12
2016,5,26,10,45,885.0,134.0,2.5,18.5,934.5,1029.81,761.96
2016,5,26,11,0,891.0,134.0,2.6,19.0,956.0,1029.29,760.59
2016,5,26,11,15,894.5,135.0,2.65,19.0,970.0,1023.64,756.92
2016,5,26,11,30,898.0,136.0,2.7,19.0,984.0,1014.38,751.03
2016,5,26,11,45,901.5,135.0,2.8,19.0,991.0,999.68,742.12
2016,5,26,12,0,905.0,134.0,2.9,19.0,998.0,981.53,730.96
2016,5,26,12,15,905.5,134.0,3.0,18.5,997.5,958.2,717.69
2016,5,26,12,30,906.0,134.0,3.1,18.0,997.0,931.71,702.18
2016,5,26,12,45,909.0,130.5,3.25,18.0,990.0,901.19,682.77
2016,5,26,13,0,912.0,127.0,3.4,18.0,983.0,867.61,661.03
2016,5,26,13,15,909.5,126.5,3.5,18.0,967.5,829.38,635.5
2016,5,26,13,30,907.0,126.0,3.6,18.0,952.0,788.66,607.94
2016,5,26,13,45,903.5,124.0,3.7,18.0,930.0,743.63,575.73
2016,5,26,14,0,900.0,122.0,3.8,18.0,908.0,696.55,540.49
2016,5,26,14,15,893.5,120.5,3.85,17.5,879.0,646.21,502.63
2016,5,26,14,30,887.0,119.0,3.9,17.0,850.0,594.5,462.47
2016,5,26,14,45,879.0,117.0,3.95,17.0,815.0,540.47,418.38
2016,5,26,15,0,871.0,115.0,4.0,17.0,780.0,485.67,372.33
2016,5,26,15,15,859.5,112.5,4.0,16.5,740.0,428.59,323.76
2016,5,26,15,30,848.0,110.0,4.0,16.0,700.0,366.76,270.15
2016,5,26,15,45,831.5,108.0,4.05,16.0,655.0,308.52,218.17
2016,5,26,16,0,815.0,106.0,4.1,16.0,610.0,251.55,167.64
2016,5,26,16,15,795.0,102.5,4.1,15.5,561.5,194.39,119.91
2016,5,26,16,30,775.0,99.0,4.1,15.0,513.0,139.44,80.17
2016,5,26,16,45,746.0,95.5,4.1,15.0,462.5,86.65,55.04
2016,5,26,17,0,717.0,92.0,4.1,15.0,412.0,61.94,49.21
2016,5,26,17,15,680.0,87.0,4.05,14.5,360.5,60.25,48.01
2016,5,26,17,30,643.0,82.0,4.0,14.0,309.0,58.48,46.67
2016,5,26,17,45,586.5,76.0,4.0,13.5,258.0,55.72,44.38
2016,5,26,18,0,530.0,70.0,4.0,13.0,207.0,52.89,41.9
2016,5,26,18,15,453.5,61.0,3.95,12.5,160.0,47.31,36.79
2016,5,26,18,30,377.0,52.0,3.9,12.0,113.0,41.53,31.28
2016,5,26,18,45,261.0,39.5,3.85,11.5,75.0,30.65,20.97
2016,5,26,19,0,145.0,27.0,3.8,11.0,37.0,21.18,9.38
2016,5,26,19,15,72.5,13.5,3.75,10.5,18.5,12.28,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,115.5,18.0,2.95,9.5,29.5,54.99,14.7
2016,5,27,5,30,231.0,36.0,2.9,10.0,59.0,123.26,89.07
2016,5,27,5,45,335.5,46.5,2.85,10.5,101.0,187.73,146.78
2016,5,27,6,0,440.0,57.0,2.8,11.0,143.0,263.29,213.25
2016,5,27,6,15,505.5,65.0,2.65,11.5,191.0,328.88,270.97
2016,5,27,6,30,571.0,73.0,2.5,12.0,239.0,400.58,331.89
2016,5,27,6,45,623.5,77.5,2.45,12.5,290.5,466.49,386.25
2016,5,27,7,0,676.0,82.0,2.4,13.0,342.0,536.13,441.52
2016,5,27,7,15,708.5,86.5,2.25,13.5,393.5,595.61,486.36
2016,5,27,7,30,741.0,91.0,2.1,14.0,445.0,653.43,528.02
2016,5,27,7,45,770.0,93.0,2.0,14.5,495.5,709.08,565.35
2016,5,27,8,0,799.0,95.0,1.9,15.0,546.0,764.57,601.37
2016,5,27,8,15,817.5,98.5,1.8,15.5,593.5,812.51,630.93
2016,5,27,8,30,836.0,102.0,1.7,16.0,641.0,858.88,658.6
2016,5,27,8,45,851.0,104.0,1.65,16.5,685.0,890.15,675.88
2016,5,27,9,0,866.0,106.0,1.6,17.0,729.0,927.08,696.81
2016,5,27,9,15,876.5,108.0,1.55,17.0,768.0,957.2,714.15
2016,5,27,9,30,887.0,110.0,1.5,17.0,807.0,984.37,729.46
2016,5,27,9,45,899.0,110.0,1.45,17.5,842.0,1007.71,740.8
2016,5,27,10,0,911.0,110.0,1.4,18.0,877.0,1027.81,750.0
2016,5,27,10,15,916.5,111.0,1.45,18.5,904.0,1039.06,755.31
2016,5,27,10,30,922.0,112.0,1.5,19.0,931.0,1046.65,758.52
2016,5,27,10,45,926.0,113.0,1.55,19.5,951.5,1049.02,758.57
2016,5,27,11,0,930.0,114.0,1.6,20.0,972.0,1047.64,756.43
2016,5,27,11,15,932.5,114.5,1.65,20.0,985.5,1040.51,752.25
2016,5,27,11,30,935.0,115.0,1.7,20.0,999.0,1029.67,745.87
2016,5,27,11,45,934.5,116.5,1.8,20.0,1005.0,1013.26,736.73
2016,5,27,12,0,934.0,118.0,1.9,20.0,1011.0,993.37,725.34
2016,5,27,12,15,933.5,118.0,2.0,20.0,1009.5,968.7,710.79
2016,5,27,12,30,933.0,118.0,2.1,20.0,1008.0,940.83,694.01
2016,5,27,12,45,925.5,121.5,2.25,20.0,997.5,907.05,673.61
2016,5,27,13,0,918.0,125.0,2.4,20.0,987.0,870.67,651.13
2016,5,27,13,15,914.5,124.5,2.45,20.0,971.0,831.53,625.61
2016,5,27,13,30,911.0,124.0,2.5,20.0,955.0,789.96,598.14
2016,5,27,13,45,903.0,124.5,2.65,20.0,931.5,743.83,566.53
2016,5,27,14,0,895.0,125.0,2.8,20.0,908.0,696.01,531.94
2016,5,27,14,15,888.5,123.5,2.85,20.0,878.5,645.95,494.26
2016,5,27,14,30,882.0,122.0,2.9,20.0,849.0,594.52,454.42
2016,5,27,14,45,867.5,123.0,3.0,20.0,812.5,539.96,411.13
2016,5,27,15,0,853.0,124.0,3.1,20.0,776.0,482.35,364.22
2016,5,27,15,15,840.5,121.5,3.2,19.5,735.5,425.01,316.67
2016,5,27,15,30,828.0,119.0,3.3,19.0,695.0,368.01,267.92
2016,5,27,15,45,807.5,117.5,3.45,19.0,649.5,310.23,217.47
2016,5,27,16,0,787.0,116.0,3.6,19.0,604.0,254.21,168.79
2016,5,27,16,15,765.5,112.5,3.65,18.5,556.0,198.5,123.01
2016,5,27,16,30,744.0,109.0,3.7,18.0,508.0,138.74,79.66
2016,5,27,16,45,714.0,104.5,3.75,17.5,457.5,86.42,54.32
2016,5,27,17,0,684.0,100.0,3.8,17.0,407.0,67.3,53.49
2016,5,27,17,15,646.0,94.5,3.8,16.5,356.0,65.51,52.23
2016,5,27,17,30,608.0,89.0,3.8,16.0,305.0,63.62,50.82
2016,5,27,17,45,554.0,81.5,3.8,15.5,255.0,59.91,47.73
2016,5,27,18,0,500.0,74.0,3.8,15.0,205.0,56.05,44.37
2016,5,27,18,15,426.0,64.0,3.8,14.5,159.0,49.75,38.65
2016,5,27,18,30,352.0,54.0,3.8,14.0,113.0,41.33,30.86
2016,5,27,18,45,247.0,40.5,3.8,13.5,75.0,31.37,21.45
2016,5,27,19,0,142.0,27.0,3.8,13.0,37.0,21.15,9.69
2016,5,27,19,15,71.0,13.5,3.8,12.5,18.5,12.28,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,28,5,15,113.0,18.0,2.35,10.5,30.0,54.4,16.33
2016,5,28,5,30,226.0,36.0,2.3,11.0,60.0,121.48,87.59
2016,5,28,5,45,320.5,48.0,2.25,11.5,101.0,181.8,141.51
2016,5,28,6,0,415.0,60.0,2.2,12.0,142.0,255.64,206.04
2016,5,28,6,15,480.0,69.0,2.1,12.5,189.5,320.77,262.79
2016,5,28,6,30,545.0,78.0,2.0,13.0,237.0,392.0,322.73
2016,5,28,6,45,592.0,84.5,1.95,13.5,287.5,455.78,374.73
2016,5,28,7,0,639.0,91.0,1.9,14.0,338.0,522.83,427.31
2016,5,28,7,15,673.5,96.5,1.85,14.5,389.0,583.19,472.71
2016,5,28,7,30,708.0,102.0,1.8,15.0,440.0,644.8,517.38
2016,5,28,7,45,735.0,106.0,1.75,15.5,490.0,699.84,554.75
2016,5,28,8,0,762.0,110.0,1.7,16.0,540.0,751.24,587.97
2016,5,28,8,15,781.5,113.5,1.65,16.5,587.5,798.76,617.59
2016,5,28,8,30,801.0,117.0,1.6,17.0,635.0,844.85,645.52
2016,5,28,8,45,817.5,119.5,1.6,17.5,679.0,885.4,669.67
2016,5,28,9,0,834.0,122.0,1.6,18.0,723.0,923.78,692.03
2016,5,28,9,15,846.0,124.5,1.6,18.0,762.0,955.45,711.03
2016,5,28,9,30,858.0,127.0,1.6,18.0,801.0,984.26,728.12
2016,5,28,9,45,866.5,129.0,1.6,18.5,835.0,995.46,732.4
2016,5,28,10,0,875.0,131.0,1.6,19.0,869.0,1013.64,741.47
2016,5,28,10,15,882.0,132.5,1.6,19.0,896.5,1026.41,748.43
2016,5,28,10,30,889.0,134.0,1.6,19.0,924.0,1035.65,753.3
2016,5,28,10,45,893.5,135.0,1.65,19.5,944.5,1038.28,753.47
2016,5,28,11,0,898.0,136.0,1.7,20.0,965.0,1037.26,751.52
2016,5,28,11,15,900.5,137.0,1.75,20.0,978.5,1030.6,747.56
2016,5,28,11,30,903.0,138.0,1.8,20.0,992.0,1020.34,741.46
2016,5,28,11,45,904.0,138.5,1.85,20.0,998.0,1004.64,731.96
2016,5,28,12,0,905.0,139.0,1.9,20.0,1004.0,985.53,720.36
2016,5,28,12,15,904.5,139.0,1.95,20.0,1002.5,961.32,705.45
2016,5,28,12,30,904.0,139.0,2.0,20.0,1001.0,934.02,688.5
2016,5,28,12,45,898.0,141.0,2.05,20.0,991.0,900.81,667.55
2016,5,28,13,0,892.0,143.0,2.1,20.0,981.0,865.06,644.76
2016,5,28,13,15,688.0,261.5,2.15,20.0,901.5,784.01,587.52
2016,5,28,13,30,484.0,380.0,2.2,20.0,822.0,702.28,526.69
2016,5,28,13,45,679.5,259.0,2.25,20.0,862.5,707.76,535.01
2016,5,28,14,0,875.0,138.0,2.3,20.0,903.0,693.98,527.84
2016,5,28,14,15,867.0,136.0,2.35,20.0,873.5,643.51,490.04
2016,5,28,14,30,859.0,134.0,2.4,20.0,844.0,591.87,450.52
2016,5,28,14,45,850.5,131.0,2.45,20.0,809.0,536.47,407.0
2016,5,28,15,0,842.0,128.0,2.5,20.0,774.0,481.24,362.16
2016,5,28,15,15,829.0,125.5,2.55,19.5,733.0,424.35,315.29
2016,5,28,15,30,816.0,123.0,2.6,19.0,692.0,367.86,267.3
2016,5,28,15,45,801.0,119.0,2.7,19.0,647.5,310.29,217.22
2016,5,28,16,0,786.0,115.0,2.8,19.0,603.0,253.88,168.27
2016,5,28,16,15,764.5,111.0,2.85,18.5,555.0,197.87,122.36
2016,5,28,16,30,743.0,107.0,2.9,18.0,507.0,137.98,78.85
2016,5,28,16,45,717.0,102.0,2.95,18.0,457.5,85.54,52.95
2016,5,28,17,0,691.0,97.0,3.0,18.0,408.0,65.11,51.36
2016,5,28,17,15,654.0,91.5,3.05,17.0,357.0,63.23,50.11
2016,5,28,17,30,617.0,86.0,3.1,16.0,306.0,61.23,48.71
2016,5,28,17,45,567.5,78.5,3.15,15.5,256.5,57.44,45.54
2016,5,28,18,0,518.0,71.0,3.2,15.0,207.0,53.48,42.09
2016,5,28,18,15,444.0,62.0,3.15,14.5,161.0,47.94,37.07
2016,5,28,18,30,370.0,53.0,3.1,14.0,115.0,42.2,31.66
2016,5,28,18,45,265.0,40.0,3.1,13.5,77.0,30.99,21.18
2016,5,28,19,0,160.0,27.0,3.1,13.0,39.0,21.15,10.08
2016,5,28,19,15,80.0,13.5,3.05,12.5,19.5,12.28,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,18.0,2.85,10.5,30.5,55.87,18.52
2016,5,29,5,30,238.0,36.0,2.8,11.0,61.0,124.82,90.2
2016,5,29,5,45,336.0,47.0,2.75,12.0,103.0,188.01,146.27
2016,5,29,6,0,434.0,58.0,2.7,13.0,145.0,261.29,210.07
2016,5,29,6,15,499.0,66.0,2.6,13.5,192.5,326.24,266.78
2016,5,29,6,30,564.0,74.0,2.5,14.0,240.0,397.25,326.71
2016,5,29,6,45,610.5,80.0,2.45,14.5,290.5,460.98,378.88
2016,5,29,7,0,657.0,86.0,2.4,15.0,341.0,527.92,431.61
2016,5,29,7,15,690.0,91.0,2.3,15.5,392.0,587.41,476.44
2016,5,29,7,30,723.0,96.0,2.2,16.0,443.0,648.01,520.39
2016,5,29,7,45,747.0,100.5,2.15,16.5,492.0,698.88,554.66
2016,5,29,8,0,771.0,105.0,2.1,17.0,541.0,752.33,589.71
2016,5,29,8,15,790.0,108.5,2.1,17.5,588.5,799.7,619.93
2016,5,29,8,30,809.0,112.0,2.1,18.0,636.0,845.59,648.56
2016,5,29,8,45,821.5,115.5,2.1,18.5,678.5,883.89,671.48
2016,5,29,9,0,834.0,119.0,2.1,19.0,721.0,919.8,692.52
2016,5,29,9,15,845.5,121.5,2.1,19.0,760.0,951.01,711.55
2016,5,29,9,30,857.0,124.0,2.1,19.0,799.0,969.27,721.95
2016,5,29,9,45,864.5,126.5,2.15,19.5,832.0,990.31,733.56
2016,5,29,10,0,872.0,129.0,2.2,20.0,865.0,1008.05,742.99
2016,5,29,10,15,878.5,130.5,2.25,20.0,892.0,1020.35,750.39
2016,5,29,10,30,885.0,132.0,2.3,20.0,919.0,1029.13,755.68
2016,5,29,10,45,891.0,132.0,2.35,20.0,940.0,1032.32,757.5
2016,5,29,11,0,897.0,132.0,2.4,20.0,961.0,1031.89,757.15
2016,5,29,11,15,900.0,133.0,2.45,20.0,974.5,1025.84,753.29
2016,5,29,11,30,903.0,134.0,2.5,20.0,988.0,1016.18,747.23
2016,5,29,11,45,906.5,133.0,2.6,20.5,995.0,1001.56,737.13
2016,5,29,12,0,910.0,132.0,2.7,21.0,1002.0,983.48,724.83
2016,5,29,12,15,910.0,131.5,2.75,20.5,1001.0,959.3,710.82
2016,5,29,12,30,910.0,131.0,2.8,20.0,1000.0,932.0,694.67
2016,5,29,12,45,905.0,133.0,2.9,20.0,991.0,899.64,674.05
2016,5,29,13,0,900.0,135.0,3.0,20.0,982.0,864.64,651.45
2016,5,29,13,15,896.5,134.5,3.05,20.0,966.5,826.19,625.92
2016,5,29,13,30,893.0,134.0,3.1,20.0,951.0,785.37,598.5
2016,5,29,13,45,889.5,132.0,3.2,20.0,928.5,741.08,567.14
2016,5,29,14,0,886.0,130.0,3.3,20.0,906.0,694.77,533.06
2016,5,29,14,15,879.5,128.0,3.3,20.0,877.0,644.83,494.99
2016,5,29,14,30,873.0,126.0,3.3,20.0,848.0,593.54,454.9
2016,5,29,14,45,865.0,123.5,3.35,20.0,813.5,539.97,412.05
2016,5,29,15,0,857.0,121.0,3.4,20.0,779.0,485.66,367.3
2016,5,29,15,15,845.0,118.5,3.4,19.5,739.0,425.39,317.29
2016,5,29,15,30,833.0,116.0,3.4,19.0,699.0,368.44,268.39
2016,5,29,15,45,818.0,113.0,3.45,19.0,654.5,310.78,217.74
2016,5,29,16,0,803.0,110.0,3.5,19.0,610.0,254.24,168.28
2016,5,29,16,15,585.0,157.5,3.5,18.5,506.5,200.05,132.0
2016,5,29,16,30,367.0,205.0,3.5,18.0,403.0,180.42,128.03
2016,5,29,16,45,537.0,149.5,3.5,17.5,408.0,114.92,80.09
2016,5,29,17,0,707.0,94.0,3.5,17.0,413.0,63.02,49.72
2016,5,29,17,15,670.0,89.0,3.45,16.5,362.0,61.4,48.61
2016,5,29,17,30,633.0,84.0,3.4,16.0,311.0,59.69,47.35
2016,5,29,17,45,580.0,77.5,3.4,15.5,261.0,56.61,44.81
2016,5,29,18,0,527.0,71.0,3.4,15.0,211.0,53.42,42.04
2016,5,29,18,15,453.5,62.0,3.3,14.5,164.5,47.87,37.02
2016,5,29,18,30,380.0,53.0,3.2,14.0,118.0,42.13,31.61
2016,5,29,18,45,272.0,40.5,3.15,13.5,79.5,31.37,21.55
2016,5,29,19,0,164.0,28.0,3.1,13.0,41.0,21.93,10.99
2016,5,29,19,15,82.0,14.0,3.05,12.5,20.5,12.73,0.0
2016,5,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,5,15,144.0,17.0,0.55,11.5,32.0,62.86,22.83
2016,5,30,5,30,288.0,34.0,0.5,12.0,64.0,138.77,99.55
2016,5,30,5,45,382.5,43.5,0.45,13.0,106.0,200.97,154.11
2016,5,30,6,0,477.0,53.0,0.4,14.0,148.0,273.63,215.74
2016,5,30,6,15,539.0,60.0,0.35,14.5,196.0,338.13,269.94
2016,5,30,6,30,601.0,67.0,0.3,15.0,244.0,408.34,326.44
2016,5,30,6,45,645.0,72.0,0.25,15.5,294.5,471.14,374.84
2016,5,30,7,0,689.0,77.0,0.2,16.0,345.0,536.87,423.22
2016,5,30,7,15,720.5,81.5,0.15,16.5,396.0,593.87,463.16
2016,5,30,7,30,752.0,86.0,0.1,17.0,447.0,654.07,503.35
2016,5,30,7,45,775.0,89.5,0.1,17.5,496.0,707.17,536.53
2016,5,30,8,0,798.0,93.0,0.1,18.0,545.0,759.68,568.46
2016,5,30,8,15,815.5,96.0,0.2,18.5,592.0,806.11,596.98
2016,5,30,8,30,833.0,99.0,0.3,19.0,639.0,850.93,624.38
2016,5,30,8,45,845.5,102.0,0.45,19.5,682.0,881.16,643.24
2016,5,30,9,0,858.0,105.0,0.6,20.0,725.0,916.76,665.79
2016,5,30,9,15,869.0,107.0,0.7,20.0,764.0,947.2,685.17
2016,5,30,9,30,880.0,109.0,0.8,20.0,803.0,974.75,702.8
2016,5,30,9,45,892.5,108.5,0.9,20.5,837.5,998.0,716.44
2016,5,30,10,0,905.0,108.0,1.0,21.0,872.0,1018.05,728.14
2016,5,30,10,15,911.0,109.0,1.05,21.0,899.0,1029.85,735.2
2016,5,30,10,30,917.0,110.0,1.1,21.0,926.0,1038.05,740.25
2016,5,30,10,45,919.5,112.0,1.2,21.0,946.0,1040.08,742.6
2016,5,30,11,0,922.0,114.0,1.3,21.0,966.0,1038.37,742.76
2016,5,30,11,15,924.5,114.5,1.35,21.0,980.0,1031.43,738.86
2016,5,30,11,30,927.0,115.0,1.4,21.0,994.0,1020.83,732.81
2016,5,30,11,45,928.0,115.5,1.45,21.0,1000.0,1005.17,723.67
2016,5,30,12,0,929.0,116.0,1.5,21.0,1006.0,986.03,712.39
2016,5,30,12,15,929.0,116.0,1.5,21.0,1005.0,962.13,697.37
2016,5,30,12,30,929.0,116.0,1.5,21.0,1004.0,935.02,680.33
2016,5,30,12,45,919.5,121.0,1.55,21.0,993.5,901.23,659.58
2016,5,30,13,0,910.0,126.0,1.6,21.0,983.0,864.94,637.02
2016,5,30,13,15,907.0,125.0,1.65,21.0,967.5,826.24,612.6
2016,5,30,13,30,904.0,124.0,1.7,21.0,952.0,785.11,586.23
2016,5,30,13,45,899.5,123.0,1.8,21.0,929.5,740.65,556.51
2016,5,30,14,0,895.0,122.0,1.9,21.0,907.0,694.23,523.69
2016,5,30,14,15,888.5,120.5,1.95,20.5,878.0,644.41,488.0
2016,5,30,14,30,882.0,119.0,2.0,20.0,849.0,593.22,450.0
2016,5,30,14,45,874.0,116.5,2.05,20.0,814.5,539.31,407.78
2016,5,30,15,0,866.0,114.0,2.1,20.0,780.0,484.66,363.55
2016,5,30,15,15,855.0,112.0,2.15,19.5,740.5,428.7,317.5
2016,5,30,15,30,844.0,110.0,2.2,19.0,701.0,367.88,266.3
2016,5,30,15,45,831.5,106.5,2.25,19.0,657.5,309.98,215.8
2016,5,30,16,0,819.0,103.0,2.3,19.0,614.0,252.89,166.07
2016,5,30,16,15,800.0,99.5,2.3,18.5,566.5,195.83,119.02
2016,5,30,16,30,781.0,96.0,2.3,18.0,519.0,140.83,79.3
2016,5,30,16,45,759.0,91.5,2.3,18.0,469.5,87.23,52.63
2016,5,30,17,0,737.0,87.0,2.3,18.0,420.0,64.26,50.6
2016,5,30,17,15,703.0,82.5,2.25,17.5,369.5,56.82,44.4
2016,5,30,17,30,669.0,78.0,2.2,17.0,319.0,55.27,43.27
2016,5,30,17,45,624.0,71.5,2.2,16.5,269.0,52.01,40.57
2016,5,30,18,0,579.0,65.0,2.2,16.0,219.0,48.6,37.63
2016,5,30,18,15,508.0,57.0,2.15,15.0,171.5,43.69,33.26
2016,5,30,18,30,437.0,49.0,2.1,14.0,124.0,38.6,28.54
2016,5,30,18,45,327.5,38.5,2.05,13.5,84.5,30.97,21.26
2016,5,30,19,0,218.0,28.0,2.0,13.0,45.0,21.99,11.33
2016,5,30,19,15,109.0,14.0,2.05,12.5,22.5,12.73,0.0
2016,5,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,138.5,18.0,1.55,12.5,32.5,60.59,22.93
2016,5,31,5,30,277.0,36.0,1.5,13.0,65.0,137.11,98.52
2016,5,31,5,45,374.0,46.0,1.45,14.0,107.5,200.21,154.01
2016,5,31,6,0,471.0,56.0,1.4,15.0,150.0,274.0,217.28
2016,5,31,6,15,535.0,63.0,1.35,15.5,198.5,339.2,273.09
2016,5,31,6,30,599.0,70.0,1.3,16.0,247.0,410.28,331.63
2016,5,31,6,45,644.0,75.5,1.3,17.0,298.0,474.17,381.82
2016,5,31,7,0,689.0,81.0,1.3,18.0,349.0,541.08,432.11
2016,5,31,7,15,721.5,85.5,1.25,18.0,400.5,601.02,476.48
2016,5,31,7,30,754.0,90.0,1.2,18.0,452.0,659.46,518.05
2016,5,31,7,45,779.0,93.0,1.2,18.5,502.5,713.61,553.32
2016,5,31,8,0,804.0,96.0,1.2,19.0,553.0,767.3,587.36
2016,5,31,8,15,822.5,99.0,1.2,19.5,600.5,814.79,616.32
2016,5,31,8,30,841.0,102.0,1.2,20.0,648.0,860.7,643.66
2016,5,31,8,45,856.0,104.5,1.2,20.5,692.0,892.73,661.36
2016,5,31,9,0,871.0,107.0,1.2,21.0,736.0,930.33,682.61
2016,5,31,9,15,882.0,109.0,1.2,21.0,775.5,961.06,700.43
2016,5,31,9,30,893.0,111.0,1.2,21.0,815.0,988.84,716.36
2016,5,31,9,45,903.0,111.5,1.3,21.5,849.5,1010.91,729.03
2016,5,31,10,0,913.0,112.0,1.4,22.0,884.0,1029.67,739.7
2016,5,31,10,15,919.5,113.5,1.45,22.0,911.5,1042.52,747.35
2016,5,31,10,30,926.0,115.0,1.5,22.0,939.0,1051.73,752.91
2016,5,31,10,45,930.0,116.0,1.55,22.5,960.5,1054.19,752.97
2016,5,31,11,0,934.0,117.0,1.6,23.0,982.0,1052.89,750.88
2016,5,31,11,15,937.5,117.5,1.65,23.0,996.0,1046.83,747.42
2016,5,31,11,30,941.0,118.0,1.7,23.0,1010.0,1037.03,741.77
2016,5,31,11,45,942.5,118.5,1.75,23.0,1017.0,1021.62,732.69
2016,5,31,12,0,944.0,119.0,1.8,23.0,1024.0,1002.66,721.46
2016,5,31,12,15,944.0,119.0,1.85,23.0,1023.0,978.42,706.87
2016,5,31,12,30,944.0,119.0,1.9,23.0,1022.0,950.92,690.18
2016,5,31,12,45,946.5,116.0,2.0,23.0,1014.5,919.7,671.51
2016,5,31,13,0,949.0,113.0,2.1,23.0,1007.0,885.33,650.54
2016,5,31,13,15,946.0,112.5,2.2,23.0,991.5,845.82,625.86
2016,5,31,13,30,943.0,112.0,2.3,23.0,976.0,803.75,599.08
2016,5,31,13,45,938.0,111.0,2.4,23.0,953.0,757.46,568.3
2016,5,31,14,0,933.0,110.0,2.5,23.0,930.0,709.14,533.88
2016,5,31,14,15,927.0,108.5,2.55,22.5,900.5,657.98,497.08
2016,5,31,14,30,921.0,107.0,2.6,22.0,871.0,605.32,457.86
2016,5,31,14,45,912.5,105.5,2.65,22.0,835.5,550.12,414.5
2016,5,31,15,0,904.0,104.0,2.7,22.0,800.0,494.15,369.1
2016,5,31,15,15,893.0,102.0,2.7,22.0,759.5,436.25,320.74
2016,5,31,15,30,882.0,100.0,2.7,22.0,719.0,378.34,271.08
2016,5,31,15,45,867.5,97.5,2.75,22.0,674.0,319.31,219.91
2016,5,31,16,0,853.0,95.0,2.8,22.0,629.0,254.71,164.6
2016,5,31,16,15,834.0,92.0,2.8,21.5,580.5,196.12,116.56
2016,5,31,16,30,815.0,89.0,2.8,21.0,532.0,139.54,75.89
2016,5,31,16,45,761.5,84.5,2.8,20.5,467.0,82.85,48.01
2016,5,31,17,0,708.0,80.0,2.8,20.0,402.0,58.55,45.25
2016,5,31,17,15,703.5,76.5,2.75,19.5,364.5,57.66,44.76
2016,5,31,17,30,699.0,73.0,2.7,19.0,327.0,51.66,39.75
2016,5,31,17,45,652.0,67.5,2.7,18.5,275.5,48.99,37.58
2016,5,31,18,0,605.0,62.0,2.7,18.0,224.0,46.22,35.21
2016,5,31,18,15,534.5,55.0,2.6,17.0,176.0,42.02,31.52
2016,5,31,18,30,464.0,48.0,2.5,16.0,128.0,37.72,27.53
2016,5,31,18,45,355.0,37.5,2.45,15.5,87.5,30.03,20.29
2016,5,31,19,0,246.0,27.0,2.4,15.0,47.0,22.07,11.51
2016,5,31,19,15,123.0,13.5,2.4,14.5,23.5,12.28,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,15,155.0,18.0,2.1,12.5,34.5,66.74,26.93
2016,6,1,5,30,310.0,36.0,2.0,13.0,69.0,146.84,105.65
2016,6,1,5,45,405.5,45.5,1.9,13.5,112.5,210.72,162.53
2016,6,1,6,0,501.0,55.0,1.8,14.0,156.0,285.04,227.15
2016,6,1,6,15,564.0,62.0,1.7,14.0,205.5,351.32,284.83
2016,6,1,6,30,627.0,69.0,1.6,14.0,255.0,423.34,345.25
2016,6,1,6,45,670.0,74.5,1.55,14.5,306.5,487.46,396.72
2016,6,1,7,0,713.0,80.0,1.5,15.0,358.0,554.35,448.16
2016,6,1,7,15,582.0,119.0,1.5,15.0,366.5,544.41,438.82
2016,6,1,7,30,451.0,158.0,1.5,15.0,375.0,514.39,413.89
2016,6,1,7,45,636.0,127.5,1.55,15.5,469.0,646.89,514.89
2016,6,1,8,0,821.0,97.0,1.6,16.0,563.0,781.38,608.91
2016,6,1,8,15,839.0,100.0,1.6,16.0,611.0,829.05,638.92
2016,6,1,8,30,857.0,103.0,1.6,16.0,659.0,875.07,668.22
2016,6,1,8,45,783.5,137.5,1.6,16.5,672.0,872.11,662.69
2016,6,1,9,0,710.0,172.0,1.6,17.0,685.0,867.31,656.68
2016,6,1,9,15,613.5,228.0,1.6,17.0,688.5,850.01,642.67
2016,6,1,9,30,517.0,284.0,1.6,17.0,692.0,821.29,619.36
2016,6,1,9,45,595.5,264.5,1.6,17.5,753.0,887.19,663.76
2016,6,1,10,0,674.0,245.0,1.6,18.0,814.0,950.42,704.34
2016,6,1,10,15,608.5,292.5,1.55,18.0,819.0,934.23,689.19
2016,6,1,10,30,543.0,340.0,1.5,18.0,824.0,914.49,672.75
2016,6,1,10,45,597.0,320.0,1.5,18.5,863.5,944.52,692.09
2016,6,1,11,0,651.0,300.0,1.5,19.0,903.0,972.9,709.5
2016,6,1,11,15,802.0,208.0,1.5,19.0,961.5,1013.43,736.42
2016,6,1,11,30,953.0,116.0,1.5,19.0,1020.0,1046.44,756.44
2016,6,1,11,45,953.5,116.5,1.5,19.0,1026.0,1029.97,745.36
2016,6,1,12,0,954.0,117.0,1.5,19.0,1032.0,1009.94,732.73
2016,6,1,12,15,731.5,259.5,1.5,19.0,961.0,931.88,682.41
2016,6,1,12,30,509.0,402.0,1.5,19.0,890.0,840.47,616.54
2016,6,1,12,45,717.5,267.0,1.55,19.0,947.5,873.71,645.86
2016,6,1,13,0,926.0,132.0,1.6,19.0,1005.0,883.37,654.38
2016,6,1,13,15,922.5,131.0,1.6,19.0,989.0,843.75,628.25
2016,6,1,13,30,919.0,130.0,1.6,19.0,973.0,801.7,600.78
2016,6,1,13,45,915.5,128.0,1.65,19.0,950.5,756.52,570.17
2016,6,1,14,0,912.0,126.0,1.7,19.0,928.0,709.27,536.53
2016,6,1,14,15,905.0,124.5,1.7,19.0,898.5,658.41,498.94
2016,6,1,14,30,898.0,123.0,1.7,19.0,869.0,606.19,459.24
2016,6,1,14,45,891.5,119.5,1.7,19.0,834.0,551.48,416.48
2016,6,1,15,0,885.0,116.0,1.7,19.0,799.0,495.84,371.58
2016,6,1,15,15,873.5,114.0,1.7,18.5,758.5,438.72,324.76
2016,6,1,15,30,862.0,112.0,1.7,18.0,718.0,376.81,272.84
2016,6,1,15,45,850.0,107.5,1.75,18.0,673.5,317.28,221.2
2016,6,1,16,0,838.0,103.0,1.8,18.0,629.0,258.5,170.12
2016,6,1,16,15,818.5,100.0,1.8,18.0,580.5,200.69,122.13
2016,6,1,16,30,799.0,97.0,1.8,18.0,532.0,144.97,81.55
2016,6,1,16,45,604.5,126.0,1.8,18.0,437.0,101.88,66.78
2016,6,1,17,0,410.0,155.0,1.8,18.0,342.0,103.62,84.53
2016,6,1,17,15,548.0,116.5,1.75,17.5,335.0,81.29,65.66
2016,6,1,17,30,686.0,78.0,1.7,17.0,328.0,55.23,43.21
2016,6,1,17,45,641.5,71.5,1.7,16.5,277.0,51.97,40.53
2016,6,1,18,0,597.0,65.0,1.7,16.0,226.0,48.54,37.58
2016,6,1,18,15,526.5,57.5,1.65,15.0,178.0,44.03,33.59
2016,6,1,18,30,456.0,50.0,1.6,14.0,130.0,39.38,29.27
2016,6,1,18,45,348.5,39.5,1.55,13.5,89.5,31.76,22.03
2016,6,1,19,0,241.0,29.0,1.5,13.0,49.0,23.87,13.29
2016,6,1,19,15,120.5,14.5,1.55,12.5,24.5,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,165.5,18.0,1.9,10.5,35.5,69.29,29.38
2016,6,2,5,30,331.0,36.0,1.8,11.0,71.0,152.94,110.9
2016,6,2,5,45,428.0,45.0,1.75,12.0,115.5,217.97,168.89
2016,6,2,6,0,525.0,54.0,1.7,13.0,160.0,293.55,234.49
2016,6,2,6,15,587.5,61.0,1.55,13.5,210.5,360.8,292.47
2016,6,2,6,30,650.0,68.0,1.4,14.0,261.0,433.73,352.65
2016,6,2,6,45,692.0,73.0,1.3,15.0,313.0,497.81,402.76
2016,6,2,7,0,734.0,78.0,1.2,16.0,365.0,562.15,450.59
2016,6,2,7,15,764.5,82.5,1.15,16.5,417.0,622.87,494.55
2016,6,2,7,30,795.0,87.0,1.1,17.0,469.0,684.25,536.63
2016,6,2,7,45,817.5,90.5,1.05,17.5,520.0,738.71,571.11
2016,6,2,8,0,840.0,94.0,1.0,18.0,571.0,792.44,604.04
2016,6,2,8,15,857.0,96.5,1.0,18.5,619.0,839.36,632.14
2016,6,2,8,30,874.0,99.0,1.0,19.0,667.0,876.8,653.45
2016,6,2,8,45,887.5,101.0,1.05,20.0,711.5,915.79,675.1
2016,6,2,9,0,901.0,103.0,1.1,21.0,756.0,952.32,694.79
2016,6,2,9,15,694.0,197.0,1.1,21.5,716.0,893.5,653.65
2016,6,2,9,30,487.0,291.0,1.1,22.0,676.0,799.3,586.05
2016,6,2,9,45,707.5,203.0,1.15,22.5,788.0,933.78,677.41
2016,6,2,10,0,928.0,115.0,1.2,23.0,900.0,1046.59,744.85
2016,6,2,10,15,933.5,116.5,1.2,23.0,927.5,1058.59,749.67
2016,6,2,10,30,939.0,118.0,1.2,23.0,955.0,1066.87,753.72
2016,6,2,10,45,943.5,118.0,1.25,23.5,975.5,1068.84,753.59
2016,6,2,11,0,948.0,118.0,1.3,24.0,996.0,1067.03,751.33
2016,6,2,11,15,950.0,118.5,1.35,24.0,1009.5,1059.45,747.15
2016,6,2,11,30,952.0,119.0,1.4,24.0,1023.0,1048.12,740.82
2016,6,2,11,45,953.5,119.0,1.45,24.0,1029.5,1032.15,731.7
2016,6,2,12,0,955.0,119.0,1.5,24.0,1036.0,1012.6,720.43
2016,6,2,12,15,954.0,119.0,1.55,24.0,1034.0,987.3,705.56
2016,6,2,12,30,953.0,119.0,1.6,24.0,1032.0,958.76,688.61
2016,6,2,12,45,956.5,115.0,1.7,24.0,1024.5,927.34,670.33
2016,6,2,13,0,960.0,111.0,1.8,24.0,1017.0,892.7,649.68
2016,6,2,13,15,956.5,110.5,1.9,23.5,1000.5,852.55,626.3
2016,6,2,13,30,953.0,110.0,2.0,23.0,984.0,809.84,600.72
2016,6,2,13,45,948.0,109.0,2.1,23.0,961.0,763.28,570.26
2016,6,2,14,0,943.0,108.0,2.2,23.0,938.0,714.66,536.01
2016,6,2,14,15,936.0,106.5,2.25,23.0,908.0,662.56,497.9
2016,6,2,14,30,929.0,105.0,2.3,23.0,878.0,609.04,457.56
2016,6,2,14,45,920.5,103.5,2.4,23.0,842.0,553.57,414.62
2016,6,2,15,0,912.0,102.0,2.5,23.0,806.0,497.31,369.52
2016,6,2,15,15,901.0,100.0,2.55,22.5,765.5,439.11,321.97
2016,6,2,15,30,890.0,98.0,2.6,22.0,725.0,380.88,272.84
2016,6,2,15,45,875.5,95.5,2.7,22.0,679.5,321.51,221.47
2016,6,2,16,0,861.0,93.0,2.8,22.0,634.0,263.01,170.89
2016,6,2,16,15,842.5,90.0,2.85,21.5,585.5,197.59,117.37
2016,6,2,16,30,824.0,87.0,2.9,21.0,537.0,140.63,76.12
2016,6,2,16,45,800.0,83.5,2.95,21.0,486.0,85.25,48.17
2016,6,2,17,0,776.0,80.0,3.0,21.0,435.0,58.99,45.43
2016,6,2,17,15,743.0,75.5,3.0,20.0,383.0,57.04,44.11
2016,6,2,17,30,710.0,71.0,3.0,19.0,331.0,54.99,42.65
2016,6,2,17,45,665.0,65.5,3.0,18.5,280.0,47.41,36.18
2016,6,2,18,0,620.0,60.0,3.0,18.0,229.0,44.57,33.76
2016,6,2,18,15,552.0,53.5,3.0,17.0,181.0,40.71,30.37
2016,6,2,18,30,484.0,47.0,3.0,16.0,133.0,36.76,26.72
2016,6,2,18,45,378.0,37.5,3.0,15.5,91.5,29.94,20.27
2016,6,2,19,0,272.0,28.0,3.0,15.0,50.0,22.89,12.54
2016,6,2,19,15,136.0,14.0,3.0,14.5,25.0,11.27,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
