Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,176.5,16.5,1.75,13.5,35.5,70.1,30.02
2016,6,3,5,30,353.0,33.0,1.7,14.0,71.0,156.4,111.92
2016,6,3,5,45,445.0,41.5,1.7,15.0,115.0,220.02,168.36
2016,6,3,6,0,537.0,50.0,1.7,16.0,159.0,293.72,231.92
2016,6,3,6,15,596.5,56.0,1.65,16.5,208.0,358.86,287.91
2016,6,3,6,30,656.0,62.0,1.6,17.0,257.0,429.37,346.11
2016,6,3,6,45,696.0,66.5,1.55,18.0,308.5,489.96,393.66
2016,6,3,7,0,736.0,71.0,1.5,19.0,360.0,555.01,442.3
2016,6,3,7,15,765.5,75.0,1.45,19.5,411.0,614.42,485.39
2016,6,3,7,30,795.0,79.0,1.4,20.0,462.0,674.44,526.42
2016,6,3,7,45,817.0,82.0,1.35,20.5,512.0,727.85,560.42
2016,6,3,8,0,839.0,85.0,1.3,21.0,562.0,780.51,592.91
2016,6,3,8,15,855.5,87.5,1.25,21.5,609.5,820.0,615.57
2016,6,3,8,30,872.0,90.0,1.2,22.0,657.0,864.27,641.01
2016,6,3,8,45,885.5,92.0,1.2,22.5,701.0,903.29,663.09
2016,6,3,9,0,899.0,94.0,1.2,23.0,745.0,939.85,683.32
2016,6,3,9,15,908.5,95.5,1.2,23.0,783.5,969.41,700.19
2016,6,3,9,30,918.0,97.0,1.2,23.0,822.0,995.91,715.15
2016,6,3,9,45,929.5,96.0,1.2,23.5,856.5,1018.38,726.2
2016,6,3,10,0,941.0,95.0,1.2,24.0,891.0,1037.54,735.23
2016,6,3,10,15,946.0,96.5,1.2,24.0,918.5,1049.44,741.3
2016,6,3,10,30,951.0,98.0,1.2,24.0,946.0,1057.59,745.27
2016,6,3,10,45,953.0,99.5,1.3,24.5,966.5,1058.94,745.67
2016,6,3,11,0,955.0,101.0,1.4,25.0,987.0,1056.45,743.85
2016,6,3,11,15,957.5,101.5,1.45,25.0,1000.5,1049.61,740.07
2016,6,3,11,30,960.0,102.0,1.5,25.0,1014.0,1038.99,734.09
2016,6,3,11,45,960.0,103.0,1.6,25.0,1020.0,1022.73,725.47
2016,6,3,12,0,960.0,104.0,1.7,25.0,1026.0,1002.91,714.6
2016,6,3,12,15,959.5,104.0,1.75,24.5,1025.0,978.22,701.3
2016,6,3,12,30,959.0,104.0,1.8,24.0,1024.0,950.24,685.82
2016,6,3,12,45,951.5,108.0,1.85,24.0,1013.5,916.78,665.33
2016,6,3,13,0,944.0,112.0,1.9,24.0,1003.0,880.62,642.93
2016,6,3,13,15,941.5,111.0,1.95,24.0,988.0,841.46,618.31
2016,6,3,13,30,939.0,110.0,2.0,24.0,973.0,799.72,591.68
2016,6,3,13,45,934.5,109.0,2.05,24.0,950.5,754.17,561.53
2016,6,3,14,0,930.0,108.0,2.1,24.0,928.0,706.55,527.77
2016,6,3,14,15,924.0,107.0,2.15,24.0,899.0,656.17,491.04
2016,6,3,14,30,918.0,106.0,2.2,24.0,870.0,604.28,452.05
2016,6,3,14,45,911.5,103.5,2.25,24.0,835.5,549.62,409.76
2016,6,3,15,0,905.0,101.0,2.3,24.0,801.0,493.99,365.29
2016,6,3,15,15,894.5,99.0,2.3,24.0,761.0,436.44,317.81
2016,6,3,15,30,884.0,97.0,2.3,24.0,721.0,378.81,268.98
2016,6,3,15,45,871.0,94.5,2.3,24.0,676.5,320.27,218.65
2016,6,3,16,0,858.0,92.0,2.3,24.0,632.0,262.42,168.99
2016,6,3,16,15,701.5,124.5,2.3,23.5,543.5,196.55,121.41
2016,6,3,16,30,545.0,157.0,2.3,23.0,455.0,160.42,102.05
2016,6,3,16,45,659.5,118.5,2.3,22.5,445.0,99.86,62.1
2016,6,3,17,0,774.0,80.0,2.3,22.0,435.0,58.91,45.15
2016,6,3,17,15,742.0,75.5,2.25,21.5,383.5,56.97,43.77
2016,6,3,17,30,710.0,71.0,2.2,21.0,332.0,54.93,42.24
2016,6,3,17,45,663.0,66.0,2.15,20.5,281.0,47.72,36.15
2016,6,3,18,0,616.0,61.0,2.1,20.0,230.0,45.28,34.1
2016,6,3,18,15,549.0,54.5,2.05,19.0,182.0,41.46,30.79
2016,6,3,18,30,482.0,48.0,2.0,18.0,134.0,37.55,27.2
2016,6,3,18,45,378.0,38.0,1.95,17.0,93.0,30.32,20.49
2016,6,3,19,0,274.0,28.0,1.9,16.0,52.0,22.82,12.6
2016,6,3,19,15,137.0,14.0,1.85,15.5,26.0,11.23,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.2,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.2,16.0,5.0,4.55,0.0
2016,6,4,5,15,0.0,19.5,1.1,16.0,19.5,17.35,4.33
2016,6,4,5,30,0.0,34.0,1.0,16.0,34.0,31.35,19.84
2016,6,4,5,45,11.0,52.5,0.95,16.5,55.0,53.23,38.66
2016,6,4,6,0,22.0,71.0,0.9,17.0,76.0,80.28,61.74
2016,6,4,6,15,30.0,91.0,0.8,17.5,99.5,105.45,83.02
2016,6,4,6,30,38.0,111.0,0.7,18.0,123.0,131.28,104.41
2016,6,4,6,45,44.0,131.0,0.65,19.0,147.0,156.65,124.65
2016,6,4,7,0,50.0,151.0,0.6,20.0,171.0,182.48,144.66
2016,6,4,7,15,190.0,167.5,0.55,20.5,257.0,305.15,242.49
2016,6,4,7,30,330.0,184.0,0.5,21.0,343.0,442.47,345.79
2016,6,4,7,45,258.5,217.5,0.5,21.5,350.0,438.88,338.83
2016,6,4,8,0,187.0,251.0,0.5,22.0,357.0,414.8,318.17
2016,6,4,8,15,213.0,271.0,0.55,21.5,402.0,463.36,354.25
2016,6,4,8,30,239.0,291.0,0.6,21.0,447.0,512.9,389.89
2016,6,4,8,45,179.0,315.0,0.7,21.0,436.5,490.7,371.69
2016,6,4,9,0,119.0,339.0,0.8,21.0,426.0,464.3,350.91
2016,6,4,9,15,94.0,349.0,0.8,21.0,420.0,436.28,329.59
2016,6,4,9,30,69.0,359.0,0.8,21.0,414.0,422.37,318.28
2016,6,4,9,45,48.5,345.0,0.85,21.0,384.5,386.43,291.47
2016,6,4,10,0,28.0,331.0,0.9,21.0,355.0,350.38,264.47
2016,6,4,10,15,102.0,389.0,0.85,21.0,479.5,482.14,361.49
2016,6,4,10,30,176.0,447.0,0.8,21.0,604.0,629.16,462.89
2016,6,4,10,45,147.5,455.5,0.8,21.0,589.0,605.94,444.1
2016,6,4,11,0,119.0,464.0,0.8,21.0,574.0,581.92,426.6
2016,6,4,11,15,109.0,467.5,0.8,21.0,570.0,557.29,409.44
2016,6,4,11,30,99.0,471.0,0.8,21.0,566.0,546.33,401.54
2016,6,4,11,45,107.0,477.5,0.8,21.0,581.0,555.15,407.73
2016,6,4,12,0,115.0,484.0,0.8,21.0,596.0,572.83,419.72
2016,6,4,12,15,113.0,483.0,0.75,21.0,592.0,553.32,405.67
2016,6,4,12,30,111.0,482.0,0.7,21.0,588.0,543.25,398.41
2016,6,4,12,45,113.0,478.0,0.7,21.0,585.5,533.43,391.81
2016,6,4,13,0,115.0,474.0,0.7,21.0,583.0,527.55,387.88
2016,6,4,13,15,78.0,434.5,0.7,21.0,508.0,450.23,333.36
2016,6,4,13,30,41.0,395.0,0.7,21.0,433.0,381.07,284.09
2016,6,4,13,45,52.5,400.5,0.75,21.0,448.0,388.43,290.51
2016,6,4,14,0,64.0,406.0,0.8,21.0,463.0,394.26,295.18
2016,6,4,14,15,48.5,371.5,0.8,21.0,414.0,349.19,262.44
2016,6,4,14,30,33.0,337.0,0.8,21.0,365.0,306.35,231.31
2016,6,4,14,45,227.5,322.5,0.8,21.5,500.0,381.23,286.89
2016,6,4,15,0,422.0,308.0,0.8,22.0,635.0,436.51,323.68
2016,6,4,15,15,365.5,309.0,0.8,21.5,582.0,389.44,287.98
2016,6,4,15,30,309.0,310.0,0.8,21.0,529.0,344.63,254.7
2016,6,4,15,45,288.0,292.5,0.85,21.0,486.5,302.46,222.28
2016,6,4,16,0,267.0,275.0,0.9,21.0,444.0,262.8,191.76
2016,6,4,16,15,331.5,238.5,0.9,20.5,432.0,226.83,161.27
2016,6,4,16,30,396.0,202.0,0.9,20.0,420.0,177.03,121.66
2016,6,4,16,45,545.5,150.0,0.9,19.5,419.0,119.36,80.55
2016,6,4,17,0,695.0,98.0,0.9,19.0,418.0,65.28,51.16
2016,6,4,17,15,660.0,92.5,0.9,18.5,367.5,63.42,49.93
2016,6,4,17,30,625.0,87.0,0.9,18.0,317.0,61.45,48.47
2016,6,4,17,45,583.5,79.0,0.9,17.5,268.5,57.32,45.06
2016,6,4,18,0,542.0,71.0,0.9,17.0,220.0,52.97,41.34
2016,6,4,18,15,474.5,62.5,0.85,16.0,173.5,47.85,36.86
2016,6,4,18,30,407.0,54.0,0.8,15.0,127.0,42.54,32.0
2016,6,4,18,45,317.0,42.0,0.8,14.5,88.0,33.74,23.76
2016,6,4,19,0,227.0,30.0,0.8,14.0,49.0,23.49,13.44
2016,6,4,19,15,113.5,15.0,0.8,13.5,24.5,11.82,0.0
2016,6,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.4,10.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.4,11.0,10.0,19.52,0.0
2016,6,5,5,15,194.5,21.5,0.35,11.5,40.0,79.94,36.98
2016,6,5,5,30,327.0,34.0,0.3,12.0,70.0,149.11,107.16
2016,6,5,5,45,416.5,43.0,0.3,12.5,113.0,210.84,161.49
2016,6,5,6,0,506.0,52.0,0.3,13.0,156.0,282.38,222.73
2016,6,5,6,15,565.5,59.0,0.35,13.5,204.5,346.94,277.49
2016,6,5,6,30,625.0,66.0,0.4,14.0,253.0,416.93,334.61
2016,6,5,6,45,665.0,71.5,0.45,14.5,303.5,479.0,383.55
2016,6,5,7,0,705.0,77.0,0.5,15.0,354.0,543.59,432.5
2016,6,5,7,15,735.5,81.5,0.55,15.5,405.0,600.62,474.13
2016,6,5,7,30,766.0,86.0,0.6,16.0,456.0,660.62,516.14
2016,6,5,7,45,788.0,89.5,0.7,16.5,505.5,713.44,551.25
2016,6,5,8,0,810.0,93.0,0.8,17.0,555.0,765.58,585.28
2016,6,5,8,15,827.0,96.0,0.9,17.0,602.0,812.0,615.97
2016,6,5,8,30,844.0,99.0,1.0,17.0,649.0,856.75,645.3
2016,6,5,8,45,857.5,101.5,1.1,17.5,692.0,887.78,664.05
2016,6,5,9,0,871.0,104.0,1.2,18.0,735.0,924.11,686.33
2016,6,5,9,15,881.0,106.0,1.2,18.0,774.0,954.01,703.88
2016,6,5,9,30,891.0,108.0,1.2,18.0,813.0,980.95,719.51
2016,6,5,9,45,903.5,107.0,1.3,18.5,847.5,1003.97,733.0
2016,6,5,10,0,916.0,106.0,1.4,19.0,882.0,1023.79,744.51
2016,6,5,10,15,922.0,107.5,1.4,19.0,909.5,1036.42,751.26
2016,6,5,10,30,928.0,109.0,1.4,19.0,937.0,1045.41,755.9
2016,6,5,10,45,932.0,109.5,1.4,19.5,957.5,1047.66,755.03
2016,6,5,11,0,936.0,110.0,1.4,20.0,978.0,1046.17,752.03
2016,6,5,11,15,938.5,110.5,1.4,20.0,992.0,1039.45,747.37
2016,6,5,11,30,941.0,111.0,1.4,20.0,1006.0,1029.02,740.56
2016,6,5,11,45,942.5,111.0,1.45,20.0,1012.5,1013.51,731.5
2016,6,5,12,0,944.0,111.0,1.5,20.0,1019.0,994.46,720.27
2016,6,5,12,15,944.0,111.5,1.5,20.0,1018.5,971.09,705.56
2016,6,5,12,30,944.0,112.0,1.5,20.0,1018.0,944.45,688.8
2016,6,5,12,45,934.0,117.0,1.55,20.5,1007.0,910.2,666.46
2016,6,5,13,0,924.0,122.0,1.6,21.0,996.0,873.44,642.4
2016,6,5,13,15,921.0,121.5,1.6,21.0,980.5,835.08,617.75
2016,6,5,13,30,918.0,121.0,1.6,21.0,965.0,794.24,591.22
2016,6,5,13,45,914.5,119.0,1.6,21.0,943.0,749.46,560.87
2016,6,5,14,0,911.0,117.0,1.6,21.0,921.0,702.59,527.36
2016,6,5,14,15,904.5,115.5,1.6,21.0,892.0,652.42,490.58
2016,6,5,14,30,898.0,114.0,1.6,21.0,863.0,600.84,451.7
2016,6,5,14,45,890.5,111.5,1.65,21.0,828.5,546.76,410.01
2016,6,5,15,0,883.0,109.0,1.7,21.0,794.0,491.83,366.2
2016,6,5,15,15,871.5,106.5,1.75,21.0,753.5,434.71,319.28
2016,6,5,15,30,860.0,104.0,1.8,21.0,713.0,377.66,271.01
2016,6,5,15,45,846.5,101.0,1.85,21.0,668.5,319.97,221.34
2016,6,5,16,0,833.0,98.0,1.9,21.0,624.0,256.67,167.31
2016,6,5,16,15,813.5,95.0,1.95,20.5,576.0,199.31,120.18
2016,6,5,16,30,794.0,92.0,2.0,20.0,528.0,144.02,79.81
2016,6,5,16,45,770.0,88.0,2.05,19.5,478.0,90.07,51.67
2016,6,5,17,0,746.0,84.0,2.1,19.0,428.0,61.61,48.06
2016,6,5,17,15,712.5,79.5,2.1,18.5,377.0,59.8,46.78
2016,6,5,17,30,679.0,75.0,2.1,18.0,326.0,52.7,40.82
2016,6,5,17,45,634.0,69.0,2.1,17.5,276.0,49.73,38.38
2016,6,5,18,0,589.0,63.0,2.1,17.0,226.0,46.62,35.73
2016,6,5,18,15,522.5,56.0,2.05,16.0,179.0,42.47,32.1
2016,6,5,18,30,456.0,49.0,2.0,15.0,132.0,38.2,28.16
2016,6,5,18,45,356.5,39.0,2.0,14.5,92.0,31.03,21.4
2016,6,5,19,0,257.0,29.0,2.0,14.0,52.0,23.59,13.62
2016,6,5,19,15,128.5,14.5,2.0,13.5,26.0,11.59,0.0
2016,6,5,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,6,6,5,0,57.0,9.0,1.1,13.0,10.0,18.57,0.0
2016,6,6,5,15,176.0,21.0,1.05,13.0,38.0,74.91,34.74
2016,6,6,5,30,295.0,33.0,1.0,13.0,66.0,138.32,99.35
2016,6,6,5,45,379.5,42.5,1.0,13.5,106.5,196.84,151.23
2016,6,6,6,0,464.0,52.0,1.0,14.0,147.0,264.71,210.07
2016,6,6,6,15,521.5,59.0,1.0,14.5,193.0,325.98,262.73
2016,6,6,6,30,579.0,66.0,1.0,15.0,239.0,392.54,317.83
2016,6,6,6,45,620.0,71.5,1.0,15.5,287.5,452.78,365.97
2016,6,6,7,0,661.0,77.0,1.0,16.0,336.0,515.73,414.29
2016,6,6,7,15,691.0,81.5,1.0,16.0,385.0,572.47,456.93
2016,6,6,7,30,721.0,86.0,1.0,16.0,434.0,627.99,497.36
2016,6,6,7,45,744.5,89.5,1.05,16.5,482.5,680.04,532.21
2016,6,6,8,0,768.0,93.0,1.1,17.0,531.0,731.67,565.99
2016,6,6,8,15,786.0,96.0,1.1,17.5,576.5,777.4,594.36
2016,6,6,8,30,804.0,99.0,1.1,18.0,622.0,821.68,621.2
2016,6,6,8,45,817.5,101.5,1.1,18.5,664.0,859.62,643.32
2016,6,6,9,0,831.0,104.0,1.1,19.0,706.0,886.87,658.11
2016,6,6,9,15,842.0,106.0,1.1,19.0,744.0,916.83,675.95
2016,6,6,9,30,853.0,108.0,1.1,19.0,782.0,944.03,691.86
2016,6,6,9,45,861.0,109.5,1.15,19.0,815.0,964.8,704.51
2016,6,6,10,0,869.0,111.0,1.2,19.0,848.0,982.38,715.26
2016,6,6,10,15,875.5,112.5,1.2,19.0,875.0,995.14,722.19
2016,6,6,10,30,882.0,114.0,1.2,19.0,902.0,1004.44,727.08
2016,6,6,10,45,887.0,115.0,1.2,19.5,922.5,1008.19,727.24
2016,6,6,11,0,892.0,116.0,1.2,20.0,943.0,1008.36,725.34
2016,6,6,11,15,895.0,116.5,1.2,20.0,957.0,1002.46,721.16
2016,6,6,11,30,898.0,117.0,1.2,20.0,971.0,993.01,714.95
2016,6,6,11,45,899.5,117.0,1.2,20.0,977.5,978.15,705.46
2016,6,6,12,0,901.0,117.0,1.2,20.0,984.0,959.92,693.97
2016,6,6,12,15,901.0,117.0,1.2,20.0,983.5,937.06,679.6
2016,6,6,12,30,901.0,117.0,1.2,20.0,983.0,911.11,663.3
2016,6,6,12,45,892.5,121.5,1.2,20.0,973.0,878.96,642.96
2016,6,6,13,0,884.0,126.0,1.2,20.0,963.0,844.37,620.97
2016,6,6,13,15,881.0,125.5,1.2,19.5,948.0,807.51,598.46
2016,6,6,13,30,878.0,125.0,1.2,19.0,933.0,768.28,574.07
2016,6,6,13,45,871.5,124.5,1.25,19.0,910.5,724.4,544.52
2016,6,6,14,0,865.0,124.0,1.3,19.0,888.0,678.78,512.24
2016,6,6,14,15,858.0,122.5,1.3,18.5,860.0,630.49,477.6
2016,6,6,14,30,851.0,121.0,1.3,18.0,832.0,580.95,440.86
2016,6,6,14,45,840.5,120.0,1.3,18.0,798.0,528.98,400.27
2016,6,6,15,0,830.0,119.0,1.3,18.0,764.0,476.54,358.02
2016,6,6,15,15,818.0,116.5,1.3,17.5,725.0,418.09,310.6
2016,6,6,15,30,806.0,114.0,1.3,17.0,686.0,363.06,264.24
2016,6,6,15,45,791.0,111.5,1.35,17.0,643.0,307.72,216.31
2016,6,6,16,0,776.0,109.0,1.4,17.0,600.0,253.47,169.19
2016,6,6,16,15,756.5,105.5,1.4,16.5,554.0,199.04,124.05
2016,6,6,16,30,737.0,102.0,1.4,16.0,508.0,146.73,85.36
2016,6,6,16,45,713.5,97.0,1.4,16.0,460.0,89.16,52.46
2016,6,6,17,0,690.0,92.0,1.4,16.0,412.0,60.89,48.02
2016,6,6,17,15,656.5,87.0,1.4,15.5,363.0,59.24,46.87
2016,6,6,17,30,623.0,82.0,1.4,15.0,314.0,57.48,45.56
2016,6,6,17,45,579.5,75.0,1.45,15.0,266.0,54.0,42.58
2016,6,6,18,0,536.0,68.0,1.5,15.0,218.0,50.33,39.34
2016,6,6,18,15,471.0,60.0,1.5,14.5,172.5,45.55,35.05
2016,6,6,18,30,406.0,52.0,1.5,14.0,127.0,40.59,30.43
2016,6,6,18,45,311.5,41.0,1.5,13.5,88.5,32.65,22.95
2016,6,6,19,0,217.0,30.0,1.5,13.0,50.0,23.44,13.68
2016,6,6,19,15,108.5,15.0,1.5,12.5,25.0,11.79,0.0
2016,6,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,4.5,1.15,10.5,5.0,0.0,0.0
2016,6,7,5,0,40.0,9.0,1.2,11.0,10.0,15.45,0.0
2016,6,7,5,15,157.0,22.5,1.2,11.0,38.5,70.4,33.24
2016,6,7,5,30,274.0,36.0,1.2,11.0,67.0,134.77,97.85
2016,6,7,5,45,365.0,46.0,1.2,11.5,108.5,195.04,151.27
2016,6,7,6,0,456.0,56.0,1.2,12.0,150.0,265.35,212.48
2016,6,7,6,15,517.0,63.5,1.15,12.0,197.0,328.49,267.47
2016,6,7,6,30,578.0,71.0,1.1,12.0,244.0,397.25,325.31
2016,6,7,6,45,314.0,111.5,1.1,12.5,208.0,317.39,261.12
2016,6,7,7,0,50.0,152.0,1.1,13.0,172.0,183.31,149.09
2016,6,7,7,15,44.0,169.0,1.1,13.5,188.5,198.17,161.01
2016,6,7,7,30,38.0,186.0,1.1,14.0,205.0,212.39,171.54
2016,6,7,7,45,99.0,219.0,1.15,14.5,274.5,294.24,237.49
2016,6,7,8,0,160.0,252.0,1.2,15.0,344.0,393.83,314.62
2016,6,7,8,15,236.5,264.5,1.2,15.0,412.5,474.88,376.37
2016,6,7,8,30,313.0,277.0,1.2,15.0,481.0,575.2,450.33
2016,6,7,8,45,582.0,192.0,1.3,15.5,602.5,753.2,582.06
2016,6,7,9,0,851.0,107.0,1.4,16.0,724.0,907.99,685.46
2016,6,7,9,15,862.0,109.5,1.45,16.0,763.0,938.94,703.34
2016,6,7,9,30,873.0,112.0,1.5,16.0,802.0,967.04,720.87
2016,6,7,9,45,877.5,116.0,1.55,16.5,834.5,987.35,731.96
2016,6,7,10,0,882.0,120.0,1.6,17.0,867.0,1004.24,740.95
2016,6,7,10,15,888.5,121.5,1.6,16.5,894.5,1017.02,749.42
2016,6,7,10,30,895.0,123.0,1.6,16.0,922.0,1026.27,755.78
2016,6,7,10,45,899.0,124.5,1.6,16.0,943.0,1029.44,756.97
2016,6,7,11,0,903.0,126.0,1.6,16.0,964.0,1028.97,756.02
2016,6,7,11,15,906.5,126.5,1.5,16.0,978.0,1023.37,750.34
2016,6,7,11,30,910.0,127.0,1.4,16.0,992.0,1014.16,742.5
2016,6,7,11,45,913.5,126.0,1.35,16.0,999.5,999.97,732.43
2016,6,7,12,0,917.0,125.0,1.3,16.0,1007.0,982.33,720.31
2016,6,7,12,15,917.0,125.0,1.25,16.0,1006.5,959.03,704.65
2016,6,7,12,30,917.0,125.0,1.2,16.0,1006.0,932.6,687.07
2016,6,7,12,45,696.0,266.0,1.15,16.0,931.5,854.62,633.76
2016,6,7,13,0,475.0,407.0,1.1,16.0,857.0,769.75,570.84
2016,6,7,13,15,507.5,384.0,1.1,16.0,857.5,750.87,559.63
2016,6,7,13,30,540.0,361.0,1.1,16.0,858.0,728.47,544.94
2016,6,7,13,45,539.0,349.0,1.1,16.0,835.5,688.12,516.95
2016,6,7,14,0,538.0,337.0,1.1,16.0,813.0,646.75,487.86
2016,6,7,14,15,715.0,225.5,1.15,16.0,836.5,630.0,478.41
2016,6,7,14,30,892.0,114.0,1.2,16.0,860.0,598.6,456.22
2016,6,7,14,45,881.5,113.5,1.25,16.0,825.0,545.04,414.45
2016,6,7,15,0,871.0,113.0,1.3,16.0,790.0,490.91,370.94
2016,6,7,15,15,859.5,110.5,1.35,16.0,750.0,434.5,324.2
2016,6,7,15,30,848.0,108.0,1.4,16.0,710.0,378.16,276.05
2016,6,7,15,45,832.0,106.0,1.45,16.0,666.0,315.6,222.2
2016,6,7,16,0,816.0,104.0,1.5,16.0,622.0,259.18,172.97
2016,6,7,16,15,557.5,164.5,1.55,15.5,506.5,206.08,138.83
2016,6,7,16,30,299.0,225.0,1.6,15.0,391.0,190.39,139.09
2016,6,7,16,45,512.0,158.0,1.65,15.0,409.0,125.17,86.79
2016,6,7,17,0,725.0,91.0,1.7,15.0,427.0,60.43,47.77
2016,6,7,17,15,530.5,110.5,1.75,14.5,341.0,75.79,61.63
2016,6,7,17,30,336.0,130.0,1.8,14.0,255.0,95.53,79.32
2016,6,7,17,45,450.5,99.5,1.85,14.0,241.0,71.38,58.14
2016,6,7,18,0,565.0,69.0,1.9,14.0,227.0,51.22,40.28
2016,6,7,18,15,498.0,61.5,1.85,13.5,180.5,46.87,36.38
2016,6,7,18,30,431.0,54.0,1.8,13.0,134.0,42.38,32.15
2016,6,7,18,45,334.0,43.0,1.8,12.5,94.0,34.47,24.66
2016,6,7,19,0,237.0,32.0,1.8,12.0,54.0,25.03,15.17
2016,6,7,19,15,118.5,16.0,1.8,11.5,27.0,12.59,0.0
2016,6,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,10.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,10.0,12.0,10.91,0.0
2016,6,8,5,15,171.5,23.0,1.75,10.0,42.0,74.38,35.74
2016,6,8,5,30,343.0,34.0,1.8,10.0,72.0,153.05,111.37
2016,6,8,5,45,429.0,42.5,1.9,10.5,114.5,213.71,166.37
2016,6,8,6,0,515.0,51.0,2.0,11.0,157.0,283.74,228.56
2016,6,8,6,15,296.5,83.5,2.05,11.0,148.5,243.9,200.96
2016,6,8,6,30,78.0,116.0,2.1,11.0,140.0,157.47,129.75
2016,6,8,6,45,85.0,137.0,2.15,11.5,167.5,186.54,154.45
2016,6,8,7,0,92.0,158.0,2.2,12.0,195.0,216.07,178.68
2016,6,8,7,15,46.0,146.0,2.2,12.0,164.5,174.0,142.62
2016,6,8,7,30,0.0,134.0,2.2,12.0,134.0,122.24,98.0
2016,6,8,7,45,56.0,192.0,2.25,12.5,224.5,231.96,189.58
2016,6,8,8,0,112.0,250.0,2.3,13.0,315.0,353.39,286.75
2016,6,8,8,15,186.5,269.0,2.3,13.0,386.5,438.24,353.68
2016,6,8,8,30,261.0,288.0,2.3,13.0,458.0,542.23,433.31
2016,6,8,8,45,247.5,312.0,2.3,13.5,482.0,562.69,445.53
2016,6,8,9,0,234.0,336.0,2.3,14.0,506.0,565.7,445.45
2016,6,8,9,15,307.5,336.0,2.3,14.0,571.5,653.58,510.9
2016,6,8,9,30,381.0,336.0,2.3,14.0,637.0,727.8,564.63
2016,6,8,9,45,222.0,361.0,2.3,14.0,538.5,587.54,457.54
2016,6,8,10,0,63.0,386.0,2.3,14.0,440.0,441.76,344.16
2016,6,8,10,15,157.0,411.5,2.3,14.0,551.0,575.28,446.6
2016,6,8,10,30,251.0,437.0,2.3,14.0,662.0,707.59,542.78
2016,6,8,10,45,335.5,416.0,2.3,14.5,723.5,766.21,584.09
2016,6,8,11,0,420.0,395.0,2.3,15.0,785.0,834.53,631.54
2016,6,8,11,15,664.5,261.5,2.3,15.0,888.5,938.23,708.84
2016,6,8,11,30,909.0,128.0,2.3,15.0,992.0,1014.04,758.65
2016,6,8,11,45,654.0,275.0,2.3,15.0,899.0,913.52,688.96
2016,6,8,12,0,399.0,422.0,2.3,15.0,806.0,787.69,595.64
2016,6,8,12,15,655.5,275.0,2.3,15.0,905.5,876.51,665.4
2016,6,8,12,30,912.0,128.0,2.3,15.0,1005.0,931.0,703.38
2016,6,8,12,45,715.5,258.5,2.35,15.0,943.0,864.66,656.77
2016,6,8,13,0,519.0,389.0,2.4,15.0,881.0,790.41,600.3
2016,6,8,13,15,704.0,262.0,2.4,15.0,918.0,797.86,610.88
2016,6,8,13,30,889.0,135.0,2.4,15.0,955.0,785.6,605.76
2016,6,8,13,45,696.5,242.5,2.45,15.0,875.5,707.69,546.04
2016,6,8,14,0,504.0,350.0,2.5,15.0,796.0,635.37,489.95
2016,6,8,14,15,489.5,336.5,2.55,14.5,758.5,585.2,453.78
2016,6,8,14,30,475.0,323.0,2.6,14.0,721.0,535.69,416.98
2016,6,8,14,45,500.0,298.5,2.65,14.0,702.0,498.42,387.77
2016,6,8,15,0,525.0,274.0,2.7,14.0,683.0,458.18,355.1
2016,6,8,15,15,420.5,292.0,2.75,13.5,609.0,395.81,306.2
2016,6,8,15,30,316.0,310.0,2.8,13.0,535.0,348.2,269.24
2016,6,8,15,45,302.0,291.5,2.85,13.0,496.0,306.92,235.27
2016,6,8,16,0,288.0,273.0,2.9,13.0,457.0,267.37,202.68
2016,6,8,16,15,539.0,182.5,2.9,13.0,493.0,217.06,150.47
2016,6,8,16,30,790.0,92.0,2.9,13.0,529.0,146.13,83.67
2016,6,8,16,45,763.0,89.5,2.95,13.0,479.5,93.44,54.8
2016,6,8,17,0,736.0,87.0,3.0,13.0,430.0,63.65,51.04
2016,6,8,17,15,663.5,85.5,3.0,12.5,368.0,58.1,46.41
2016,6,8,17,30,591.0,84.0,3.0,12.0,306.0,58.64,47.15
2016,6,8,17,45,583.0,75.5,3.0,12.0,267.5,54.28,43.34
2016,6,8,18,0,575.0,67.0,3.0,12.0,229.0,49.59,39.15
2016,6,8,18,15,511.0,59.5,2.9,11.5,182.5,45.17,35.15
2016,6,8,18,30,447.0,52.0,2.8,11.0,136.0,40.6,30.82
2016,6,8,18,45,348.5,42.0,2.75,11.0,95.5,33.52,24.0
2016,6,8,19,0,250.0,32.0,2.7,11.0,55.0,26.19,16.3
2016,6,8,19,15,125.0,16.0,2.65,11.0,27.5,12.59,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.0,3.0,10.0,5.5,0.0,0.0
2016,6,9,5,0,57.0,10.0,3.0,10.0,11.0,19.38,0.0
2016,6,9,5,15,184.5,22.5,3.1,10.5,40.5,78.13,37.84
2016,6,9,5,30,312.0,35.0,3.2,11.0,70.0,144.57,105.06
2016,6,9,5,45,402.0,44.5,3.3,11.5,112.5,205.94,160.33
2016,6,9,6,0,492.0,54.0,3.4,12.0,155.0,277.19,223.54
2016,6,9,6,15,551.5,60.5,3.45,12.0,203.0,340.31,280.04
2016,6,9,6,30,611.0,67.0,3.5,12.0,251.0,408.83,339.6
2016,6,9,6,45,307.0,97.5,3.55,12.5,190.0,297.0,248.0
2016,6,9,7,0,3.0,128.0,3.6,13.0,129.0,120.39,96.8
2016,6,9,7,15,12.0,151.0,3.55,13.5,157.0,148.51,120.24
2016,6,9,7,30,21.0,174.0,3.5,14.0,185.0,177.39,143.7
2016,6,9,7,45,26.5,196.5,3.5,14.5,211.5,203.82,164.69
2016,6,9,8,0,32.0,219.0,3.5,15.0,238.0,242.57,195.29
2016,6,9,8,15,104.0,258.5,3.45,15.0,325.5,344.38,277.87
2016,6,9,8,30,176.0,298.0,3.4,15.0,413.0,465.2,372.46
2016,6,9,8,45,517.0,203.0,3.4,15.5,571.5,699.67,556.21
2016,6,9,9,0,858.0,108.0,3.4,16.0,730.0,914.49,708.79
2016,6,9,9,15,868.5,110.0,3.35,16.0,768.5,944.63,726.15
2016,6,9,9,30,879.0,112.0,3.3,16.0,807.0,971.88,742.94
2016,6,9,9,45,884.5,115.5,3.25,16.5,840.0,992.8,753.93
2016,6,9,10,0,890.0,119.0,3.2,17.0,873.0,1010.32,762.64
2016,6,9,10,15,896.0,120.0,3.2,17.0,900.5,1022.23,769.49
2016,6,9,10,30,902.0,121.0,3.2,17.0,928.0,1030.62,774.12
2016,6,9,10,45,904.5,123.5,3.25,17.5,948.0,1033.42,774.13
2016,6,9,11,0,907.0,126.0,3.3,18.0,968.0,1032.54,771.85
2016,6,9,11,15,909.5,126.5,3.35,18.0,981.5,1026.02,767.42
2016,6,9,11,30,912.0,127.0,3.4,18.0,995.0,1015.91,760.73
2016,6,9,11,45,911.5,128.5,3.45,18.0,1001.0,1000.34,750.49
2016,6,9,12,0,911.0,130.0,3.5,18.0,1007.0,981.39,738.06
2016,6,9,12,15,910.5,130.0,3.55,17.5,1006.5,957.82,723.9
2016,6,9,12,30,910.0,130.0,3.6,17.0,1006.0,931.17,707.57
2016,6,9,12,45,919.5,122.5,3.65,17.0,1000.5,903.41,689.08
2016,6,9,13,0,929.0,115.0,3.7,17.0,995.0,872.23,668.11
2016,6,9,13,15,926.0,114.0,3.7,17.0,980.0,833.57,641.52
2016,6,9,13,30,923.0,113.0,3.7,17.0,965.0,792.41,613.0
2016,6,9,13,45,919.0,111.5,3.75,17.0,943.0,747.8,581.39
2016,6,9,14,0,915.0,110.0,3.8,17.0,921.0,701.12,546.18
2016,6,9,14,15,909.0,108.5,3.85,17.0,892.5,651.36,507.75
2016,6,9,14,30,903.0,107.0,3.9,17.0,864.0,600.12,467.13
2016,6,9,14,45,895.0,105.5,3.95,17.0,829.5,546.61,423.57
2016,6,9,15,0,887.0,104.0,4.0,17.0,795.0,492.28,378.04
2016,6,9,15,15,876.0,102.0,4.0,16.5,755.5,435.76,330.06
2016,6,9,15,30,865.0,100.0,4.0,16.0,716.0,379.23,280.68
2016,6,9,15,45,850.5,97.5,4.0,16.0,672.0,321.54,229.07
2016,6,9,16,0,836.0,95.0,4.0,16.0,628.0,258.23,173.13
2016,6,9,16,15,818.0,92.0,4.0,15.5,580.5,201.06,124.39
2016,6,9,16,30,800.0,89.0,4.0,15.0,533.0,145.74,82.29
2016,6,9,16,45,774.0,86.5,4.0,15.0,483.0,92.51,52.95
2016,6,9,17,0,748.0,84.0,4.0,15.0,433.0,61.41,48.66
2016,6,9,17,15,716.5,79.5,4.0,14.5,383.0,59.6,47.36
2016,6,9,17,30,685.0,75.0,4.0,14.0,333.0,52.53,41.33
2016,6,9,17,45,642.0,69.5,4.0,13.5,283.0,49.95,39.2
2016,6,9,18,0,599.0,64.0,4.0,13.0,233.0,47.25,36.89
2016,6,9,18,15,536.0,57.0,3.9,12.5,186.0,43.13,33.17
2016,6,9,18,30,473.0,50.0,3.8,12.0,139.0,38.88,29.16
2016,6,9,18,45,383.5,40.0,3.7,12.0,98.5,31.75,22.34
2016,6,9,19,0,294.0,30.0,3.6,12.0,58.0,24.34,14.74
2016,6,9,19,15,147.0,15.0,3.55,11.5,29.0,11.91,0.0
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,10.0,10.0,9.1,0.0
2016,6,10,5,15,116.5,23.5,3.35,10.0,36.5,61.66,29.65
2016,6,10,5,30,233.0,37.0,3.4,10.0,63.0,121.56,88.75
2016,6,10,5,45,292.5,51.0,3.45,10.5,100.5,171.74,134.48
2016,6,10,6,0,352.0,65.0,3.5,11.0,138.0,228.52,185.4
2016,6,10,6,15,396.0,78.0,3.55,11.0,180.5,283.2,234.45
2016,6,10,6,30,440.0,91.0,3.6,11.0,223.0,342.03,285.91
2016,6,10,6,45,486.5,97.0,3.7,11.5,268.0,398.12,333.45
2016,6,10,7,0,533.0,103.0,3.8,12.0,313.0,463.88,387.34
2016,6,10,7,15,525.5,122.0,3.85,12.5,352.0,499.74,415.28
2016,6,10,7,30,518.0,141.0,3.9,13.0,391.0,539.4,445.21
2016,6,10,7,45,482.5,170.5,3.95,13.5,423.0,567.27,464.41
2016,6,10,8,0,447.0,200.0,4.0,14.0,455.0,590.27,479.31
2016,6,10,8,15,499.0,199.0,4.05,14.0,506.5,648.43,523.78
2016,6,10,8,30,551.0,198.0,4.1,14.0,558.0,708.25,568.58
2016,6,10,8,45,711.0,148.5,4.15,14.5,644.5,819.82,650.13
2016,6,10,9,0,871.0,99.0,4.2,15.0,731.0,915.98,716.09
2016,6,10,9,15,883.0,101.0,4.2,15.0,771.0,947.94,736.48
2016,6,10,9,30,895.0,103.0,4.2,15.0,811.0,977.03,755.24
2016,6,10,9,45,908.0,102.5,4.25,15.5,847.0,1001.34,769.51
2016,6,10,10,0,921.0,102.0,4.3,16.0,883.0,1022.47,781.59
2016,6,10,10,15,928.5,103.0,4.3,16.0,912.0,1036.36,789.93
2016,6,10,10,30,936.0,104.0,4.3,16.0,941.0,1046.63,795.94
2016,6,10,10,45,940.5,106.0,4.35,16.0,963.5,1051.22,798.59
2016,6,10,11,0,945.0,108.0,4.4,16.0,986.0,1052.01,798.96
2016,6,10,11,15,949.0,109.0,4.4,16.0,1001.0,1047.48,795.36
2016,6,10,11,30,953.0,110.0,4.4,16.0,1016.0,1039.16,789.33
2016,6,10,11,45,955.5,110.0,4.45,16.5,1024.5,1024.7,778.23
2016,6,10,12,0,958.0,110.0,4.5,17.0,1033.0,1006.63,764.79
2016,6,10,12,15,958.5,110.0,4.5,17.0,1033.0,983.22,748.79
2016,6,10,12,30,959.0,110.0,4.5,17.0,1033.0,956.49,730.55
2016,6,10,12,45,944.0,119.5,4.55,17.0,1021.5,921.87,707.19
2016,6,10,13,0,929.0,129.0,4.6,17.0,1010.0,884.85,682.02
2016,6,10,13,15,926.5,128.5,4.6,17.0,995.0,846.93,655.69
2016,6,10,13,30,924.0,128.0,4.6,17.0,980.0,806.46,627.37
2016,6,10,13,45,922.0,125.0,4.65,17.0,959.0,761.85,595.16
2016,6,10,14,0,920.0,122.0,4.7,17.0,938.0,715.02,559.6
2016,6,10,14,15,913.5,120.5,4.7,16.5,909.0,664.64,521.23
2016,6,10,14,30,907.0,119.0,4.7,16.0,880.0,612.82,480.58
2016,6,10,14,45,901.0,116.0,4.7,16.0,845.5,558.82,436.12
2016,6,10,15,0,895.0,113.0,4.7,16.0,811.0,503.8,389.56
2016,6,10,15,15,883.5,111.0,4.7,16.0,770.5,446.56,340.0
2016,6,10,15,30,872.0,109.0,4.7,16.0,730.0,389.35,289.26
2016,6,10,15,45,857.5,106.0,4.75,16.0,685.5,325.13,232.36
2016,6,10,16,0,843.0,103.0,4.8,16.0,641.0,266.84,180.21
2016,6,10,16,15,824.0,100.0,4.8,15.5,592.5,209.02,130.82
2016,6,10,16,30,805.0,97.0,4.8,15.0,544.0,153.19,88.19
2016,6,10,16,45,779.5,93.5,4.8,15.0,493.5,98.89,57.77
2016,6,10,17,0,754.0,90.0,4.8,15.0,443.0,66.01,52.7
2016,6,10,17,15,721.0,85.0,4.75,14.5,391.5,58.07,46.0
2016,6,10,17,30,688.0,80.0,4.7,14.0,340.0,56.19,44.57
2016,6,10,17,45,641.5,74.5,4.7,13.5,289.0,53.74,42.58
2016,6,10,18,0,595.0,69.0,4.7,13.0,238.0,51.19,40.41
2016,6,10,18,15,529.0,61.5,4.65,12.5,190.0,46.81,36.46
2016,6,10,18,30,463.0,54.0,4.6,12.0,142.0,42.29,32.2
2016,6,10,18,45,365.0,43.5,4.55,12.0,100.5,34.8,25.04
2016,6,10,19,0,267.0,33.0,4.5,12.0,59.0,27.04,17.07
2016,6,10,19,15,133.5,16.5,4.5,11.5,29.5,12.98,0.0
2016,6,10,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,9.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,10.0,11.0,10.01,0.0
2016,6,11,5,15,143.5,24.0,2.75,10.5,40.5,68.55,33.18
2016,6,11,5,30,287.0,37.0,2.7,11.0,70.0,138.54,100.73
2016,6,11,5,45,385.5,46.5,2.7,11.5,112.5,201.5,156.71
2016,6,11,6,0,484.0,56.0,2.7,12.0,155.0,275.23,221.48
2016,6,11,6,15,544.5,63.0,2.6,12.5,203.5,338.93,277.45
2016,6,11,6,30,605.0,70.0,2.5,13.0,252.0,408.14,336.14
2016,6,11,6,45,657.0,73.5,2.45,13.5,304.0,473.59,389.93
2016,6,11,7,0,709.0,77.0,2.4,14.0,356.0,542.69,444.56
2016,6,11,7,15,740.0,81.5,2.3,14.5,407.5,600.2,488.0
2016,6,11,7,30,771.0,86.0,2.2,15.0,459.0,660.67,531.77
2016,6,11,7,45,800.0,87.5,2.15,16.0,510.5,716.64,568.44
2016,6,11,8,0,829.0,89.0,2.1,17.0,562.0,772.45,603.8
2016,6,11,8,15,847.0,92.0,2.05,17.5,610.0,820.41,633.72
2016,6,11,8,30,865.0,95.0,2.0,18.0,658.0,859.32,656.77
2016,6,11,8,45,881.5,96.0,2.0,18.5,703.5,899.76,681.0
2016,6,11,9,0,898.0,97.0,2.0,19.0,749.0,937.99,703.35
2016,6,11,9,15,908.5,99.0,2.0,19.5,789.0,969.2,720.78
2016,6,11,9,30,919.0,101.0,2.0,20.0,829.0,997.4,736.14
2016,6,11,9,45,918.5,108.0,2.05,20.5,861.0,1017.09,746.55
2016,6,11,10,0,918.0,115.0,2.1,21.0,893.0,1032.98,754.63
2016,6,11,10,15,924.5,116.5,2.1,21.0,921.5,1046.26,761.96
2016,6,11,10,30,931.0,118.0,2.1,21.0,950.0,1055.89,767.09
2016,6,11,10,45,936.0,118.5,2.15,21.5,972.0,1059.3,767.58
2016,6,11,11,0,941.0,119.0,2.2,22.0,994.0,1058.95,765.85
2016,6,11,11,15,944.0,120.0,2.25,22.0,1008.0,1053.35,762.41
2016,6,11,11,30,947.0,121.0,2.3,22.0,1022.0,1044.0,756.73
2016,6,11,11,45,948.0,121.5,2.35,22.0,1029.0,1028.57,747.26
2016,6,11,12,0,949.0,122.0,2.4,22.0,1036.0,1009.6,735.61
2016,6,11,12,15,948.5,122.0,2.45,22.0,1035.0,985.37,720.58
2016,6,11,12,30,948.0,122.0,2.5,22.0,1034.0,957.92,703.43
2016,6,11,12,45,948.5,120.0,2.6,22.5,1026.5,926.42,682.65
2016,6,11,13,0,949.0,118.0,2.7,23.0,1019.0,891.9,659.73
2016,6,11,13,15,946.0,117.5,2.8,22.5,1003.5,853.03,636.18
2016,6,11,13,30,943.0,117.0,2.9,22.0,988.0,811.59,610.47
2016,6,11,13,45,937.0,116.5,3.0,22.0,965.0,765.64,579.41
2016,6,11,14,0,931.0,116.0,3.1,22.0,942.0,717.74,544.78
2016,6,11,14,15,924.5,114.5,3.2,22.0,913.0,666.94,507.08
2016,6,11,14,30,918.0,113.0,3.3,22.0,884.0,614.68,467.13
2016,6,11,14,45,909.0,111.5,3.45,22.0,848.5,559.91,424.14
2016,6,11,15,0,900.0,110.0,3.6,22.0,813.0,504.38,379.1
2016,6,11,15,15,889.0,108.0,3.7,21.5,772.5,447.14,331.89
2016,6,11,15,30,878.0,106.0,3.8,21.0,732.0,389.85,283.14
2016,6,11,15,45,862.5,103.5,3.95,21.0,687.5,331.09,231.88
2016,6,11,16,0,847.0,101.0,4.1,21.0,643.0,266.99,176.47
2016,6,11,16,15,828.5,98.0,4.1,20.5,594.5,209.05,127.97
2016,6,11,16,30,810.0,95.0,4.1,20.0,546.0,153.02,85.94
2016,6,11,16,45,783.5,92.0,4.2,20.0,495.0,98.75,56.0
2016,6,11,17,0,757.0,89.0,4.3,20.0,444.0,65.21,50.94
2016,6,11,17,15,724.0,84.5,4.3,19.0,392.5,57.69,44.82
2016,6,11,17,30,691.0,80.0,4.3,18.0,341.0,56.16,43.82
2016,6,11,17,45,643.5,74.5,4.3,17.5,290.0,53.7,41.85
2016,6,11,18,0,596.0,69.0,4.3,17.0,239.0,51.14,39.71
2016,6,11,18,15,531.0,61.0,4.2,16.0,191.0,46.34,35.53
2016,6,11,18,30,466.0,53.0,4.1,15.0,143.0,41.36,30.99
2016,6,11,18,45,368.5,43.0,4.1,14.5,101.0,34.3,24.35
2016,6,11,19,0,271.0,33.0,4.1,14.0,59.0,26.99,16.93
2016,6,11,19,15,135.5,16.5,4.05,13.5,29.5,12.97,0.0
2016,6,11,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,4,45,37.5,5.5,2.2,11.5,6.0,0.0,0.0
2016,6,12,5,0,75.0,11.0,2.1,12.0,12.0,23.39,0.0
2016,6,12,5,15,210.0,23.0,1.85,12.5,43.0,84.13,40.66
2016,6,12,5,30,345.0,35.0,1.6,13.0,74.0,153.42,110.18
2016,6,12,5,45,434.5,44.0,1.35,13.5,117.5,215.78,165.55
2016,6,12,6,0,524.0,53.0,1.1,14.0,161.0,287.88,227.81
2016,6,12,6,15,582.5,59.5,0.95,14.0,209.5,352.12,283.05
2016,6,12,6,30,641.0,66.0,0.8,14.0,258.0,421.62,340.25
2016,6,12,6,45,681.5,71.0,0.7,14.5,309.0,484.01,389.0
2016,6,12,7,0,722.0,76.0,0.6,15.0,360.0,546.88,435.74
2016,6,12,7,15,751.0,80.5,0.6,15.0,411.0,605.81,479.19
2016,6,12,7,30,780.0,85.0,0.6,15.0,462.0,665.34,521.36
2016,6,12,7,45,801.0,88.5,0.6,15.5,511.5,717.97,554.99
2016,6,12,8,0,822.0,92.0,0.6,16.0,561.0,769.84,587.25
2016,6,12,8,15,838.5,95.0,0.6,16.5,607.5,816.33,615.08
2016,6,12,8,30,855.0,98.0,0.6,17.0,654.0,853.59,636.27
2016,6,12,8,45,866.0,101.0,0.65,17.5,697.0,891.08,658.37
2016,6,12,9,0,877.0,104.0,0.7,18.0,740.0,926.07,678.59
2016,6,12,9,15,886.5,106.0,0.7,18.0,778.5,955.83,695.61
2016,6,12,9,30,896.0,108.0,0.7,18.0,817.0,982.62,710.74
2016,6,12,9,45,903.5,109.5,0.75,18.5,850.0,1003.78,722.1
2016,6,12,10,0,911.0,111.0,0.8,19.0,883.0,1021.58,731.48
2016,6,12,10,15,916.5,112.5,0.85,19.0,910.0,1033.92,738.96
2016,6,12,10,30,922.0,114.0,0.9,19.0,937.0,1042.63,744.41
2016,6,12,10,45,923.0,116.5,1.0,19.0,956.5,1044.2,746.65
2016,6,12,11,0,924.0,119.0,1.1,19.0,976.0,1042.03,746.72
2016,6,12,11,15,926.0,119.5,1.15,19.0,990.0,1035.15,742.96
2016,6,12,11,30,928.0,120.0,1.2,19.0,1004.0,1024.62,737.06
2016,6,12,11,45,926.5,122.0,1.3,19.5,1009.5,1008.59,727.28
2016,6,12,12,0,925.0,124.0,1.4,20.0,1015.0,989.15,715.33
2016,6,12,12,15,924.0,124.0,1.4,20.0,1014.0,965.05,700.19
2016,6,12,12,30,923.0,124.0,1.4,20.0,1013.0,937.83,683.09
2016,6,12,12,45,921.0,123.5,1.45,20.0,1004.5,906.33,663.87
2016,6,12,13,0,919.0,123.0,1.5,20.0,996.0,872.01,642.65
2016,6,12,13,15,915.5,122.5,1.55,19.5,980.5,833.84,619.8
2016,6,12,13,30,912.0,122.0,1.6,19.0,965.0,793.24,594.94
2016,6,12,13,45,907.0,121.0,1.65,19.0,942.5,748.88,565.17
2016,6,12,14,0,902.0,120.0,1.7,19.0,920.0,702.57,532.15
2016,6,12,14,15,895.5,118.5,1.7,19.0,891.5,653.16,495.61
2016,6,12,14,30,889.0,117.0,1.7,19.0,863.0,602.34,456.99
2016,6,12,14,45,879.5,115.5,1.75,19.0,828.5,548.81,415.41
2016,6,12,15,0,870.0,114.0,1.8,19.0,794.0,494.62,371.91
2016,6,12,15,15,859.0,112.0,1.8,18.5,755.0,439.02,326.37
2016,6,12,15,30,848.0,110.0,1.8,18.0,716.0,383.41,279.33
2016,6,12,15,45,834.0,107.0,1.85,18.0,672.5,320.79,225.55
2016,6,12,16,0,820.0,104.0,1.9,18.0,629.0,264.02,176.06
2016,6,12,16,15,801.5,100.5,1.9,17.5,581.5,207.27,128.56
2016,6,12,16,30,783.0,97.0,1.9,17.0,534.0,152.46,87.22
2016,6,12,16,45,762.0,92.5,1.9,17.0,485.0,98.91,56.91
2016,6,12,17,0,741.0,88.0,1.9,17.0,436.0,64.26,50.71
2016,6,12,17,15,709.0,83.5,1.9,16.5,385.5,56.82,44.52
2016,6,12,17,30,677.0,79.0,1.9,16.0,335.0,55.28,43.41
2016,6,12,17,45,635.0,72.5,1.9,15.5,285.5,52.06,40.76
2016,6,12,18,0,593.0,66.0,1.9,15.0,236.0,48.67,37.86
2016,6,12,18,15,530.5,59.0,1.85,14.5,189.0,44.62,34.25
2016,6,12,18,30,468.0,52.0,1.8,14.0,142.0,40.44,30.35
2016,6,12,18,45,373.0,42.0,1.8,13.5,101.0,33.35,23.68
2016,6,12,19,0,278.0,32.0,1.8,13.0,60.0,26.01,16.28
2016,6,12,19,15,139.0,16.0,1.8,12.5,30.0,12.71,0.0
