Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,5.0,3.15,9.0,6.0,0.0,0.0
2016,6,13,5,0,71.0,10.0,3.2,9.0,12.0,21.72,0.0
2016,6,13,5,15,201.5,22.0,3.2,9.5,42.0,80.96,39.35
2016,6,13,5,30,332.0,34.0,3.2,10.0,72.0,148.33,107.84
2016,6,13,5,45,425.0,42.5,3.25,10.5,114.5,210.49,164.06
2016,6,13,6,0,518.0,51.0,3.3,11.0,157.0,282.81,228.46
2016,6,13,6,15,576.0,57.0,3.35,11.5,205.0,345.79,284.65
2016,6,13,6,30,634.0,63.0,3.4,12.0,253.0,414.01,343.52
2016,6,13,6,45,675.5,67.5,3.5,12.5,303.5,475.92,395.53
2016,6,13,7,0,717.0,72.0,3.6,13.0,354.0,538.77,446.58
2016,6,13,7,15,747.0,76.0,3.65,13.5,405.0,597.48,492.53
2016,6,13,7,30,777.0,80.0,3.7,14.0,456.0,656.91,537.19
2016,6,13,7,45,799.5,83.5,3.75,14.5,505.5,710.5,574.88
2016,6,13,8,0,822.0,87.0,3.8,15.0,555.0,763.48,611.34
2016,6,13,8,15,839.5,89.5,3.8,15.5,602.5,803.33,637.27
2016,6,13,8,30,857.0,92.0,3.8,16.0,650.0,848.05,666.37
2016,6,13,8,45,872.0,94.0,3.85,16.5,694.5,888.12,691.93
2016,6,13,9,0,887.0,96.0,3.9,17.0,739.0,925.91,715.61
2016,6,13,9,15,897.5,98.0,3.95,17.0,778.5,956.95,735.76
2016,6,13,9,30,908.0,100.0,4.0,17.0,818.0,985.03,753.86
2016,6,13,9,45,917.5,100.5,4.05,17.5,852.5,1007.36,766.57
2016,6,13,10,0,927.0,101.0,4.1,18.0,887.0,1026.37,777.07
2016,6,13,10,15,933.0,102.0,4.2,18.0,914.5,1038.98,785.09
2016,6,13,10,30,939.0,103.0,4.3,18.0,942.0,1047.94,790.81
2016,6,13,10,45,939.0,106.5,4.45,18.5,962.0,1049.77,790.86
2016,6,13,11,0,939.0,110.0,4.6,19.0,982.0,1047.77,788.78
2016,6,13,11,15,941.5,110.5,4.6,18.5,996.0,1041.45,785.54
2016,6,13,11,30,944.0,111.0,4.6,18.0,1010.0,1031.42,779.92
2016,6,13,11,45,940.0,114.5,4.7,18.0,1015.5,1014.41,769.02
2016,6,13,12,0,936.0,118.0,4.8,18.0,1021.0,993.96,755.79
2016,6,13,12,15,936.0,118.0,4.85,18.0,1020.0,970.65,740.17
2016,6,13,12,30,936.0,118.0,4.9,18.0,1019.0,944.14,722.32
2016,6,13,12,45,932.5,119.0,4.95,18.0,1011.0,912.43,700.77
2016,6,13,13,0,929.0,120.0,5.0,18.0,1003.0,877.93,677.15
2016,6,13,13,15,925.5,119.5,5.0,17.5,987.5,839.48,651.53
2016,6,13,13,30,922.0,119.0,5.0,17.0,972.0,798.56,623.87
2016,6,13,13,45,916.5,118.5,5.05,17.0,949.5,753.94,591.56
2016,6,13,14,0,911.0,118.0,5.1,17.0,927.0,707.36,555.82
2016,6,13,14,15,904.0,116.5,5.05,16.5,898.0,657.28,517.23
2016,6,13,14,30,897.0,115.0,5.0,16.0,869.0,605.82,476.49
2016,6,13,14,45,895.5,109.5,4.95,16.0,836.0,552.76,432.5
2016,6,13,15,0,894.0,104.0,4.9,16.0,803.0,498.25,386.1
2016,6,13,15,15,883.0,101.5,4.9,15.5,763.5,441.08,337.11
2016,6,13,15,30,872.0,99.0,4.9,15.0,724.0,383.89,286.7
2016,6,13,15,45,861.5,95.5,4.9,15.0,680.5,326.29,234.51
2016,6,13,16,0,851.0,92.0,4.9,15.0,637.0,269.09,182.72
2016,6,13,16,15,833.5,89.0,4.9,14.5,589.5,204.64,127.44
2016,6,13,16,30,816.0,86.0,4.9,14.0,542.0,148.51,83.89
2016,6,13,16,45,788.0,84.5,4.9,14.0,491.5,94.97,53.38
2016,6,13,17,0,760.0,83.0,4.9,14.0,441.0,60.57,48.1
2016,6,13,17,15,729.0,79.0,4.85,13.5,391.0,59.12,47.1
2016,6,13,17,30,698.0,75.0,4.8,13.0,341.0,52.45,41.4
2016,6,13,17,45,643.0,72.0,4.75,12.5,289.5,51.68,40.9
2016,6,13,18,0,588.0,69.0,4.7,12.0,238.0,51.0,40.41
2016,6,13,18,15,525.0,61.5,4.65,11.5,191.0,46.63,36.47
2016,6,13,18,30,462.0,54.0,4.6,11.0,144.0,42.11,32.21
2016,6,13,18,45,361.5,44.5,4.55,11.0,102.5,35.53,25.85
2016,6,13,19,0,261.0,35.0,4.5,11.0,61.0,27.34,17.59
2016,6,13,19,15,130.5,17.5,4.45,10.5,30.5,13.74,0.0
2016,6,13,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,5.5,3.4,8.5,6.0,0.0,0.0
2016,6,14,5,0,73.0,11.0,3.4,9.0,12.0,22.93,0.0
2016,6,14,5,15,206.0,22.5,3.4,9.0,42.0,82.28,39.91
2016,6,14,5,30,339.0,34.0,3.4,9.0,72.0,150.08,109.44
2016,6,14,5,45,440.0,41.0,3.45,9.5,115.5,213.73,167.08
2016,6,14,6,0,541.0,48.0,3.5,10.0,159.0,288.32,233.67
2016,6,14,6,15,597.0,53.5,3.5,10.5,207.0,350.9,289.91
2016,6,14,6,30,653.0,59.0,3.5,11.0,255.0,416.81,347.23
2016,6,14,6,45,677.0,62.0,3.55,11.5,298.0,468.17,390.98
2016,6,14,7,0,701.0,65.0,3.6,12.0,341.0,520.32,433.74
2016,6,14,7,15,640.0,93.5,3.6,12.0,371.5,548.49,455.42
2016,6,14,7,30,579.0,122.0,3.6,12.0,402.0,566.48,468.18
2016,6,14,7,45,608.5,129.0,3.6,12.0,450.5,621.35,510.51
2016,6,14,8,0,638.0,136.0,3.6,12.0,499.0,676.64,552.03
2016,6,14,8,15,466.0,208.0,3.6,12.0,485.5,629.48,510.57
2016,6,14,8,30,294.0,280.0,3.6,12.0,472.0,560.41,452.33
2016,6,14,8,45,332.5,291.0,3.6,12.5,521.5,613.96,492.42
2016,6,14,9,0,371.0,302.0,3.6,13.0,571.0,668.33,531.7
2016,6,14,9,15,499.0,270.0,3.6,13.0,652.5,776.59,613.28
2016,6,14,9,30,627.0,238.0,3.6,13.0,734.0,878.6,688.01
2016,6,14,9,45,543.5,285.0,3.6,13.0,728.0,849.99,663.21
2016,6,14,10,0,460.0,332.0,3.6,13.0,722.0,820.53,638.66
2016,6,14,10,15,464.0,347.5,3.6,13.0,752.0,841.26,652.62
2016,6,14,10,30,468.0,363.0,3.6,13.0,782.0,859.57,664.47
2016,6,14,10,45,467.0,377.0,3.65,13.0,803.0,868.9,670.22
2016,6,14,11,0,466.0,391.0,3.7,13.0,824.0,875.66,674.29
2016,6,14,11,15,377.5,427.5,3.7,13.0,781.5,806.09,621.96
2016,6,14,11,30,289.0,464.0,3.7,13.0,739.0,746.95,576.82
2016,6,14,11,45,418.0,423.5,3.75,13.5,824.5,828.52,638.0
2016,6,14,12,0,547.0,383.0,3.8,14.0,910.0,897.48,688.11
2016,6,14,12,15,745.0,245.5,3.9,14.0,963.5,931.49,717.98
2016,6,14,12,30,943.0,108.0,4.0,14.0,1017.0,941.44,725.32
2016,6,14,12,45,946.5,105.0,4.1,14.5,1011.0,912.06,704.02
2016,6,14,13,0,950.0,102.0,4.2,15.0,1005.0,879.48,680.7
2016,6,14,13,15,947.5,101.5,4.25,15.0,990.5,841.29,654.32
2016,6,14,13,30,945.0,101.0,4.3,15.0,976.0,800.49,626.01
2016,6,14,13,45,942.0,100.0,4.35,15.0,954.5,756.45,595.01
2016,6,14,14,0,939.0,99.0,4.4,15.0,933.0,710.19,559.67
2016,6,14,14,15,933.5,98.0,4.45,15.0,905.0,660.36,520.7
2016,6,14,14,30,928.0,97.0,4.5,15.0,877.0,608.93,479.41
2016,6,14,14,45,920.0,95.5,4.6,15.0,843.0,554.43,434.68
2016,6,14,15,0,912.0,94.0,4.7,15.0,809.0,499.06,387.82
2016,6,14,15,15,902.0,92.5,4.75,14.5,769.5,442.25,338.95
2016,6,14,15,30,892.0,91.0,4.8,14.0,730.0,385.26,288.46
2016,6,14,15,45,877.0,89.5,4.85,14.0,685.5,326.89,235.5
2016,6,14,16,0,862.0,88.0,4.9,14.0,641.0,269.38,183.33
2016,6,14,16,15,845.5,85.5,4.9,13.5,594.0,211.97,133.45
2016,6,14,16,30,829.0,83.0,4.9,13.0,547.0,148.51,83.55
2016,6,14,16,45,805.5,80.0,4.95,13.0,497.0,93.32,51.38
2016,6,14,17,0,782.0,77.0,5.0,13.0,447.0,56.24,44.45
2016,6,14,17,15,752.0,73.5,4.95,12.5,396.0,54.98,43.6
2016,6,14,17,30,722.0,70.0,4.9,12.0,345.0,53.67,42.67
2016,6,14,17,45,673.0,66.5,4.85,12.0,294.0,47.66,37.37
2016,6,14,18,0,624.0,63.0,4.8,12.0,243.0,46.37,36.24
2016,6,14,18,15,562.5,56.5,4.7,11.5,195.5,42.61,32.85
2016,6,14,18,30,501.0,50.0,4.6,11.0,148.0,38.73,29.19
2016,6,14,18,45,390.0,42.0,4.55,10.5,105.5,33.3,23.94
2016,6,14,19,0,279.0,34.0,4.5,10.0,63.0,27.78,18.1
2016,6,14,19,15,139.5,17.0,4.45,9.5,31.5,13.35,0.24
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,8.5,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,9.0,8.0,7.28,0.0
2016,6,15,5,15,43.5,23.0,3.5,9.0,28.0,35.56,15.16
2016,6,15,5,30,87.0,38.0,3.5,9.0,48.0,72.97,52.75
2016,6,15,5,45,119.5,56.5,3.5,9.5,77.0,109.79,85.87
2016,6,15,6,0,152.0,75.0,3.5,10.0,106.0,149.92,121.69
2016,6,15,6,15,169.0,95.0,3.55,10.0,138.0,188.01,155.81
2016,6,15,6,30,186.0,115.0,3.6,10.0,170.0,227.56,190.52
2016,6,15,6,45,201.5,134.5,3.65,10.5,204.5,267.06,224.03
2016,6,15,7,0,217.0,154.0,3.7,11.0,239.0,307.65,257.58
2016,6,15,7,15,198.5,178.5,3.7,11.0,264.5,321.21,268.17
2016,6,15,7,30,180.0,203.0,3.7,11.0,290.0,342.73,284.76
2016,6,15,7,45,124.0,221.5,3.75,11.5,284.5,327.23,269.64
2016,6,15,8,0,68.0,240.0,3.8,12.0,279.0,293.75,239.9
2016,6,15,8,15,81.5,265.5,3.75,12.0,316.0,333.05,271.19
2016,6,15,8,30,95.0,291.0,3.7,12.0,353.0,372.9,302.3
2016,6,15,8,45,140.0,315.5,3.7,12.5,414.0,454.79,366.11
2016,6,15,9,0,185.0,340.0,3.7,13.0,475.0,524.15,418.74
2016,6,15,9,15,552.5,213.5,3.7,13.0,645.0,772.68,614.33
2016,6,15,9,30,920.0,87.0,3.7,13.0,815.0,981.47,762.35
2016,6,15,9,45,682.0,211.5,3.7,13.5,764.0,913.15,709.96
2016,6,15,10,0,444.0,336.0,3.7,14.0,713.0,808.71,627.48
2016,6,15,10,15,689.5,218.0,3.65,14.0,824.0,936.73,724.26
2016,6,15,10,30,935.0,100.0,3.6,14.0,935.0,1040.53,793.67
2016,6,15,10,45,943.0,98.0,3.6,14.0,957.5,1044.79,794.86
2016,6,15,11,0,951.0,96.0,3.6,14.0,980.0,1045.33,794.54
2016,6,15,11,15,657.0,263.5,3.55,14.0,878.5,932.44,715.38
2016,6,15,11,30,363.0,431.0,3.5,14.0,777.0,786.32,603.5
2016,6,15,11,45,393.0,425.5,3.5,14.0,802.5,798.8,613.87
2016,6,15,12,0,423.0,420.0,3.5,14.0,828.0,815.67,626.05
2016,6,15,12,15,280.5,454.5,3.4,14.0,725.5,695.65,535.82
2016,6,15,12,30,138.0,489.0,3.3,14.0,623.0,580.94,448.38
2016,6,15,12,45,215.0,475.5,3.25,14.0,681.5,624.53,482.99
2016,6,15,13,0,292.0,462.0,3.2,14.0,740.0,666.59,514.92
2016,6,15,13,15,262.0,461.0,3.15,14.0,708.0,624.44,483.01
2016,6,15,13,30,232.0,460.0,3.1,14.0,676.0,582.43,451.54
2016,6,15,13,45,369.0,405.5,3.05,14.0,738.5,617.52,480.11
2016,6,15,14,0,506.0,351.0,3.0,14.0,801.0,639.77,497.68
2016,6,15,14,15,719.0,222.0,2.95,14.0,839.5,633.25,494.73
2016,6,15,14,30,932.0,93.0,2.9,14.0,878.0,608.47,476.27
2016,6,15,14,45,929.5,89.0,2.85,14.0,845.0,554.56,432.05
2016,6,15,15,0,927.0,85.0,2.8,14.0,812.0,499.23,385.53
2016,6,15,15,15,917.0,83.5,2.75,13.5,772.0,441.73,336.56
2016,6,15,15,30,907.0,82.0,2.7,13.0,732.0,384.04,285.92
2016,6,15,15,45,894.0,80.0,2.65,13.0,688.0,325.13,232.83
2016,6,15,16,0,881.0,78.0,2.6,13.0,644.0,266.88,180.22
2016,6,15,16,15,864.5,76.0,2.55,12.5,596.5,208.91,130.01
2016,6,15,16,30,848.0,74.0,2.5,12.0,549.0,152.44,85.98
2016,6,15,16,45,825.0,71.5,2.45,12.0,499.0,97.0,53.73
2016,6,15,17,0,802.0,69.0,2.4,12.0,449.0,50.55,39.57
2016,6,15,17,15,773.0,65.5,2.25,11.5,398.0,49.05,38.5
2016,6,15,17,30,744.0,62.0,2.1,11.0,347.0,47.47,37.29
2016,6,15,17,45,703.0,58.0,2.0,11.0,296.5,45.37,35.49
2016,6,15,18,0,662.0,54.0,1.9,11.0,246.0,43.21,33.58
2016,6,15,18,15,604.0,48.5,1.75,10.5,198.0,39.63,30.35
2016,6,15,18,30,546.0,43.0,1.6,10.0,150.0,32.98,24.19
2016,6,15,18,45,457.0,35.5,1.5,10.0,108.0,27.76,19.14
2016,6,15,19,0,368.0,28.0,1.4,10.0,66.0,22.41,13.59
2016,6,15,19,15,184.0,14.0,1.3,9.5,33.0,10.94,0.0
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.0,9.5,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.0,10.0,5.0,4.55,0.0
2016,6,16,5,15,0.0,19.0,1.0,10.0,19.0,16.76,4.59
2016,6,16,5,30,0.0,33.0,1.0,10.0,33.0,30.11,19.41
2016,6,16,5,45,6.0,51.0,1.05,10.0,52.5,49.57,36.69
2016,6,16,6,0,12.0,69.0,1.1,10.0,72.0,69.42,54.25
2016,6,16,6,15,19.5,88.5,1.05,10.0,94.0,97.13,78.41
2016,6,16,6,30,27.0,108.0,1.0,10.0,116.0,121.51,99.4
2016,6,16,6,45,32.5,127.5,1.0,10.5,139.0,145.43,119.42
2016,6,16,7,0,38.0,147.0,1.0,11.0,162.0,169.8,139.37
2016,6,16,7,15,31.5,162.0,0.95,11.0,175.5,181.64,148.55
2016,6,16,7,30,25.0,177.0,0.9,11.0,189.0,183.18,149.12
2016,6,16,7,45,15.0,175.0,0.9,11.5,182.5,173.22,139.96
2016,6,16,8,0,5.0,173.0,0.9,12.0,176.0,162.89,130.53
2016,6,16,8,15,31.0,224.0,0.9,12.5,244.0,246.25,197.74
2016,6,16,8,30,57.0,275.0,0.9,13.0,312.0,322.78,256.92
2016,6,16,8,45,69.5,301.0,0.9,13.5,349.5,361.6,285.32
2016,6,16,9,0,82.0,327.0,0.9,14.0,387.0,400.72,313.65
2016,6,16,9,15,48.5,291.5,0.9,14.0,327.5,331.42,259.47
2016,6,16,9,30,15.0,256.0,0.9,14.0,268.0,249.89,195.62
2016,6,16,9,45,16.0,268.5,0.95,14.5,281.5,262.51,205.22
2016,6,16,10,0,17.0,281.0,1.0,15.0,295.0,275.06,214.21
2016,6,16,10,15,60.5,358.5,1.0,15.0,412.5,408.78,316.05
2016,6,16,10,30,104.0,436.0,1.0,15.0,530.0,529.93,403.7
2016,6,16,10,45,141.0,452.5,1.05,15.0,582.0,595.45,449.93
2016,6,16,11,0,178.0,469.0,1.1,15.0,634.0,644.58,484.61
2016,6,16,11,15,169.0,476.5,1.1,15.0,635.5,637.83,478.69
2016,6,16,11,30,160.0,484.0,1.1,15.0,637.0,630.16,472.77
2016,6,16,11,45,170.5,476.5,1.15,15.0,640.5,625.68,470.35
2016,6,16,12,0,181.0,469.0,1.2,15.0,644.0,620.1,467.13
2016,6,16,12,15,99.0,387.5,1.15,15.0,483.0,459.24,350.35
2016,6,16,12,30,17.0,306.0,1.1,15.0,322.0,290.08,223.29
2016,6,16,12,45,25.0,348.0,1.1,15.0,372.0,339.07,261.4
2016,6,16,13,0,33.0,390.0,1.1,15.0,422.0,380.17,291.91
2016,6,16,13,15,25.0,344.0,1.1,15.0,368.0,328.45,253.0
2016,6,16,13,30,17.0,298.0,1.1,15.0,314.0,276.6,213.99
2016,6,16,13,45,14.5,266.5,1.15,15.0,280.0,245.57,190.62
2016,6,16,14,0,12.0,235.0,1.2,15.0,246.0,215.06,167.27
2016,6,16,14,15,9.5,208.0,1.15,15.0,216.0,188.94,147.01
2016,6,16,14,30,7.0,181.0,1.1,15.0,186.0,163.26,126.92
2016,6,16,14,45,9.0,204.0,1.1,15.0,211.0,183.11,142.89
2016,6,16,15,0,11.0,227.0,1.1,15.0,236.0,202.12,157.99
2016,6,16,15,15,12.0,228.5,1.05,14.5,238.0,202.08,158.35
2016,6,16,15,30,13.0,230.0,1.0,14.0,240.0,201.67,158.49
2016,6,16,15,45,6.5,151.0,1.0,14.0,156.0,133.52,104.37
2016,6,16,16,0,0.0,72.0,1.0,14.0,72.0,63.78,47.78
2016,6,16,16,15,0.0,109.0,0.95,13.5,109.0,95.88,74.81
2016,6,16,16,30,0.0,146.0,0.9,13.0,146.0,125.27,99.41
2016,6,16,16,45,93.0,172.0,0.9,13.0,216.5,134.34,104.49
2016,6,16,17,0,186.0,198.0,0.9,13.0,287.0,143.02,119.92
2016,6,16,17,15,93.0,125.0,0.8,13.0,169.5,96.7,80.09
2016,6,16,17,30,0.0,52.0,0.7,13.0,52.0,45.9,35.55
2016,6,16,17,45,0.0,44.0,0.65,13.0,44.0,38.8,29.36
2016,6,16,18,0,0.0,36.0,0.6,13.0,36.0,31.72,23.03
2016,6,16,18,15,0.0,29.0,0.5,12.5,29.0,25.53,17.47
2016,6,16,18,30,0.0,22.0,0.4,12.0,22.0,19.35,11.82
2016,6,16,18,45,0.0,15.5,0.35,12.0,15.5,13.62,6.48
2016,6,16,19,0,0.0,9.0,0.3,12.0,9.0,7.9,1.12
2016,6,16,19,15,0.0,4.5,0.3,11.5,4.5,3.94,0.0
2016,6,16,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,0.8,10.5,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,0.8,11.0,3.0,2.73,0.0
2016,6,17,5,15,0.0,10.5,0.8,11.0,10.5,9.22,0.0
2016,6,17,5,30,0.0,18.0,0.8,11.0,18.0,15.83,7.5
2016,6,17,5,45,0.0,28.0,0.8,11.5,28.0,24.66,15.43
2016,6,17,6,0,0.0,38.0,0.8,12.0,38.0,33.51,23.26
2016,6,17,6,15,0.0,50.0,0.8,12.0,50.0,44.14,32.59
2016,6,17,6,30,0.0,62.0,0.8,12.0,62.0,54.85,41.84
2016,6,17,6,45,0.0,74.0,0.8,12.5,74.0,65.84,51.08
2016,6,17,7,0,0.0,86.0,0.8,13.0,86.0,76.85,60.16
2016,6,17,7,15,0.0,100.5,0.8,13.0,100.5,90.28,71.23
2016,6,17,7,30,0.0,115.0,0.8,13.0,115.0,103.73,82.17
2016,6,17,7,45,1.0,137.5,0.8,13.5,138.0,125.68,99.85
2016,6,17,8,0,2.0,160.0,0.8,14.0,161.0,147.76,117.29
2016,6,17,8,15,30.5,218.0,0.85,14.0,238.0,239.4,191.24
2016,6,17,8,30,59.0,276.0,0.9,14.0,315.0,325.57,258.23
2016,6,17,8,45,63.5,298.0,0.95,14.5,342.5,353.0,277.7
2016,6,17,9,0,68.0,320.0,1.0,15.0,370.0,380.35,297.24
2016,6,17,9,15,43.0,295.0,1.05,15.0,327.0,329.95,257.75
2016,6,17,9,30,18.0,270.0,1.1,15.0,284.0,266.36,208.09
2016,6,17,9,45,40.0,326.5,1.15,15.0,360.0,358.19,278.94
2016,6,17,10,0,62.0,383.0,1.2,15.0,436.0,437.27,337.56
2016,6,17,10,15,49.5,377.5,1.2,15.0,421.0,417.48,321.47
2016,6,17,10,30,37.0,372.0,1.2,15.0,406.0,397.57,306.03
2016,6,17,10,45,34.0,374.0,1.2,15.5,405.5,394.62,302.97
2016,6,17,11,0,31.0,376.0,1.2,16.0,405.0,391.48,299.72
2016,6,17,11,15,31.5,383.0,1.2,16.0,413.0,396.54,303.25
2016,6,17,11,30,32.0,390.0,1.2,16.0,421.0,401.22,306.48
2016,6,17,11,45,98.0,441.0,1.25,16.0,536.0,510.75,388.29
2016,6,17,12,0,164.0,492.0,1.3,16.0,651.0,626.27,470.77
2016,6,17,12,15,141.5,488.5,1.3,16.0,625.5,593.22,445.77
2016,6,17,12,30,119.0,485.0,1.3,16.0,600.0,560.61,422.34
2016,6,17,12,45,188.5,478.0,1.35,16.0,658.5,604.38,455.8
2016,6,17,13,0,258.0,471.0,1.4,16.0,717.0,646.98,487.18
2016,6,17,13,15,215.0,469.0,1.45,16.0,672.0,592.31,447.68
2016,6,17,13,30,172.0,467.0,1.5,16.0,627.0,543.92,412.94
2016,6,17,13,45,120.5,440.5,1.55,16.0,551.0,471.93,360.54
2016,6,17,14,0,69.0,414.0,1.6,16.0,475.0,405.01,311.06
2016,6,17,14,15,42.0,342.0,1.65,15.5,379.0,321.42,249.16
2016,6,17,14,30,15.0,270.0,1.7,15.0,283.0,243.82,190.21
2016,6,17,14,45,134.5,319.0,1.75,15.0,425.0,337.0,263.27
2016,6,17,15,0,254.0,368.0,1.8,15.0,567.0,413.02,319.53
2016,6,17,15,15,205.0,352.5,1.85,14.5,508.5,366.27,283.57
2016,6,17,15,30,156.0,337.0,1.9,14.0,450.0,320.57,249.05
2016,6,17,15,45,212.5,309.0,1.95,14.0,452.0,302.46,232.85
2016,6,17,16,0,269.0,281.0,2.0,14.0,454.0,271.48,205.39
2016,6,17,16,15,156.5,252.5,2.05,13.5,352.0,218.42,167.51
2016,6,17,16,30,44.0,224.0,2.1,13.0,250.0,179.73,142.11
2016,6,17,16,45,30.5,196.0,2.15,13.0,213.0,153.74,122.42
2016,6,17,17,0,17.0,168.0,2.2,13.0,176.0,138.14,116.04
2016,6,17,17,15,8.5,115.0,2.15,12.5,119.0,98.35,81.88
2016,6,17,17,30,0.0,62.0,2.1,12.0,62.0,54.78,43.63
2016,6,17,17,45,0.0,53.0,2.05,11.5,53.0,46.78,36.68
2016,6,17,18,0,0.0,44.0,2.0,11.0,44.0,38.8,29.59
2016,6,17,18,15,0.0,35.0,1.9,10.5,35.0,30.84,22.39
2016,6,17,18,30,0.0,26.0,1.8,10.0,26.0,22.88,15.08
2016,6,17,18,45,0.0,18.5,1.7,10.0,18.5,16.26,8.89
2016,6,17,19,0,0.0,11.0,1.6,10.0,11.0,9.66,2.67
2016,6,17,19,15,0.0,5.5,1.5,10.0,5.5,4.82,0.0
2016,6,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.5,1.35,8.5,6.5,0.0,0.0
2016,6,18,5,0,0.0,13.0,1.4,9.0,13.0,11.82,0.0
2016,6,18,5,15,203.5,22.0,1.45,9.0,44.5,80.14,36.89
2016,6,18,5,30,407.0,31.0,1.5,9.0,76.0,165.41,119.33
2016,6,18,5,45,496.5,38.0,1.55,9.5,120.5,228.41,176.89
2016,6,18,6,0,586.0,45.0,1.6,10.0,165.0,299.27,240.14
2016,6,18,6,15,642.5,50.0,1.6,10.5,214.5,364.05,297.45
2016,6,18,6,30,699.0,55.0,1.6,11.0,264.0,433.73,356.66
2016,6,18,6,45,740.0,59.0,1.65,11.5,316.0,498.04,409.58
2016,6,18,7,0,781.0,63.0,1.7,12.0,368.0,564.83,462.37
2016,6,18,7,15,808.5,66.0,1.7,12.5,420.0,623.6,506.79
2016,6,18,7,30,836.0,69.0,1.7,13.0,472.0,677.59,545.05
2016,6,18,7,45,857.5,71.5,1.75,13.5,522.5,731.31,581.48
2016,6,18,8,0,879.0,74.0,1.8,14.0,573.0,784.26,616.52
2016,6,18,8,15,895.0,76.0,1.8,14.5,621.5,831.01,645.97
2016,6,18,8,30,911.0,78.0,1.8,15.0,670.0,875.95,673.63
2016,6,18,8,45,923.0,80.0,1.8,15.5,714.5,915.25,696.97
2016,6,18,9,0,935.0,82.0,1.8,16.0,759.0,951.97,718.28
2016,6,18,9,15,944.0,83.5,1.8,16.5,798.5,982.49,735.23
2016,6,18,9,30,953.0,85.0,1.8,17.0,838.0,1009.87,750.03
2016,6,18,9,45,961.0,86.0,1.85,17.5,872.5,1032.39,762.32
2016,6,18,10,0,969.0,87.0,1.9,18.0,907.0,1051.39,772.41
2016,6,18,10,15,974.0,88.0,1.95,18.0,935.5,1063.78,779.81
2016,6,18,10,30,979.0,89.0,2.0,18.0,964.0,1072.37,784.97
2016,6,18,10,45,983.5,89.5,2.1,18.5,985.5,1076.06,786.35
2016,6,18,11,0,988.0,90.0,2.2,19.0,1007.0,1075.84,785.35
2016,6,18,11,15,990.0,90.0,2.25,19.0,1021.0,1068.73,780.92
2016,6,18,11,30,992.0,90.0,2.3,19.0,1035.0,1057.75,774.17
2016,6,18,11,45,994.0,90.0,2.4,19.0,1042.5,1042.96,765.64
2016,6,18,12,0,996.0,90.0,2.5,19.0,1050.0,1024.43,754.69
2016,6,18,12,15,995.5,90.0,2.55,19.0,1049.5,999.96,739.32
2016,6,18,12,30,995.0,90.0,2.6,19.0,1049.0,972.08,721.7
2016,6,18,12,45,991.5,91.0,2.7,19.5,1040.5,939.25,699.8
2016,6,18,13,0,988.0,92.0,2.8,20.0,1032.0,903.41,675.75
2016,6,18,13,15,985.5,91.5,2.85,20.0,1017.0,864.14,650.09
2016,6,18,13,30,983.0,91.0,2.9,20.0,1002.0,822.14,622.3
2016,6,18,13,45,977.5,91.0,2.95,20.0,979.5,775.89,591.23
2016,6,18,14,0,972.0,91.0,3.0,20.0,957.0,727.5,556.27
2016,6,18,14,15,966.5,90.0,3.05,20.0,928.0,676.34,517.92
2016,6,18,14,30,961.0,89.0,3.1,20.0,899.0,623.5,477.17
2016,6,18,14,45,951.0,89.0,3.15,20.0,864.0,567.73,432.94
2016,6,18,15,0,941.0,89.0,3.2,20.0,829.0,511.2,386.71
2016,6,18,15,15,931.5,87.5,3.25,19.5,789.0,453.14,338.5
2016,6,18,15,30,922.0,86.0,3.3,19.0,749.0,394.8,288.46
2016,6,18,15,45,907.5,84.5,3.35,19.0,704.0,334.96,235.72
2016,6,18,16,0,893.0,83.0,3.4,19.0,659.0,275.9,183.48
2016,6,18,16,15,876.5,80.5,3.4,18.5,610.5,216.76,133.16
2016,6,18,16,30,860.0,78.0,3.4,18.0,562.0,159.12,88.76
2016,6,18,16,45,837.5,75.5,3.45,18.0,511.5,102.86,55.99
2016,6,18,17,0,815.0,73.0,3.5,18.0,461.0,53.48,41.13
2016,6,18,17,15,786.0,69.5,3.55,17.5,409.5,52.08,40.18
2016,6,18,17,30,757.0,66.0,3.6,17.0,358.0,50.62,39.12
2016,6,18,17,45,718.0,61.5,3.65,16.5,306.5,48.23,37.19
2016,6,18,18,0,679.0,57.0,3.7,16.0,255.0,45.76,35.12
2016,6,18,18,15,620.5,51.5,3.75,15.0,206.0,42.27,32.09
2016,6,18,18,30,562.0,46.0,3.8,14.0,157.0,35.45,25.94
2016,6,18,18,45,472.0,38.0,3.9,13.5,114.0,29.88,20.67
2016,6,18,19,0,382.0,30.0,4.0,13.0,71.0,24.15,14.9
2016,6,18,19,15,191.0,15.0,3.95,12.5,35.5,11.77,0.57
2016,6,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,55.0,5.0,1.6,10.5,6.0,0.0,0.0
2016,6,19,5,0,110.0,10.0,1.5,11.0,12.0,28.15,0.0
2016,6,19,5,15,257.0,20.5,1.45,11.5,44.0,90.66,40.46
2016,6,19,5,30,404.0,31.0,1.4,12.0,76.0,164.18,116.88
2016,6,19,5,45,493.5,38.5,1.4,13.0,120.0,227.52,173.72
2016,6,19,6,0,583.0,46.0,1.4,14.0,164.0,300.62,237.3
2016,6,19,6,15,639.0,51.0,1.4,14.5,213.5,363.03,291.73
2016,6,19,6,30,695.0,56.0,1.4,15.0,263.0,432.28,349.56
2016,6,19,6,45,734.0,60.0,1.4,15.5,314.5,495.28,400.29
2016,6,19,7,0,773.0,64.0,1.4,16.0,366.0,560.56,450.64
2016,6,19,7,15,800.0,67.5,1.4,16.5,417.5,619.24,494.03
2016,6,19,7,30,827.0,71.0,1.4,17.0,469.0,678.31,535.26
2016,6,19,7,45,848.0,73.5,1.4,17.5,519.0,726.08,566.08
2016,6,19,8,0,869.0,76.0,1.4,18.0,569.0,778.28,599.35
2016,6,19,8,15,792.0,107.0,1.4,18.5,585.5,788.39,602.83
2016,6,19,8,30,715.0,138.0,1.4,19.0,602.0,787.18,599.04
2016,6,19,8,45,673.0,170.5,1.4,19.5,630.5,806.9,609.83
2016,6,19,9,0,631.0,203.0,1.4,20.0,659.0,820.35,615.82
2016,6,19,9,15,787.5,144.5,1.45,20.0,745.0,912.14,676.43
2016,6,19,9,30,944.0,86.0,1.5,20.0,831.0,1002.16,733.15
2016,6,19,9,45,952.0,86.5,1.6,20.5,865.5,1024.03,744.82
2016,6,19,10,0,960.0,87.0,1.7,21.0,900.0,1042.43,755.17
2016,6,19,10,15,965.5,88.0,1.8,21.0,928.0,1055.29,763.55
2016,6,19,10,30,971.0,89.0,1.9,21.0,956.0,1064.4,769.71
2016,6,19,10,45,973.0,91.0,2.0,21.0,977.5,1067.23,772.04
2016,6,19,11,0,975.0,93.0,2.1,21.0,999.0,1066.16,772.04
2016,6,19,11,15,977.5,93.5,2.15,21.0,1013.5,1060.16,768.37
2016,6,19,11,30,980.0,94.0,2.2,21.0,1028.0,1050.31,762.4
2016,6,19,11,45,978.0,97.0,2.3,21.5,1034.5,1034.82,752.07
2016,6,19,12,0,976.0,100.0,2.4,22.0,1041.0,1015.68,739.44
2016,6,19,12,15,976.0,100.0,2.45,21.5,1041.0,992.03,726.21
2016,6,19,12,30,976.0,100.0,2.5,21.0,1041.0,965.01,710.69
2016,6,19,12,45,972.0,101.5,2.65,21.0,1032.5,932.68,691.07
2016,6,19,13,0,968.0,103.0,2.8,21.0,1024.0,897.43,669.2
2016,6,19,13,15,965.0,102.5,2.85,20.5,1009.0,858.42,644.99
2016,6,19,13,30,962.0,102.0,2.9,20.0,994.0,816.77,618.62
2016,6,19,13,45,959.0,101.0,2.95,20.0,972.5,772.21,588.68
2016,6,19,14,0,956.0,100.0,3.0,20.0,951.0,725.37,554.55
2016,6,19,14,15,950.5,98.5,3.05,20.0,923.0,674.47,516.41
2016,6,19,14,30,945.0,97.0,3.1,20.0,895.0,621.94,475.95
2016,6,19,14,45,938.5,95.5,3.15,20.0,861.0,567.47,432.76
2016,6,19,15,0,932.0,94.0,3.2,20.0,827.0,511.93,387.33
2016,6,19,15,15,922.5,92.0,3.2,19.5,787.5,453.91,339.16
2016,6,19,15,30,913.0,90.0,3.2,19.0,748.0,395.63,289.23
2016,6,19,15,45,786.0,124.0,3.25,19.0,665.5,325.58,231.81
2016,6,19,16,0,659.0,158.0,3.3,19.0,583.0,267.83,185.6
2016,6,19,16,15,758.5,119.5,3.3,18.5,574.0,219.94,140.68
2016,6,19,16,30,858.0,81.0,3.3,18.0,565.0,161.85,90.97
2016,6,19,16,45,712.0,102.0,3.35,18.0,479.0,102.19,58.69
2016,6,19,17,0,566.0,123.0,3.4,18.0,393.0,81.31,65.26
2016,6,19,17,15,635.5,93.0,3.35,17.5,364.0,62.76,49.49
2016,6,19,17,30,705.0,63.0,3.3,17.0,335.0,47.89,36.71
2016,6,19,17,45,650.5,64.5,3.3,16.5,287.5,45.9,35.13
2016,6,19,18,0,596.0,66.0,3.3,16.0,240.0,48.43,37.48
2016,6,19,18,15,541.0,59.0,3.25,15.5,194.5,44.4,33.92
2016,6,19,18,30,486.0,52.0,3.2,15.0,149.0,40.23,30.06
2016,6,19,18,45,406.5,42.5,3.15,14.5,108.5,33.62,23.86
2016,6,19,19,0,327.0,33.0,3.1,14.0,68.0,26.75,17.07
2016,6,19,19,15,163.5,16.5,3.1,13.5,34.0,13.03,1.41
2016,6,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,61.0,5.0,3.25,9.5,6.5,0.0,0.0
2016,6,20,5,0,122.0,10.0,3.3,10.0,13.0,30.13,0.0
2016,6,20,5,15,270.0,20.0,3.25,10.5,44.5,92.78,40.59
2016,6,20,5,30,418.0,30.0,3.2,11.0,76.0,166.77,119.22
2016,6,20,5,45,506.5,37.0,3.2,11.5,120.0,229.87,177.19
2016,6,20,6,0,595.0,44.0,3.2,12.0,164.0,300.83,240.89
2016,6,20,6,15,649.5,49.0,3.2,12.5,213.5,365.09,298.36
2016,6,20,6,30,704.0,54.0,3.2,13.0,263.0,434.05,357.77
2016,6,20,6,45,743.0,57.0,3.2,13.5,314.0,496.28,409.74
2016,6,20,7,0,782.0,60.0,3.2,14.0,365.0,560.76,461.5
2016,6,20,7,15,808.5,63.5,3.25,14.5,416.5,619.5,507.03
2016,6,20,7,30,835.0,67.0,3.3,15.0,468.0,673.46,546.41
2016,6,20,7,45,855.5,69.0,3.35,16.0,518.0,725.85,581.6
2016,6,20,8,0,876.0,71.0,3.4,17.0,568.0,777.42,615.27
2016,6,20,8,15,891.0,73.0,3.4,17.5,615.5,823.32,645.02
2016,6,20,8,30,906.0,75.0,3.4,18.0,663.0,867.37,672.95
2016,6,20,8,45,917.5,77.0,3.4,19.0,706.5,906.19,695.45
2016,6,20,9,0,929.0,79.0,3.4,20.0,750.0,942.42,715.8
2016,6,20,9,15,937.5,80.5,3.4,20.0,789.5,972.47,734.44
2016,6,20,9,30,946.0,82.0,3.4,20.0,829.0,999.38,750.94
2016,6,20,9,45,947.5,86.5,3.45,20.5,861.5,1019.5,761.83
2016,6,20,10,0,949.0,91.0,3.5,21.0,894.0,1035.89,770.31
2016,6,20,10,15,954.5,92.0,3.5,21.0,922.0,1048.66,777.59
2016,6,20,10,30,960.0,93.0,3.5,21.0,950.0,1057.72,782.55
2016,6,20,10,45,964.5,93.5,3.55,21.5,971.5,1061.46,783.05
2016,6,20,11,0,969.0,94.0,3.6,22.0,993.0,1061.37,781.19
2016,6,20,11,15,971.5,94.5,3.65,22.0,1007.5,1055.45,777.17
2016,6,20,11,30,974.0,95.0,3.7,22.0,1022.0,1045.7,770.8
2016,6,20,11,45,975.5,94.5,3.75,22.0,1029.0,1030.25,760.77
2016,6,20,12,0,977.0,94.0,3.8,22.0,1036.0,1011.15,748.42
2016,6,20,12,15,977.0,94.0,3.8,22.0,1036.0,987.62,732.84
2016,6,20,12,30,977.0,94.0,3.8,22.0,1036.0,960.7,715.04
2016,6,20,12,45,972.0,96.0,3.85,22.0,1027.5,928.08,693.66
2016,6,20,13,0,967.0,98.0,3.9,22.0,1019.0,892.58,670.23
2016,6,20,13,15,964.5,97.5,3.95,21.5,1004.0,854.09,645.82
2016,6,20,13,30,962.0,97.0,4.0,21.0,989.0,812.92,619.22
2016,6,20,13,45,959.0,95.5,4.05,21.0,967.0,768.01,588.47
2016,6,20,14,0,956.0,94.0,4.1,21.0,945.0,720.83,553.74
2016,6,20,14,15,950.0,93.0,4.1,20.5,916.5,670.14,516.06
2016,6,20,14,30,944.0,92.0,4.1,20.0,888.0,617.85,476.01
2016,6,20,14,45,935.5,91.0,4.15,20.0,853.5,562.9,431.9
2016,6,20,15,0,927.0,90.0,4.2,20.0,819.0,507.07,385.76
2016,6,20,15,15,917.0,88.5,4.2,19.5,779.5,449.59,337.55
2016,6,20,15,30,907.0,87.0,4.2,19.0,740.0,391.9,287.69
2016,6,20,15,45,893.5,85.0,4.25,19.0,695.5,332.82,235.32
2016,6,20,16,0,880.0,83.0,4.3,19.0,651.0,274.42,183.39
2016,6,20,16,15,863.5,81.0,4.3,18.5,603.5,216.4,133.73
2016,6,20,16,30,847.0,79.0,4.3,18.0,556.0,159.87,89.88
2016,6,20,16,45,824.5,76.0,4.3,17.5,506.0,96.0,50.24
2016,6,20,17,0,802.0,73.0,4.3,17.0,456.0,53.33,41.17
2016,6,20,17,15,773.0,69.5,4.2,16.5,405.0,51.94,40.22
2016,6,20,17,30,744.0,66.0,4.1,16.0,354.0,50.49,39.16
2016,6,20,17,45,703.0,62.0,4.1,15.5,303.5,48.5,37.58
2016,6,20,18,0,662.0,58.0,4.1,15.0,253.0,46.48,35.9
2016,6,20,18,15,604.0,52.5,4.0,14.5,204.5,39.39,29.6
2016,6,20,18,30,546.0,47.0,3.9,14.0,156.0,36.18,26.6
2016,6,20,18,45,458.0,39.0,3.85,14.0,113.5,30.66,21.33
2016,6,20,19,0,370.0,31.0,3.8,14.0,71.0,24.98,15.58
2016,6,20,19,15,185.0,15.5,3.75,13.5,35.5,12.17,1.1
2016,6,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,5.0,3.25,10.5,6.0,0.0,0.0
2016,6,21,5,0,111.0,10.0,3.3,11.0,12.0,28.15,0.0
2016,6,21,5,15,258.0,20.0,3.25,11.5,43.5,89.66,37.86
2016,6,21,5,30,405.0,30.0,3.2,12.0,75.0,162.69,115.67
2016,6,21,5,45,493.5,37.0,3.2,13.0,118.5,224.97,172.36
2016,6,21,6,0,582.0,44.0,3.2,14.0,162.0,295.13,234.55
2016,6,21,6,15,637.0,49.5,3.15,14.5,210.5,359.44,291.56
2016,6,21,6,30,692.0,55.0,3.1,15.0,259.0,428.55,350.55
2016,6,21,6,45,730.5,58.5,3.05,16.0,310.0,490.5,401.03
2016,6,21,7,0,769.0,62.0,3.0,17.0,361.0,554.68,451.04
2016,6,21,7,15,796.0,65.0,2.95,17.5,412.0,612.57,495.03
2016,6,21,7,30,823.0,68.0,2.9,18.0,463.0,665.72,533.01
2016,6,21,7,45,844.5,70.5,2.9,19.0,513.0,718.97,568.07
2016,6,21,8,0,866.0,73.0,2.9,20.0,563.0,771.49,601.6
2016,6,21,8,15,881.0,75.0,2.85,20.5,610.0,817.05,630.22
2016,6,21,8,30,896.0,77.0,2.8,21.0,657.0,860.78,657.01
2016,6,21,8,45,908.5,78.0,2.8,21.5,701.0,899.06,679.93
2016,6,21,9,0,921.0,79.0,2.8,22.0,745.0,934.85,700.89
2016,6,21,9,15,930.0,80.5,2.8,22.0,784.0,965.23,719.4
2016,6,21,9,30,939.0,82.0,2.8,22.0,823.0,992.51,735.83
2016,6,21,9,45,940.0,87.0,2.85,22.5,855.0,1012.65,746.57
2016,6,21,10,0,941.0,92.0,2.9,23.0,887.0,1029.05,754.95
2016,6,21,10,15,946.0,93.0,2.9,23.0,915.0,1041.31,761.74
2016,6,21,10,30,951.0,94.0,2.9,23.0,943.0,1049.87,766.28
2016,6,21,10,45,954.0,95.5,2.95,23.5,964.0,1053.2,766.57
2016,6,21,11,0,957.0,97.0,3.0,24.0,985.0,1052.71,764.57
2016,6,21,11,15,959.5,98.0,3.05,24.0,999.5,1047.4,761.09
2016,6,21,11,30,962.0,99.0,3.1,24.0,1014.0,1038.28,755.3
2016,6,21,11,45,962.5,99.5,3.2,24.0,1021.5,1023.02,746.05
2016,6,21,12,0,963.0,100.0,3.3,24.0,1029.0,1004.18,734.52
2016,6,21,12,15,963.0,100.0,3.4,24.0,1029.0,980.92,720.09
2016,6,21,12,30,963.0,100.0,3.5,24.0,1029.0,954.33,703.41
2016,6,21,12,45,960.5,100.5,3.6,24.0,1021.0,922.84,683.37
2016,6,21,13,0,958.0,101.0,3.7,24.0,1013.0,888.4,661.18
2016,6,21,13,15,955.5,100.5,3.75,23.5,998.5,850.24,637.25
2016,6,21,13,30,953.0,100.0,3.8,23.0,984.0,809.43,611.18
2016,6,21,13,45,949.5,99.0,3.9,23.0,962.5,764.98,581.26
2016,6,21,14,0,946.0,98.0,4.0,23.0,941.0,718.32,547.3
2016,6,21,14,15,940.5,97.0,4.0,22.5,913.0,668.39,510.52
2016,6,21,14,30,935.0,96.0,4.0,22.0,885.0,616.83,471.39
2016,6,21,14,45,927.5,94.5,4.05,22.0,851.0,562.42,428.09
2016,6,21,15,0,920.0,93.0,4.1,22.0,817.0,507.04,382.73
2016,6,21,15,15,910.5,91.0,4.1,21.5,778.0,449.72,335.1
2016,6,21,15,30,901.0,89.0,4.1,21.0,739.0,392.14,285.8
2016,6,21,15,45,888.5,87.0,4.15,21.0,695.0,333.66,234.33
2016,6,21,16,0,876.0,85.0,4.2,21.0,651.0,275.75,183.18
2016,6,21,16,15,860.0,82.5,4.15,20.5,604.0,217.64,133.81
2016,6,21,16,30,844.0,80.0,4.1,20.0,557.0,160.97,90.09
2016,6,21,16,45,823.5,77.0,4.1,20.0,507.5,97.38,50.6
2016,6,21,17,0,803.0,74.0,4.1,20.0,458.0,54.04,41.27
2016,6,21,17,15,775.0,70.5,4.05,19.0,407.5,52.69,40.45
2016,6,21,17,30,747.0,67.0,4.0,18.0,357.0,51.28,39.52
2016,6,21,17,45,708.0,63.0,4.0,17.5,306.0,49.34,38.0
2016,6,21,18,0,669.0,59.0,4.0,17.0,255.0,47.36,36.38
2016,6,21,18,15,612.0,53.0,3.95,16.5,207.0,39.81,29.71
2016,6,21,18,30,555.0,47.0,3.9,16.0,159.0,36.19,26.38
2016,6,21,18,45,463.0,39.5,3.9,15.5,115.5,31.09,21.56
2016,6,21,19,0,371.0,32.0,3.9,15.0,72.0,25.88,16.28
2016,6,21,19,15,185.5,16.0,3.85,14.5,36.0,12.59,1.44
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.0,4.15,9.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,10.0,4.2,10.0,12.0,22.93,0.0
2016,6,22,5,15,228.5,21.5,4.2,10.5,42.5,84.07,34.46
2016,6,22,5,30,376.0,33.0,4.2,11.0,73.0,157.17,112.37
2016,6,22,5,45,468.0,40.5,4.25,11.5,117.0,219.75,169.71
2016,6,22,6,0,560.0,48.0,4.3,12.0,161.0,292.31,234.76
2016,6,22,6,15,617.5,53.5,4.35,12.5,210.0,356.38,292.36
2016,6,22,6,30,675.0,59.0,4.4,13.0,259.0,423.88,351.17
2016,6,22,6,45,712.5,64.0,4.45,13.5,309.5,486.23,403.9
2016,6,22,7,0,750.0,69.0,4.5,14.0,360.0,550.77,456.52
2016,6,22,7,15,778.5,72.5,4.5,14.5,411.5,609.46,502.64
2016,6,22,7,30,807.0,76.0,4.5,15.0,463.0,668.71,547.19
2016,6,22,7,45,829.0,78.5,4.55,15.5,512.5,722.14,584.93
2016,6,22,8,0,851.0,81.0,4.6,16.0,562.0,768.67,616.77
2016,6,22,8,15,867.0,83.5,4.55,16.5,609.5,815.06,647.39
2016,6,22,8,30,883.0,86.0,4.5,17.0,657.0,859.72,676.15
2016,6,22,8,45,896.5,87.5,4.5,17.5,701.5,899.04,700.93
2016,6,22,9,0,910.0,89.0,4.5,18.0,746.0,935.95,723.71
2016,6,22,9,15,920.0,90.5,4.45,18.0,785.5,966.95,743.15
2016,6,22,9,30,930.0,92.0,4.4,18.0,825.0,994.93,760.4
2016,6,22,9,45,938.0,93.5,4.35,18.5,859.5,1017.76,772.68
2016,6,22,10,0,946.0,95.0,4.3,19.0,894.0,1037.15,782.73
2016,6,22,10,15,951.5,96.0,4.3,19.0,922.5,1049.96,790.18
2016,6,22,10,30,957.0,97.0,4.3,19.0,951.0,1059.05,795.29
2016,6,22,10,45,961.0,98.0,4.3,19.5,972.5,1062.87,795.47
2016,6,22,11,0,965.0,99.0,4.3,20.0,994.0,1062.84,793.25
2016,6,22,11,15,968.0,99.5,4.3,20.0,1009.0,1057.47,789.13
2016,6,22,11,30,971.0,100.0,4.3,20.0,1024.0,1048.28,782.61
2016,6,22,11,45,972.0,100.5,4.3,20.0,1031.5,1033.4,772.41
2016,6,22,12,0,973.0,101.0,4.3,20.0,1039.0,1014.88,759.89
2016,6,22,12,15,973.5,101.0,4.3,20.0,1039.5,991.88,744.42
2016,6,22,12,30,974.0,101.0,4.3,20.0,1040.0,965.49,726.7
2016,6,22,12,45,970.5,102.5,4.3,20.0,1032.5,933.77,705.32
2016,6,22,13,0,967.0,104.0,4.3,20.0,1025.0,899.08,681.86
2016,6,22,13,15,965.0,103.5,4.3,20.0,1010.5,861.0,655.92
2016,6,22,13,30,963.0,103.0,4.3,20.0,996.0,820.19,627.92
2016,6,22,13,45,960.0,101.5,4.35,20.0,974.5,775.25,596.94
2016,6,22,14,0,957.0,100.0,4.4,20.0,953.0,728.01,562.01
2016,6,22,14,15,951.0,99.0,4.4,20.0,924.5,677.26,523.11
2016,6,22,14,30,945.0,98.0,4.4,20.0,896.0,624.9,481.98
2016,6,22,14,45,938.0,96.0,4.4,20.0,861.5,569.81,437.64
2016,6,22,15,0,931.0,94.0,4.4,20.0,827.0,513.68,391.19
2016,6,22,15,15,920.5,92.5,4.4,19.5,787.0,455.74,342.64
2016,6,22,15,30,910.0,91.0,4.4,19.0,747.0,397.63,292.47
2016,6,22,15,45,896.5,89.0,4.45,19.0,702.5,338.31,239.87
2016,6,22,16,0,883.0,87.0,4.5,19.0,658.0,279.66,187.68
