Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,16,15,867.0,84.5,4.5,18.5,610.5,221.09,137.46
2016,6,22,16,30,851.0,82.0,4.5,18.0,563.0,163.95,92.92
2016,6,22,16,45,827.5,79.5,4.5,17.5,512.5,100.13,53.03
2016,6,22,17,0,804.0,77.0,4.5,17.0,462.0,56.23,43.7
2016,6,22,17,15,775.0,73.5,4.5,16.5,410.5,54.96,42.86
2016,6,22,17,30,746.0,70.0,4.5,16.0,359.0,53.63,41.93
2016,6,22,17,45,702.5,66.0,4.5,15.5,307.5,51.77,40.47
2016,6,22,18,0,659.0,62.0,4.5,15.0,256.0,45.56,35.08
2016,6,22,18,15,599.5,56.0,4.45,14.5,207.5,42.15,32.05
2016,6,22,18,30,540.0,50.0,4.4,14.0,159.0,38.65,28.79
2016,6,22,18,45,441.5,42.0,4.35,13.5,115.0,33.21,23.62
2016,6,22,19,0,343.0,34.0,4.3,13.0,71.0,27.64,17.95
2016,6,22,19,15,171.5,17.0,4.3,12.5,35.5,13.44,2.1
2016,6,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,15,221.5,14.5,3.65,9.5,38.0,74.25,28.29
2016,6,23,5,30,443.0,29.0,3.6,10.0,76.0,169.29,120.48
2016,6,23,5,45,532.5,35.0,3.6,10.5,121.0,233.38,179.99
2016,6,23,6,0,622.0,41.0,3.6,11.0,166.0,306.87,246.36
2016,6,23,6,15,673.0,45.5,3.6,11.5,215.0,370.24,303.71
2016,6,23,6,30,724.0,50.0,3.6,12.0,264.0,437.95,362.68
2016,6,23,6,45,759.5,53.5,3.65,13.0,314.5,499.73,414.12
2016,6,23,7,0,795.0,57.0,3.7,14.0,365.0,559.28,461.76
2016,6,23,7,15,819.0,59.5,3.65,14.5,415.0,615.36,505.38
2016,6,23,7,30,843.0,62.0,3.6,15.0,465.0,671.6,546.19
2016,6,23,7,45,860.5,64.5,3.6,15.5,514.0,722.81,581.55
2016,6,23,8,0,878.0,67.0,3.6,16.0,563.0,772.94,615.34
2016,6,23,8,15,891.0,69.0,3.55,16.5,609.0,817.42,644.09
2016,6,23,8,30,904.0,71.0,3.5,17.0,655.0,859.91,670.9
2016,6,23,8,45,913.5,73.0,3.5,17.5,697.5,897.08,693.8
2016,6,23,9,0,923.0,75.0,3.5,18.0,740.0,931.57,714.57
2016,6,23,9,15,931.0,76.5,3.5,18.0,778.5,961.21,733.2
2016,6,23,9,30,939.0,78.0,3.5,18.0,817.0,987.71,749.65
2016,6,23,9,45,942.0,81.0,3.5,18.5,849.0,1007.74,760.28
2016,6,23,10,0,945.0,84.0,3.5,19.0,881.0,1024.15,768.53
2016,6,23,10,15,949.5,85.0,3.55,19.0,908.5,1036.16,775.78
2016,6,23,10,30,954.0,86.0,3.6,19.0,936.0,1044.47,780.7
2016,6,23,10,45,958.5,85.5,3.65,19.5,957.0,1047.42,780.7
2016,6,23,11,0,963.0,85.0,3.7,20.0,978.0,1046.59,778.37
2016,6,23,11,15,965.0,85.5,3.75,20.0,992.0,1040.53,774.19
2016,6,23,11,30,967.0,86.0,3.8,20.0,1006.0,1030.68,767.63
2016,6,23,11,45,968.5,85.5,3.9,20.0,1013.0,1015.62,758.05
2016,6,23,12,0,970.0,85.0,4.0,20.0,1020.0,996.93,746.09
2016,6,23,12,15,969.5,85.0,4.05,20.0,1019.5,973.37,730.55
2016,6,23,12,30,969.0,85.0,4.1,20.0,1019.0,946.46,712.74
2016,6,23,12,45,965.5,86.5,4.15,20.0,1011.0,915.16,691.88
2016,6,23,13,0,962.0,88.0,4.2,20.0,1003.0,880.9,668.89
2016,6,23,13,15,959.0,87.5,4.2,19.5,988.0,842.41,643.81
2016,6,23,13,30,956.0,87.0,4.2,19.0,973.0,801.29,616.6
2016,6,23,13,45,953.0,85.0,4.25,19.0,951.5,756.37,585.4
2016,6,23,14,0,950.0,83.0,4.3,19.0,930.0,709.18,550.63
2016,6,23,14,15,944.0,82.0,4.3,19.0,902.0,658.96,511.87
2016,6,23,14,30,938.0,81.0,4.3,19.0,874.0,607.14,470.89
2016,6,23,14,45,931.0,79.5,4.35,19.0,840.0,553.01,427.14
2016,6,23,15,0,924.0,78.0,4.4,19.0,806.0,497.87,381.23
2016,6,23,15,15,914.5,76.5,4.35,18.5,767.5,440.93,332.98
2016,6,23,15,30,905.0,75.0,4.3,18.0,729.0,383.72,283.09
2016,6,23,15,45,892.5,74.0,4.3,17.5,685.5,326.01,231.81
2016,6,23,16,0,880.0,73.0,4.3,17.0,642.0,268.84,180.67
2016,6,23,16,15,865.0,71.0,4.25,16.5,596.0,211.24,130.66
2016,6,23,16,30,850.0,69.0,4.2,16.0,550.0,154.95,86.23
2016,6,23,16,45,828.0,67.0,4.2,16.0,500.5,99.79,52.83
2016,6,23,17,0,806.0,65.0,4.2,16.0,451.0,55.74,43.45
2016,6,23,17,15,779.5,62.0,4.15,15.5,401.5,46.37,35.46
2016,6,23,17,30,753.0,59.0,4.1,15.0,352.0,45.09,34.53
2016,6,23,17,45,713.0,56.0,4.05,14.5,302.0,43.68,33.44
2016,6,23,18,0,673.0,53.0,4.0,14.0,252.0,42.27,32.3
2016,6,23,18,15,618.5,48.0,3.9,13.5,204.0,39.1,29.47
2016,6,23,18,30,564.0,43.0,3.8,13.0,156.0,35.87,26.45
2016,6,23,18,45,475.0,36.0,3.7,13.0,113.5,28.09,19.17
2016,6,23,19,0,386.0,29.0,3.6,13.0,71.0,23.17,14.16
2016,6,23,19,15,241.5,19.0,3.5,12.5,41.0,15.31,3.28
2016,6,23,19,30,97.0,9.0,3.4,12.0,11.0,8.19,0.0
2016,6,23,19,45,48.5,4.5,3.35,12.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,205.0,15.0,3.5,10.0,37.0,70.84,25.48
2016,6,24,5,30,410.0,30.0,3.5,10.0,74.0,163.08,116.13
2016,6,24,5,45,498.5,37.5,3.55,10.5,118.0,226.05,174.46
2016,6,24,6,0,587.0,45.0,3.6,11.0,162.0,296.72,238.3
2016,6,24,6,15,644.0,50.5,3.6,11.5,212.0,362.22,297.19
2016,6,24,6,30,701.0,56.0,3.6,12.0,262.0,432.7,358.32
2016,6,24,6,45,738.5,60.0,3.6,13.0,313.5,495.18,410.17
2016,6,24,7,0,776.0,64.0,3.6,14.0,365.0,559.79,461.53
2016,6,24,7,15,803.5,67.5,3.55,14.5,416.5,619.02,507.41
2016,6,24,7,30,831.0,71.0,3.5,15.0,468.0,678.69,551.25
2016,6,24,7,45,852.0,73.5,3.45,15.5,518.5,726.78,583.9
2016,6,24,8,0,873.0,76.0,3.4,16.0,569.0,779.28,619.08
2016,6,24,8,15,888.5,78.5,3.3,16.5,617.0,826.18,649.09
2016,6,24,8,30,904.0,81.0,3.2,17.0,665.0,871.26,677.14
2016,6,24,8,45,916.0,83.0,3.15,18.0,709.0,910.58,699.6
2016,6,24,9,0,928.0,85.0,3.1,19.0,753.0,947.35,719.86
2016,6,24,9,15,937.5,86.5,3.05,19.5,793.0,978.45,737.29
2016,6,24,9,30,947.0,88.0,3.0,20.0,833.0,1006.44,752.5
2016,6,24,9,45,956.0,88.0,3.0,20.5,868.0,1029.01,764.45
2016,6,24,10,0,965.0,88.0,3.0,21.0,903.0,1048.14,774.16
2016,6,24,10,15,970.5,89.0,3.05,21.0,931.5,1061.31,782.0
2016,6,24,10,30,976.0,90.0,3.1,21.0,960.0,1070.69,787.54
2016,6,24,10,45,980.0,90.5,3.15,21.5,982.0,1074.21,787.89
2016,6,24,11,0,984.0,91.0,3.2,22.0,1004.0,1073.83,785.89
2016,6,24,11,15,986.5,91.5,3.25,22.0,1019.0,1068.06,782.07
2016,6,24,11,30,989.0,92.0,3.3,22.0,1034.0,1058.41,775.87
2016,6,24,11,45,990.0,92.5,3.4,22.0,1041.0,1043.48,766.75
2016,6,24,12,0,991.0,93.0,3.5,22.0,1048.0,1024.84,755.24
2016,6,24,12,15,991.0,93.0,3.6,22.0,1048.5,1001.19,740.43
2016,6,24,12,30,991.0,93.0,3.7,22.0,1049.0,974.1,723.29
2016,6,24,12,45,980.5,99.0,3.85,22.0,1039.0,940.2,701.77
2016,6,24,13,0,970.0,105.0,4.0,22.0,1029.0,903.6,678.2
2016,6,24,13,15,967.5,104.5,4.05,22.0,1014.0,865.06,652.55
2016,6,24,13,30,965.0,104.0,4.1,22.0,999.0,823.83,624.81
2016,6,24,13,45,960.0,104.0,4.2,22.0,977.0,778.73,594.27
2016,6,24,14,0,955.0,104.0,4.3,22.0,955.0,731.48,559.69
2016,6,24,14,15,949.0,102.5,4.35,22.0,927.0,680.39,521.06
2016,6,24,14,30,943.0,101.0,4.4,22.0,899.0,627.7,480.31
2016,6,24,14,45,934.5,100.0,4.45,22.0,864.0,572.75,436.63
2016,6,24,15,0,926.0,99.0,4.5,22.0,829.0,516.9,390.91
2016,6,24,15,15,916.0,97.0,4.5,21.5,789.5,458.98,342.8
2016,6,24,15,30,906.0,95.0,4.5,21.0,750.0,400.84,293.03
2016,6,24,15,45,892.5,93.5,4.5,21.0,705.5,342.06,241.24
2016,6,24,16,0,879.0,92.0,4.5,21.0,661.0,283.93,189.85
2016,6,24,16,15,862.0,89.0,4.45,20.5,613.0,224.92,139.7
2016,6,24,16,30,845.0,86.0,4.4,20.0,565.0,160.03,89.12
2016,6,24,16,45,822.5,83.0,4.35,20.0,514.5,103.72,55.1
2016,6,24,17,0,800.0,80.0,4.3,20.0,464.0,58.38,45.01
2016,6,24,17,15,770.5,76.0,4.2,19.5,412.0,56.81,43.94
2016,6,24,17,30,741.0,72.0,4.1,19.0,360.0,55.17,42.74
2016,6,24,17,45,700.0,67.5,4.05,18.5,309.0,52.97,41.02
2016,6,24,18,0,659.0,63.0,4.0,18.0,258.0,46.31,35.3
2016,6,24,18,15,599.0,57.0,3.9,17.0,208.5,42.93,32.41
2016,6,24,18,30,539.0,51.0,3.8,16.0,159.0,39.47,29.27
2016,6,24,18,45,447.0,42.5,3.75,15.5,115.5,33.64,23.8
2016,6,24,19,0,355.0,34.0,3.7,15.0,72.0,27.64,17.81
2016,6,24,19,15,210.0,22.0,3.65,14.5,41.5,18.04,4.88
2016,6,24,19,30,65.0,10.0,3.6,14.0,11.0,9.1,0.0
2016,6,24,19,45,32.5,5.0,3.55,13.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,186.5,16.0,2.55,12.5,35.5,67.59,22.47
2016,6,25,5,30,373.0,32.0,2.5,13.0,71.0,154.32,108.49
2016,6,25,5,45,465.5,39.5,2.45,14.0,114.5,216.64,164.71
2016,6,25,6,0,558.0,47.0,2.4,15.0,158.0,289.04,227.99
2016,6,25,6,15,616.0,53.0,2.35,15.5,207.0,353.72,284.65
2016,6,25,6,30,674.0,59.0,2.3,16.0,256.0,421.87,342.25
2016,6,25,6,45,715.5,63.0,2.3,16.5,307.5,485.29,394.13
2016,6,25,7,0,757.0,67.0,2.3,17.0,359.0,551.26,445.94
2016,6,25,7,15,785.0,70.5,2.25,17.5,410.0,609.98,490.05
2016,6,25,7,30,813.0,74.0,2.2,18.0,461.0,669.22,532.38
2016,6,25,7,45,836.0,76.0,2.15,19.0,511.5,723.12,566.99
2016,6,25,8,0,859.0,78.0,2.1,20.0,562.0,770.3,595.74
2016,6,25,8,15,874.5,80.5,2.1,20.0,609.5,816.71,625.95
2016,6,25,8,30,890.0,83.0,2.1,20.0,657.0,861.35,654.48
2016,6,25,8,45,903.0,84.5,2.1,20.5,701.0,900.59,677.68
2016,6,25,9,0,916.0,86.0,2.1,21.0,745.0,937.39,698.96
2016,6,25,9,15,925.5,87.5,2.15,21.0,784.5,968.24,717.99
2016,6,25,9,30,935.0,89.0,2.2,21.0,824.0,996.04,735.04
2016,6,25,9,45,935.0,94.5,2.25,21.5,856.5,1015.78,745.45
2016,6,25,10,0,935.0,100.0,2.3,22.0,889.0,1031.76,753.53
2016,6,25,10,15,940.5,101.5,2.35,22.0,917.0,1045.1,761.5
2016,6,25,10,30,946.0,103.0,2.4,22.0,945.0,1054.76,767.22
2016,6,25,10,45,950.0,103.5,2.5,22.5,967.0,1058.13,768.15
2016,6,25,11,0,954.0,104.0,2.6,23.0,989.0,1057.71,766.8
2016,6,25,11,15,957.0,104.5,2.65,23.0,1003.5,1052.5,763.48
2016,6,25,11,30,960.0,105.0,2.7,23.0,1018.0,1043.51,757.87
2016,6,25,11,45,961.5,105.5,2.8,23.0,1026.0,1029.34,749.52
2016,6,25,12,0,963.0,106.0,2.9,23.0,1034.0,1011.54,738.86
2016,6,25,12,15,963.0,106.0,2.95,23.0,1034.0,988.37,724.27
2016,6,25,12,30,963.0,106.0,3.0,23.0,1034.0,961.86,707.5
2016,6,25,12,45,964.0,104.0,3.1,23.0,1027.5,931.16,688.26
2016,6,25,13,0,965.0,102.0,3.2,23.0,1021.0,897.33,666.77
2016,6,25,13,15,962.5,101.5,3.25,23.0,1006.5,859.04,641.74
2016,6,25,13,30,960.0,101.0,3.3,23.0,992.0,818.06,614.66
2016,6,25,13,45,956.5,100.0,3.35,23.0,970.5,773.41,584.74
2016,6,25,14,0,953.0,99.0,3.4,23.0,949.0,726.52,550.96
2016,6,25,14,15,947.5,98.0,3.45,23.0,921.0,676.32,513.57
2016,6,25,14,30,942.0,97.0,3.5,23.0,893.0,624.47,473.88
2016,6,25,14,45,935.0,95.0,3.55,23.0,859.0,569.57,430.75
2016,6,25,15,0,928.0,93.0,3.6,23.0,825.0,513.63,385.46
2016,6,25,15,15,918.0,91.5,3.6,22.5,785.5,456.07,338.12
2016,6,25,15,30,908.0,90.0,3.6,22.0,746.0,398.28,289.08
2016,6,25,15,45,896.0,87.5,3.65,22.0,702.0,339.12,237.43
2016,6,25,16,0,884.0,85.0,3.7,22.0,658.0,280.45,185.95
2016,6,25,16,15,867.5,82.5,3.7,21.5,610.5,221.72,136.23
2016,6,25,16,30,851.0,80.0,3.7,21.0,563.0,164.47,91.97
2016,6,25,16,45,830.5,77.0,3.7,21.0,513.0,100.38,51.68
2016,6,25,17,0,810.0,74.0,3.7,21.0,463.0,54.05,41.1
2016,6,25,17,15,781.5,70.5,3.65,20.0,411.5,52.69,40.28
2016,6,25,17,30,753.0,67.0,3.6,19.0,360.0,51.27,39.34
2016,6,25,17,45,713.5,62.5,3.6,18.5,309.0,48.91,37.47
2016,6,25,18,0,674.0,58.0,3.6,18.0,258.0,46.48,35.45
2016,6,25,18,15,617.0,52.5,3.55,17.5,209.0,39.39,29.22
2016,6,25,18,30,560.0,47.0,3.5,17.0,160.0,36.17,26.25
2016,6,25,18,45,470.0,39.5,3.5,16.5,116.5,31.06,21.46
2016,6,25,19,0,380.0,32.0,3.5,16.0,73.0,25.84,16.22
2016,6,25,19,15,234.0,21.0,3.5,15.5,42.5,17.12,4.37
2016,6,25,19,30,88.0,10.0,3.5,15.0,12.0,9.1,0.0
2016,6,25,19,45,44.0,5.0,3.5,14.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,5,15,180.5,15.5,3.55,12.5,34.5,65.34,19.88
2016,6,26,5,30,361.0,31.0,3.5,13.0,69.0,149.6,104.92
2016,6,26,5,45,453.0,38.5,3.5,14.0,111.5,210.91,160.52
2016,6,26,6,0,545.0,46.0,3.5,15.0,154.0,282.33,223.35
2016,6,26,6,15,602.5,51.5,3.4,15.5,202.0,345.41,279.19
2016,6,26,6,30,660.0,57.0,3.3,16.0,250.0,412.11,336.24
2016,6,26,6,45,700.5,61.0,3.25,16.5,300.5,474.19,387.68
2016,6,26,7,0,741.0,65.0,3.2,17.0,351.0,538.77,439.1
2016,6,26,7,15,769.0,68.5,3.2,17.5,401.5,596.72,483.64
2016,6,26,7,30,797.0,72.0,3.2,18.0,452.0,655.25,526.61
2016,6,26,7,45,818.5,75.0,3.2,19.0,501.0,708.56,562.04
2016,6,26,8,0,840.0,78.0,3.2,20.0,550.0,755.11,591.59
2016,6,26,8,15,694.5,136.5,3.2,20.5,549.5,743.05,579.62
2016,6,26,8,30,549.0,195.0,3.2,21.0,549.0,699.03,543.47
2016,6,26,8,45,721.5,141.0,3.25,22.0,639.5,815.8,625.3
2016,6,26,9,0,894.0,87.0,3.3,23.0,730.0,918.36,691.49
2016,6,26,9,15,903.5,88.5,3.35,23.0,769.0,948.74,710.05
2016,6,26,9,30,913.0,90.0,3.4,23.0,808.0,976.14,727.15
2016,6,26,9,45,919.0,92.0,3.45,23.5,841.0,997.55,738.85
2016,6,26,10,0,925.0,94.0,3.5,24.0,874.0,1015.53,748.33
2016,6,26,10,15,930.5,95.0,3.55,24.0,901.5,1028.39,755.99
2016,6,26,10,30,936.0,96.0,3.6,24.0,929.0,1037.63,761.42
2016,6,26,10,45,938.5,97.5,3.65,24.5,950.0,1040.69,761.46
2016,6,26,11,0,941.0,99.0,3.7,25.0,971.0,1040.0,759.21
2016,6,26,11,15,676.0,254.5,3.75,25.0,886.0,944.37,695.8
2016,6,26,11,30,411.0,410.0,3.8,25.0,801.0,823.6,606.75
2016,6,26,11,45,463.5,404.5,3.85,25.0,848.5,856.96,631.22
2016,6,26,12,0,516.0,399.0,3.9,25.0,896.0,886.43,651.87
2016,6,26,12,15,484.5,411.0,3.95,25.0,878.0,850.48,626.58
2016,6,26,12,30,453.0,423.0,4.0,25.0,860.0,813.62,600.93
2016,6,26,12,45,511.5,392.0,4.05,25.0,882.0,816.17,604.48
2016,6,26,13,0,570.0,361.0,4.1,25.0,904.0,813.81,604.25
2016,6,26,13,15,744.0,237.0,4.1,24.5,934.5,815.02,610.73
2016,6,26,13,30,918.0,113.0,4.1,24.0,965.0,797.61,602.08
2016,6,26,13,45,914.5,111.5,4.15,24.0,944.0,754.18,572.29
2016,6,26,14,0,911.0,110.0,4.2,24.0,923.0,708.63,538.78
2016,6,26,14,15,905.5,109.0,4.2,24.0,896.0,660.31,502.28
2016,6,26,14,30,900.0,108.0,4.2,24.0,869.0,610.42,463.68
2016,6,26,14,45,893.0,106.0,4.2,24.0,836.0,557.56,421.82
2016,6,26,15,0,886.0,104.0,4.2,24.0,803.0,503.74,378.02
2016,6,26,15,15,876.0,102.0,4.2,23.5,764.5,447.95,332.12
2016,6,26,15,30,866.0,100.0,4.2,23.0,726.0,391.98,284.68
2016,6,26,15,45,855.0,97.0,4.2,23.0,683.5,334.99,234.93
2016,6,26,16,0,844.0,94.0,4.2,23.0,641.0,278.42,185.34
2016,6,26,16,15,827.5,91.0,4.15,22.5,594.5,214.55,131.85
2016,6,26,16,30,811.0,88.0,4.1,22.0,548.0,158.71,88.67
2016,6,26,16,45,791.5,84.0,4.05,21.5,499.5,103.78,55.33
2016,6,26,17,0,772.0,80.0,4.0,21.0,451.0,58.11,44.59
2016,6,26,17,15,743.0,76.0,3.95,20.5,400.5,56.58,43.55
2016,6,26,17,30,714.0,72.0,3.9,20.0,350.0,54.96,42.38
2016,6,26,17,45,677.0,66.5,3.85,19.5,300.5,51.98,39.98
2016,6,26,18,0,640.0,61.0,3.8,19.0,251.0,44.64,33.69
2016,6,26,18,15,582.5,55.0,3.75,18.5,203.0,41.22,30.7
2016,6,26,18,30,525.0,49.0,3.7,18.0,155.0,37.71,27.48
2016,6,26,18,45,440.0,40.5,3.65,17.5,113.0,31.84,22.03
2016,6,26,19,0,355.0,32.0,3.6,17.0,71.0,25.79,16.09
2016,6,26,19,15,218.0,21.0,3.55,16.5,41.0,17.1,4.35
2016,6,26,19,30,81.0,10.0,3.5,16.0,11.0,9.1,0.0
2016,6,26,19,45,40.5,5.0,3.5,15.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.0,3.85,14.5,33.5,63.31,17.02
2016,6,27,5,30,351.0,30.0,3.8,15.0,67.0,145.45,100.86
2016,6,27,5,45,443.5,38.0,3.8,15.5,109.0,206.78,156.39
2016,6,27,6,0,536.0,46.0,3.8,16.0,151.0,278.36,219.45
2016,6,27,6,15,593.5,51.5,3.75,16.5,199.0,340.93,274.8
2016,6,27,6,30,651.0,57.0,3.7,17.0,247.0,407.12,331.48
2016,6,27,6,45,693.5,61.0,3.65,17.5,297.0,469.84,383.48
2016,6,27,7,0,736.0,65.0,3.6,18.0,347.0,535.3,435.68
2016,6,27,7,15,764.5,68.5,3.6,18.5,397.5,593.37,480.39
2016,6,27,7,30,793.0,72.0,3.6,19.0,448.0,652.06,523.64
2016,6,27,7,45,816.0,74.5,3.6,20.0,498.0,705.76,559.48
2016,6,27,8,0,839.0,77.0,3.6,21.0,548.0,752.84,589.53
2016,6,27,8,15,855.0,79.0,3.6,21.5,595.0,798.43,618.99
2016,6,27,8,30,871.0,81.0,3.6,22.0,642.0,842.36,646.76
2016,6,27,8,45,884.5,83.0,3.6,23.0,685.5,882.15,669.9
2016,6,27,9,0,898.0,85.0,3.6,24.0,729.0,919.59,691.01
2016,6,27,9,15,907.5,86.5,3.65,24.0,768.5,950.14,710.21
2016,6,27,9,30,917.0,88.0,3.7,24.0,808.0,977.7,727.42
2016,6,27,9,45,914.0,95.5,3.75,24.5,839.0,996.57,737.41
2016,6,27,10,0,911.0,103.0,3.8,25.0,870.0,1011.58,744.94
2016,6,27,10,15,917.0,104.0,3.8,25.0,898.0,1024.76,752.49
2016,6,27,10,30,923.0,105.0,3.8,25.0,926.0,1034.36,757.79
2016,6,27,10,45,928.0,105.5,3.85,25.0,948.0,1038.79,760.19
2016,6,27,11,0,933.0,106.0,3.9,25.0,970.0,1039.5,760.33
2016,6,27,11,15,936.0,106.5,3.9,25.0,985.0,1034.52,756.54
2016,6,27,11,30,939.0,107.0,3.9,25.0,1000.0,1025.82,750.48
2016,6,27,11,45,941.0,107.0,3.95,25.0,1007.5,1012.01,741.52
2016,6,27,12,0,943.0,107.0,4.0,25.0,1015.0,994.65,730.32
2016,6,27,12,15,943.0,107.0,4.0,25.0,1015.5,971.99,715.36
2016,6,27,12,30,943.0,107.0,4.0,25.0,1016.0,946.06,698.28
2016,6,27,12,45,946.5,103.5,4.05,25.0,1010.5,916.78,679.22
2016,6,27,13,0,950.0,100.0,4.1,25.0,1005.0,884.29,657.91
2016,6,27,13,15,947.5,99.5,4.05,25.0,991.0,846.6,632.49
2016,6,27,13,30,945.0,99.0,4.0,25.0,977.0,806.28,605.14
2016,6,27,13,45,943.0,97.5,4.0,25.0,956.0,762.94,575.71
2016,6,27,14,0,941.0,96.0,4.0,25.0,935.0,717.27,542.59
2016,6,27,14,15,935.5,95.0,4.0,24.5,907.5,667.69,506.39
2016,6,27,14,30,930.0,94.0,4.0,24.0,880.0,616.47,467.87
2016,6,27,14,45,924.5,91.5,4.0,24.0,847.0,562.58,425.27
2016,6,27,15,0,919.0,89.0,4.0,24.0,814.0,507.52,380.5
2016,6,27,15,15,910.0,87.5,4.0,23.5,775.5,450.91,333.86
2016,6,27,15,30,901.0,86.0,4.0,23.0,737.0,393.96,285.48
2016,6,27,15,45,891.0,83.5,4.0,23.0,694.0,335.82,234.59
2016,6,27,16,0,881.0,81.0,4.0,23.0,651.0,277.95,183.7
2016,6,27,16,15,865.5,78.5,3.95,22.5,604.5,219.59,134.26
2016,6,27,16,30,850.0,76.0,3.9,22.0,558.0,162.61,90.09
2016,6,27,16,45,831.0,73.0,3.9,21.5,509.0,106.62,56.26
2016,6,27,17,0,812.0,70.0,3.9,21.0,460.0,51.17,38.62
2016,6,27,17,15,785.0,66.5,3.85,20.5,409.5,49.71,37.61
2016,6,27,17,30,758.0,63.0,3.8,20.0,359.0,48.17,36.48
2016,6,27,17,45,721.0,59.0,3.8,19.5,308.5,46.1,34.85
2016,6,27,18,0,684.0,55.0,3.8,19.0,258.0,43.98,33.11
2016,6,27,18,15,629.0,50.0,3.75,18.5,209.5,40.86,30.39
2016,6,27,18,30,574.0,45.0,3.7,18.0,161.0,34.55,24.72
2016,6,27,18,45,489.0,37.5,3.65,17.5,117.5,29.39,19.9
2016,6,27,19,0,404.0,30.0,3.6,17.0,74.0,24.08,14.66
2016,6,27,19,15,260.0,20.0,3.6,16.5,43.0,16.23,3.84
2016,6,27,19,30,116.0,10.0,3.6,16.0,12.0,9.1,0.0
2016,6,27,19,45,58.0,5.0,3.6,15.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,15,187.0,15.0,3.7,12.5,34.5,65.58,15.76
2016,6,28,5,30,374.0,30.0,3.6,13.0,69.0,151.62,105.56
2016,6,28,5,45,469.0,37.5,3.55,13.5,112.5,214.5,163.14
2016,6,28,6,0,564.0,45.0,3.5,14.0,156.0,287.86,228.21
2016,6,28,6,15,622.0,51.0,3.45,14.5,205.0,350.91,284.44
2016,6,28,6,30,680.0,57.0,3.4,15.0,254.0,421.27,344.79
2016,6,28,6,45,722.0,60.5,3.35,16.0,305.0,484.66,396.78
2016,6,28,7,0,764.0,64.0,3.3,17.0,356.0,550.66,448.59
2016,6,28,7,15,792.0,67.5,3.25,17.5,407.5,609.75,493.81
2016,6,28,7,30,820.0,71.0,3.2,18.0,459.0,669.36,537.2
2016,6,28,7,45,842.0,73.0,3.2,19.0,509.5,717.27,568.44
2016,6,28,8,0,864.0,75.0,3.2,20.0,560.0,769.72,602.17
2016,6,28,8,15,880.0,77.5,3.25,20.5,607.5,816.87,632.69
2016,6,28,8,30,896.0,80.0,3.3,21.0,655.0,862.28,661.5
2016,6,28,8,45,908.5,81.5,3.35,22.0,699.0,901.44,684.24
2016,6,28,9,0,921.0,83.0,3.4,23.0,743.0,938.11,704.94
2016,6,28,9,15,930.5,84.5,3.4,23.0,783.0,969.27,724.12
2016,6,28,9,30,940.0,86.0,3.4,23.0,823.0,997.36,741.21
2016,6,28,9,45,944.0,89.0,3.45,23.5,856.5,1018.53,752.62
2016,6,28,10,0,948.0,92.0,3.5,24.0,890.0,1036.09,761.73
2016,6,28,10,15,953.5,93.0,3.55,24.0,918.5,1049.28,769.55
2016,6,28,10,30,959.0,94.0,3.6,24.0,947.0,1058.76,775.09
2016,6,28,10,45,962.0,95.5,3.65,24.5,968.5,1062.47,775.52
2016,6,28,11,0,965.0,97.0,3.7,25.0,990.0,1062.33,773.59
2016,6,28,11,15,967.5,97.5,3.75,25.0,1005.0,1056.8,769.85
2016,6,28,11,30,970.0,98.0,3.8,25.0,1020.0,1047.46,763.78
2016,6,28,11,45,970.5,99.0,3.85,25.0,1027.5,1032.92,754.42
2016,6,28,12,0,971.0,100.0,3.9,25.0,1035.0,1014.72,742.77
2016,6,28,12,15,971.5,100.0,3.9,25.0,1035.5,992.03,727.9
2016,6,28,12,30,972.0,100.0,3.9,25.0,1036.0,965.94,710.82
2016,6,28,12,45,965.5,103.0,3.95,25.0,1027.5,933.28,689.64
2016,6,28,13,0,959.0,106.0,4.0,25.0,1019.0,897.8,666.48
2016,6,28,13,15,957.0,105.5,4.0,24.5,1005.0,860.15,642.7
2016,6,28,13,30,955.0,105.0,4.0,24.0,991.0,819.78,616.79
2016,6,28,13,45,952.5,103.0,4.05,24.0,970.0,775.19,586.67
2016,6,28,14,0,950.0,101.0,4.1,24.0,949.0,728.29,552.71
2016,6,28,14,15,944.5,100.0,4.1,23.5,921.5,678.24,516.09
2016,6,28,14,30,939.0,99.0,4.1,23.0,894.0,626.53,477.11
2016,6,28,14,45,933.0,97.0,4.1,23.0,860.5,572.28,434.11
2016,6,28,15,0,927.0,95.0,4.1,23.0,827.0,516.89,388.95
2016,6,28,15,15,917.5,93.5,4.1,22.5,787.5,459.54,341.63
2016,6,28,15,30,908.0,92.0,4.1,22.0,748.0,401.89,292.58
2016,6,28,15,45,897.5,89.5,4.15,22.0,704.5,343.1,241.05
2016,6,28,16,0,887.0,87.0,4.2,22.0,661.0,284.62,189.51
2016,6,28,16,15,871.0,84.5,4.2,21.5,614.0,225.68,139.45
2016,6,28,16,30,855.0,82.0,4.2,21.0,567.0,168.16,94.69
2016,6,28,16,45,835.5,78.5,4.2,21.0,517.0,103.47,53.48
2016,6,28,17,0,816.0,75.0,4.2,21.0,467.0,54.81,41.75
2016,6,28,17,15,788.5,71.5,4.2,20.5,415.5,53.49,40.88
2016,6,28,17,30,761.0,68.0,4.2,20.0,364.0,52.1,39.9
2016,6,28,17,45,722.5,63.5,4.2,19.5,313.0,49.77,38.06
2016,6,28,18,0,684.0,59.0,4.2,19.0,262.0,47.37,36.08
2016,6,28,18,15,627.5,53.5,4.15,18.0,212.5,40.22,29.88
2016,6,28,18,30,571.0,48.0,4.1,17.0,163.0,37.03,27.01
2016,6,28,18,45,481.0,40.0,4.05,16.5,119.0,31.52,21.85
2016,6,28,19,0,391.0,32.0,4.0,16.0,75.0,25.86,16.23
2016,6,28,19,15,241.5,21.0,3.95,15.5,43.5,17.13,4.38
2016,6,28,19,30,92.0,10.0,3.9,15.0,12.0,9.1,0.0
2016,6,28,19,45,46.0,5.0,3.9,14.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,5,15,162.0,16.5,3.55,11.5,33.0,61.46,12.3
2016,6,29,5,30,324.0,33.0,3.5,12.0,66.0,140.24,97.97
2016,6,29,5,45,422.0,42.0,3.5,12.5,109.0,203.12,155.21
2016,6,29,6,0,520.0,51.0,3.5,13.0,152.0,276.82,220.43
2016,6,29,6,15,582.0,57.5,3.5,13.5,200.5,341.88,278.28
2016,6,29,6,30,644.0,64.0,3.5,14.0,249.0,412.67,339.16
2016,6,29,6,45,685.0,69.0,3.5,14.5,300.0,475.36,391.59
2016,6,29,7,0,726.0,74.0,3.5,15.0,351.0,538.67,442.66
2016,6,29,7,15,756.5,78.0,3.5,15.5,402.5,598.36,489.05
2016,6,29,7,30,787.0,82.0,3.5,16.0,454.0,658.85,534.46
2016,6,29,7,45,809.0,85.5,3.55,17.0,504.0,712.89,571.05
2016,6,29,8,0,831.0,89.0,3.6,18.0,554.0,766.3,606.2
2016,6,29,8,15,848.5,91.5,3.6,18.5,602.0,813.9,637.27
2016,6,29,8,30,866.0,94.0,3.6,19.0,650.0,852.58,661.46
2016,6,29,8,45,879.5,96.5,3.65,20.0,694.0,892.77,685.39
2016,6,29,9,0,893.0,99.0,3.7,21.0,738.0,930.61,707.26
2016,6,29,9,15,903.0,100.5,3.7,21.0,778.0,961.47,726.55
2016,6,29,9,30,913.0,102.0,3.7,21.0,818.0,989.37,743.8
2016,6,29,9,45,922.0,103.5,3.75,21.5,852.5,1013.15,757.16
2016,6,29,10,0,931.0,105.0,3.8,22.0,887.0,1033.58,768.29
2016,6,29,10,15,936.5,106.0,3.85,22.0,915.5,1046.51,776.0
2016,6,29,10,30,942.0,107.0,3.9,22.0,944.0,1055.78,781.47
2016,6,29,10,45,946.5,107.5,3.95,22.5,966.0,1059.8,782.09
2016,6,29,11,0,951.0,108.0,4.0,23.0,988.0,1060.03,780.38
2016,6,29,11,15,953.5,108.5,4.05,23.0,1003.0,1054.49,776.54
2016,6,29,11,30,956.0,109.0,4.1,23.0,1018.0,1045.17,770.36
2016,6,29,11,45,957.0,109.5,4.15,23.0,1025.5,1030.69,760.88
2016,6,29,12,0,958.0,110.0,4.2,23.0,1033.0,1012.61,749.11
2016,6,29,12,15,958.0,110.5,4.25,23.0,1033.0,990.11,734.45
2016,6,29,12,30,958.0,111.0,4.3,23.0,1033.0,964.26,717.56
2016,6,29,12,45,956.0,111.0,4.35,23.0,1025.5,933.01,696.99
2016,6,29,13,0,954.0,111.0,4.4,23.0,1018.0,898.79,674.32
2016,6,29,13,15,951.5,110.5,4.4,23.0,1004.0,860.88,648.76
2016,6,29,13,30,949.0,110.0,4.4,23.0,990.0,820.31,621.2
2016,6,29,13,45,945.0,109.0,4.45,23.0,968.5,775.73,590.85
2016,6,29,14,0,941.0,108.0,4.5,23.0,947.0,728.97,556.62
2016,6,29,14,15,935.5,106.5,4.5,23.0,919.5,678.85,518.69
2016,6,29,14,30,930.0,105.0,4.5,23.0,892.0,627.09,478.57
2016,6,29,14,45,923.0,103.0,4.5,23.0,858.0,572.72,435.37
2016,6,29,15,0,916.0,101.0,4.5,23.0,824.0,517.32,390.12
2016,6,29,15,15,906.0,99.5,4.45,22.5,785.0,460.28,342.88
2016,6,29,15,30,896.0,98.0,4.4,22.0,746.0,403.0,294.04
2016,6,29,15,45,884.5,95.0,4.4,22.0,702.5,344.1,242.45
2016,6,29,16,0,873.0,92.0,4.4,22.0,659.0,285.66,190.99
2016,6,29,16,15,856.5,89.5,4.35,21.5,611.5,227.34,141.44
2016,6,29,16,30,840.0,87.0,4.3,21.0,564.0,163.12,91.23
2016,6,29,16,45,819.5,83.5,4.25,20.5,514.0,106.68,56.54
2016,6,29,17,0,799.0,80.0,4.2,20.0,464.0,58.34,44.97
2016,6,29,17,15,769.5,76.0,4.15,19.5,412.5,56.77,43.9
2016,6,29,17,30,740.0,72.0,4.1,19.0,361.0,55.13,42.71
2016,6,29,17,45,699.0,67.5,4.05,18.5,309.5,52.94,40.99
2016,6,29,18,0,658.0,63.0,4.0,18.0,258.0,46.29,35.28
2016,6,29,18,15,598.0,57.0,3.9,17.0,209.0,42.91,32.39
2016,6,29,18,30,538.0,51.0,3.8,16.0,160.0,39.45,29.26
2016,6,29,18,45,443.0,43.0,3.75,15.5,116.5,34.06,24.17
2016,6,29,19,0,348.0,35.0,3.7,15.0,73.0,28.55,18.58
2016,6,29,19,15,204.5,22.5,3.7,14.5,42.5,18.5,5.17
2016,6,29,19,30,61.0,10.0,3.7,14.0,12.0,9.1,0.0
2016,6,29,19,45,30.5,5.0,3.7,13.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,17.5,3.05,12.5,30.5,53.46,7.59
2016,6,30,5,30,259.0,35.0,3.0,13.0,61.0,123.11,85.48
2016,6,30,5,45,355.5,45.5,3.0,14.0,102.0,183.86,139.74
2016,6,30,6,0,452.0,56.0,3.0,15.0,143.0,254.9,201.46
2016,6,30,6,15,516.5,63.5,2.95,15.5,190.5,318.69,257.32
2016,6,30,6,30,581.0,71.0,2.9,16.0,238.0,388.52,316.57
2016,6,30,6,45,628.0,76.5,2.85,16.5,288.5,452.05,368.94
2016,6,30,7,0,675.0,82.0,2.8,17.0,339.0,518.92,422.0
2016,6,30,7,15,707.5,86.5,2.75,17.5,389.5,578.1,467.19
2016,6,30,7,30,740.0,91.0,2.7,18.0,440.0,635.85,509.79
2016,6,30,7,45,766.5,94.0,2.7,19.0,490.0,690.82,547.04
2016,6,30,8,0,793.0,97.0,2.7,20.0,540.0,745.58,582.47
2016,6,30,8,15,811.5,100.0,2.7,20.5,587.5,793.27,613.07
2016,6,30,8,30,830.0,103.0,2.7,21.0,635.0,839.52,642.1
2016,6,30,8,45,844.5,105.5,2.7,22.0,679.0,879.94,665.34
2016,6,30,9,0,859.0,108.0,2.7,23.0,723.0,909.6,680.88
2016,6,30,9,15,870.0,110.5,2.75,23.0,762.5,941.66,701.02
2016,6,30,9,30,881.0,113.0,2.8,23.0,802.0,970.88,719.18
2016,6,30,9,45,891.0,113.5,2.85,23.0,837.0,993.98,733.31
2016,6,30,10,0,901.0,114.0,2.9,23.0,872.0,1013.89,745.44
2016,6,30,10,15,907.5,115.5,2.95,23.0,900.0,1028.01,753.9
2016,6,30,10,30,914.0,117.0,3.0,23.0,928.0,1038.58,760.2
2016,6,30,10,45,918.0,118.0,3.1,23.5,950.0,1042.5,761.28
2016,6,30,11,0,922.0,119.0,3.2,24.0,972.0,1042.73,760.12
2016,6,30,11,15,925.0,120.0,3.25,24.0,987.0,1038.25,757.11
2016,6,30,11,30,928.0,121.0,3.3,24.0,1002.0,1030.09,751.84
2016,6,30,11,45,929.5,121.5,3.4,24.0,1009.5,1016.35,743.44
2016,6,30,12,0,931.0,122.0,3.5,24.0,1017.0,999.1,732.81
2016,6,30,12,15,931.0,122.0,3.55,23.5,1017.5,976.59,719.78
2016,6,30,12,30,931.0,122.0,3.6,23.0,1018.0,950.85,704.56
2016,6,30,12,45,931.5,120.0,3.65,23.0,1011.5,920.63,684.9
2016,6,30,13,0,932.0,118.0,3.7,23.0,1005.0,887.41,663.13
2016,6,30,13,15,929.5,117.0,3.75,23.0,990.5,849.79,638.2
2016,6,30,13,30,927.0,116.0,3.8,23.0,976.0,809.58,611.3
2016,6,30,13,45,924.5,114.0,3.85,23.0,955.5,766.08,581.81
2016,6,30,14,0,922.0,112.0,3.9,23.0,935.0,720.34,548.3
2016,6,30,14,15,916.0,111.0,3.9,23.0,907.0,671.18,511.28
2016,6,30,14,30,910.0,110.0,3.9,23.0,879.0,620.46,472.15
2016,6,30,14,45,903.5,107.5,3.95,23.0,846.0,566.91,429.95
2016,6,30,15,0,897.0,105.0,4.0,23.0,813.0,512.31,385.66
2016,6,30,15,15,887.0,103.0,4.0,22.5,774.0,455.85,339.21
2016,6,30,15,30,877.0,101.0,4.0,22.0,735.0,399.18,291.15
2016,6,30,15,45,865.0,98.0,4.05,22.0,692.0,341.17,240.53
2016,6,30,16,0,853.0,95.0,4.1,22.0,649.0,283.66,190.06
2016,6,30,16,15,836.0,92.5,4.1,21.5,601.5,219.5,136.05
2016,6,30,16,30,819.0,90.0,4.1,21.0,554.0,163.33,92.24
2016,6,30,16,45,797.0,86.5,4.15,20.5,504.5,107.98,58.15
2016,6,30,17,0,775.0,83.0,4.2,20.0,455.0,60.36,46.71
2016,6,30,17,15,745.0,79.0,4.15,19.5,404.0,58.9,45.75
2016,6,30,17,30,715.0,75.0,4.1,19.0,353.0,57.38,44.67
2016,6,30,17,45,672.0,70.0,4.1,18.5,302.5,50.02,38.43
2016,6,30,18,0,629.0,65.0,4.1,18.0,252.0,47.7,36.52
2016,6,30,18,15,568.5,58.5,4.05,17.5,203.5,44.0,33.28
2016,6,30,18,30,508.0,52.0,4.0,17.0,155.0,40.2,29.78
2016,6,30,18,45,412.0,43.5,4.0,16.5,112.5,34.42,24.37
2016,6,30,19,0,316.0,35.0,4.0,16.0,70.0,28.5,18.44
2016,6,30,19,15,182.5,22.5,4.0,15.5,40.5,17.73,4.59
2016,6,30,19,30,49.0,10.0,4.0,15.0,11.0,9.1,0.0
2016,6,30,19,45,24.5,5.0,4.0,14.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,131.5,16.5,3.3,13.5,29.5,52.43,4.4
2016,7,1,5,30,263.0,33.0,3.2,14.0,59.0,122.69,84.38
2016,7,1,5,45,358.0,43.0,3.15,15.0,99.5,181.98,137.53
2016,7,1,6,0,453.0,53.0,3.1,16.0,140.0,251.9,198.21
2016,7,1,6,15,516.0,60.5,3.0,16.0,186.5,314.9,253.79
2016,7,1,6,30,579.0,68.0,2.9,16.0,233.0,383.84,312.86
2016,7,1,6,45,623.5,73.5,2.85,16.5,282.5,445.8,364.08
2016,7,1,7,0,668.0,79.0,2.8,17.0,332.0,510.89,415.87
2016,7,1,7,15,700.0,83.5,2.65,17.5,382.5,569.39,460.34
2016,7,1,7,30,732.0,88.0,2.5,18.0,433.0,626.66,502.21
2016,7,1,7,45,757.5,91.0,2.4,19.0,482.0,680.53,538.1
2016,7,1,8,0,783.0,94.0,2.3,20.0,531.0,734.17,572.05
2016,7,1,8,15,801.5,97.0,2.15,20.5,578.0,781.51,601.19
2016,7,1,8,30,820.0,100.0,2.0,21.0,625.0,827.46,628.48
2016,7,1,8,45,834.5,103.0,1.95,21.5,668.5,868.2,652.38
2016,7,1,9,0,849.0,106.0,1.9,22.0,712.0,898.3,668.77
2016,7,1,9,15,860.0,108.0,1.9,22.0,751.5,929.65,687.72
2016,7,1,9,30,871.0,110.0,1.9,22.0,791.0,958.22,704.73
2016,7,1,9,45,879.0,112.0,1.9,22.5,825.0,980.9,716.51
2016,7,1,10,0,887.0,114.0,1.9,23.0,859.0,1000.34,726.23
2016,7,1,10,15,893.5,115.5,1.95,23.0,887.5,1014.4,734.62
2016,7,1,10,30,900.0,117.0,2.0,23.0,916.0,1024.95,740.94
2016,7,1,10,45,904.0,118.5,2.05,23.0,937.5,1029.42,743.53
2016,7,1,11,0,908.0,120.0,2.1,23.0,959.0,1030.23,743.98
2016,7,1,11,15,911.0,121.0,2.15,23.0,974.0,1025.88,741.29
2016,7,1,11,30,914.0,122.0,2.2,23.0,989.0,1017.89,736.44
2016,7,1,11,45,915.0,122.5,2.3,23.0,996.5,1003.91,728.39
2016,7,1,12,0,916.0,123.0,2.4,23.0,1004.0,986.47,718.17
2016,7,1,12,15,916.0,123.0,2.45,22.5,1004.5,964.31,705.74
2016,7,1,12,30,916.0,123.0,2.5,22.0,1005.0,938.96,691.17
2016,7,1,12,45,907.5,127.5,2.6,22.0,996.0,907.24,671.37
2016,7,1,13,0,899.0,132.0,2.7,22.0,987.0,872.97,649.68
2016,7,1,13,15,896.0,131.5,2.75,22.0,973.0,836.43,625.87
2016,7,1,13,30,893.0,131.0,2.8,22.0,959.0,797.43,600.16
2016,7,1,13,45,890.0,128.5,2.85,22.0,938.0,754.44,570.89
2016,7,1,14,0,887.0,126.0,2.9,22.0,917.0,709.35,538.27
2016,7,1,14,15,880.5,124.5,2.95,21.5,890.0,660.96,503.36
2016,7,1,14,30,874.0,123.0,3.0,21.0,863.0,611.14,466.24
2016,7,1,14,45,867.0,120.5,3.05,21.0,829.5,559.03,425.33
2016,7,1,15,0,860.0,118.0,3.1,21.0,796.0,505.99,382.42
2016,7,1,15,15,848.5,116.0,3.1,21.0,757.5,450.76,336.47
2016,7,1,15,30,837.0,114.0,3.1,21.0,719.0,390.97,285.87
2016,7,1,15,45,824.5,110.5,3.1,21.0,676.0,333.8,236.24
2016,7,1,16,0,812.0,107.0,3.1,21.0,633.0,277.35,186.89
2016,7,1,16,15,793.5,103.5,3.1,20.5,586.5,220.75,139.11
2016,7,1,16,30,775.0,100.0,3.1,20.0,540.0,166.04,96.5
2016,7,1,16,45,752.5,96.0,3.1,20.0,491.5,112.8,63.42
2016,7,1,17,0,730.0,92.0,3.1,20.0,443.0,60.48,46.8
2016,7,1,17,15,698.5,87.0,3.1,19.5,392.5,58.81,45.67
2016,7,1,17,30,667.0,82.0,3.1,19.0,342.0,57.03,44.36
2016,7,1,17,45,625.0,76.0,3.1,18.5,292.5,54.29,42.18
2016,7,1,18,0,583.0,70.0,3.1,18.0,243.0,51.42,39.8
2016,7,1,18,15,522.0,63.0,3.05,17.5,196.0,47.52,36.38
2016,7,1,18,30,461.0,56.0,3.0,17.0,149.0,43.49,32.69
2016,7,1,18,45,370.5,46.0,3.0,16.5,107.5,36.56,26.24
2016,7,1,19,0,280.0,36.0,3.0,16.0,66.0,29.38,19.18
2016,7,1,19,15,158.0,22.5,2.95,15.5,38.0,17.7,4.47
2016,7,1,19,30,36.0,9.0,2.9,15.0,10.0,8.19,0.0
2016,7,1,19,45,18.0,4.5,2.9,14.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,127.0,16.5,1.5,12.0,28.5,51.23,1.07
2016,7,2,5,30,254.0,33.0,1.4,12.0,57.0,119.09,81.95
2016,7,2,5,45,350.5,43.0,1.3,12.5,97.5,179.19,136.02
2016,7,2,6,0,447.0,53.0,1.2,13.0,138.0,249.23,196.86
2016,7,2,6,15,511.0,60.5,1.1,13.5,185.0,312.34,251.52
2016,7,2,6,30,575.0,68.0,1.0,14.0,232.0,381.51,309.16
2016,7,2,6,45,619.5,74.0,0.9,14.5,281.5,443.85,359.09
2016,7,2,7,0,664.0,80.0,0.8,15.0,331.0,509.34,409.1
2016,7,2,7,15,697.0,84.5,0.8,15.0,381.5,568.34,453.63
2016,7,2,7,30,730.0,89.0,0.8,15.0,432.0,626.12,495.86
2016,7,2,7,45,754.0,93.0,0.85,15.5,481.0,679.98,532.55
2016,7,2,8,0,778.0,97.0,0.9,16.0,530.0,733.5,567.58
2016,7,2,8,15,796.5,100.5,0.95,16.0,577.0,781.29,598.99
2016,7,2,8,30,815.0,104.0,1.0,16.0,624.0,827.7,629.08
2016,7,2,8,45,615.0,191.5,1.05,16.0,600.0,776.14,591.71
2016,7,2,9,0,415.0,279.0,1.1,16.0,576.0,697.4,531.97
2016,7,2,9,15,639.5,197.0,1.1,16.0,682.5,835.54,632.33
2016,7,2,9,30,864.0,115.0,1.1,16.0,789.0,957.05,709.77
2016,7,2,9,45,859.0,124.5,1.1,16.5,819.5,974.94,717.04
2016,7,2,10,0,854.0,134.0,1.1,17.0,850.0,989.02,723.34
2016,7,2,10,15,861.0,135.5,1.05,17.0,878.5,1003.1,730.15
2016,7,2,10,30,868.0,137.0,1.0,17.0,907.0,1013.77,734.83
2016,7,2,10,45,872.5,138.5,1.0,17.0,928.5,1018.47,736.87
2016,7,2,11,0,877.0,140.0,1.0,17.0,950.0,1019.62,736.89
2016,7,2,11,15,880.5,141.0,1.0,17.0,965.0,1015.72,733.91
2016,7,2,11,30,884.0,142.0,1.0,17.0,980.0,1008.28,728.89
2016,7,2,11,45,886.0,142.0,1.0,17.5,988.0,994.96,718.98
2016,7,2,12,0,888.0,142.0,1.0,18.0,996.0,978.27,707.13
2016,7,2,12,15,888.0,142.0,1.0,18.0,996.0,956.49,693.49
