Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,12,30,888.0,142.0,1.0,18.0,996.0,931.63,677.96
2016,7,2,12,45,898.0,134.0,1.05,18.0,992.5,905.42,662.41
2016,7,2,13,0,908.0,126.0,1.1,18.0,989.0,875.82,644.51
2016,7,2,13,15,904.5,125.5,1.1,18.0,975.0,838.63,620.72
2016,7,2,13,30,901.0,125.0,1.1,18.0,961.0,798.99,595.17
2016,7,2,13,45,897.0,123.5,1.15,18.0,940.0,755.86,567.29
2016,7,2,14,0,893.0,122.0,1.2,18.0,919.0,710.66,535.79
2016,7,2,14,15,886.5,120.5,1.2,17.5,891.0,662.02,501.37
2016,7,2,14,30,880.0,119.0,1.2,17.0,863.0,611.94,464.75
2016,7,2,14,45,871.0,117.5,1.3,17.0,829.5,559.31,424.81
2016,7,2,15,0,862.0,116.0,1.4,17.0,796.0,505.93,382.72
2016,7,2,15,15,850.5,113.5,1.45,17.0,757.0,450.21,337.07
2016,7,2,15,30,839.0,111.0,1.5,17.0,718.0,389.83,286.48
2016,7,2,15,45,823.5,109.0,1.55,17.0,674.5,332.84,237.27
2016,7,2,16,0,808.0,107.0,1.6,17.0,631.0,276.88,188.4
2016,7,2,16,15,789.0,104.0,1.65,16.5,584.5,220.77,140.84
2016,7,2,16,30,770.0,101.0,1.7,16.0,538.0,166.61,98.38
2016,7,2,16,45,744.0,97.5,1.75,16.0,488.5,113.79,65.31
2016,7,2,17,0,718.0,94.0,1.8,16.0,439.0,61.74,48.67
2016,7,2,17,15,685.5,89.0,1.8,15.5,389.0,60.14,47.6
2016,7,2,17,30,653.0,84.0,1.8,15.0,339.0,58.42,46.34
2016,7,2,17,45,609.0,78.5,1.85,15.0,289.5,56.13,44.44
2016,7,2,18,0,565.0,73.0,1.9,15.0,240.0,53.76,42.38
2016,7,2,18,15,503.5,65.0,1.85,14.5,193.5,49.13,38.29
2016,7,2,18,30,442.0,57.0,1.8,14.0,147.0,44.32,33.85
2016,7,2,18,45,353.5,46.5,1.8,14.0,106.0,36.99,26.91
2016,7,2,19,0,265.0,36.0,1.8,14.0,65.0,28.05,18.24
2016,7,2,19,15,132.5,18.0,1.75,13.5,32.5,14.1,2.36
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.0,0.75,10.0,28.5,50.83,0.0
2016,7,3,5,30,258.0,32.0,0.7,10.0,57.0,119.95,82.64
2016,7,3,5,45,356.0,42.0,0.7,10.5,97.5,179.77,136.88
2016,7,3,6,0,454.0,52.0,0.7,11.0,138.0,250.62,198.48
2016,7,3,6,15,518.0,59.0,0.7,11.5,184.5,313.51,253.13
2016,7,3,6,30,582.0,66.0,0.7,12.0,231.0,382.45,310.89
2016,7,3,6,45,625.5,71.5,0.7,12.5,280.5,443.98,360.73
2016,7,3,7,0,669.0,77.0,0.7,13.0,330.0,508.56,410.87
2016,7,3,7,15,701.0,81.5,0.7,13.0,380.0,567.13,455.29
2016,7,3,7,30,733.0,86.0,0.7,13.0,430.0,624.61,497.49
2016,7,3,7,45,757.0,90.0,0.7,13.5,479.0,678.61,533.72
2016,7,3,8,0,781.0,94.0,0.7,14.0,528.0,732.27,568.25
2016,7,3,8,15,799.0,97.0,0.75,14.0,574.5,779.23,599.12
2016,7,3,8,30,817.0,100.0,0.8,14.0,621.0,824.76,628.69
2016,7,3,8,45,831.0,103.0,0.85,14.5,664.5,865.07,653.2
2016,7,3,9,0,845.0,106.0,0.9,15.0,708.0,894.71,670.4
2016,7,3,9,15,856.0,108.0,0.95,15.0,747.0,926.06,690.04
2016,7,3,9,30,867.0,110.0,1.0,15.0,786.0,954.65,707.79
2016,7,3,9,45,886.5,105.0,1.05,15.5,823.0,980.98,722.76
2016,7,3,10,0,906.0,100.0,1.1,16.0,860.0,1004.48,735.89
2016,7,3,10,15,912.0,101.5,1.1,16.0,888.0,1018.49,743.45
2016,7,3,10,30,918.0,103.0,1.1,16.0,916.0,1028.93,748.97
2016,7,3,10,45,922.0,104.0,1.15,16.0,938.0,1033.19,751.72
2016,7,3,11,0,926.0,105.0,1.2,16.0,960.0,1033.75,752.33
2016,7,3,11,15,929.0,105.5,1.15,16.0,975.0,1029.1,747.89
2016,7,3,11,30,932.0,106.0,1.1,16.0,990.0,1020.75,741.31
2016,7,3,11,45,933.0,106.5,1.05,16.0,998.0,1006.82,731.35
2016,7,3,12,0,934.0,107.0,1.0,16.0,1006.0,989.36,719.33
2016,7,3,12,15,934.5,107.0,1.0,16.0,1006.5,967.54,705.62
2016,7,3,12,30,935.0,107.0,1.0,16.0,1007.0,942.44,689.87
2016,7,3,12,45,924.0,113.5,1.0,16.0,997.5,910.14,669.46
2016,7,3,13,0,913.0,120.0,1.0,16.0,988.0,875.3,647.36
2016,7,3,13,15,910.0,119.5,1.0,16.0,974.0,838.4,623.76
2016,7,3,13,30,907.0,119.0,1.0,16.0,960.0,799.0,598.28
2016,7,3,13,45,904.0,117.0,1.0,16.0,939.5,755.96,569.99
2016,7,3,14,0,901.0,115.0,1.0,16.0,919.0,710.75,537.91
2016,7,3,14,15,895.0,114.0,1.05,16.0,891.5,662.53,503.31
2016,7,3,14,30,889.0,113.0,1.1,16.0,864.0,612.79,466.43
2016,7,3,14,45,881.5,110.5,1.15,16.0,831.0,559.71,425.83
2016,7,3,15,0,874.0,108.0,1.2,16.0,798.0,505.74,383.04
2016,7,3,15,15,863.5,106.0,1.2,16.0,759.5,450.23,337.32
2016,7,3,15,30,853.0,104.0,1.2,16.0,721.0,394.59,290.07
2016,7,3,15,45,840.0,101.0,1.3,16.0,678.0,337.53,240.87
2016,7,3,16,0,827.0,98.0,1.4,16.0,635.0,274.89,186.7
2016,7,3,16,15,809.0,95.5,1.45,16.0,588.5,218.28,138.19
2016,7,3,16,30,791.0,93.0,1.5,16.0,542.0,163.45,94.83
2016,7,3,16,45,768.5,89.0,1.55,16.0,493.0,109.21,60.63
2016,7,3,17,0,746.0,85.0,1.6,16.0,444.0,61.63,48.58
2016,7,3,17,15,715.5,81.0,1.6,15.5,394.0,60.26,47.7
2016,7,3,17,30,685.0,77.0,1.6,15.0,344.0,53.51,42.01
2016,7,3,17,45,642.0,72.0,1.65,14.5,294.0,51.37,40.31
2016,7,3,18,0,599.0,67.0,1.7,14.0,244.0,49.14,38.45
2016,7,3,18,15,540.0,60.0,1.65,13.5,197.0,45.14,34.89
2016,7,3,18,30,481.0,53.0,1.6,13.0,150.0,41.0,31.04
2016,7,3,18,45,391.5,43.5,1.6,13.0,108.5,34.41,24.76
2016,7,3,19,0,302.0,34.0,1.6,13.0,67.0,27.59,17.92
2016,7,3,19,15,151.0,17.0,1.55,12.5,33.5,13.44,1.88
2016,7,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,127.0,16.0,0.75,10.0,28.0,50.18,0.0
2016,7,4,5,30,254.0,32.0,0.8,10.0,56.0,118.61,81.25
2016,7,4,5,45,354.5,41.5,0.85,10.5,96.5,178.5,135.84
2016,7,4,6,0,455.0,51.0,0.9,11.0,137.0,249.66,197.93
2016,7,4,6,15,519.0,58.5,0.9,11.0,183.5,313.1,253.78
2016,7,4,6,30,583.0,66.0,0.9,11.0,230.0,382.64,313.02
2016,7,4,6,45,630.5,70.5,0.95,11.5,280.0,445.29,364.53
2016,7,4,7,0,678.0,75.0,1.0,12.0,330.0,511.35,416.79
2016,7,4,7,15,709.5,79.5,1.0,12.5,380.0,567.89,459.5
2016,7,4,7,30,741.0,84.0,1.0,13.0,430.0,627.7,503.03
2016,7,4,7,45,767.5,86.5,1.0,13.5,479.5,682.19,539.89
2016,7,4,8,0,794.0,89.0,1.0,14.0,529.0,736.51,575.26
2016,7,4,8,15,812.0,92.0,1.0,14.0,576.0,783.97,606.06
2016,7,4,8,30,830.0,95.0,1.0,14.0,623.0,829.99,635.39
2016,7,4,8,45,845.5,96.5,1.05,14.5,667.0,862.56,654.77
2016,7,4,9,0,861.0,98.0,1.1,15.0,711.0,900.43,677.67
2016,7,4,9,15,871.5,100.0,1.1,15.0,750.0,931.82,696.43
2016,7,4,9,30,882.0,102.0,1.1,15.0,789.0,960.39,713.3
2016,7,4,9,45,876.5,111.0,1.1,15.5,819.5,977.97,721.7
2016,7,4,10,0,871.0,120.0,1.1,16.0,850.0,991.68,727.77
2016,7,4,10,15,878.0,121.5,1.1,16.0,878.5,1006.16,735.82
2016,7,4,10,30,885.0,123.0,1.1,16.0,907.0,1017.2,741.74
2016,7,4,10,45,890.0,124.0,1.15,16.5,929.0,1022.19,743.56
2016,7,4,11,0,895.0,125.0,1.2,17.0,951.0,1023.58,743.28
2016,7,4,11,15,898.5,125.5,1.2,17.0,966.0,1019.37,740.08
2016,7,4,11,30,902.0,126.0,1.2,17.0,981.0,1011.57,734.79
2016,7,4,11,45,903.5,126.5,1.25,17.0,989.0,998.28,727.06
2016,7,4,12,0,905.0,127.0,1.3,17.0,997.0,981.55,717.23
2016,7,4,12,15,905.5,127.0,1.3,17.0,997.5,960.11,703.58
2016,7,4,12,30,906.0,127.0,1.3,17.0,998.0,935.49,687.95
2016,7,4,12,45,915.5,119.0,1.35,17.0,994.0,908.4,671.45
2016,7,4,13,0,925.0,111.0,1.4,17.0,990.0,877.88,652.55
2016,7,4,13,15,922.5,110.5,1.4,17.0,976.0,841.05,628.66
2016,7,4,13,30,920.0,110.0,1.4,17.0,962.0,801.64,602.88
2016,7,4,13,45,916.5,108.5,1.45,17.0,941.5,758.21,574.62
2016,7,4,14,0,913.0,107.0,1.5,17.0,921.0,712.61,542.53
2016,7,4,14,15,907.0,106.0,1.5,17.0,893.5,663.9,506.61
2016,7,4,14,30,901.0,105.0,1.5,17.0,866.0,613.64,468.53
2016,7,4,14,45,894.0,103.0,1.55,17.0,833.0,560.68,427.57
2016,7,4,15,0,887.0,101.0,1.6,17.0,800.0,506.74,384.39
2016,7,4,15,15,876.5,99.0,1.6,16.5,761.5,450.57,338.49
2016,7,4,15,30,866.0,97.0,1.6,16.0,723.0,394.26,290.89
2016,7,4,15,45,854.5,94.0,1.65,16.0,680.0,336.96,240.85
2016,7,4,16,0,843.0,91.0,1.7,16.0,637.0,280.12,190.67
2016,7,4,16,15,825.5,88.5,1.7,16.0,590.5,216.33,136.13
2016,7,4,16,30,808.0,86.0,1.7,16.0,544.0,160.6,91.83
2016,7,4,16,45,787.5,82.0,1.75,16.0,495.0,105.5,56.88
2016,7,4,17,0,767.0,78.0,1.8,16.0,446.0,56.61,44.2
2016,7,4,17,15,737.5,74.5,1.85,15.5,396.0,55.41,43.44
2016,7,4,17,30,708.0,71.0,1.9,15.0,346.0,54.15,42.57
2016,7,4,17,45,668.0,66.0,1.95,14.5,296.5,47.05,36.46
2016,7,4,18,0,628.0,61.0,2.0,14.0,247.0,44.62,34.41
2016,7,4,18,15,569.5,55.0,2.0,13.5,199.5,41.21,31.38
2016,7,4,18,30,511.0,49.0,2.0,13.0,152.0,37.71,28.11
2016,7,4,18,45,421.5,40.5,2.0,13.0,110.0,31.86,22.5
2016,7,4,19,0,332.0,32.0,2.0,13.0,68.0,25.82,16.39
2016,7,4,19,15,166.0,16.0,2.0,12.5,34.0,12.59,1.23
2016,7,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.0,2.4,10.5,28.0,53.32,0.0
2016,7,5,5,30,282.0,30.0,2.4,11.0,56.0,124.29,84.18
2016,7,5,5,45,379.5,40.0,2.4,11.5,97.0,185.05,140.63
2016,7,5,6,0,477.0,50.0,2.4,12.0,138.0,256.87,204.11
2016,7,5,6,15,304.5,79.5,2.35,12.5,142.0,237.26,193.5
2016,7,5,6,30,132.0,109.0,2.3,13.0,146.0,184.18,151.22
2016,7,5,6,45,146.0,129.0,2.3,13.5,177.5,219.64,181.31
2016,7,5,7,0,160.0,149.0,2.3,14.0,209.0,256.19,211.31
2016,7,5,7,15,264.5,157.5,2.25,14.5,273.5,350.34,288.31
2016,7,5,7,30,369.0,166.0,2.2,15.0,338.0,443.68,362.27
2016,7,5,7,45,586.0,129.0,2.2,15.5,437.0,598.89,482.94
2016,7,5,8,0,803.0,92.0,2.2,16.0,536.0,746.86,590.26
2016,7,5,8,15,822.0,95.0,2.2,16.5,584.0,795.54,620.81
2016,7,5,8,30,841.0,98.0,2.2,17.0,632.0,842.81,650.62
2016,7,5,8,45,855.5,100.5,2.2,17.5,676.5,875.88,670.09
2016,7,5,9,0,870.0,103.0,2.2,18.0,721.0,914.24,693.04
2016,7,5,9,15,881.5,105.0,2.2,18.0,761.0,946.79,713.06
2016,7,5,9,30,893.0,107.0,2.2,18.0,801.0,976.5,731.13
2016,7,5,9,45,903.0,108.0,2.2,18.5,836.5,1000.65,744.07
2016,7,5,10,0,913.0,109.0,2.2,19.0,872.0,1021.55,754.89
2016,7,5,10,15,919.5,110.0,2.2,19.0,901.5,1035.57,762.72
2016,7,5,10,30,926.0,111.0,2.2,19.0,931.0,1045.99,768.39
2016,7,5,10,45,931.0,112.0,2.25,19.0,953.5,1051.24,771.48
2016,7,5,11,0,936.0,113.0,2.3,19.0,976.0,1052.73,772.32
2016,7,5,11,15,939.5,113.5,2.35,19.0,991.5,1048.45,769.6
2016,7,5,11,30,943.0,114.0,2.4,19.0,1007.0,1040.43,764.6
2016,7,5,11,45,944.5,114.5,2.45,19.0,1015.5,1026.75,756.05
2016,7,5,12,0,946.0,115.0,2.5,19.0,1024.0,1009.49,745.26
2016,7,5,12,15,946.5,115.0,2.55,19.0,1024.5,987.33,731.3
2016,7,5,12,30,947.0,115.0,2.6,19.0,1025.0,961.84,715.14
2016,7,5,12,45,945.0,115.5,2.65,19.0,1018.0,931.42,695.64
2016,7,5,13,0,943.0,116.0,2.7,19.0,1011.0,898.02,674.04
2016,7,5,13,15,940.0,115.0,2.75,18.5,997.0,859.66,650.12
2016,7,5,13,30,937.0,114.0,2.8,18.0,983.0,818.7,624.08
2016,7,5,13,45,935.0,112.0,2.9,18.0,962.5,775.15,594.97
2016,7,5,14,0,933.0,110.0,3.0,18.0,942.0,729.27,561.83
2016,7,5,14,15,927.0,108.5,3.0,18.0,913.5,679.15,523.96
2016,7,5,14,30,921.0,107.0,3.0,18.0,885.0,627.43,483.9
2016,7,5,14,45,913.5,105.0,3.05,18.0,851.0,573.14,440.9
2016,7,5,15,0,906.0,103.0,3.1,18.0,817.0,517.87,395.75
2016,7,5,15,15,895.0,101.0,3.1,17.5,777.5,460.39,348.07
2016,7,5,15,30,884.0,99.0,3.1,17.0,738.0,402.8,298.75
2016,7,5,15,45,870.0,96.5,3.15,17.0,693.5,344.03,246.92
2016,7,5,16,0,856.0,94.0,3.2,17.0,649.0,285.97,195.31
2016,7,5,16,15,838.0,91.5,3.25,16.5,601.0,221.31,140.01
2016,7,5,16,30,820.0,89.0,3.3,16.0,553.0,164.7,94.94
2016,7,5,16,45,795.5,85.5,3.35,16.0,502.5,108.91,59.46
2016,7,5,17,0,771.0,82.0,3.4,16.0,452.0,59.63,46.85
2016,7,5,17,15,739.5,78.0,3.45,15.5,401.0,58.14,45.84
2016,7,5,17,30,708.0,74.0,3.5,15.0,350.0,56.58,44.71
2016,7,5,17,45,662.0,70.0,3.6,15.0,299.0,50.02,39.01
2016,7,5,18,0,616.0,66.0,3.7,15.0,248.0,48.48,37.68
2016,7,5,18,15,554.0,59.5,3.7,14.0,199.5,44.83,34.52
2016,7,5,18,30,492.0,53.0,3.7,13.0,151.0,41.08,31.08
2016,7,5,18,45,397.0,44.0,3.7,12.5,109.0,34.92,25.23
2016,7,5,19,0,302.0,35.0,3.7,12.0,67.0,28.58,18.78
2016,7,5,19,15,151.0,17.5,3.65,11.5,33.5,13.92,1.75
2016,7,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,15,159.0,13.5,3.45,10.5,28.0,55.22,0.0
2016,7,6,5,30,318.0,27.0,3.4,11.0,56.0,131.01,87.81
2016,7,6,5,45,411.5,35.5,3.4,11.5,96.5,190.62,144.58
2016,7,6,6,0,505.0,44.0,3.4,12.0,137.0,260.85,207.45
2016,7,6,6,15,566.5,50.0,3.25,12.5,184.0,323.92,264.06
2016,7,6,6,30,628.0,56.0,3.1,13.0,231.0,392.83,323.77
2016,7,6,6,45,668.0,61.0,3.0,13.5,280.5,452.44,374.04
2016,7,6,7,0,708.0,66.0,2.9,14.0,330.0,516.47,425.76
2016,7,6,7,15,738.5,69.5,2.8,14.5,380.0,574.8,471.02
2016,7,6,7,30,769.0,73.0,2.7,15.0,430.0,634.03,515.09
2016,7,6,7,45,791.5,76.0,2.6,16.0,479.0,687.3,550.47
2016,7,6,8,0,814.0,79.0,2.5,17.0,528.0,740.07,584.31
2016,7,6,8,15,831.0,81.5,2.45,17.5,575.0,780.35,609.59
2016,7,6,8,30,848.0,84.0,2.4,18.0,622.0,825.3,637.73
2016,7,6,8,45,860.5,86.5,2.35,18.5,665.5,864.5,661.25
2016,7,6,9,0,873.0,89.0,2.3,19.0,709.0,901.38,682.8
2016,7,6,9,15,883.0,91.0,2.3,19.0,748.0,932.79,702.15
2016,7,6,9,30,893.0,93.0,2.3,19.0,787.0,961.31,719.52
2016,7,6,9,45,900.5,94.5,2.35,19.5,821.0,983.78,731.99
2016,7,6,10,0,908.0,96.0,2.4,20.0,855.0,1002.94,742.33
2016,7,6,10,15,914.0,97.0,2.45,20.0,883.0,1016.64,750.59
2016,7,6,10,30,920.0,98.0,2.5,20.0,911.0,1026.76,756.67
2016,7,6,10,45,924.0,99.0,2.55,20.0,932.5,1031.23,759.22
2016,7,6,11,0,928.0,100.0,2.6,20.0,954.0,1031.99,759.53
2016,7,6,11,15,931.0,100.5,2.7,20.0,969.0,1027.51,757.08
2016,7,6,11,30,934.0,101.0,2.8,20.0,984.0,1019.32,752.31
2016,7,6,11,45,935.5,101.0,2.9,20.0,992.0,1005.52,743.93
2016,7,6,12,0,937.0,101.0,3.0,20.0,1000.0,988.17,733.25
2016,7,6,12,15,937.0,101.0,3.1,19.5,1000.5,965.98,720.73
2016,7,6,12,30,937.0,101.0,3.2,19.0,1001.0,940.49,705.9
2016,7,6,12,45,930.5,104.5,3.35,19.0,993.0,909.43,686.13
2016,7,6,13,0,924.0,108.0,3.5,19.0,985.0,875.62,664.26
2016,7,6,13,15,921.5,107.5,3.55,18.5,971.5,838.86,640.78
2016,7,6,13,30,919.0,107.0,3.6,18.0,958.0,799.51,615.17
2016,7,6,13,45,918.5,104.0,3.65,18.0,938.5,756.98,585.82
2016,7,6,14,0,918.0,101.0,3.7,18.0,919.0,712.03,552.73
2016,7,6,14,15,912.5,100.0,3.7,18.0,892.0,663.43,515.45
2016,7,6,14,30,907.0,99.0,3.7,18.0,865.0,613.2,475.98
2016,7,6,14,45,903.0,95.5,3.75,18.0,833.0,560.28,433.5
2016,7,6,15,0,899.0,92.0,3.8,18.0,801.0,506.06,388.67
2016,7,6,15,15,889.5,90.5,3.8,17.5,763.0,450.1,341.68
2016,7,6,15,30,880.0,89.0,3.8,17.0,725.0,393.86,292.97
2016,7,6,15,45,870.0,86.0,3.8,17.0,682.5,336.24,241.53
2016,7,6,16,0,860.0,83.0,3.8,17.0,640.0,278.89,189.99
2016,7,6,16,15,844.0,80.5,3.8,16.5,593.5,221.32,139.99
2016,7,6,16,30,828.0,78.0,3.8,16.0,547.0,165.17,95.06
2016,7,6,16,45,808.5,75.0,3.8,16.0,498.5,102.22,53.43
2016,7,6,17,0,789.0,72.0,3.8,16.0,450.0,52.46,40.58
2016,7,6,17,15,761.0,68.5,3.8,15.5,400.0,51.07,39.61
2016,7,6,17,30,733.0,65.0,3.8,15.0,350.0,49.61,38.54
2016,7,6,17,45,692.5,61.0,3.8,14.5,299.5,47.61,36.95
2016,7,6,18,0,652.0,57.0,3.8,14.0,249.0,45.57,35.25
2016,7,6,18,15,595.0,51.5,3.7,13.5,201.5,38.56,28.98
2016,7,6,18,30,538.0,46.0,3.6,13.0,154.0,35.34,25.96
2016,7,6,18,45,450.0,38.0,3.55,13.0,111.5,29.81,20.66
2016,7,6,19,0,362.0,30.0,3.5,13.0,69.0,24.11,14.87
2016,7,6,19,15,181.0,15.0,3.4,12.5,34.5,11.77,0.36
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,5,15,157.5,13.0,3.05,10.5,27.0,54.02,0.0
2016,7,7,5,30,315.0,26.0,3.0,11.0,54.0,128.97,85.56
2016,7,7,5,45,411.0,34.0,2.95,11.5,94.5,188.54,142.6
2016,7,7,6,0,507.0,42.0,2.9,12.0,135.0,259.04,205.58
2016,7,7,6,15,568.0,48.0,2.85,12.5,182.0,321.93,262.02
2016,7,7,6,30,629.0,54.0,2.8,13.0,229.0,388.97,320.27
2016,7,7,6,45,670.5,58.5,2.75,13.5,278.0,450.67,372.22
2016,7,7,7,0,712.0,63.0,2.7,14.0,327.0,515.13,424.31
2016,7,7,7,15,742.0,66.5,2.65,14.5,377.0,573.31,469.53
2016,7,7,7,30,772.0,70.0,2.6,15.0,427.0,632.37,513.48
2016,7,7,7,45,794.5,73.0,2.6,15.5,476.0,685.79,550.45
2016,7,7,8,0,817.0,76.0,2.6,16.0,525.0,732.62,581.71
2016,7,7,8,15,834.0,78.5,2.6,16.0,572.0,779.26,613.35
2016,7,7,8,30,851.0,81.0,2.6,16.0,619.0,824.4,643.43
2016,7,7,8,45,864.0,83.0,2.65,16.5,662.5,863.64,668.1
2016,7,7,9,0,877.0,85.0,2.7,17.0,706.0,900.58,690.91
2016,7,7,9,15,887.0,86.5,2.75,17.0,745.0,931.61,710.79
2016,7,7,9,30,897.0,88.0,2.8,17.0,784.0,959.76,728.7
2016,7,7,9,45,902.0,91.0,2.85,17.0,817.5,981.65,742.39
2016,7,7,10,0,907.0,94.0,2.9,17.0,851.0,1000.11,753.88
2016,7,7,10,15,913.0,95.0,2.95,17.0,879.5,1013.86,762.32
2016,7,7,10,30,919.0,96.0,3.0,17.0,908.0,1024.05,768.52
2016,7,7,10,45,924.0,96.5,3.05,17.5,930.0,1029.06,769.96
2016,7,7,11,0,929.0,97.0,3.1,18.0,952.0,1030.37,769.1
2016,7,7,11,15,932.0,97.5,3.1,18.0,967.0,1025.97,765.62
2016,7,7,11,30,935.0,98.0,3.1,18.0,982.0,1017.85,759.83
2016,7,7,11,45,937.5,97.5,3.15,18.0,990.0,1004.57,751.17
2016,7,7,12,0,940.0,97.0,3.2,18.0,998.0,987.72,740.21
2016,7,7,12,15,940.0,97.0,3.2,18.0,999.0,965.54,725.34
2016,7,7,12,30,940.0,97.0,3.2,18.0,1000.0,940.04,708.3
2016,7,7,12,45,935.5,99.0,3.25,18.0,992.5,909.31,688.02
2016,7,7,13,0,931.0,101.0,3.3,18.0,985.0,875.73,665.69
2016,7,7,13,15,928.5,100.5,3.3,18.0,971.0,838.79,640.6
2016,7,7,13,30,926.0,100.0,3.3,18.0,957.0,799.24,613.51
2016,7,7,13,45,924.0,97.5,3.3,18.0,937.0,755.82,583.46
2016,7,7,14,0,922.0,95.0,3.3,18.0,917.0,710.09,550.0
2016,7,7,14,15,916.5,94.0,3.25,18.0,889.5,661.34,512.61
2016,7,7,14,30,911.0,93.0,3.2,18.0,862.0,610.97,473.06
2016,7,7,14,45,906.0,90.5,3.2,18.0,829.5,558.17,430.75
2016,7,7,15,0,901.0,88.0,3.2,18.0,797.0,504.17,386.21
2016,7,7,15,15,891.0,86.5,3.15,17.5,759.0,447.91,339.13
2016,7,7,15,30,881.0,85.0,3.1,17.0,721.0,391.42,290.38
2016,7,7,15,45,871.0,82.0,3.1,17.0,678.5,333.75,239.1
2016,7,7,16,0,861.0,79.0,3.1,17.0,636.0,276.36,187.67
2016,7,7,16,15,845.5,77.0,3.1,16.5,590.0,219.23,138.08
2016,7,7,16,30,830.0,75.0,3.1,16.0,544.0,163.45,93.46
2016,7,7,16,45,810.5,71.5,3.15,16.0,495.5,107.86,58.0
2016,7,7,17,0,791.0,68.0,3.2,16.0,447.0,49.62,38.09
2016,7,7,17,15,763.5,65.0,3.2,15.5,397.0,48.49,37.35
2016,7,7,17,30,736.0,62.0,3.2,15.0,347.0,47.31,36.51
2016,7,7,17,45,698.5,58.0,3.25,14.5,297.5,45.24,34.84
2016,7,7,18,0,661.0,54.0,3.3,14.0,248.0,43.11,33.05
2016,7,7,18,15,605.5,48.5,3.25,13.5,200.5,39.55,29.87
2016,7,7,18,30,550.0,43.0,3.2,13.0,153.0,32.93,23.81
2016,7,7,18,45,467.5,35.5,3.2,12.5,111.0,27.74,18.88
2016,7,7,19,0,385.0,28.0,3.2,12.0,69.0,22.39,13.46
2016,7,7,19,15,192.5,14.0,3.15,11.5,34.5,10.94,0.0
2016,7,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,171.0,12.0,2.75,10.5,27.0,55.45,0.0
2016,7,8,5,30,342.0,24.0,2.7,11.0,54.0,133.97,87.77
2016,7,8,5,45,432.0,31.5,2.65,11.5,93.5,192.34,144.99
2016,7,8,6,0,522.0,39.0,2.6,12.0,133.0,259.21,205.23
2016,7,8,6,15,580.5,44.0,2.6,12.5,179.0,320.88,260.82
2016,7,8,6,30,639.0,49.0,2.6,13.0,225.0,387.93,319.16
2016,7,8,6,45,676.5,53.5,2.65,13.5,273.5,447.85,369.89
2016,7,8,7,0,714.0,58.0,2.7,14.0,322.0,510.16,420.6
2016,7,8,7,15,743.0,61.5,2.65,14.5,371.5,567.75,465.48
2016,7,8,7,30,772.0,65.0,2.6,15.0,421.0,626.16,508.85
2016,7,8,7,45,792.0,68.0,2.6,15.5,469.0,672.2,540.41
2016,7,8,8,0,812.0,71.0,2.6,16.0,517.0,722.74,574.63
2016,7,8,8,15,829.0,73.5,2.6,16.5,563.5,769.29,605.15
2016,7,8,8,30,846.0,76.0,2.6,17.0,610.0,814.35,634.04
2016,7,8,8,45,856.5,79.0,2.65,17.5,652.5,852.49,657.94
2016,7,8,9,0,867.0,82.0,2.7,18.0,695.0,888.2,679.91
2016,7,8,9,15,877.5,83.5,2.7,18.0,734.0,919.54,699.61
2016,7,8,9,30,888.0,85.0,2.7,18.0,773.0,948.06,717.32
2016,7,8,9,45,896.0,86.0,2.75,18.5,807.0,970.57,730.02
2016,7,8,10,0,904.0,87.0,2.8,19.0,841.0,989.82,740.58
2016,7,8,10,15,910.0,88.5,2.8,19.0,869.0,1004.23,748.94
2016,7,8,10,30,916.0,90.0,2.8,19.0,897.0,1015.08,755.07
2016,7,8,10,45,920.5,90.5,2.8,19.0,919.5,1019.71,757.24
2016,7,8,11,0,925.0,91.0,2.8,19.0,942.0,1020.66,757.16
2016,7,8,11,15,928.5,91.5,2.8,19.0,957.0,1016.9,754.13
2016,7,8,11,30,932.0,92.0,2.8,19.0,972.0,1009.43,748.82
2016,7,8,11,45,935.5,91.0,2.85,19.0,981.0,996.78,740.67
2016,7,8,12,0,939.0,90.0,2.9,19.0,990.0,980.53,730.24
2016,7,8,12,15,939.5,90.0,2.9,19.0,991.0,958.95,715.9
2016,7,8,12,30,940.0,90.0,2.9,19.0,992.0,934.02,699.38
2016,7,8,12,45,935.0,92.5,2.9,19.5,984.5,903.44,677.74
2016,7,8,13,0,930.0,95.0,2.9,20.0,977.0,870.01,654.22
2016,7,8,13,15,927.5,94.5,2.9,19.5,963.5,833.18,630.74
2016,7,8,13,30,925.0,94.0,2.9,19.0,950.0,793.72,605.18
2016,7,8,13,45,921.5,93.0,2.95,19.0,929.5,750.63,575.91
2016,7,8,14,0,918.0,92.0,3.0,19.0,909.0,705.34,543.38
2016,7,8,14,15,912.5,91.0,3.0,19.0,882.0,656.79,506.58
2016,7,8,14,30,907.0,90.0,3.0,19.0,855.0,606.62,467.59
2016,7,8,14,45,899.5,88.5,3.0,19.0,822.0,553.56,425.32
2016,7,8,15,0,892.0,87.0,3.0,19.0,789.0,499.54,381.03
2016,7,8,15,15,882.0,85.5,2.95,18.5,751.0,443.75,334.57
2016,7,8,15,30,872.0,84.0,2.9,18.0,713.0,387.75,286.48
2016,7,8,15,45,860.5,81.5,2.9,18.0,670.5,330.51,235.86
2016,7,8,16,0,849.0,79.0,2.9,18.0,628.0,273.73,185.25
2016,7,8,16,15,833.0,77.0,2.85,17.5,582.0,217.17,136.38
2016,7,8,16,30,817.0,75.0,2.8,17.0,536.0,162.02,92.45
2016,7,8,16,45,797.5,71.5,2.75,17.0,488.0,107.16,57.55
2016,7,8,17,0,778.0,68.0,2.7,17.0,440.0,49.53,37.85
2016,7,8,17,15,750.5,64.5,2.65,16.5,390.5,48.04,36.8
2016,7,8,17,30,723.0,61.0,2.6,16.0,341.0,46.47,35.62
2016,7,8,17,45,686.5,57.0,2.6,16.0,292.0,44.38,33.87
2016,7,8,18,0,650.0,53.0,2.6,16.0,243.0,42.23,32.0
2016,7,8,18,15,594.5,47.5,2.5,15.5,196.0,38.65,28.82
2016,7,8,18,30,539.0,42.0,2.4,15.0,149.0,32.09,22.87
2016,7,8,18,45,455.0,35.0,2.35,14.5,108.0,27.3,18.33
2016,7,8,19,0,371.0,28.0,2.3,14.0,67.0,22.4,13.3
2016,7,8,19,15,185.5,14.0,2.25,13.5,33.5,10.95,0.0
2016,7,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,11.5,1.15,11.5,26.0,46.24,0.0
2016,7,9,5,30,336.0,23.0,1.2,12.0,52.0,130.91,84.19
2016,7,9,5,45,428.0,30.5,1.25,12.5,91.5,189.63,141.59
2016,7,9,6,0,520.0,38.0,1.3,13.0,131.0,257.06,201.53
2016,7,9,6,15,578.5,43.0,1.4,13.5,177.0,318.57,256.29
2016,7,9,6,30,637.0,48.0,1.5,14.0,223.0,385.49,313.79
2016,7,9,6,45,675.5,52.0,1.6,14.5,271.0,445.26,363.73
2016,7,9,7,0,714.0,56.0,1.7,15.0,319.0,507.53,413.75
2016,7,9,7,15,743.0,59.5,1.75,15.0,368.5,565.14,459.01
2016,7,9,7,30,772.0,63.0,1.8,15.0,418.0,623.58,502.98
2016,7,9,7,45,792.5,65.5,1.9,15.5,466.0,669.48,534.55
2016,7,9,8,0,813.0,68.0,2.0,16.0,514.0,719.9,568.9
2016,7,9,8,15,829.5,70.5,2.05,16.0,560.0,766.15,600.32
2016,7,9,8,30,846.0,73.0,2.1,16.0,606.0,810.88,630.27
2016,7,9,8,45,859.0,74.5,2.15,16.5,649.0,849.56,654.43
2016,7,9,9,0,872.0,76.0,2.2,17.0,692.0,885.97,676.78
2016,7,9,9,15,883.0,77.5,2.25,17.0,731.5,918.02,697.26
2016,7,9,9,30,894.0,79.0,2.3,17.0,771.0,947.25,715.8
2016,7,9,9,45,612.5,227.5,2.35,17.0,711.5,864.13,657.48
2016,7,9,10,0,331.0,376.0,2.4,17.0,652.0,728.62,554.69
2016,7,9,10,15,624.5,232.0,2.45,17.0,774.5,890.64,676.92
2016,7,9,10,30,918.0,88.0,2.5,17.0,897.0,1015.36,759.24
2016,7,9,10,45,928.5,86.0,2.55,17.5,921.5,1023.39,761.53
2016,7,9,11,0,939.0,84.0,2.6,18.0,946.0,1027.76,762.73
2016,7,9,11,15,944.5,84.5,2.65,18.0,964.0,1026.02,761.51
2016,7,9,11,30,950.0,85.0,2.7,18.0,982.0,1020.48,757.95
2016,7,9,11,45,956.0,84.5,2.8,18.0,993.5,1010.6,752.13
2016,7,9,12,0,962.0,84.0,2.9,18.0,1005.0,996.95,743.88
2016,7,9,12,15,965.0,84.0,2.95,18.0,1008.5,977.27,731.21
2016,7,9,12,30,968.0,84.0,3.0,18.0,1012.0,954.03,716.2
2016,7,9,12,45,967.0,86.0,3.15,18.0,1007.5,925.73,698.47
2016,7,9,13,0,966.0,88.0,3.3,18.0,1003.0,894.24,678.37
2016,7,9,13,15,965.5,87.5,3.35,17.5,991.0,857.79,655.25
2016,7,9,13,30,965.0,87.0,3.4,17.0,979.0,818.44,629.82
2016,7,9,13,45,964.0,86.0,3.5,17.0,960.0,775.53,600.6
2016,7,9,14,0,963.0,85.0,3.6,17.0,941.0,730.09,568.12
2016,7,9,14,15,958.5,84.0,3.65,16.5,914.5,680.1,530.94
2016,7,9,14,30,954.0,83.0,3.7,16.0,888.0,628.28,491.16
2016,7,9,14,45,947.5,82.0,3.75,16.0,855.0,573.79,447.11
2016,7,9,15,0,941.0,81.0,3.8,16.0,822.0,518.15,400.75
2016,7,9,15,15,932.5,80.0,3.85,15.5,783.0,460.73,352.2
2016,7,9,15,30,924.0,79.0,3.9,15.0,744.0,402.85,301.65
2016,7,9,15,45,911.0,77.5,3.95,15.0,700.5,342.97,247.83
2016,7,9,16,0,898.0,76.0,4.0,15.0,657.0,283.64,194.1
2016,7,9,16,15,883.5,74.0,4.0,14.5,610.0,224.45,142.04
2016,7,9,16,30,869.0,72.0,4.0,14.0,563.0,166.47,95.07
2016,7,9,16,45,849.5,69.5,4.0,14.0,513.5,109.22,58.27
2016,7,9,17,0,830.0,67.0,4.0,14.0,464.0,57.36,45.24
2016,7,9,17,15,803.5,64.0,3.95,13.5,413.0,48.1,37.31
2016,7,9,17,30,777.0,61.0,3.9,13.0,362.0,46.87,36.42
2016,7,9,17,45,740.0,57.0,3.85,13.0,310.5,44.73,34.6
2016,7,9,18,0,703.0,53.0,3.8,13.0,259.0,42.54,32.67
2016,7,9,18,15,647.5,48.0,3.7,12.5,209.5,39.35,29.81
2016,7,9,18,30,592.0,43.0,3.6,12.0,160.0,36.12,26.76
2016,7,9,18,45,501.0,36.0,3.5,12.0,116.0,30.88,21.67
2016,7,9,19,0,410.0,29.0,3.4,12.0,72.0,23.4,14.24
2016,7,9,19,15,205.0,14.5,3.4,11.5,36.0,11.42,0.0
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,12.0,3.2,10.5,27.0,48.28,0.0
2016,7,10,5,30,352.0,24.0,3.2,11.0,54.0,135.79,86.76
2016,7,10,5,45,452.5,31.5,3.2,11.5,95.5,198.7,149.39
2016,7,10,6,0,553.0,39.0,3.2,12.0,137.0,270.57,214.1
2016,7,10,6,15,613.5,44.5,3.2,12.5,185.0,335.46,272.76
2016,7,10,6,30,674.0,50.0,3.2,13.0,233.0,405.93,334.26
2016,7,10,6,45,716.5,53.5,3.25,13.5,284.0,469.33,388.1
2016,7,10,7,0,759.0,57.0,3.3,14.0,335.0,535.53,442.12
2016,7,10,7,15,787.5,60.5,3.3,14.5,386.5,595.05,488.8
2016,7,10,7,30,816.0,64.0,3.3,15.0,438.0,650.1,529.72
2016,7,10,7,45,838.5,66.0,3.3,15.5,488.5,703.93,567.23
2016,7,10,8,0,861.0,68.0,3.3,16.0,539.0,757.21,603.42
2016,7,10,8,15,877.5,70.0,3.3,16.0,586.5,804.72,635.81
2016,7,10,8,30,894.0,72.0,3.3,16.0,634.0,850.58,666.56
2016,7,10,8,45,907.0,73.5,3.3,16.5,679.0,890.81,691.64
2016,7,10,9,0,920.0,75.0,3.3,17.0,724.0,928.61,714.71
2016,7,10,9,15,929.5,76.5,3.35,17.0,764.0,960.48,735.17
2016,7,10,9,30,939.0,78.0,3.4,17.0,804.0,989.29,753.52
2016,7,10,9,45,942.0,81.5,3.5,17.5,838.0,1010.8,765.86
2016,7,10,10,0,945.0,85.0,3.6,18.0,872.0,1028.65,775.8
2016,7,10,10,15,951.0,86.5,3.65,18.0,901.0,1043.55,784.95
2016,7,10,10,30,957.0,88.0,3.7,18.0,930.0,1054.71,791.73
2016,7,10,10,45,961.5,88.5,3.8,18.5,952.5,1059.5,793.25
2016,7,10,11,0,966.0,89.0,3.9,19.0,975.0,1060.43,792.36
2016,7,10,11,15,969.0,89.5,3.95,19.0,991.0,1055.99,789.18
2016,7,10,11,30,972.0,90.0,4.0,19.0,1007.0,1047.69,783.57
2016,7,10,11,45,973.5,90.5,4.1,19.0,1015.5,1034.11,774.88
2016,7,10,12,0,975.0,91.0,4.2,19.0,1024.0,1016.79,763.76
2016,7,10,12,15,975.5,91.0,4.25,19.0,1025.0,994.42,748.94
2016,7,10,12,30,976.0,91.0,4.3,19.0,1026.0,968.57,731.79
2016,7,10,12,45,969.0,95.0,4.35,19.0,1018.0,936.59,710.4
2016,7,10,13,0,962.0,99.0,4.4,19.0,1010.0,901.72,687.03
2016,7,10,13,15,960.0,98.5,4.35,19.0,996.5,864.07,660.93
2016,7,10,13,30,958.0,98.0,4.3,19.0,983.0,823.66,632.89
2016,7,10,13,45,955.0,97.0,4.3,19.0,962.5,779.47,602.16
2016,7,10,14,0,952.0,96.0,4.3,19.0,942.0,732.94,568.08
2016,7,10,14,15,947.0,95.0,4.3,19.0,914.5,683.0,529.84
2016,7,10,14,30,942.0,94.0,4.3,19.0,887.0,631.31,489.28
2016,7,10,14,45,935.5,92.0,4.3,19.0,853.5,576.44,445.18
2016,7,10,15,0,929.0,90.0,4.3,19.0,820.0,520.43,398.88
2016,7,10,15,15,919.5,88.5,4.25,19.0,781.0,462.69,349.75
2016,7,10,15,30,910.0,87.0,4.2,19.0,742.0,404.6,299.04
2016,7,10,15,45,897.5,85.0,4.2,19.0,698.0,345.12,246.33
2016,7,10,16,0,885.0,83.0,4.2,19.0,654.0,286.15,193.71
2016,7,10,16,15,868.5,80.5,4.2,18.5,606.5,226.8,142.45
2016,7,10,16,30,852.0,78.0,4.2,18.0,559.0,168.91,96.34
2016,7,10,16,45,830.5,75.5,4.2,18.0,508.5,112.35,60.54
2016,7,10,17,0,809.0,73.0,4.2,18.0,458.0,53.44,41.1
2016,7,10,17,15,780.0,69.5,4.1,17.5,406.5,52.06,40.16
2016,7,10,17,30,751.0,66.0,4.0,17.0,355.0,50.61,39.11
2016,7,10,17,45,710.5,61.5,3.95,16.5,303.5,48.23,37.19
2016,7,10,18,0,670.0,57.0,3.9,16.0,252.0,45.78,35.13
2016,7,10,18,15,611.0,51.5,3.85,15.5,203.0,38.74,28.88
2016,7,10,18,30,552.0,46.0,3.8,15.0,154.0,35.5,25.86
2016,7,10,18,45,459.5,38.0,3.8,14.5,111.0,29.96,20.61
2016,7,10,19,0,367.0,30.0,3.8,14.0,68.0,24.27,14.78
2016,7,10,19,15,183.5,15.0,3.8,13.5,34.0,11.85,0.0
2016,7,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,172.0,12.0,2.2,11.5,26.0,47.31,0.0
2016,7,11,5,30,344.0,24.0,2.2,12.0,52.0,133.02,83.22
2016,7,11,5,45,443.5,31.5,2.25,12.5,93.0,195.56,145.97
2016,7,11,6,0,543.0,39.0,2.3,13.0,134.0,266.42,209.36
2016,7,11,6,15,604.5,44.5,2.25,13.5,182.0,331.22,267.3
2016,7,11,6,30,666.0,50.0,2.2,14.0,230.0,401.72,328.0
2016,7,11,6,45,707.0,54.0,2.2,15.0,280.5,464.51,379.79
2016,7,11,7,0,748.0,58.0,2.2,16.0,331.0,529.97,431.35
2016,7,11,7,15,777.5,61.5,2.2,16.5,382.0,589.67,477.12
2016,7,11,7,30,807.0,65.0,2.2,17.0,433.0,644.98,517.33
2016,7,11,7,45,828.5,67.5,2.2,17.5,483.0,698.32,553.51
2016,7,11,8,0,850.0,70.0,2.2,18.0,533.0,751.06,588.33
2016,7,11,8,15,866.5,72.5,2.2,18.5,581.0,798.79,618.77
2016,7,11,8,30,883.0,75.0,2.2,19.0,629.0,844.88,647.49
2016,7,11,8,45,895.0,77.0,2.25,19.5,673.5,884.5,671.7
2016,7,11,9,0,907.0,79.0,2.3,20.0,718.0,921.66,694.0
2016,7,11,9,15,917.5,80.5,2.35,20.0,758.0,954.15,714.33
2016,7,11,9,30,928.0,82.0,2.4,20.0,798.0,983.67,732.66
2016,7,11,9,45,928.5,87.5,2.45,20.5,831.5,1004.79,744.05
2016,7,11,10,0,929.0,93.0,2.5,21.0,865.0,1022.15,753.07
2016,7,11,10,15,935.5,94.0,2.5,21.0,894.0,1036.78,761.34
2016,7,11,10,30,942.0,95.0,2.5,21.0,923.0,1047.76,767.36
2016,7,11,10,45,947.0,95.5,2.55,21.0,946.0,1052.96,770.34
2016,7,11,11,0,952.0,96.0,2.6,21.0,969.0,1054.36,771.04
2016,7,11,11,15,955.5,96.5,2.7,21.0,985.0,1050.42,768.98
2016,7,11,11,30,959.0,97.0,2.8,21.0,1001.0,1042.67,764.56
2016,7,11,11,45,961.0,97.0,2.9,21.5,1009.5,1029.16,755.02
2016,7,11,12,0,963.0,97.0,3.0,22.0,1018.0,1011.97,743.17
2016,7,11,12,15,963.0,97.5,3.1,22.0,1019.0,989.8,729.51
2016,7,11,12,30,963.0,98.0,3.2,22.0,1020.0,964.21,713.55
2016,7,11,12,45,962.5,97.5,3.3,22.0,1013.5,933.93,694.37
2016,7,11,13,0,962.0,97.0,3.4,22.0,1007.0,900.51,672.94
2016,7,11,13,15,959.0,96.5,3.5,21.5,993.0,862.07,649.12
2016,7,11,13,30,956.0,96.0,3.6,21.0,979.0,820.94,623.08
2016,7,11,13,45,953.0,94.5,3.7,21.0,958.0,776.38,593.05
2016,7,11,14,0,950.0,93.0,3.8,21.0,937.0,729.5,559.73
2016,7,11,14,15,944.5,92.0,3.85,21.0,909.5,679.34,521.96
2016,7,11,14,30,939.0,91.0,3.9,21.0,882.0,627.47,481.86
2016,7,11,14,45,932.5,89.0,3.95,21.0,848.5,572.75,438.45
2016,7,11,15,0,926.0,87.0,4.0,21.0,815.0,516.9,392.81
2016,7,11,15,15,916.0,85.5,4.0,20.5,775.5,459.1,344.86
2016,7,11,15,30,906.0,84.0,4.0,20.0,736.0,401.03,295.14
2016,7,11,15,45,895.0,81.5,4.05,20.0,692.5,341.82,242.88
2016,7,11,16,0,884.0,79.0,4.1,20.0,649.0,282.98,190.52
2016,7,11,16,15,868.0,77.0,4.05,19.5,602.0,224.18,139.82
2016,7,11,16,30,852.0,75.0,4.0,19.0,555.0,166.76,94.21
2016,7,11,16,45,832.0,72.0,4.0,18.5,505.5,109.96,58.4
2016,7,11,17,0,812.0,69.0,4.0,18.0,456.0,50.6,38.63
2016,7,11,17,15,784.5,65.5,4.0,17.5,404.5,49.11,37.58
2016,7,11,17,30,757.0,62.0,4.0,17.0,353.0,47.55,36.42
2016,7,11,17,45,719.0,58.0,4.0,16.5,302.5,45.46,34.74
2016,7,11,18,0,681.0,54.0,4.0,16.0,252.0,43.32,32.95
2016,7,11,18,15,624.0,48.5,3.95,15.5,203.0,39.75,29.77
2016,7,11,18,30,567.0,43.0,3.9,15.0,154.0,36.1,26.38
2016,7,11,18,45,475.5,35.5,3.85,14.5,111.0,27.88,18.78
2016,7,11,19,0,384.0,28.0,3.8,14.0,68.0,22.53,13.27
2016,7,11,19,15,192.0,14.0,3.75,13.5,34.0,11.01,0.0
2016,7,11,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,11.5,3.9,10.5,25.5,46.64,0.0
2016,7,12,5,30,343.0,23.0,3.9,11.0,51.0,131.06,80.76
2016,7,12,5,45,444.5,31.5,3.9,11.5,92.5,195.72,146.75
2016,7,12,6,0,546.0,40.0,3.9,12.0,134.0,268.32,212.33
2016,7,12,6,15,609.5,45.5,3.95,12.5,183.0,334.28,272.18
2016,7,12,6,30,673.0,51.0,4.0,13.0,232.0,406.1,335.22
2016,7,12,6,45,714.0,55.5,4.05,13.5,283.0,469.92,389.78
2016,7,12,7,0,755.0,60.0,4.1,14.0,334.0,536.41,444.41
2016,7,12,7,15,785.0,63.5,4.05,14.5,386.0,596.85,492.13
2016,7,12,7,30,815.0,67.0,4.0,15.0,438.0,658.08,538.19
2016,7,12,7,45,836.5,70.0,4.0,15.5,489.0,707.2,572.37
2016,7,12,8,0,858.0,73.0,4.0,16.0,540.0,760.9,609.24
2016,7,12,8,15,874.5,75.5,3.95,16.5,588.0,808.95,640.92
2016,7,12,8,30,891.0,78.0,3.9,17.0,636.0,855.34,670.78
2016,7,12,8,45,903.5,80.0,3.85,18.0,681.0,895.68,694.47
2016,7,12,9,0,916.0,82.0,3.8,19.0,726.0,933.55,715.99
2016,7,12,9,15,925.5,83.5,3.75,19.0,766.0,965.35,735.72
2016,7,12,9,30,935.0,85.0,3.7,19.0,806.0,994.09,753.29
2016,7,12,9,45,945.0,85.0,3.7,19.5,841.5,1018.4,766.69
2016,7,12,10,0,955.0,85.0,3.7,20.0,877.0,1039.33,777.83
2016,7,12,10,15,960.5,86.0,3.7,20.0,906.0,1053.36,785.89
2016,7,12,10,30,966.0,87.0,3.7,20.0,935.0,1063.62,791.62
2016,7,12,10,45,970.0,87.5,3.7,20.5,957.5,1068.0,792.07
2016,7,12,11,0,974.0,88.0,3.7,21.0,980.0,1068.48,790.13
2016,7,12,11,15,976.0,88.5,3.7,21.0,995.5,1063.07,785.99
2016,7,12,11,30,978.0,89.0,3.7,21.0,1011.0,1053.78,779.46
2016,7,12,11,45,978.5,89.5,3.75,21.5,1018.5,1039.19,768.47
