Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,12,0,979.0,90.0,3.8,22.0,1026.0,1020.88,755.14
2016,7,12,12,15,979.0,90.5,3.85,22.0,1026.5,998.47,740.64
2016,7,12,12,30,979.0,91.0,3.9,22.0,1027.0,972.57,723.81
2016,7,12,12,45,968.0,96.5,3.95,22.0,1017.5,938.42,701.39
2016,7,12,13,0,957.0,102.0,4.0,22.0,1008.0,901.56,677.03
2016,7,12,13,15,954.5,101.5,4.05,21.5,994.0,863.62,653.02
2016,7,12,13,30,952.0,101.0,4.1,21.0,980.0,822.96,626.79
2016,7,12,13,45,947.5,100.5,4.15,21.0,958.5,778.3,596.23
2016,7,12,14,0,943.0,100.0,4.2,21.0,937.0,731.43,562.34
2016,7,12,14,15,937.0,99.0,4.2,21.0,909.0,681.18,524.19
2016,7,12,14,30,931.0,98.0,4.2,21.0,881.0,629.27,483.84
2016,7,12,14,45,923.5,96.0,4.25,21.0,847.0,574.32,440.17
2016,7,12,15,0,916.0,94.0,4.3,21.0,813.0,518.35,394.41
2016,7,12,15,15,906.5,92.5,4.3,20.5,774.0,461.17,346.92
2016,7,12,15,30,897.0,91.0,4.3,20.0,735.0,403.67,297.64
2016,7,12,15,45,885.0,88.5,4.3,20.0,691.5,344.53,245.44
2016,7,12,16,0,873.0,86.0,4.3,20.0,648.0,285.87,193.28
2016,7,12,16,15,856.5,83.5,4.25,19.5,601.0,227.07,142.66
2016,7,12,16,30,840.0,81.0,4.2,19.0,554.0,169.72,97.15
2016,7,12,16,45,820.0,77.5,4.2,19.0,504.5,105.41,54.93
2016,7,12,17,0,800.0,74.0,4.2,19.0,455.0,54.15,41.55
2016,7,12,17,15,771.5,70.5,4.15,18.5,403.5,52.81,40.65
2016,7,12,17,30,743.0,67.0,4.1,18.0,352.0,51.41,39.65
2016,7,12,17,45,704.0,62.0,4.05,17.5,301.0,48.67,37.42
2016,7,12,18,0,665.0,57.0,4.0,17.0,250.0,45.82,35.02
2016,7,12,18,15,606.0,51.5,3.9,16.0,201.5,38.78,28.85
2016,7,12,18,30,547.0,46.0,3.8,15.0,153.0,35.56,25.89
2016,7,12,18,45,453.5,38.0,3.75,14.5,109.5,30.03,20.64
2016,7,12,19,0,360.0,30.0,3.7,14.0,66.0,24.35,14.74
2016,7,12,19,15,180.0,15.0,3.65,13.5,33.0,11.9,0.0
2016,7,12,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.0,3.0,12.5,24.0,42.77,0.0
2016,7,13,5,30,303.0,24.0,2.9,13.0,48.0,120.76,72.16
2016,7,13,5,45,408.0,33.0,2.85,14.0,89.0,185.33,137.32
2016,7,13,6,0,513.0,42.0,2.8,15.0,130.0,260.04,203.02
2016,7,13,6,15,578.5,48.0,2.7,15.5,178.0,325.28,260.96
2016,7,13,6,30,644.0,54.0,2.6,16.0,226.0,394.91,320.76
2016,7,13,6,45,688.5,59.0,2.55,17.0,277.5,459.83,374.04
2016,7,13,7,0,733.0,64.0,2.5,18.0,329.0,527.82,427.29
2016,7,13,7,15,764.5,67.5,2.45,18.5,380.5,588.28,473.35
2016,7,13,7,30,796.0,71.0,2.4,19.0,432.0,649.7,518.08
2016,7,13,7,45,819.5,74.0,2.35,20.0,483.0,705.21,554.27
2016,7,13,8,0,843.0,77.0,2.3,21.0,534.0,754.03,584.52
2016,7,13,8,15,860.5,79.5,2.3,21.0,582.0,802.36,616.27
2016,7,13,8,30,878.0,82.0,2.3,21.0,630.0,849.14,646.42
2016,7,13,8,45,891.5,83.5,2.35,21.5,675.0,889.38,670.86
2016,7,13,9,0,905.0,85.0,2.4,22.0,720.0,927.27,693.45
2016,7,13,9,15,915.5,87.0,2.45,22.0,761.0,960.32,713.98
2016,7,13,9,30,926.0,89.0,2.5,22.0,802.0,990.38,732.52
2016,7,13,9,45,923.0,96.5,2.55,22.5,834.0,1010.23,742.94
2016,7,13,10,0,920.0,104.0,2.6,23.0,866.0,1026.15,750.94
2016,7,13,10,15,926.5,105.5,2.65,23.0,895.5,1041.18,759.93
2016,7,13,10,30,933.0,107.0,2.7,23.0,925.0,1052.55,766.68
2016,7,13,10,45,938.5,107.5,2.75,23.5,948.0,1058.14,768.35
2016,7,13,11,0,944.0,108.0,2.8,24.0,971.0,1059.94,767.77
2016,7,13,11,15,947.0,108.5,2.85,24.0,986.5,1055.43,764.8
2016,7,13,11,30,950.0,109.0,2.9,24.0,1002.0,1047.12,759.56
2016,7,13,11,45,952.0,109.0,3.0,24.0,1011.0,1033.6,751.52
2016,7,13,12,0,954.0,109.0,3.1,24.0,1020.0,1016.41,741.16
2016,7,13,12,15,954.0,109.0,3.2,24.0,1021.0,993.79,727.28
2016,7,13,12,30,954.0,109.0,3.3,24.0,1022.0,967.78,711.14
2016,7,13,12,45,956.5,106.5,3.4,24.0,1016.5,938.37,692.65
2016,7,13,13,0,959.0,104.0,3.5,24.0,1011.0,905.69,671.84
2016,7,13,13,15,956.5,103.5,3.55,24.0,997.0,867.64,646.94
2016,7,13,13,30,954.0,103.0,3.6,24.0,983.0,826.85,619.98
2016,7,13,13,45,950.0,102.0,3.65,24.0,962.0,781.97,589.91
2016,7,13,14,0,946.0,101.0,3.7,24.0,941.0,734.84,556.52
2016,7,13,14,15,940.5,100.0,3.75,24.0,913.5,684.71,519.32
2016,7,13,14,30,935.0,99.0,3.8,24.0,886.0,632.87,479.84
2016,7,13,14,45,928.0,97.5,3.85,24.0,852.0,578.33,437.19
2016,7,13,15,0,921.0,96.0,3.9,24.0,818.0,522.71,392.37
2016,7,13,15,15,911.5,94.0,3.9,23.5,779.0,464.77,345.02
2016,7,13,15,30,902.0,92.0,3.9,23.0,740.0,406.51,295.87
2016,7,13,15,45,890.0,89.5,3.9,23.0,696.5,347.01,244.09
2016,7,13,16,0,878.0,87.0,3.9,23.0,653.0,287.97,192.32
2016,7,13,16,15,862.0,84.5,3.85,22.5,605.5,228.89,142.1
2016,7,13,16,30,846.0,82.0,3.8,22.0,558.0,171.19,96.88
2016,7,13,16,45,826.5,78.5,3.8,21.5,508.0,106.52,55.08
2016,7,13,17,0,807.0,75.0,3.8,21.0,458.0,54.98,41.91
2016,7,13,17,15,778.5,71.5,3.7,20.5,406.5,53.66,41.05
2016,7,13,17,30,750.0,68.0,3.6,20.0,355.0,52.29,40.08
2016,7,13,17,45,712.5,63.0,3.55,19.5,304.0,49.58,37.91
2016,7,13,18,0,675.0,58.0,3.5,19.0,253.0,46.78,35.56
2016,7,13,18,15,616.0,52.0,3.4,18.5,203.5,39.27,28.96
2016,7,13,18,30,557.0,46.0,3.3,18.0,154.0,35.64,25.61
2016,7,13,18,45,465.5,37.5,3.25,17.5,110.5,29.67,20.03
2016,7,13,19,0,374.0,29.0,3.2,17.0,67.0,23.51,13.76
2016,7,13,19,15,187.0,14.5,3.2,16.5,33.5,11.5,0.0
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.0,2.5,13.5,24.0,44.46,0.0
2016,7,14,5,30,320.0,24.0,2.4,14.0,48.0,124.71,72.25
2016,7,14,5,45,428.5,32.0,2.35,15.0,90.0,190.76,140.28
2016,7,14,6,0,537.0,40.0,2.3,16.0,132.0,266.76,206.84
2016,7,14,6,15,602.0,46.0,2.2,16.5,180.5,331.05,263.77
2016,7,14,6,30,667.0,52.0,2.1,17.0,229.0,403.85,325.61
2016,7,14,6,45,710.5,56.5,2.05,18.0,280.5,468.84,378.37
2016,7,14,7,0,754.0,61.0,2.0,19.0,332.0,536.76,430.87
2016,7,14,7,15,784.5,64.5,1.95,19.5,384.0,597.58,476.49
2016,7,14,7,30,815.0,68.0,1.9,20.0,436.0,659.25,520.42
2016,7,14,7,45,837.5,70.5,1.9,20.5,487.0,708.57,552.78
2016,7,14,8,0,860.0,73.0,1.9,21.0,538.0,762.59,587.71
2016,7,14,8,15,876.5,75.5,1.85,21.5,586.5,810.83,617.27
2016,7,14,8,30,893.0,78.0,1.8,22.0,635.0,857.4,644.99
2016,7,14,8,45,906.5,79.5,1.75,22.5,680.0,898.2,668.23
2016,7,14,9,0,920.0,81.0,1.7,23.0,725.0,936.59,689.46
2016,7,14,9,15,929.5,82.5,1.7,23.0,765.5,968.6,708.21
2016,7,14,9,30,939.0,84.0,1.7,23.0,806.0,997.53,724.95
2016,7,14,9,45,941.0,88.5,1.7,23.5,840.0,1019.27,735.68
2016,7,14,10,0,943.0,93.0,1.7,24.0,874.0,1037.28,744.13
2016,7,14,10,15,949.0,94.0,1.75,24.0,903.0,1051.66,752.57
2016,7,14,10,30,955.0,95.0,1.8,24.0,932.0,1062.32,758.84
2016,7,14,10,45,959.0,96.0,1.85,24.5,954.5,1067.16,760.17
2016,7,14,11,0,963.0,97.0,1.9,25.0,977.0,1068.12,759.26
2016,7,14,11,15,965.5,97.5,1.95,25.0,992.5,1063.18,756.32
2016,7,14,11,30,968.0,98.0,2.0,25.0,1008.0,1054.38,751.13
2016,7,14,11,45,969.5,98.5,2.15,25.0,1016.5,1040.78,744.3
2016,7,14,12,0,971.0,99.0,2.3,25.0,1025.0,1023.45,735.05
2016,7,14,12,15,971.0,99.0,2.3,25.0,1026.0,1000.6,720.61
2016,7,14,12,30,971.0,99.0,2.3,25.0,1027.0,974.29,704.02
2016,7,14,12,45,962.5,103.5,2.35,25.0,1018.0,941.44,683.68
2016,7,14,13,0,954.0,108.0,2.4,25.0,1009.0,905.77,661.39
2016,7,14,13,15,951.0,107.5,2.45,25.0,994.5,867.42,637.13
2016,7,14,13,30,948.0,107.0,2.5,25.0,980.0,826.39,610.82
2016,7,14,13,45,945.0,105.5,2.55,25.0,959.0,781.97,581.91
2016,7,14,14,0,942.0,104.0,2.6,25.0,938.0,735.23,549.57
2016,7,14,14,15,935.5,102.5,2.6,24.5,910.0,684.15,513.36
2016,7,14,14,30,929.0,101.0,2.6,24.0,882.0,631.48,474.84
2016,7,14,14,45,922.5,99.0,2.65,24.0,848.5,577.03,432.99
2016,7,14,15,0,916.0,97.0,2.7,24.0,815.0,521.46,388.9
2016,7,14,15,15,906.0,95.0,2.7,23.5,775.5,463.52,342.15
2016,7,14,15,30,896.0,93.0,2.7,23.0,736.0,405.32,293.6
2016,7,14,15,45,884.0,90.5,2.75,23.0,692.0,346.1,242.57
2016,7,14,16,0,872.0,88.0,2.8,23.0,648.0,287.34,191.44
2016,7,14,16,15,855.5,85.0,2.8,22.5,600.5,228.06,141.4
2016,7,14,16,30,839.0,82.0,2.8,22.0,553.0,163.0,90.48
2016,7,14,16,45,818.0,79.0,2.8,22.0,503.0,106.24,55.02
2016,7,14,17,0,797.0,76.0,2.8,22.0,453.0,55.66,42.32
2016,7,14,17,15,767.0,72.0,2.75,21.5,401.5,53.99,41.17
2016,7,14,17,30,737.0,68.0,2.7,21.0,350.0,52.24,39.88
2016,7,14,17,45,696.0,63.5,2.7,20.5,298.5,49.94,38.06
2016,7,14,18,0,655.0,59.0,2.7,20.0,247.0,43.51,32.55
2016,7,14,18,15,594.0,53.0,2.65,19.0,198.0,40.02,29.56
2016,7,14,18,30,533.0,47.0,2.6,18.0,149.0,36.45,26.32
2016,7,14,18,45,436.0,38.5,2.55,17.0,106.0,30.52,20.81
2016,7,14,19,0,339.0,30.0,2.5,16.0,63.0,24.42,14.52
2016,7,14,19,15,169.5,15.0,2.45,15.5,31.5,11.96,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,111.5,13.5,0.95,12.0,21.5,35.59,0.0
2016,7,15,5,30,223.0,27.0,0.9,12.0,43.0,100.83,56.97
2016,7,15,5,45,330.5,37.5,0.9,12.5,82.5,164.43,121.77
2016,7,15,6,0,438.0,48.0,0.9,13.0,122.0,237.45,185.4
2016,7,15,6,15,509.5,56.0,0.85,13.5,169.5,303.79,243.02
2016,7,15,6,30,581.0,64.0,0.8,14.0,217.0,377.15,304.43
2016,7,15,6,45,628.0,70.0,0.8,14.5,267.0,441.42,356.63
2016,7,15,7,0,675.0,76.0,0.8,15.0,317.0,509.15,409.31
2016,7,15,7,15,710.0,80.5,0.8,15.0,368.5,570.4,455.77
2016,7,15,7,30,745.0,85.0,0.8,15.0,420.0,630.6,499.91
2016,7,15,7,45,770.5,88.5,0.8,15.5,470.5,686.23,537.13
2016,7,15,8,0,796.0,92.0,0.8,16.0,521.0,741.63,572.63
2016,7,15,8,15,815.5,95.0,0.8,16.5,569.5,790.99,603.01
2016,7,15,8,30,835.0,98.0,0.8,17.0,618.0,838.99,631.83
2016,7,15,8,45,849.0,101.0,0.8,17.5,662.5,880.48,655.74
2016,7,15,9,0,863.0,104.0,0.8,18.0,707.0,911.18,672.29
2016,7,15,9,15,874.5,106.5,0.8,18.0,747.5,944.59,691.85
2016,7,15,9,30,886.0,109.0,0.8,18.0,788.0,975.18,709.41
2016,7,15,9,45,893.5,111.5,0.8,18.5,823.0,998.84,721.2
2016,7,15,10,0,901.0,114.0,0.8,19.0,858.0,1019.16,730.96
2016,7,15,10,15,908.0,115.0,0.8,19.0,887.5,1033.92,738.73
2016,7,15,10,30,915.0,116.0,0.8,19.0,917.0,1045.11,744.46
2016,7,15,10,45,744.0,225.5,0.8,19.5,887.5,1005.58,717.74
2016,7,15,11,0,573.0,335.0,0.8,20.0,858.0,936.77,669.61
2016,7,15,11,15,753.5,226.0,0.8,20.0,926.5,1002.22,714.78
2016,7,15,11,30,934.0,117.0,0.8,20.0,995.0,1040.64,737.0
2016,7,15,11,45,689.0,265.5,0.85,20.0,916.0,951.8,681.68
2016,7,15,12,0,444.0,414.0,0.9,20.0,837.0,842.08,606.26
2016,7,15,12,15,442.5,414.5,0.95,20.0,836.5,824.83,597.0
2016,7,15,12,30,441.0,415.0,1.0,20.0,836.0,805.66,585.18
2016,7,15,12,45,455.0,409.5,1.05,20.0,841.5,792.94,577.88
2016,7,15,13,0,469.0,404.0,1.1,20.0,847.0,777.77,568.74
2016,7,15,13,15,692.5,264.0,1.15,20.0,907.5,809.54,596.19
2016,7,15,13,30,916.0,124.0,1.2,20.0,968.0,817.44,604.83
2016,7,15,13,45,913.5,122.0,1.25,20.0,947.0,774.09,576.8
2016,7,15,14,0,911.0,120.0,1.3,20.0,926.0,728.46,545.42
2016,7,15,14,15,904.5,118.5,1.35,20.0,898.5,678.63,510.02
2016,7,15,14,30,898.0,117.0,1.4,20.0,871.0,627.28,472.36
2016,7,15,14,45,892.0,113.5,1.5,20.0,837.5,573.24,431.76
2016,7,15,15,0,886.0,110.0,1.6,20.0,804.0,518.11,388.72
2016,7,15,15,15,875.5,108.0,1.65,20.0,765.0,461.4,342.65
2016,7,15,15,30,865.0,106.0,1.7,20.0,726.0,404.52,294.92
2016,7,15,15,45,854.5,102.0,1.75,20.0,683.0,346.16,244.81
2016,7,15,16,0,844.0,98.0,1.8,20.0,640.0,282.14,189.75
2016,7,15,16,15,826.0,95.0,1.85,19.5,592.5,223.51,140.23
2016,7,15,16,30,808.0,92.0,1.9,19.0,545.0,166.66,95.68
2016,7,15,16,45,787.5,87.5,1.95,19.0,495.5,110.53,60.2
2016,7,15,17,0,767.0,83.0,2.0,19.0,446.0,60.68,47.2
2016,7,15,17,15,735.5,79.0,2.05,18.5,394.5,59.24,46.26
2016,7,15,17,30,704.0,75.0,2.1,18.0,343.0,52.57,40.68
2016,7,15,17,45,663.0,69.5,2.15,18.0,292.5,50.0,38.53
2016,7,15,18,0,622.0,64.0,2.2,18.0,242.0,47.31,36.19
2016,7,15,18,15,558.0,57.0,2.2,17.0,193.5,43.2,32.62
2016,7,15,18,30,494.0,50.0,2.2,16.0,145.0,38.95,28.74
2016,7,15,18,45,397.0,41.0,2.2,15.5,103.0,32.71,22.84
2016,7,15,19,0,300.0,32.0,2.2,15.0,61.0,26.3,16.05
2016,7,15,19,15,150.0,16.0,2.2,14.5,30.5,12.88,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,119.0,12.5,2.65,12.5,21.5,36.18,0.0
2016,7,16,5,30,238.0,25.0,2.5,13.0,43.0,102.5,55.32
2016,7,16,5,45,350.0,35.5,2.45,13.5,82.5,168.69,124.48
2016,7,16,6,0,462.0,46.0,2.4,14.0,122.0,244.41,191.1
2016,7,16,6,15,533.0,53.0,2.35,14.5,170.0,310.67,249.77
2016,7,16,6,30,604.0,60.0,2.3,15.0,218.0,383.86,312.49
2016,7,16,6,45,650.5,65.5,2.25,15.5,268.5,448.39,366.22
2016,7,16,7,0,697.0,71.0,2.2,16.0,319.0,516.34,420.43
2016,7,16,7,15,730.5,75.5,2.15,16.5,371.0,575.46,465.74
2016,7,16,7,30,764.0,80.0,2.1,17.0,423.0,638.14,511.88
2016,7,16,7,45,499.5,153.5,2.1,17.5,388.0,556.19,444.46
2016,7,16,8,0,235.0,227.0,2.1,18.0,353.0,438.73,348.93
2016,7,16,8,15,544.5,159.5,2.05,18.0,487.5,638.87,505.43
2016,7,16,8,30,854.0,92.0,2.0,18.0,622.0,840.95,647.41
2016,7,16,8,45,870.0,93.5,2.0,18.5,667.5,882.72,671.01
2016,7,16,9,0,886.0,95.0,2.0,19.0,713.0,922.34,694.39
2016,7,16,9,15,897.0,97.0,2.0,19.0,753.5,955.43,714.45
2016,7,16,9,30,908.0,99.0,2.0,19.0,794.0,985.61,732.54
2016,7,16,9,45,915.5,101.0,2.0,19.5,829.5,1009.26,744.9
2016,7,16,10,0,923.0,103.0,2.0,20.0,865.0,1029.51,755.09
2016,7,16,10,15,929.5,104.5,2.05,20.0,894.5,1044.68,764.18
2016,7,16,10,30,936.0,106.0,2.1,20.0,924.0,1056.17,771.07
2016,7,16,10,45,939.5,107.5,2.15,20.5,946.5,1060.9,772.31
2016,7,16,11,0,943.0,109.0,2.2,21.0,969.0,1061.8,771.29
2016,7,16,11,15,946.0,109.5,2.2,21.0,985.0,1057.34,767.87
2016,7,16,11,30,949.0,110.0,2.2,21.0,1001.0,1049.07,762.2
2016,7,16,11,45,950.5,110.5,2.25,21.0,1009.5,1035.57,753.93
2016,7,16,12,0,952.0,111.0,2.3,21.0,1018.0,1018.4,743.41
2016,7,16,12,15,952.5,111.0,2.3,21.0,1019.0,996.25,729.16
2016,7,16,12,30,953.0,111.0,2.3,21.0,1020.0,970.68,712.76
2016,7,16,12,45,954.0,109.5,2.35,21.0,1014.0,940.84,694.05
2016,7,16,13,0,955.0,108.0,2.4,21.0,1008.0,907.8,673.13
2016,7,16,13,15,952.5,107.5,2.4,21.0,994.5,869.76,648.27
2016,7,16,13,30,950.0,107.0,2.4,21.0,981.0,828.99,621.41
2016,7,16,13,45,948.5,104.5,2.45,21.0,960.5,784.61,592.17
2016,7,16,14,0,947.0,102.0,2.5,21.0,940.0,737.78,559.48
2016,7,16,14,15,941.5,101.0,2.55,20.5,912.0,687.46,523.55
2016,7,16,14,30,936.0,100.0,2.6,20.0,884.0,635.41,485.11
2016,7,16,14,45,929.5,98.0,2.65,20.0,850.5,580.5,442.3
2016,7,16,15,0,923.0,96.0,2.7,20.0,817.0,524.45,397.18
2016,7,16,15,15,913.0,94.0,2.75,20.0,777.5,466.02,348.75
2016,7,16,15,30,903.0,92.0,2.8,20.0,738.0,407.32,298.61
2016,7,16,15,45,890.5,90.0,2.85,20.0,694.0,347.82,246.69
2016,7,16,16,0,878.0,88.0,2.9,20.0,650.0,288.82,194.71
2016,7,16,16,15,861.0,85.0,2.9,19.5,602.0,228.97,143.6
2016,7,16,16,30,844.0,82.0,2.9,19.0,554.0,170.64,97.59
2016,7,16,16,45,822.5,79.0,2.9,19.0,503.5,106.21,55.68
2016,7,16,17,0,801.0,76.0,2.9,19.0,453.0,55.78,42.98
2016,7,16,17,15,771.0,72.5,2.9,18.5,401.5,54.5,42.14
2016,7,16,17,30,741.0,69.0,2.9,18.0,350.0,53.16,41.2
2016,7,16,17,45,698.5,64.0,2.95,17.5,298.0,50.47,39.02
2016,7,16,18,0,656.0,59.0,3.0,17.0,246.0,43.6,33.06
2016,7,16,18,15,593.5,53.0,3.0,16.5,197.0,40.12,29.96
2016,7,16,18,30,531.0,47.0,3.0,16.0,148.0,36.56,26.62
2016,7,16,18,45,426.5,38.5,3.05,15.5,104.5,30.62,20.98
2016,7,16,19,0,322.0,30.0,3.1,15.0,61.0,24.53,14.48
2016,7,16,19,15,161.0,15.0,3.1,14.5,30.5,12.03,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,15,129.5,12.0,3.5,10.5,21.0,37.86,0.0
2016,7,17,5,30,259.0,24.0,3.5,11.0,42.0,106.6,55.24
2016,7,17,5,45,375.0,33.0,3.5,11.5,82.0,174.14,129.14
2016,7,17,6,0,491.0,42.0,3.5,12.0,122.0,251.05,197.91
2016,7,17,6,15,559.5,48.5,3.5,12.5,170.0,317.04,257.55
2016,7,17,6,30,628.0,55.0,3.5,13.0,218.0,389.74,321.18
2016,7,17,6,45,673.5,60.0,3.55,13.5,268.5,452.3,374.77
2016,7,17,7,0,719.0,65.0,3.6,14.0,319.0,520.33,430.67
2016,7,17,7,15,750.5,68.5,3.6,14.5,370.5,580.34,478.14
2016,7,17,7,30,782.0,72.0,3.6,15.0,422.0,641.33,524.54
2016,7,17,7,45,804.5,75.5,3.6,15.5,472.0,696.32,563.21
2016,7,17,8,0,827.0,79.0,3.6,16.0,522.0,750.79,600.57
2016,7,17,8,15,844.5,81.5,3.6,16.5,570.0,792.37,627.66
2016,7,17,8,30,862.0,84.0,3.6,17.0,618.0,838.78,657.84
2016,7,17,8,45,876.0,86.0,3.6,17.5,662.5,879.72,683.57
2016,7,17,9,0,890.0,88.0,3.6,18.0,707.0,918.38,707.36
2016,7,17,9,15,900.0,90.0,3.6,18.0,747.0,950.74,727.89
2016,7,17,9,30,910.0,92.0,3.6,18.0,787.0,980.15,746.34
2016,7,17,9,45,915.0,95.0,3.6,18.5,821.5,1002.64,758.61
2016,7,17,10,0,920.0,98.0,3.6,19.0,856.0,1021.63,768.55
2016,7,17,10,15,926.0,99.0,3.6,19.0,885.0,1035.83,776.81
2016,7,17,10,30,932.0,100.0,3.6,19.0,914.0,1046.38,782.76
2016,7,17,10,45,936.0,101.0,3.6,19.0,936.5,1051.19,785.03
2016,7,17,11,0,940.0,102.0,3.6,19.0,959.0,1052.2,784.96
2016,7,17,11,15,943.0,102.5,3.65,19.0,974.5,1047.87,781.88
2016,7,17,11,30,946.0,103.0,3.7,19.0,990.0,1039.75,776.43
2016,7,17,11,45,947.0,103.5,3.75,19.0,998.0,1025.93,767.29
2016,7,17,12,0,948.0,104.0,3.8,19.0,1006.0,1008.45,755.81
2016,7,17,12,15,948.0,104.5,3.85,19.0,1007.0,986.5,741.37
2016,7,17,12,30,948.0,105.0,3.9,19.0,1008.0,961.14,724.65
2016,7,17,12,45,941.5,108.5,3.95,19.0,1000.0,929.6,703.68
2016,7,17,13,0,935.0,112.0,4.0,19.0,992.0,895.23,680.67
2016,7,17,13,15,932.5,111.5,4.0,18.5,978.5,857.82,656.42
2016,7,17,13,30,930.0,111.0,4.0,18.0,965.0,817.75,630.03
2016,7,17,13,45,926.5,109.5,4.05,18.0,944.5,773.56,599.45
2016,7,17,14,0,923.0,108.0,4.1,18.0,924.0,727.14,565.33
2016,7,17,14,15,917.0,107.0,4.1,18.0,896.5,677.51,527.27
2016,7,17,14,30,911.0,106.0,4.1,18.0,869.0,626.28,487.02
2016,7,17,14,45,903.5,104.5,4.15,18.0,835.5,572.43,443.77
2016,7,17,15,0,896.0,103.0,4.2,18.0,802.0,517.58,398.41
2016,7,17,15,15,885.5,101.0,4.2,17.5,763.0,460.29,350.45
2016,7,17,15,30,875.0,99.0,4.2,17.0,724.0,402.82,300.82
2016,7,17,15,45,861.0,97.0,4.25,17.0,680.0,344.32,248.81
2016,7,17,16,0,847.0,95.0,4.3,17.0,636.0,286.52,197.02
2016,7,17,16,15,829.0,92.0,4.25,16.5,589.0,221.58,141.09
2016,7,17,16,30,811.0,89.0,4.2,16.0,542.0,164.47,95.33
2016,7,17,16,45,785.5,86.5,4.2,15.5,491.5,109.26,60.37
2016,7,17,17,0,760.0,84.0,4.2,15.0,441.0,61.49,48.72
2016,7,17,17,15,728.5,80.0,4.15,14.5,390.0,60.08,47.78
2016,7,17,17,30,697.0,76.0,4.1,14.0,339.0,53.36,42.06
2016,7,17,17,45,650.0,71.0,4.05,14.0,288.0,51.18,40.22
2016,7,17,18,0,603.0,66.0,4.0,14.0,237.0,48.94,38.24
2016,7,17,18,15,537.5,59.0,3.9,13.5,188.5,44.9,34.61
2016,7,17,18,30,472.0,52.0,3.8,13.0,140.0,40.77,30.69
2016,7,17,18,45,372.0,42.0,3.7,12.5,98.5,33.71,23.95
2016,7,17,19,0,272.0,32.0,3.6,12.0,57.0,26.41,16.13
2016,7,17,19,15,136.0,16.0,3.5,11.5,28.5,12.97,0.0
2016,7,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.0,2.5,10.5,19.5,36.05,0.0
2016,7,18,5,30,251.0,22.0,2.5,11.0,39.0,102.01,49.46
2016,7,18,5,45,364.5,31.0,2.55,11.5,78.0,168.51,124.32
2016,7,18,6,0,478.0,40.0,2.6,12.0,117.0,243.74,191.57
2016,7,18,6,15,546.0,46.5,2.6,12.0,164.0,308.69,250.52
2016,7,18,6,30,614.0,53.0,2.6,12.0,211.0,380.38,313.67
2016,7,18,6,45,660.5,57.5,2.65,12.5,261.0,442.32,366.63
2016,7,18,7,0,707.0,62.0,2.7,13.0,311.0,509.68,421.87
2016,7,18,7,15,739.0,65.5,2.65,13.5,361.5,569.4,468.75
2016,7,18,7,30,771.0,69.0,2.6,14.0,412.0,630.22,514.45
2016,7,18,7,45,795.0,72.0,2.6,14.5,462.0,685.25,552.84
2016,7,18,8,0,819.0,75.0,2.6,15.0,512.0,733.69,585.41
2016,7,18,8,15,837.0,77.5,2.55,15.0,560.0,781.77,617.87
2016,7,18,8,30,855.0,80.0,2.5,15.0,608.0,828.43,648.69
2016,7,18,8,45,869.0,82.0,2.5,15.5,652.5,869.24,674.02
2016,7,18,9,0,883.0,84.0,2.5,16.0,697.0,907.78,697.45
2016,7,18,9,15,893.5,86.0,2.5,16.0,737.5,940.53,717.95
2016,7,18,9,30,904.0,88.0,2.5,16.0,778.0,970.37,736.41
2016,7,18,9,45,912.0,89.5,2.5,16.5,813.0,994.09,749.31
2016,7,18,10,0,920.0,91.0,2.5,17.0,848.0,1014.46,759.99
2016,7,18,10,15,926.0,92.0,2.5,17.0,877.0,1028.78,768.15
2016,7,18,10,30,932.0,93.0,2.5,17.0,906.0,1039.45,774.07
2016,7,18,10,45,938.5,93.0,2.55,17.5,929.0,1045.82,776.39
2016,7,18,11,0,945.0,93.0,2.6,18.0,952.0,1048.41,776.39
2016,7,18,11,15,948.0,93.5,2.65,18.0,968.0,1044.2,773.56
2016,7,18,11,30,951.0,94.0,2.7,18.0,984.0,1036.18,768.41
2016,7,18,11,45,954.0,93.0,2.75,18.0,993.0,1022.85,759.89
2016,7,18,12,0,957.0,92.0,2.8,18.0,1002.0,1005.83,749.03
2016,7,18,12,15,957.5,92.0,2.8,18.0,1003.0,983.82,734.47
2016,7,18,12,30,958.0,92.0,2.8,18.0,1004.0,958.36,717.66
2016,7,18,12,45,960.5,89.5,2.8,18.0,998.5,928.91,698.18
2016,7,18,13,0,963.0,87.0,2.8,18.0,993.0,896.14,676.41
2016,7,18,13,15,960.5,86.5,2.8,18.0,979.5,857.99,650.86
2016,7,18,13,30,958.0,86.0,2.8,18.0,966.0,817.07,623.23
2016,7,18,13,45,956.5,84.0,2.85,18.0,945.5,772.9,593.38
2016,7,18,14,0,955.0,82.0,2.9,18.0,925.0,726.26,560.63
2016,7,18,14,15,950.0,81.0,2.9,18.0,898.0,675.98,522.63
2016,7,18,14,30,945.0,80.0,2.9,18.0,871.0,623.92,482.26
2016,7,18,14,45,939.5,78.0,2.9,18.0,837.5,569.17,438.67
2016,7,18,15,0,934.0,76.0,2.9,18.0,804.0,513.17,392.71
2016,7,18,15,15,925.0,74.5,2.9,17.5,765.5,455.09,344.34
2016,7,18,15,30,916.0,73.0,2.9,17.0,727.0,396.61,293.98
2016,7,18,15,45,905.0,71.0,2.95,17.0,683.5,336.96,240.97
2016,7,18,16,0,894.0,69.0,3.0,17.0,640.0,277.66,187.75
2016,7,18,16,15,879.0,67.0,3.0,16.5,593.0,218.19,135.96
2016,7,18,16,30,864.0,65.0,3.0,16.0,546.0,160.01,89.28
2016,7,18,16,45,843.5,62.5,3.0,16.0,496.0,102.61,52.95
2016,7,18,17,0,823.0,60.0,3.0,16.0,446.0,52.42,40.58
2016,7,18,17,15,796.0,57.5,3.0,15.5,395.0,50.56,39.21
2016,7,18,17,30,769.0,55.0,3.0,15.0,344.0,42.47,32.24
2016,7,18,17,45,729.0,51.5,3.0,14.5,293.0,40.55,30.68
2016,7,18,18,0,689.0,48.0,3.0,14.0,242.0,38.59,29.01
2016,7,18,18,15,631.5,43.0,2.9,13.5,193.5,35.26,26.0
2016,7,18,18,30,574.0,38.0,2.8,13.0,145.0,31.88,22.79
2016,7,18,18,45,477.5,31.5,2.75,13.0,102.5,26.96,17.99
2016,7,18,19,0,381.0,25.0,2.7,13.0,60.0,20.17,10.82
2016,7,18,19,15,190.5,12.5,2.65,12.5,30.0,9.91,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.15,10.5,20.0,39.64,0.0
2016,7,19,5,30,295.0,20.0,2.2,11.0,40.0,111.11,49.83
2016,7,19,5,45,410.0,28.0,2.25,11.5,80.0,179.75,131.88
2016,7,19,6,0,525.0,36.0,2.3,12.0,120.0,254.62,199.42
2016,7,19,6,15,591.0,41.5,2.3,12.0,167.5,320.45,259.37
2016,7,19,6,30,657.0,47.0,2.3,12.0,215.0,392.56,322.94
2016,7,19,6,45,702.0,51.0,2.3,12.5,265.5,457.3,377.91
2016,7,19,7,0,747.0,55.0,2.3,13.0,316.0,525.19,433.12
2016,7,19,7,15,777.0,58.0,2.3,13.5,367.5,584.89,479.77
2016,7,19,7,30,807.0,61.0,2.3,14.0,419.0,640.22,520.62
2016,7,19,7,45,828.5,64.0,2.3,14.5,469.0,694.6,558.19
2016,7,19,8,0,850.0,67.0,2.3,15.0,519.0,748.38,594.32
2016,7,19,8,15,866.5,69.0,2.3,15.5,567.0,795.94,625.11
2016,7,19,8,30,883.0,71.0,2.3,16.0,615.0,841.89,654.17
2016,7,19,8,45,893.5,74.0,2.3,16.5,659.0,881.81,678.51
2016,7,19,9,0,904.0,77.0,2.3,17.0,703.0,919.16,700.76
2016,7,19,9,15,914.0,78.5,2.35,17.0,743.5,951.5,721.22
2016,7,19,9,30,924.0,80.0,2.4,17.0,784.0,980.85,739.64
2016,7,19,9,45,929.0,83.0,2.45,17.0,818.5,1003.83,753.84
2016,7,19,10,0,934.0,86.0,2.5,17.0,853.0,1023.26,765.78
2016,7,19,10,15,940.0,87.0,2.5,17.0,882.0,1037.8,774.07
2016,7,19,10,30,946.0,88.0,2.5,17.0,911.0,1048.64,780.07
2016,7,19,10,45,949.0,89.5,2.55,17.0,933.5,1053.22,782.66
2016,7,19,11,0,952.0,91.0,2.6,17.0,956.0,1053.93,782.92
2016,7,19,11,15,954.5,91.5,2.6,17.0,971.5,1049.22,779.24
2016,7,19,11,30,957.0,92.0,2.6,17.0,987.0,1040.67,773.22
2016,7,19,11,45,959.5,91.5,2.6,17.0,995.5,1027.3,764.19
2016,7,19,12,0,962.0,91.0,2.6,17.0,1004.0,1010.21,752.82
2016,7,19,12,15,962.0,91.0,2.6,17.0,1005.0,987.63,737.92
2016,7,19,12,30,962.0,91.0,2.6,17.0,1006.0,961.59,720.77
2016,7,19,12,45,955.0,95.0,2.65,17.5,998.0,929.89,698.92
2016,7,19,13,0,948.0,99.0,2.7,18.0,990.0,895.28,675.08
2016,7,19,13,15,945.5,98.5,2.75,18.0,976.5,857.49,650.2
2016,7,19,13,30,943.0,98.0,2.8,18.0,963.0,816.97,623.2
2016,7,19,13,45,944.5,93.5,2.85,18.0,943.5,773.21,593.63
2016,7,19,14,0,946.0,89.0,2.9,18.0,924.0,726.76,560.82
2016,7,19,14,15,940.5,88.0,2.95,18.0,896.5,676.47,523.05
2016,7,19,14,30,935.0,87.0,3.0,18.0,869.0,624.46,482.9
2016,7,19,14,45,931.5,84.0,3.1,18.0,836.0,570.29,440.03
2016,7,19,15,0,928.0,81.0,3.2,18.0,803.0,514.68,394.54
2016,7,19,15,15,918.5,79.5,3.2,17.5,764.0,456.6,346.07
2016,7,19,15,30,909.0,78.0,3.2,17.0,725.0,398.18,295.69
2016,7,19,15,45,900.0,74.5,3.25,17.0,682.0,338.19,242.32
2016,7,19,16,0,891.0,71.0,3.3,17.0,639.0,278.35,188.56
2016,7,19,16,15,875.5,69.0,3.3,16.5,592.0,218.87,136.73
2016,7,19,16,30,860.0,67.0,3.3,16.0,545.0,160.73,90.11
2016,7,19,16,45,842.0,64.0,3.3,16.0,495.5,103.25,53.67
2016,7,19,17,0,824.0,61.0,3.3,16.0,446.0,53.14,41.22
2016,7,19,17,15,797.0,58.0,3.25,15.5,395.0,50.94,39.55
2016,7,19,17,30,770.0,55.0,3.2,15.0,344.0,42.51,32.28
2016,7,19,17,45,733.0,51.0,3.2,15.0,293.0,40.21,30.31
2016,7,19,18,0,696.0,47.0,3.2,15.0,242.0,37.84,28.21
2016,7,19,18,15,639.0,42.0,3.1,14.5,193.5,34.48,25.18
2016,7,19,18,30,582.0,37.0,3.0,14.0,145.0,31.05,21.94
2016,7,19,18,45,487.0,30.5,2.95,13.5,102.0,26.1,17.16
2016,7,19,19,0,392.0,24.0,2.9,13.0,59.0,21.08,11.42
2016,7,19,19,15,196.0,12.0,2.85,12.5,29.5,9.51,0.0
2016,7,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,146.5,10.0,2.65,10.5,19.0,39.37,0.0
2016,7,20,5,30,293.0,20.0,2.7,11.0,38.0,110.05,44.54
2016,7,20,5,45,410.0,28.0,2.75,11.5,78.5,179.73,131.51
2016,7,20,6,0,527.0,36.0,2.8,12.0,119.0,255.23,199.97
2016,7,20,6,15,594.0,42.0,2.8,12.5,167.0,322.21,260.68
2016,7,20,6,30,661.0,48.0,2.8,13.0,215.0,395.62,324.93
2016,7,20,6,45,707.0,51.5,2.8,13.5,266.5,460.61,380.26
2016,7,20,7,0,753.0,55.0,2.8,14.0,318.0,528.8,435.9
2016,7,20,7,15,784.0,58.5,2.75,14.5,369.5,590.12,483.79
2016,7,20,7,30,815.0,62.0,2.7,15.0,421.0,647.11,525.8
2016,7,20,7,45,839.0,64.0,2.65,15.5,472.5,702.5,563.91
2016,7,20,8,0,863.0,66.0,2.6,16.0,524.0,757.5,600.65
2016,7,20,8,15,880.0,68.5,2.6,16.5,572.5,806.63,632.54
2016,7,20,8,30,897.0,71.0,2.6,17.0,621.0,854.13,662.64
2016,7,20,8,45,911.0,72.0,2.6,17.5,666.5,895.26,687.77
2016,7,20,9,0,925.0,73.0,2.6,18.0,712.0,934.01,710.93
2016,7,20,9,15,935.0,74.5,2.6,18.0,753.0,966.95,731.25
2016,7,20,9,30,945.0,76.0,2.6,18.0,794.0,996.83,749.46
2016,7,20,9,45,945.5,81.5,2.65,18.5,828.5,1018.73,761.39
2016,7,20,10,0,946.0,87.0,2.7,19.0,863.0,1036.77,770.88
2016,7,20,10,15,952.0,88.0,2.7,19.0,893.0,1051.44,779.2
2016,7,20,10,30,958.0,89.0,2.7,19.0,923.0,1062.35,785.19
2016,7,20,10,45,965.0,88.5,2.75,19.5,946.5,1068.82,787.46
2016,7,20,11,0,972.0,88.0,2.8,20.0,970.0,1071.4,787.37
2016,7,20,11,15,975.0,88.5,2.8,20.0,986.0,1067.1,783.97
2016,7,20,11,30,978.0,89.0,2.8,20.0,1002.0,1058.88,778.22
2016,7,20,11,45,981.0,88.0,2.85,20.0,1011.5,1045.23,769.58
2016,7,20,12,0,984.0,87.0,2.9,20.0,1021.0,1027.76,758.55
2016,7,20,12,15,984.5,87.5,2.95,20.0,1022.0,1005.69,744.55
2016,7,20,12,30,985.0,88.0,3.0,20.0,1023.0,980.04,728.2
2016,7,20,12,45,984.0,87.5,3.05,20.0,1017.0,948.64,707.97
2016,7,20,13,0,983.0,87.0,3.1,20.0,1011.0,914.0,685.47
2016,7,20,13,15,981.0,86.5,3.1,20.0,997.0,875.45,659.82
2016,7,20,13,30,979.0,86.0,3.1,20.0,983.0,834.02,632.02
2016,7,20,13,45,976.5,84.5,3.15,20.0,962.0,788.61,601.48
2016,7,20,14,0,974.0,83.0,3.2,20.0,941.0,740.72,568.09
2016,7,20,14,15,969.0,82.0,3.25,19.5,913.5,689.42,530.77
2016,7,20,14,30,964.0,81.0,3.3,19.0,886.0,636.28,490.81
2016,7,20,14,45,958.5,79.0,3.35,19.0,852.5,580.41,446.5
2016,7,20,15,0,953.0,77.0,3.4,19.0,819.0,523.23,399.73
2016,7,20,15,15,944.5,76.0,3.4,18.5,779.5,464.58,350.84
2016,7,20,15,30,936.0,75.0,3.4,18.0,740.0,405.42,299.87
2016,7,20,15,45,925.5,72.5,3.45,18.0,696.0,344.18,245.52
2016,7,20,16,0,915.0,70.0,3.5,18.0,652.0,283.22,190.91
2016,7,20,16,15,900.0,68.0,3.5,17.5,604.0,222.33,138.0
2016,7,20,16,30,885.0,66.0,3.5,17.0,556.0,162.71,90.36
2016,7,20,16,45,865.5,63.5,3.5,17.0,505.5,103.94,53.44
2016,7,20,17,0,846.0,61.0,3.5,17.0,455.0,53.33,41.22
2016,7,20,17,15,818.5,58.0,3.5,16.5,403.0,51.11,39.53
2016,7,20,17,30,791.0,55.0,3.5,16.0,351.0,48.77,37.68
2016,7,20,17,45,751.5,51.5,3.5,16.0,298.5,40.76,30.66
2016,7,20,18,0,712.0,48.0,3.5,16.0,246.0,38.79,28.93
2016,7,20,18,15,653.5,43.0,3.4,15.5,196.5,35.45,25.92
2016,7,20,18,30,595.0,38.0,3.3,15.0,147.0,32.06,22.71
2016,7,20,18,45,495.5,31.0,3.25,14.5,103.0,26.65,17.53
2016,7,20,19,0,396.0,24.0,3.2,14.0,59.0,21.16,11.24
2016,7,20,19,15,198.0,12.0,3.15,13.5,29.5,10.91,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,9.5,2.45,10.5,19.0,39.89,0.0
2016,7,21,5,30,303.0,19.0,2.5,11.0,38.0,111.13,39.11
2016,7,21,5,45,419.0,27.0,2.6,11.5,78.0,178.81,130.04
2016,7,21,6,0,535.0,35.0,2.7,12.0,118.0,257.1,201.12
2016,7,21,6,15,602.0,40.5,2.7,12.5,166.0,323.93,261.8
2016,7,21,6,30,669.0,46.0,2.7,13.0,214.0,397.18,325.98
2016,7,21,6,45,714.5,49.5,2.75,13.5,265.0,462.29,381.53
2016,7,21,7,0,760.0,53.0,2.8,14.0,316.0,530.57,437.39
2016,7,21,7,15,790.5,56.0,2.7,14.5,368.0,586.51,481.13
2016,7,21,7,30,821.0,59.0,2.6,15.0,420.0,647.71,525.9
2016,7,21,7,45,844.5,61.0,2.55,15.5,471.0,703.06,563.87
2016,7,21,8,0,868.0,63.0,2.5,16.0,522.0,757.97,600.45
2016,7,21,8,15,885.0,65.0,2.45,16.0,571.0,806.76,632.84
2016,7,21,8,30,902.0,67.0,2.4,16.0,620.0,853.92,663.5
2016,7,21,8,45,915.5,68.5,2.4,16.5,665.5,895.44,688.87
2016,7,21,9,0,929.0,70.0,2.4,17.0,711.0,934.54,712.22
2016,7,21,9,15,939.0,71.5,2.4,17.0,752.5,967.66,732.62
2016,7,21,9,30,949.0,73.0,2.4,17.0,794.0,997.69,750.88
2016,7,21,9,45,954.0,76.0,2.4,17.5,829.5,1021.28,763.39
2016,7,21,10,0,959.0,79.0,2.4,18.0,865.0,1041.21,773.53
2016,7,21,10,15,965.0,80.0,2.45,18.0,895.0,1056.13,782.51
2016,7,21,10,30,971.0,81.0,2.5,18.0,925.0,1067.25,789.17
2016,7,21,10,45,976.0,81.5,2.55,18.5,948.5,1072.93,790.96
2016,7,21,11,0,981.0,82.0,2.6,19.0,972.0,1074.65,790.35
2016,7,21,11,15,984.0,82.5,2.65,19.0,988.0,1070.4,787.54
2016,7,21,11,30,987.0,83.0,2.7,19.0,1004.0,1062.17,782.32
2016,7,21,11,45,988.5,83.5,2.8,19.0,1013.0,1048.54,774.21
2016,7,21,12,0,990.0,84.0,2.9,19.0,1022.0,1031.07,763.64
2016,7,21,12,15,990.5,84.0,2.95,19.0,1023.5,1008.41,749.2
2016,7,21,12,30,991.0,84.0,3.0,19.0,1025.0,982.14,732.4
2016,7,21,12,45,987.0,86.5,3.05,19.0,1018.0,950.84,712.18
2016,7,21,13,0,983.0,89.0,3.1,19.0,1011.0,916.38,689.73
2016,7,21,13,15,980.5,88.5,3.1,19.0,997.0,877.36,663.67
2016,7,21,13,30,978.0,88.0,3.1,19.0,983.0,835.5,635.48
2016,7,21,13,45,977.0,85.5,3.15,19.0,962.5,790.23,604.93
2016,7,21,14,0,976.0,83.0,3.2,19.0,942.0,742.37,571.47
2016,7,21,14,15,971.0,82.5,3.2,19.0,914.5,691.36,533.0
2016,7,21,14,30,966.0,82.0,3.2,19.0,887.0,638.49,492.08
2016,7,21,14,45,961.0,79.5,3.25,19.0,853.0,582.26,447.6
2016,7,21,15,0,956.0,77.0,3.3,19.0,819.0,524.68,400.59
2016,7,21,15,15,946.5,75.5,3.3,18.5,779.0,464.95,350.94
2016,7,21,15,30,937.0,74.0,3.3,18.0,739.0,404.84,299.29
2016,7,21,15,45,926.5,72.0,3.35,18.0,695.0,343.89,245.18
2016,7,21,16,0,916.0,70.0,3.4,18.0,651.0,283.2,190.79
2016,7,21,16,15,900.5,68.0,3.4,17.5,603.0,222.08,137.74
2016,7,21,16,30,885.0,66.0,3.4,17.0,555.0,162.3,90.05
2016,7,21,16,45,865.0,63.5,3.4,17.0,504.0,103.43,53.21
2016,7,21,17,0,845.0,61.0,3.4,17.0,453.0,53.33,41.23
2016,7,21,17,15,817.5,58.0,3.4,16.5,401.0,51.1,39.53
2016,7,21,17,30,790.0,55.0,3.4,16.0,349.0,48.76,37.68
2016,7,21,17,45,749.5,51.5,3.4,15.5,296.5,40.79,30.76
2016,7,21,18,0,709.0,48.0,3.4,15.0,244.0,38.83,29.08
2016,7,21,18,15,650.0,43.0,3.3,14.5,194.5,35.48,26.06
2016,7,21,18,30,591.0,38.0,3.2,14.0,145.0,32.1,22.84
2016,7,21,18,45,491.0,31.0,3.1,13.5,101.0,26.7,17.63
2016,7,21,19,0,391.0,24.0,3.0,13.0,57.0,21.23,11.15
2016,7,21,19,15,195.5,12.0,2.95,12.5,28.5,10.91,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,9.5,2.8,10.5,18.0,39.53,0.0
2016,7,22,5,30,300.0,19.0,2.8,11.0,36.0,109.83,31.67
2016,7,22,5,45,418.0,27.5,2.8,11.5,77.0,178.8,129.51
2016,7,22,6,0,536.0,36.0,2.8,12.0,118.0,258.37,201.96
2016,7,22,6,15,605.0,42.0,2.75,12.5,166.5,326.85,264.03
2016,7,22,6,30,674.0,48.0,2.7,13.0,215.0,401.94,329.66
2016,7,22,6,45,719.5,52.0,2.7,14.0,267.0,468.05,385.18
2016,7,22,7,0,765.0,56.0,2.7,15.0,319.0,537.31,440.65
2016,7,22,7,15,796.0,59.0,2.65,15.5,372.0,598.72,488.31
2016,7,22,7,30,827.0,62.0,2.6,16.0,425.0,655.74,529.98
2016,7,22,7,45,851.0,64.5,2.6,17.0,476.5,712.36,567.87
