Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,8,0,875.0,67.0,2.6,18.0,528.0,768.56,604.23
2016,7,22,8,15,891.5,69.0,2.6,18.5,577.0,817.23,635.38
2016,7,22,8,30,908.0,71.0,2.6,19.0,626.0,864.2,664.74
2016,7,22,8,45,921.0,73.0,2.6,20.0,672.0,906.08,688.75
2016,7,22,9,0,934.0,75.0,2.6,21.0,718.0,945.45,710.61
2016,7,22,9,15,944.0,76.5,2.65,21.0,759.0,978.68,731.25
2016,7,22,9,30,954.0,78.0,2.7,21.0,800.0,1008.79,749.82
2016,7,22,9,45,959.0,80.5,2.75,21.5,835.5,1031.85,762.3
2016,7,22,10,0,964.0,83.0,2.8,22.0,871.0,1051.23,772.45
2016,7,22,10,15,970.0,84.0,2.85,22.0,901.0,1066.17,781.3
2016,7,22,10,30,976.0,85.0,2.9,22.0,931.0,1077.28,787.83
2016,7,22,10,45,980.0,85.5,3.0,22.5,954.0,1081.91,789.31
2016,7,22,11,0,984.0,86.0,3.1,23.0,977.0,1082.57,788.39
2016,7,22,11,15,986.5,86.5,3.15,23.0,993.0,1077.73,785.14
2016,7,22,11,30,989.0,87.0,3.2,23.0,1009.0,1068.92,779.49
2016,7,22,11,45,990.5,87.5,3.3,23.0,1017.5,1055.19,771.21
2016,7,22,12,0,992.0,88.0,3.4,23.0,1026.0,1037.6,760.48
2016,7,22,12,15,992.0,88.0,3.45,23.0,1027.5,1014.34,745.68
2016,7,22,12,30,992.0,88.0,3.5,23.0,1029.0,987.49,728.54
2016,7,22,12,45,985.5,91.5,3.6,23.0,1021.0,954.83,707.81
2016,7,22,13,0,979.0,95.0,3.7,23.0,1013.0,919.14,684.9
2016,7,22,13,15,976.5,94.5,3.75,23.0,999.0,880.14,659.26
2016,7,22,13,30,974.0,94.0,3.8,23.0,985.0,838.31,631.47
2016,7,22,13,45,970.0,93.5,3.9,23.0,963.5,792.72,600.99
2016,7,22,14,0,966.0,93.0,4.0,23.0,942.0,744.79,567.47
2016,7,22,14,15,960.5,92.0,4.05,23.0,914.0,693.32,529.05
2016,7,22,14,30,955.0,91.0,4.1,23.0,886.0,640.07,488.24
2016,7,22,14,45,947.0,90.0,4.15,23.0,851.5,583.95,444.08
2016,7,22,15,0,939.0,89.0,4.2,23.0,817.0,526.78,397.72
2016,7,22,15,15,929.5,87.5,4.25,22.5,777.0,467.76,349.19
2016,7,22,15,30,920.0,86.0,4.3,22.0,737.0,408.38,298.74
2016,7,22,15,45,906.0,84.5,4.35,22.0,692.0,347.51,245.45
2016,7,22,16,0,892.0,83.0,4.4,22.0,647.0,287.29,192.32
2016,7,22,16,15,875.5,80.5,4.4,21.5,599.0,226.74,140.58
2016,7,22,16,30,859.0,78.0,4.4,21.0,551.0,167.64,94.2
2016,7,22,16,45,835.5,75.0,4.45,21.0,499.5,101.9,52.22
2016,7,22,17,0,812.0,72.0,4.5,21.0,448.0,53.23,40.46
2016,7,22,17,15,781.5,68.5,4.45,20.5,395.5,51.82,39.5
2016,7,22,17,30,751.0,65.0,4.4,20.0,343.0,50.36,38.43
2016,7,22,17,45,706.0,61.0,4.4,19.5,290.5,48.36,36.85
2016,7,22,18,0,661.0,57.0,4.4,19.0,238.0,46.36,35.18
2016,7,22,18,15,596.0,50.5,4.35,18.0,188.5,38.46,28.25
2016,7,22,18,30,531.0,44.0,4.3,17.0,139.0,34.4,24.51
2016,7,22,18,45,422.5,35.5,4.25,16.5,96.0,28.37,18.76
2016,7,22,19,0,314.0,27.0,4.2,16.0,53.0,22.19,11.46
2016,7,22,19,15,157.0,13.5,4.15,15.5,26.5,12.28,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,122.5,9.5,3.05,13.5,16.5,33.82,0.0
2016,7,23,5,30,245.0,19.0,3.0,14.0,33.0,94.83,19.09
2016,7,23,5,45,371.5,28.5,3.0,15.0,73.0,167.94,119.71
2016,7,23,6,0,498.0,38.0,3.0,16.0,113.0,248.86,191.73
2016,7,23,6,15,570.0,44.0,2.95,16.5,161.0,313.66,249.87
2016,7,23,6,30,642.0,50.0,2.9,17.0,209.0,388.45,314.42
2016,7,23,6,45,691.0,54.5,2.85,18.0,261.0,455.49,369.94
2016,7,23,7,0,740.0,59.0,2.8,19.0,313.0,526.1,425.69
2016,7,23,7,15,772.5,63.0,2.8,19.5,365.0,588.58,473.78
2016,7,23,7,30,805.0,67.0,2.8,20.0,417.0,652.16,520.39
2016,7,23,7,45,830.0,69.5,2.8,21.0,469.0,703.22,553.77
2016,7,23,8,0,855.0,72.0,2.8,22.0,521.0,759.34,589.82
2016,7,23,8,15,872.5,74.5,2.8,22.5,570.0,808.67,621.19
2016,7,23,8,30,890.0,77.0,2.8,23.0,619.0,856.41,650.85
2016,7,23,8,45,904.0,78.5,2.8,23.5,665.0,897.99,675.75
2016,7,23,9,0,918.0,80.0,2.8,24.0,711.0,937.2,698.72
2016,7,23,9,15,928.5,81.5,2.85,24.0,752.0,970.48,719.28
2016,7,23,9,30,939.0,83.0,2.9,24.0,793.0,1000.71,737.83
2016,7,23,9,45,942.0,87.5,2.95,24.5,828.0,1023.78,750.22
2016,7,23,10,0,945.0,92.0,3.0,25.0,863.0,1043.1,760.25
2016,7,23,10,15,951.0,93.0,3.05,25.0,892.5,1057.76,768.85
2016,7,23,10,30,957.0,94.0,3.1,25.0,922.0,1068.64,775.18
2016,7,23,10,45,961.0,95.0,3.2,25.0,945.5,1073.66,778.35
2016,7,23,11,0,965.0,96.0,3.3,25.0,969.0,1074.76,779.17
2016,7,23,11,15,968.0,96.5,3.4,25.0,985.0,1070.39,776.61
2016,7,23,11,30,971.0,97.0,3.5,25.0,1001.0,1062.1,771.66
2016,7,23,11,45,972.0,98.0,3.6,25.5,1010.0,1048.47,761.86
2016,7,23,12,0,973.0,99.0,3.7,26.0,1019.0,1031.05,749.7
2016,7,23,12,15,973.5,99.0,3.8,26.0,1020.0,1008.49,735.71
2016,7,23,12,30,974.0,99.0,3.9,26.0,1021.0,982.38,719.38
2016,7,23,12,45,971.0,100.0,4.0,26.0,1014.0,950.72,699.3
2016,7,23,13,0,968.0,101.0,4.1,26.0,1007.0,915.94,677.02
2016,7,23,13,15,966.0,100.5,4.15,25.5,993.0,877.62,653.2
2016,7,23,13,30,964.0,100.0,4.2,25.0,979.0,836.45,627.14
2016,7,23,13,45,961.0,98.5,4.3,25.0,958.5,790.99,596.75
2016,7,23,14,0,958.0,97.0,4.4,25.0,938.0,743.13,563.19
2016,7,23,14,15,952.5,96.0,4.45,25.0,910.0,691.93,525.08
2016,7,23,14,30,947.0,95.0,4.5,25.0,882.0,638.97,484.71
2016,7,23,14,45,940.0,93.5,4.55,25.0,847.5,583.25,441.09
2016,7,23,15,0,933.0,92.0,4.6,25.0,813.0,526.4,395.22
2016,7,23,15,15,923.0,90.0,4.6,24.5,773.5,466.98,346.58
2016,7,23,15,30,913.0,88.0,4.6,24.0,734.0,407.28,296.12
2016,7,23,15,45,900.0,86.0,4.6,24.0,689.0,346.61,243.23
2016,7,23,16,0,887.0,84.0,4.6,24.0,644.0,286.5,190.48
2016,7,23,16,15,870.0,81.5,4.6,23.5,595.5,226.07,139.24
2016,7,23,16,30,853.0,79.0,4.6,23.0,547.0,167.16,93.4
2016,7,23,16,45,829.5,76.0,4.6,22.5,496.0,101.75,52.17
2016,7,23,17,0,806.0,73.0,4.6,22.0,445.0,53.98,40.94
2016,7,23,17,15,775.0,69.5,4.55,21.5,392.5,52.6,40.01
2016,7,23,17,30,744.0,66.0,4.5,21.0,340.0,51.18,38.99
2016,7,23,17,45,698.5,61.5,4.45,20.5,287.5,48.81,37.08
2016,7,23,18,0,653.0,57.0,4.4,20.0,235.0,46.4,35.05
2016,7,23,18,15,586.5,50.5,4.35,19.0,185.5,38.49,28.14
2016,7,23,18,30,520.0,44.0,4.3,18.0,136.0,34.44,24.41
2016,7,23,18,45,406.0,35.5,4.25,17.5,93.0,28.42,18.67
2016,7,23,19,0,292.0,27.0,4.2,17.0,50.0,22.26,11.14
2016,7,23,19,15,146.0,13.5,4.15,16.5,25.0,12.28,0.0
2016,7,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,9.5,3.5,14.5,15.0,29.07,0.0
2016,7,24,5,30,199.0,19.0,3.5,15.0,30.0,82.23,8.12
2016,7,24,5,45,326.5,29.5,3.5,16.0,68.5,154.59,109.23
2016,7,24,6,0,454.0,40.0,3.5,17.0,107.0,234.41,180.04
2016,7,24,6,15,529.5,47.0,3.4,17.5,154.5,302.04,240.1
2016,7,24,6,30,605.0,54.0,3.3,18.0,202.0,377.3,304.82
2016,7,24,6,45,658.0,58.5,3.25,18.5,253.5,442.13,359.37
2016,7,24,7,0,711.0,63.0,3.2,19.0,305.0,513.6,416.91
2016,7,24,7,15,745.0,67.0,3.1,19.5,357.0,575.77,464.86
2016,7,24,7,30,779.0,71.0,3.0,20.0,409.0,639.2,511.64
2016,7,24,7,45,806.0,73.5,2.95,21.0,460.5,696.53,549.73
2016,7,24,8,0,833.0,76.0,2.9,22.0,512.0,753.72,586.46
2016,7,24,8,15,851.5,79.0,2.9,22.5,561.0,797.23,613.86
2016,7,24,8,30,870.0,82.0,2.9,23.0,610.0,845.68,644.26
2016,7,24,8,45,885.0,83.5,2.95,23.5,656.0,887.51,669.85
2016,7,24,9,0,900.0,85.0,3.0,24.0,702.0,927.08,693.62
2016,7,24,9,15,910.5,87.0,3.05,24.0,743.0,960.47,714.39
2016,7,24,9,30,921.0,89.0,3.1,24.0,784.0,990.87,733.16
2016,7,24,9,45,930.0,90.5,3.15,24.5,820.0,1016.03,747.02
2016,7,24,10,0,939.0,92.0,3.2,25.0,856.0,1037.77,758.66
2016,7,24,10,15,945.0,93.0,3.25,25.0,886.0,1052.39,767.24
2016,7,24,10,30,951.0,94.0,3.3,25.0,916.0,1063.25,773.57
2016,7,24,10,45,955.5,95.0,3.35,25.0,939.0,1068.77,776.61
2016,7,24,11,0,960.0,96.0,3.4,25.0,962.0,1070.39,777.3
2016,7,24,11,15,963.0,96.5,3.45,25.0,978.0,1066.05,774.31
2016,7,24,11,30,966.0,97.0,3.5,25.0,994.0,1057.8,768.97
2016,7,24,11,45,967.5,97.0,3.6,25.0,1002.5,1043.71,760.34
2016,7,24,12,0,969.0,97.0,3.7,25.0,1011.0,1025.85,749.34
2016,7,24,12,15,969.0,97.0,3.75,25.0,1012.5,1002.91,734.69
2016,7,24,12,30,969.0,97.0,3.8,25.0,1014.0,976.46,717.76
2016,7,24,12,45,963.5,99.5,3.85,25.0,1006.0,944.17,696.9
2016,7,24,13,0,958.0,102.0,3.9,25.0,998.0,908.88,673.95
2016,7,24,13,15,955.5,101.5,3.9,25.0,984.0,870.45,648.48
2016,7,24,13,30,953.0,101.0,3.9,25.0,970.0,829.25,620.95
2016,7,24,13,45,948.5,100.5,3.95,25.0,948.5,783.99,590.6
2016,7,24,14,0,944.0,100.0,4.0,25.0,927.0,736.47,557.11
2016,7,24,14,15,938.0,99.0,4.0,24.5,899.0,685.52,520.2
2016,7,24,14,30,932.0,98.0,4.0,24.0,871.0,632.88,480.89
2016,7,24,14,45,924.0,97.0,4.05,24.0,837.0,577.73,437.66
2016,7,24,15,0,916.0,96.0,4.1,24.0,803.0,521.58,392.31
2016,7,24,15,15,906.0,94.0,4.1,23.5,763.5,462.99,344.34
2016,7,24,15,30,896.0,92.0,4.1,23.0,724.0,404.13,294.58
2016,7,24,15,45,882.5,90.0,4.1,23.0,679.5,344.18,242.32
2016,7,24,16,0,869.0,88.0,4.1,23.0,635.0,284.85,190.26
2016,7,24,16,15,851.5,85.0,4.05,22.5,587.0,224.89,139.43
2016,7,24,16,30,834.0,82.0,4.0,22.0,539.0,159.49,88.39
2016,7,24,16,45,812.0,78.5,4.0,21.5,488.5,101.99,53.32
2016,7,24,17,0,790.0,75.0,4.0,21.0,438.0,55.4,42.34
2016,7,24,17,15,759.0,71.5,3.95,20.5,386.0,54.1,41.49
2016,7,24,17,30,728.0,68.0,3.9,20.0,334.0,52.76,40.54
2016,7,24,17,45,684.5,62.5,3.85,19.5,282.5,49.64,37.98
2016,7,24,18,0,641.0,57.0,3.8,19.0,231.0,42.45,31.74
2016,7,24,18,15,574.5,50.5,3.75,18.0,182.0,38.51,28.29
2016,7,24,18,30,508.0,44.0,3.7,17.0,133.0,34.49,24.55
2016,7,24,18,45,398.0,35.0,3.65,16.5,91.0,28.04,18.4
2016,7,24,19,0,288.0,26.0,3.6,16.0,49.0,21.41,10.2
2016,7,24,19,15,144.0,13.0,3.55,15.5,24.5,11.82,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,9.5,2.8,11.5,14.5,28.74,0.0
2016,7,25,5,30,196.0,19.0,2.7,12.0,29.0,80.96,0.0
2016,7,25,5,45,325.0,29.5,2.6,13.0,67.5,154.15,109.34
2016,7,25,6,0,454.0,40.0,2.5,14.0,106.0,234.42,181.49
2016,7,25,6,15,531.0,47.5,2.4,14.5,154.0,303.33,242.92
2016,7,25,6,30,608.0,55.0,2.3,15.0,202.0,380.05,309.03
2016,7,25,6,45,660.5,59.5,2.25,15.5,254.0,444.68,363.45
2016,7,25,7,0,713.0,64.0,2.2,16.0,306.0,516.08,420.84
2016,7,25,7,15,747.5,68.5,2.15,16.5,358.0,579.33,469.49
2016,7,25,7,30,782.0,73.0,2.1,17.0,410.0,643.9,517.01
2016,7,25,7,45,809.5,75.0,2.05,17.5,462.0,701.23,555.72
2016,7,25,8,0,837.0,77.0,2.0,18.0,514.0,758.41,593.17
2016,7,25,8,15,855.5,80.0,1.95,18.5,563.0,802.07,620.01
2016,7,25,8,30,874.0,83.0,1.9,19.0,612.0,850.7,649.75
2016,7,25,8,45,889.5,84.5,1.85,20.0,658.5,893.13,673.24
2016,7,25,9,0,905.0,86.0,1.8,21.0,705.0,933.31,694.66
2016,7,25,9,15,916.0,87.5,1.75,21.5,746.0,966.74,712.52
2016,7,25,9,30,927.0,89.0,1.7,22.0,787.0,997.19,728.24
2016,7,25,9,45,933.0,91.5,1.7,22.5,822.5,1020.68,740.08
2016,7,25,10,0,939.0,94.0,1.7,23.0,858.0,1040.61,749.71
2016,7,25,10,15,945.5,95.0,1.7,23.0,888.0,1055.71,757.83
2016,7,25,10,30,952.0,96.0,1.7,23.0,918.0,1067.06,763.76
2016,7,25,10,45,956.5,97.0,1.7,23.5,941.0,1072.56,764.71
2016,7,25,11,0,961.0,98.0,1.7,24.0,964.0,1074.13,763.43
2016,7,25,11,15,964.0,98.5,1.7,24.0,980.0,1069.75,760.12
2016,7,25,11,30,967.0,99.0,1.7,24.0,996.0,1061.45,754.59
2016,7,25,11,45,969.0,99.0,1.75,24.5,1005.0,1047.78,745.16
2016,7,25,12,0,971.0,99.0,1.8,25.0,1014.0,1030.32,733.51
2016,7,25,12,15,971.0,99.0,1.85,25.0,1015.0,1007.27,719.86
2016,7,25,12,30,971.0,99.0,1.9,25.0,1016.0,980.71,703.98
2016,7,25,12,45,969.5,99.0,1.95,25.0,1009.5,949.41,685.01
2016,7,25,13,0,968.0,99.0,2.0,25.0,1003.0,914.92,663.87
2016,7,25,13,15,965.5,98.5,2.0,25.0,989.0,876.11,639.23
2016,7,25,13,30,963.0,98.0,2.0,25.0,975.0,834.49,612.56
2016,7,25,13,45,959.5,97.0,2.05,25.0,954.0,789.05,583.48
2016,7,25,14,0,956.0,96.0,2.1,25.0,933.0,741.25,551.33
2016,7,25,14,15,950.5,95.0,2.15,24.5,904.5,690.01,515.7
2016,7,25,14,30,945.0,94.0,2.2,24.0,876.0,637.02,477.52
2016,7,25,14,45,938.0,92.0,2.25,24.0,842.0,580.84,434.71
2016,7,25,15,0,931.0,90.0,2.3,24.0,808.0,523.54,389.57
2016,7,25,15,15,921.0,88.5,2.35,23.5,768.0,464.53,342.24
2016,7,25,15,30,911.0,87.0,2.4,23.0,728.0,405.21,292.91
2016,7,25,15,45,898.0,85.0,2.45,23.0,683.5,344.53,240.69
2016,7,25,16,0,885.0,83.0,2.5,23.0,639.0,284.41,188.44
2016,7,25,16,15,868.0,80.5,2.5,22.5,590.5,223.97,137.53
2016,7,25,16,30,851.0,78.0,2.5,22.0,542.0,165.05,91.98
2016,7,25,16,45,828.5,74.5,2.55,22.0,491.0,99.36,50.76
2016,7,25,17,0,806.0,71.0,2.6,22.0,440.0,52.63,39.78
2016,7,25,17,15,775.0,67.5,2.55,21.5,387.5,51.19,38.81
2016,7,25,17,30,744.0,64.0,2.5,21.0,335.0,49.7,37.73
2016,7,25,17,45,700.5,59.0,2.5,20.5,283.0,46.86,35.41
2016,7,25,18,0,657.0,54.0,2.5,20.0,231.0,43.94,32.92
2016,7,25,18,15,590.5,48.0,2.45,19.0,181.5,36.6,26.49
2016,7,25,18,30,524.0,42.0,2.4,18.0,132.0,32.9,23.05
2016,7,25,18,45,415.5,33.0,2.35,17.5,90.0,26.37,16.86
2016,7,25,19,0,307.0,24.0,2.3,17.0,48.0,19.65,8.45
2016,7,25,19,15,153.5,12.0,2.25,16.5,24.0,10.91,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,105.0,8.5,0.95,15.5,14.0,29.24,0.0
2016,7,26,5,30,210.0,17.0,0.9,16.0,28.0,82.22,0.0
2016,7,26,5,45,336.0,27.5,0.9,17.0,66.0,155.62,107.33
2016,7,26,6,0,462.0,38.0,0.9,18.0,104.0,235.29,177.88
2016,7,26,6,15,538.0,45.0,0.85,18.5,151.5,303.53,236.93
2016,7,26,6,30,614.0,52.0,0.8,19.0,199.0,379.51,300.09
2016,7,26,6,45,663.5,57.0,0.75,20.0,250.5,443.6,351.0
2016,7,26,7,0,713.0,62.0,0.7,21.0,302.0,513.92,403.81
2016,7,26,7,15,747.5,66.5,0.65,21.5,354.5,577.19,449.47
2016,7,26,7,30,782.0,71.0,0.6,22.0,407.0,641.79,493.72
2016,7,26,7,45,807.0,74.0,0.55,23.0,458.5,698.5,527.99
2016,7,26,8,0,832.0,77.0,0.5,24.0,510.0,754.89,560.69
2016,7,26,8,15,851.0,80.0,0.5,24.5,559.0,798.79,585.92
2016,7,26,8,30,870.0,83.0,0.5,25.0,608.0,847.73,613.97
2016,7,26,8,45,884.0,85.5,0.5,25.5,654.0,889.91,637.04
2016,7,26,9,0,898.0,88.0,0.5,26.0,700.0,929.75,658.31
2016,7,26,9,15,909.0,89.5,0.55,26.0,741.5,963.02,677.64
2016,7,26,9,30,920.0,91.0,0.6,26.0,783.0,993.32,695.22
2016,7,26,9,45,928.0,92.5,0.65,26.5,819.0,1017.52,707.76
2016,7,26,10,0,936.0,94.0,0.7,27.0,855.0,1038.26,718.32
2016,7,26,10,15,942.5,95.5,0.8,27.0,884.5,1053.89,728.49
2016,7,26,10,30,949.0,97.0,0.9,27.0,914.0,1065.77,736.58
2016,7,26,10,45,953.0,98.0,1.0,27.0,937.5,1070.74,740.69
2016,7,26,11,0,957.0,99.0,1.1,27.0,961.0,1071.81,742.62
2016,7,26,11,15,960.0,99.5,1.2,27.0,977.0,1067.42,741.38
2016,7,26,11,30,963.0,100.0,1.3,27.0,993.0,1059.13,737.86
2016,7,26,11,45,964.5,100.0,1.4,27.5,1001.5,1045.0,729.38
2016,7,26,12,0,966.0,100.0,1.5,28.0,1010.0,1027.1,718.63
2016,7,26,12,15,966.0,100.5,1.6,27.5,1011.0,1004.61,707.84
2016,7,26,12,30,966.0,101.0,1.7,27.0,1012.0,978.59,694.69
2016,7,26,12,45,958.5,104.5,1.8,27.0,1003.5,945.42,675.46
2016,7,26,13,0,951.0,108.0,1.9,27.0,995.0,909.36,654.14
2016,7,26,13,15,948.0,107.5,1.95,27.0,980.5,870.59,630.26
2016,7,26,13,30,945.0,107.0,2.0,27.0,966.0,829.11,604.32
2016,7,26,13,45,941.5,106.0,2.1,27.0,945.0,784.26,576.19
2016,7,26,14,0,938.0,105.0,2.2,27.0,924.0,737.1,544.67
2016,7,26,14,15,932.0,104.0,2.25,26.5,896.0,686.24,509.48
2016,7,26,14,30,926.0,103.0,2.3,26.0,868.0,633.7,471.84
2016,7,26,14,45,918.0,101.0,2.4,26.0,833.5,577.81,429.71
2016,7,26,15,0,910.0,99.0,2.5,26.0,799.0,520.94,385.32
2016,7,26,15,15,899.5,97.0,2.5,26.0,759.0,462.28,337.8
2016,7,26,15,30,889.0,95.0,2.5,26.0,719.0,403.42,288.68
2016,7,26,15,45,876.0,92.5,2.55,26.0,675.0,343.43,237.69
2016,7,26,16,0,863.0,90.0,2.6,26.0,631.0,284.03,186.71
2016,7,26,16,15,845.0,87.0,2.55,25.5,582.5,217.66,131.94
2016,7,26,16,30,827.0,84.0,2.5,25.0,534.0,159.04,87.18
2016,7,26,16,45,804.0,80.5,2.5,24.5,483.0,101.76,53.15
2016,7,26,17,0,781.0,77.0,2.5,24.0,432.0,56.98,43.15
2016,7,26,17,15,748.5,73.0,2.45,23.5,380.0,55.35,42.04
2016,7,26,17,30,716.0,69.0,2.4,23.0,328.0,53.66,40.81
2016,7,26,17,45,671.5,63.5,2.35,22.5,276.5,46.2,34.53
2016,7,26,18,0,627.0,58.0,2.3,22.0,225.0,43.33,32.1
2016,7,26,18,15,559.0,51.0,2.2,21.0,176.0,39.03,28.35
2016,7,26,18,30,491.0,44.0,2.1,20.0,127.0,34.62,24.3
2016,7,26,18,45,385.5,34.0,2.05,19.5,85.5,27.3,17.42
2016,7,26,19,0,280.0,24.0,2.0,19.0,44.0,19.71,7.89
2016,7,26,19,15,140.0,12.0,2.0,18.5,22.0,10.91,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,105.5,8.0,0.95,18.0,13.0,28.87,0.0
2016,7,27,5,30,211.0,16.0,0.9,18.0,26.0,81.02,0.0
2016,7,27,5,45,331.5,26.5,0.9,18.5,63.5,153.18,104.0
2016,7,27,6,0,452.0,37.0,0.9,19.0,101.0,230.44,173.34
2016,7,27,6,15,527.0,44.0,0.9,19.5,147.5,297.65,231.57
2016,7,27,6,30,602.0,51.0,0.9,20.0,194.0,372.54,294.01
2016,7,27,6,45,647.5,57.0,0.9,20.5,244.5,435.0,344.69
2016,7,27,7,0,693.0,63.0,0.9,21.0,295.0,503.32,397.44
2016,7,27,7,15,727.5,67.0,0.9,21.5,346.5,565.09,443.03
2016,7,27,7,30,762.0,71.0,0.9,22.0,398.0,628.21,487.56
2016,7,27,7,45,783.5,75.5,0.95,22.5,448.0,683.31,523.7
2016,7,27,8,0,805.0,80.0,1.0,23.0,498.0,737.86,558.58
2016,7,27,8,15,824.0,83.0,1.0,23.5,546.0,787.7,588.78
2016,7,27,8,30,843.0,86.0,1.0,24.0,594.0,828.67,612.45
2016,7,27,8,45,855.0,89.5,1.0,24.5,638.5,869.39,635.59
2016,7,27,9,0,867.0,93.0,1.0,25.0,683.0,907.72,656.79
2016,7,27,9,15,878.0,95.0,1.0,25.0,723.5,940.76,675.67
2016,7,27,9,30,889.0,97.0,1.0,25.0,764.0,970.94,692.68
2016,7,27,9,45,876.0,110.0,1.05,25.5,793.0,986.73,700.3
2016,7,27,10,0,863.0,123.0,1.1,26.0,822.0,998.13,705.47
2016,7,27,10,15,870.0,124.5,1.15,26.0,851.5,1013.21,714.43
2016,7,27,10,30,877.0,126.0,1.2,26.0,881.0,1024.8,721.31
2016,7,27,10,45,882.5,127.0,1.25,26.0,903.5,1030.78,724.9
2016,7,27,11,0,888.0,128.0,1.3,26.0,926.0,1033.1,726.44
2016,7,27,11,15,891.0,129.0,1.35,26.0,941.5,1029.24,724.35
2016,7,27,11,30,894.0,130.0,1.4,26.0,957.0,1021.71,720.17
2016,7,27,11,45,897.5,129.0,1.5,26.0,966.0,1009.09,713.74
2016,7,27,12,0,901.0,128.0,1.6,26.0,975.0,992.93,705.1
2016,7,27,12,15,901.0,128.0,1.65,26.0,976.0,970.95,692.12
2016,7,27,12,30,901.0,128.0,1.7,26.0,977.0,945.7,677.08
2016,7,27,12,45,907.0,123.0,1.75,26.0,972.5,917.96,660.39
2016,7,27,13,0,913.0,118.0,1.8,26.0,968.0,886.88,641.44
2016,7,27,13,15,910.0,117.5,1.85,25.5,954.0,849.31,619.32
2016,7,27,13,30,907.0,117.0,1.9,25.0,940.0,809.14,595.16
2016,7,27,13,45,906.5,113.5,1.95,25.0,920.0,765.7,567.26
2016,7,27,14,0,906.0,110.0,2.0,25.0,900.0,719.83,535.77
2016,7,27,14,15,899.5,109.0,2.0,25.0,872.0,670.05,499.83
2016,7,27,14,30,893.0,108.0,2.0,25.0,844.0,618.72,461.76
2016,7,27,14,45,888.5,104.0,2.05,25.0,811.0,564.6,420.78
2016,7,27,15,0,884.0,100.0,2.1,25.0,778.0,509.22,377.4
2016,7,27,15,15,872.5,98.0,2.1,24.5,738.5,451.52,331.33
2016,7,27,15,30,861.0,96.0,2.1,24.0,699.0,393.77,283.61
2016,7,27,15,45,851.0,92.0,2.15,24.0,656.0,335.06,233.43
2016,7,27,16,0,841.0,88.0,2.2,24.0,613.0,276.66,182.99
2016,7,27,16,15,822.5,85.0,2.2,23.5,565.5,211.48,128.95
2016,7,27,16,30,804.0,82.0,2.2,23.0,518.0,154.13,84.97
2016,7,27,16,45,783.5,77.5,2.2,23.0,468.5,97.62,51.01
2016,7,27,17,0,763.0,73.0,2.2,23.0,419.0,53.9,40.72
2016,7,27,17,15,731.0,69.0,2.15,22.5,368.0,52.17,39.5
2016,7,27,17,30,699.0,65.0,2.1,22.0,317.0,50.37,38.15
2016,7,27,17,45,657.5,59.5,2.1,21.5,267.0,47.2,35.55
2016,7,27,18,0,616.0,54.0,2.1,21.0,217.0,40.19,29.5
2016,7,27,18,15,549.0,47.5,2.1,20.0,169.5,36.18,25.99
2016,7,27,18,30,482.0,41.0,2.1,19.0,122.0,32.08,22.19
2016,7,27,18,45,379.5,31.5,2.1,18.5,82.0,25.13,15.62
2016,7,27,19,0,277.0,22.0,2.1,18.0,42.0,17.94,6.15
2016,7,27,19,15,138.5,11.0,2.05,17.5,21.0,10.01,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.0,7.5,1.1,14.5,12.0,26.88,0.0
2016,7,28,5,30,196.0,15.0,1.0,15.0,24.0,75.66,0.0
2016,7,28,5,45,320.0,25.0,0.95,15.5,60.5,147.95,100.49
2016,7,28,6,0,444.0,35.0,0.9,16.0,97.0,225.23,171.14
2016,7,28,6,15,519.0,42.0,0.85,16.0,143.0,291.89,229.99
2016,7,28,6,30,594.0,49.0,0.8,16.0,189.0,366.32,293.3
2016,7,28,6,45,644.5,54.0,0.75,16.5,239.0,430.09,345.48
2016,7,28,7,0,695.0,59.0,0.7,17.0,289.0,500.04,399.81
2016,7,28,7,15,729.0,63.0,0.7,17.5,340.5,561.54,445.65
2016,7,28,7,30,763.0,67.0,0.7,18.0,392.0,624.39,490.26
2016,7,28,7,45,789.0,69.5,0.7,19.0,442.5,680.43,525.84
2016,7,28,8,0,815.0,72.0,0.7,20.0,493.0,729.91,555.71
2016,7,28,8,15,834.0,74.5,0.7,20.5,541.5,779.15,585.64
2016,7,28,8,30,853.0,77.0,0.7,21.0,590.0,827.03,613.93
2016,7,28,8,45,867.5,79.0,0.75,21.5,635.0,868.65,638.43
2016,7,28,9,0,882.0,81.0,0.8,22.0,680.0,908.03,661.22
2016,7,28,9,15,893.0,83.0,0.85,22.5,720.5,941.62,680.1
2016,7,28,9,30,904.0,85.0,0.9,23.0,761.0,972.28,697.07
2016,7,28,9,45,912.5,86.5,1.0,23.5,796.5,996.79,711.14
2016,7,28,10,0,921.0,88.0,1.1,24.0,832.0,1017.93,723.18
2016,7,28,10,15,927.0,89.0,1.15,24.0,861.5,1032.47,731.7
2016,7,28,10,30,933.0,90.0,1.2,24.0,891.0,1043.31,738.14
2016,7,28,10,45,938.0,90.5,1.25,24.5,914.0,1048.83,740.04
2016,7,28,11,0,943.0,91.0,1.3,25.0,937.0,1050.51,739.77
2016,7,28,11,15,945.5,91.5,1.3,25.0,952.5,1045.81,736.31
2016,7,28,11,30,948.0,92.0,1.3,25.0,968.0,1037.26,730.71
2016,7,28,11,45,949.5,92.5,1.35,25.0,976.5,1023.93,723.17
2016,7,28,12,0,951.0,93.0,1.4,25.0,985.0,1006.86,713.41
2016,7,28,12,15,950.5,93.0,1.45,24.5,985.5,983.77,701.3
2016,7,28,12,30,950.0,93.0,1.5,24.0,986.0,957.24,686.97
2016,7,28,12,45,938.5,99.0,1.55,24.0,976.5,923.47,666.57
2016,7,28,13,0,927.0,105.0,1.6,24.0,967.0,887.02,644.29
2016,7,28,13,15,924.0,104.5,1.6,24.0,952.5,849.04,620.23
2016,7,28,13,30,921.0,104.0,1.6,24.0,938.0,808.41,594.21
2016,7,28,13,45,917.5,102.5,1.65,24.0,917.0,764.04,565.88
2016,7,28,14,0,914.0,101.0,1.7,24.0,896.0,717.41,534.33
2016,7,28,14,15,907.5,99.5,1.7,23.5,868.0,666.84,498.9
2016,7,28,14,30,901.0,98.0,1.7,23.0,840.0,614.72,461.16
2016,7,28,14,45,894.0,96.0,1.75,23.0,806.5,560.57,420.01
2016,7,28,15,0,887.0,94.0,1.8,23.0,773.0,505.39,376.6
2016,7,28,15,15,876.0,92.0,1.8,23.0,733.5,447.73,329.68
2016,7,28,15,30,865.0,90.0,1.8,23.0,694.0,389.96,281.22
2016,7,28,15,45,853.0,87.0,1.85,23.0,650.5,331.22,230.96
2016,7,28,16,0,841.0,84.0,1.9,23.0,607.0,272.99,180.61
2016,7,28,16,15,822.5,81.5,1.9,22.5,560.0,214.72,131.86
2016,7,28,16,30,804.0,79.0,1.9,22.0,513.0,151.17,82.96
2016,7,28,16,45,782.5,75.0,1.9,21.5,463.5,94.96,49.48
2016,7,28,17,0,761.0,71.0,1.9,21.0,414.0,52.47,39.84
2016,7,28,17,15,729.0,67.0,1.9,20.5,363.0,50.68,38.56
2016,7,28,17,30,697.0,63.0,1.9,20.0,312.0,48.81,37.13
2016,7,28,17,45,654.0,58.0,1.9,20.0,262.5,46.0,34.74
2016,7,28,18,0,611.0,53.0,1.9,20.0,213.0,39.45,28.99
2016,7,28,18,15,544.0,46.5,1.85,19.0,165.5,35.43,25.44
2016,7,28,18,30,477.0,40.0,1.8,18.0,118.0,31.29,21.6
2016,7,28,18,45,372.5,30.5,1.75,17.5,79.0,24.32,14.95
2016,7,28,19,0,268.0,21.0,1.7,17.0,40.0,17.09,4.96
2016,7,28,19,15,134.0,10.5,1.65,16.5,20.0,9.55,0.0
2016,7,28,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.5,0.65,14.0,10.5,9.55,0.0
2016,7,29,5,30,0.0,21.0,0.6,14.0,21.0,19.1,0.0
2016,7,29,5,45,201.5,28.5,0.55,14.5,56.0,112.34,75.56
2016,7,29,6,0,403.0,36.0,0.5,15.0,91.0,210.99,160.51
2016,7,29,6,15,479.5,43.5,0.5,15.5,136.0,276.66,217.72
2016,7,29,6,30,556.0,51.0,0.5,16.0,181.0,350.3,279.66
2016,7,29,6,45,606.0,57.0,0.55,16.5,230.0,415.08,332.78
2016,7,29,7,0,656.0,63.0,0.6,17.0,279.0,481.64,385.15
2016,7,29,7,15,692.0,67.5,0.65,17.5,329.5,543.24,431.64
2016,7,29,7,30,728.0,72.0,0.7,18.0,380.0,606.44,477.5
2016,7,29,7,45,754.5,75.0,0.75,18.5,430.0,662.03,514.72
2016,7,29,8,0,781.0,78.0,0.8,19.0,480.0,717.56,550.92
2016,7,29,8,15,801.0,81.0,0.8,19.0,528.0,767.36,582.7
2016,7,29,8,30,821.0,84.0,0.8,19.0,576.0,808.48,608.07
2016,7,29,8,45,837.0,86.0,0.85,19.5,621.0,850.38,633.31
2016,7,29,9,0,853.0,88.0,0.9,20.0,666.0,890.22,656.84
2016,7,29,9,15,865.0,90.0,0.95,20.0,707.0,923.96,677.46
2016,7,29,9,30,877.0,92.0,1.0,20.0,748.0,954.93,696.29
2016,7,29,9,45,890.5,91.5,1.05,20.5,784.5,981.54,711.01
2016,7,29,10,0,904.0,91.0,1.1,21.0,821.0,1005.05,723.79
2016,7,29,10,15,910.5,92.5,1.1,21.0,850.5,1020.44,732.0
2016,7,29,10,30,917.0,94.0,1.1,21.0,880.0,1032.2,738.13
2016,7,29,10,45,923.5,94.0,1.15,21.5,903.5,1038.6,740.66
2016,7,29,11,0,930.0,94.0,1.2,22.0,927.0,1041.23,741.03
2016,7,29,11,15,933.5,94.5,1.2,22.0,943.0,1037.55,738.16
2016,7,29,11,30,937.0,95.0,1.2,22.0,959.0,1030.06,733.13
2016,7,29,11,45,940.0,94.5,1.25,22.5,968.5,1017.25,724.47
2016,7,29,12,0,943.0,94.0,1.3,23.0,978.0,1000.72,713.63
2016,7,29,12,15,943.5,94.5,1.35,23.0,979.5,979.18,701.08
2016,7,29,12,30,944.0,95.0,1.4,23.0,981.0,954.16,686.33
2016,7,29,12,45,943.5,94.0,1.45,23.0,975.0,923.43,667.87
2016,7,29,13,0,943.0,93.0,1.5,23.0,969.0,889.54,647.25
2016,7,29,13,15,941.0,92.5,1.55,23.0,955.0,851.87,623.95
2016,7,29,13,30,939.0,92.0,1.6,23.0,941.0,811.41,598.53
2016,7,29,13,45,936.0,91.0,1.65,23.0,920.5,767.14,570.2
2016,7,29,14,0,933.0,90.0,1.7,23.0,900.0,720.52,538.9
2016,7,29,14,15,927.5,89.0,1.7,22.5,872.5,670.16,503.43
2016,7,29,14,30,922.0,88.0,1.7,22.0,845.0,618.09,465.53
2016,7,29,14,45,916.0,85.5,1.7,22.0,812.0,562.96,423.22
2016,7,29,15,0,910.0,83.0,1.7,22.0,779.0,506.67,378.59
2016,7,29,15,15,900.5,81.5,1.7,21.5,740.0,448.83,331.89
2016,7,29,15,30,891.0,80.0,1.7,21.0,701.0,390.66,283.24
2016,7,29,15,45,880.0,77.5,1.7,21.0,657.5,331.15,231.73
2016,7,29,16,0,869.0,75.0,1.7,21.0,614.0,272.01,180.05
2016,7,29,16,15,852.5,72.5,1.7,21.0,567.0,212.49,129.51
2016,7,29,16,30,836.0,70.0,1.7,21.0,520.0,154.46,84.64
2016,7,29,16,45,816.0,66.5,1.7,21.0,470.5,97.21,50.78
2016,7,29,17,0,796.0,63.0,1.7,21.0,421.0,54.42,41.53
2016,7,29,17,15,766.0,60.0,1.65,20.5,369.5,45.66,34.21
2016,7,29,17,30,736.0,57.0,1.6,20.0,318.0,44.34,33.25
2016,7,29,17,45,695.5,52.0,1.6,19.5,267.5,41.32,30.73
2016,7,29,18,0,655.0,47.0,1.6,19.0,217.0,38.19,28.01
2016,7,29,18,15,590.0,41.5,1.55,18.5,169.0,34.43,24.62
2016,7,29,18,30,525.0,36.0,1.5,18.0,121.0,30.63,21.0
2016,7,29,18,45,419.0,28.0,1.45,17.5,80.5,24.29,14.87
2016,7,29,19,0,313.0,20.0,1.4,17.0,40.0,16.31,3.66
2016,7,29,19,15,156.5,10.0,1.3,16.5,20.0,9.1,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,5,15,103.5,7.0,0.4,11.5,11.0,6.37,0.0
2016,7,30,5,30,207.0,14.0,0.4,12.0,22.0,66.59,0.0
2016,7,30,5,45,337.5,24.0,0.4,12.5,59.0,152.4,101.59
2016,7,30,6,0,468.0,34.0,0.4,13.0,96.0,233.37,177.83
2016,7,30,6,15,544.5,40.5,0.4,13.5,143.5,298.84,235.8
2016,7,30,6,30,621.0,47.0,0.4,14.0,191.0,375.19,300.3
2016,7,30,6,45,671.0,52.0,0.45,14.5,242.0,442.53,355.62
2016,7,30,7,0,721.0,57.0,0.5,15.0,293.0,513.62,411.4
2016,7,30,7,15,755.0,60.5,0.5,15.5,345.0,575.88,457.68
2016,7,30,7,30,789.0,64.0,0.5,16.0,397.0,639.41,502.34
2016,7,30,7,45,813.5,67.0,0.55,16.5,448.0,690.23,535.67
2016,7,30,8,0,838.0,70.0,0.6,17.0,499.0,746.23,571.87
2016,7,30,8,15,856.0,72.5,0.6,17.0,548.0,795.63,602.93
2016,7,30,8,30,874.0,75.0,0.6,17.0,597.0,843.54,632.44
2016,7,30,8,45,888.0,77.0,0.65,17.5,642.5,885.48,657.28
2016,7,30,9,0,902.0,79.0,0.7,18.0,688.0,925.07,680.34
2016,7,30,9,15,912.0,81.0,0.75,18.0,729.0,958.28,700.41
2016,7,30,9,30,922.0,83.0,0.8,18.0,770.0,988.45,718.59
2016,7,30,9,45,930.0,84.5,0.85,18.5,805.5,1012.85,731.78
2016,7,30,10,0,938.0,86.0,0.9,19.0,841.0,1033.77,742.89
2016,7,30,10,15,943.5,87.0,0.9,19.0,870.5,1048.0,750.27
2016,7,30,10,30,949.0,88.0,0.9,19.0,900.0,1058.46,755.52
2016,7,30,10,45,952.5,89.0,0.95,19.5,922.5,1063.04,757.0
2016,7,30,11,0,956.0,90.0,1.0,20.0,945.0,1063.7,756.28
2016,7,30,11,15,958.5,90.5,1.0,20.0,960.5,1058.89,752.74
2016,7,30,11,30,961.0,91.0,1.0,20.0,976.0,1050.18,747.01
2016,7,30,11,45,961.0,92.0,1.05,20.0,984.0,1035.66,738.88
2016,7,30,12,0,961.0,93.0,1.1,20.0,992.0,1017.38,728.52
2016,7,30,12,15,961.0,93.0,1.15,20.0,992.5,994.46,715.27
2016,7,30,12,30,961.0,93.0,1.2,20.0,993.0,968.01,699.77
2016,7,30,12,45,958.5,93.0,1.25,20.0,986.0,935.95,680.6
2016,7,30,13,0,956.0,93.0,1.3,20.0,979.0,900.78,659.27
2016,7,30,13,15,953.5,92.5,1.3,20.0,965.0,862.16,634.78
2016,7,30,13,30,951.0,92.0,1.3,20.0,951.0,820.76,608.24
2016,7,30,13,45,947.5,90.5,1.3,20.0,929.5,775.08,578.57
2016,7,30,14,0,944.0,89.0,1.3,20.0,908.0,727.07,546.06
2016,7,30,14,15,938.5,88.0,1.3,19.5,880.0,676.11,510.24
2016,7,30,14,30,933.0,87.0,1.3,19.0,852.0,623.41,471.91
2016,7,30,14,45,926.5,85.0,1.35,19.0,818.5,567.81,429.54
2016,7,30,15,0,920.0,83.0,1.4,19.0,785.0,511.05,384.67
2016,7,30,15,15,910.5,81.5,1.4,18.5,745.5,452.56,337.23
2016,7,30,15,30,901.0,80.0,1.4,18.0,706.0,393.73,287.76
2016,7,30,15,45,888.5,78.0,1.4,18.0,662.0,333.5,235.35
2016,7,30,16,0,876.0,76.0,1.4,18.0,618.0,273.8,182.87
2016,7,30,16,15,859.5,73.5,1.4,17.5,570.0,213.76,131.78
2016,7,30,16,30,843.0,71.0,1.4,17.0,522.0,155.21,86.3
2016,7,30,16,45,820.5,68.5,1.4,17.0,472.0,98.03,52.51
2016,7,30,17,0,798.0,66.0,1.4,17.0,422.0,49.21,37.68
2016,7,30,17,15,767.0,62.0,1.3,16.5,370.0,47.25,36.23
2016,7,30,17,30,736.0,58.0,1.2,16.0,318.0,45.2,34.61
2016,7,30,17,45,691.0,54.0,1.2,15.5,267.0,43.01,32.79
2016,7,30,18,0,646.0,50.0,1.2,15.0,216.0,40.81,30.85
2016,7,30,18,15,579.0,44.0,1.1,14.5,167.5,36.72,27.1
2016,7,30,18,30,512.0,38.0,1.0,14.0,119.0,29.86,20.7
2016,7,30,18,45,399.5,29.0,0.95,13.5,78.5,23.22,14.19
2016,7,30,19,0,287.0,20.0,0.9,13.0,38.0,16.37,2.8
2016,7,30,19,15,143.5,10.0,0.85,12.5,19.0,9.1,0.0
2016,7,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,31,5,15,74.0,7.0,1.1,9.5,10.0,6.37,0.0
2016,7,31,5,30,148.0,14.0,1.1,10.0,20.0,51.23,0.0
2016,7,31,5,45,281.0,25.5,1.15,10.5,55.5,135.43,89.57
2016,7,31,6,0,414.0,37.0,1.2,11.0,91.0,216.46,167.26
2016,7,31,6,15,494.0,44.5,1.2,11.0,137.5,284.45,228.76
2016,7,31,6,30,574.0,52.0,1.2,11.0,184.0,360.73,295.49
2016,7,31,6,45,626.0,58.0,1.2,11.5,234.5,427.7,352.08
2016,7,31,7,0,678.0,64.0,1.2,12.0,285.0,496.36,407.63
2016,7,31,7,15,714.0,68.5,1.15,12.5,336.5,559.21,455.9
2016,7,31,7,30,750.0,73.0,1.1,13.0,388.0,623.58,503.1
2016,7,31,7,45,777.5,76.0,1.1,13.5,439.0,681.0,542.03
2016,7,31,8,0,805.0,79.0,1.1,14.0,490.0,738.38,579.78
2016,7,31,8,15,824.5,82.0,1.05,14.5,538.5,788.79,610.91
2016,7,31,8,30,844.0,85.0,1.0,15.0,587.0,830.3,635.11
2016,7,31,8,45,860.0,86.5,1.0,15.5,632.5,872.41,660.01
2016,7,31,9,0,876.0,88.0,1.0,16.0,678.0,912.38,683.03
2016,7,31,9,15,887.5,89.5,1.0,16.5,719.0,945.69,701.37
2016,7,31,9,30,899.0,91.0,1.0,17.0,760.0,976.13,717.71
2016,7,31,9,45,907.5,92.5,1.0,17.5,795.5,1000.52,730.1
2016,7,31,10,0,916.0,94.0,1.0,18.0,831.0,1021.53,740.39
2016,7,31,10,15,922.0,95.5,1.0,18.0,860.5,1036.5,748.34
2016,7,31,10,30,928.0,97.0,1.0,18.0,890.0,1047.77,754.16
2016,7,31,10,45,934.0,97.0,1.05,18.5,913.0,1053.62,756.41
2016,7,31,11,0,940.0,97.0,1.1,19.0,936.0,1055.65,756.47
2016,7,31,11,15,943.0,97.5,1.15,19.0,952.0,1051.32,754.17
2016,7,31,11,30,946.0,98.0,1.2,19.0,968.0,1043.13,749.65
2016,7,31,11,45,948.0,98.0,1.25,19.5,976.5,1029.61,740.51
2016,7,31,12,0,950.0,98.0,1.3,20.0,985.0,1012.35,729.15
2016,7,31,12,15,950.5,98.0,1.35,20.0,986.0,990.01,716.02
2016,7,31,12,30,951.0,98.0,1.4,20.0,987.0,964.17,700.65
2016,7,31,12,45,950.0,97.5,1.45,20.0,980.5,933.12,681.85
2016,7,31,13,0,949.0,97.0,1.5,20.0,974.0,898.89,660.85
2016,7,31,13,15,946.5,96.5,1.55,20.0,960.0,860.42,636.83
2016,7,31,13,30,944.0,96.0,1.6,20.0,946.0,819.16,610.67
2016,7,31,13,45,941.5,94.0,1.65,20.0,925.0,773.94,581.45
2016,7,31,14,0,939.0,92.0,1.7,20.0,904.0,726.31,549.13
2016,7,31,14,15,933.0,91.0,1.7,19.5,876.0,675.16,512.73
2016,7,31,14,30,927.0,90.0,1.7,19.0,848.0,622.33,473.87
2016,7,31,14,45,920.5,88.0,1.7,19.0,814.5,566.92,430.88
2016,7,31,15,0,914.0,86.0,1.7,19.0,781.0,510.38,385.55
2016,7,31,15,15,904.0,84.0,1.7,19.0,741.5,451.47,336.9
2016,7,31,15,30,894.0,82.0,1.7,19.0,702.0,392.3,286.48
2016,7,31,15,45,882.5,79.5,1.7,19.0,658.0,332.28,234.17
2016,7,31,16,0,871.0,77.0,1.7,19.0,614.0,272.67,181.76
2016,7,31,16,15,854.0,74.5,1.7,18.5,566.0,212.75,130.87
2016,7,31,16,30,837.0,72.0,1.7,18.0,518.0,154.39,85.74
2016,7,31,16,45,814.5,69.0,1.7,18.0,468.0,97.12,52.14
2016,7,31,17,0,792.0,66.0,1.7,18.0,418.0,49.23,37.55
2016,7,31,17,15,761.0,62.5,1.65,17.5,366.5,47.66,36.43
2016,7,31,17,30,730.0,59.0,1.6,17.0,315.0,46.04,35.19
2016,7,31,17,45,684.5,54.5,1.6,16.5,263.5,43.47,33.04
2016,7,31,18,0,639.0,50.0,1.6,16.0,212.0,40.86,30.75
2016,7,31,18,15,571.0,43.5,1.55,15.5,164.0,36.33,26.6
2016,7,31,18,30,503.0,37.0,1.5,15.0,116.0,29.06,19.86
2016,7,31,18,45,388.0,28.0,1.5,14.5,76.0,22.4,13.32
2016,7,31,19,0,273.0,19.0,1.5,14.0,36.0,15.52,1.02
2016,7,31,19,15,136.5,9.5,1.45,13.5,18.0,8.64,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
