Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,5,15,51.5,7.0,0.6,10.5,9.0,0.0,0.0
2016,8,1,5,30,103.0,14.0,0.6,11.0,18.0,39.51,0.0
2016,8,1,5,45,235.5,26.5,0.65,11.5,52.5,121.23,77.92
2016,8,1,6,0,368.0,39.0,0.7,12.0,87.0,201.23,154.37
2016,8,1,6,15,452.0,48.0,0.7,12.5,132.5,270.26,215.35
2016,8,1,6,30,536.0,57.0,0.7,13.0,178.0,348.1,281.67
2016,8,1,6,45,595.5,62.5,0.7,13.5,229.0,416.76,338.52
2016,8,1,7,0,655.0,68.0,0.7,14.0,280.0,490.34,396.71
2016,8,1,7,15,693.5,72.5,0.7,14.5,331.5,553.55,444.49
2016,8,1,7,30,732.0,77.0,0.7,15.0,383.0,616.11,489.9
2016,8,1,7,45,763.0,80.0,0.75,15.5,435.0,675.45,530.26
2016,8,1,8,0,794.0,83.0,0.8,16.0,487.0,735.05,569.51
2016,8,1,8,15,814.5,86.0,0.85,16.0,536.0,785.92,602.85
2016,8,1,8,30,835.0,89.0,0.9,16.0,585.0,835.52,634.88
2016,8,1,8,45,853.5,90.5,0.95,16.5,631.5,871.86,656.39
2016,8,1,9,0,872.0,92.0,1.0,17.0,678.0,913.92,681.6
2016,8,1,9,15,884.0,94.0,1.05,17.0,719.5,948.17,702.62
2016,8,1,9,30,896.0,96.0,1.1,17.0,761.0,979.54,721.82
2016,8,1,9,45,902.5,99.0,1.15,17.5,796.5,1003.55,734.93
2016,8,1,10,0,909.0,102.0,1.2,18.0,832.0,1024.1,745.93
2016,8,1,10,15,916.5,103.5,1.2,18.0,862.0,1040.39,754.8
2016,8,1,10,30,924.0,105.0,1.2,18.0,892.0,1053.02,761.5
2016,8,1,10,45,928.0,106.5,1.25,18.0,915.5,1058.32,764.76
2016,8,1,11,0,932.0,108.0,1.3,18.0,939.0,1059.78,765.82
2016,8,1,11,15,936.0,108.5,1.3,18.0,955.5,1056.31,763.04
2016,8,1,11,30,940.0,109.0,1.3,18.0,972.0,1048.99,758.03
2016,8,1,11,45,941.0,110.0,1.35,18.5,981.0,1035.39,748.73
2016,8,1,12,0,942.0,111.0,1.4,19.0,990.0,1018.07,737.22
2016,8,1,12,15,942.5,111.0,1.4,18.5,991.0,995.67,724.51
2016,8,1,12,30,943.0,111.0,1.4,18.0,992.0,969.79,709.58
2016,8,1,12,45,945.0,109.0,1.4,18.0,986.5,939.96,690.75
2016,8,1,13,0,947.0,107.0,1.4,18.0,981.0,906.82,669.71
2016,8,1,13,15,944.0,106.5,1.4,18.0,966.5,867.82,644.7
2016,8,1,13,30,941.0,106.0,1.4,18.0,952.0,826.08,617.69
2016,8,1,13,45,937.5,104.5,1.45,18.0,931.0,780.52,588.36
2016,8,1,14,0,934.0,103.0,1.5,18.0,910.0,732.66,555.62
2016,8,1,14,15,928.0,101.5,1.5,18.0,881.5,681.09,518.0
2016,8,1,14,30,922.0,100.0,1.5,18.0,853.0,627.87,478.05
2016,8,1,14,45,914.0,98.5,1.55,18.0,818.5,572.16,435.27
2016,8,1,15,0,906.0,97.0,1.6,18.0,784.0,515.46,390.14
2016,8,1,15,15,895.0,95.0,1.6,17.5,744.0,456.36,342.04
2016,8,1,15,30,884.0,93.0,1.6,17.0,704.0,397.12,292.07
2016,8,1,15,45,870.5,90.5,1.65,17.0,659.5,336.84,239.57
2016,8,1,16,0,857.0,88.0,1.7,17.0,615.0,277.21,187.1
2016,8,1,16,15,838.5,85.5,1.7,16.5,566.5,211.22,131.26
2016,8,1,16,30,820.0,83.0,1.7,16.0,518.0,152.94,86.05
2016,8,1,16,45,794.5,79.5,1.75,16.0,467.0,95.62,52.28
2016,8,1,17,0,769.0,76.0,1.8,16.0,416.0,56.65,44.4
2016,8,1,17,15,735.0,72.0,1.85,15.5,363.5,55.01,43.23
2016,8,1,17,30,701.0,68.0,1.9,15.0,311.0,53.31,41.94
2016,8,1,17,45,650.0,62.5,1.95,14.5,259.5,45.85,35.43
2016,8,1,18,0,599.0,57.0,2.0,14.0,208.0,42.96,32.87
2016,8,1,18,15,524.5,50.0,2.0,13.5,160.0,38.66,28.88
2016,8,1,18,30,450.0,43.0,2.0,13.0,112.0,34.29,24.6
2016,8,1,18,45,325.5,32.0,2.0,13.0,72.5,26.03,16.36
2016,8,1,19,0,201.0,21.0,2.0,13.0,33.0,17.45,0.0
2016,8,1,19,15,100.5,10.5,2.0,12.5,16.5,9.55,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,5,15,57.0,7.0,1.95,10.5,8.5,0.0,0.0
2016,8,2,5,30,114.0,14.0,1.9,11.0,17.0,42.36,0.0
2016,8,2,5,45,257.0,25.5,1.9,11.5,52.5,126.5,79.19
2016,8,2,6,0,400.0,37.0,1.9,12.0,88.0,211.39,162.58
2016,8,2,6,15,485.5,45.0,1.9,12.5,134.5,281.67,225.92
2016,8,2,6,30,571.0,53.0,1.9,13.0,181.0,360.89,294.86
2016,8,2,6,45,629.0,58.0,1.9,13.5,232.5,429.88,353.5
2016,8,2,7,0,687.0,63.0,1.9,14.0,284.0,501.11,411.57
2016,8,2,7,15,725.0,67.5,1.9,14.5,336.5,565.8,462.06
2016,8,2,7,30,763.0,72.0,1.9,15.0,389.0,632.18,511.63
2016,8,2,7,45,792.5,74.5,1.9,16.0,441.5,691.14,551.21
2016,8,2,8,0,822.0,77.0,1.9,17.0,494.0,750.18,589.51
2016,8,2,8,15,842.0,80.0,1.85,17.5,543.5,794.64,617.02
2016,8,2,8,30,862.0,83.0,1.8,18.0,593.0,844.38,647.63
2016,8,2,8,45,879.5,84.0,1.8,18.5,640.0,887.88,673.72
2016,8,2,9,0,897.0,85.0,1.8,19.0,687.0,929.27,697.99
2016,8,2,9,15,908.5,87.0,1.8,19.5,728.5,963.76,717.35
2016,8,2,9,30,920.0,89.0,1.8,20.0,770.0,995.27,734.61
2016,8,2,9,45,927.5,91.0,1.85,20.5,806.0,1019.65,747.84
2016,8,2,10,0,935.0,93.0,1.9,21.0,842.0,1040.53,758.9
2016,8,2,10,15,942.0,94.0,1.9,21.0,872.5,1056.13,767.44
2016,8,2,10,30,949.0,95.0,1.9,21.0,903.0,1067.97,773.74
2016,8,2,10,45,953.5,96.0,1.95,21.5,926.5,1073.41,775.39
2016,8,2,11,0,958.0,97.0,2.0,22.0,950.0,1074.91,774.75
2016,8,2,11,15,961.5,97.5,2.05,22.0,966.5,1070.91,772.29
2016,8,2,11,30,965.0,98.0,2.1,22.0,983.0,1062.95,767.51
2016,8,2,11,45,966.5,98.5,2.2,22.5,991.5,1049.1,758.27
2016,8,2,12,0,968.0,99.0,2.3,23.0,1000.0,1031.42,746.67
2016,8,2,12,15,968.0,99.0,2.4,23.0,1001.0,1008.1,732.9
2016,8,2,12,30,968.0,99.0,2.5,23.0,1002.0,981.21,716.77
2016,8,2,12,45,960.5,103.0,2.6,23.5,993.5,948.12,695.09
2016,8,2,13,0,953.0,107.0,2.7,24.0,985.0,912.07,671.36
2016,8,2,13,15,950.5,106.0,2.75,24.0,970.5,872.72,646.14
2016,8,2,13,30,948.0,105.0,2.8,24.0,956.0,830.58,618.8
2016,8,2,13,45,943.5,104.5,2.9,24.0,934.5,784.82,588.95
2016,8,2,14,0,939.0,104.0,3.0,24.0,913.0,736.8,555.7
2016,8,2,14,15,932.5,102.5,3.05,24.0,884.0,684.58,517.45
2016,8,2,14,30,926.0,101.0,3.1,24.0,855.0,630.74,476.9
2016,8,2,14,45,917.0,99.5,3.15,24.0,820.0,574.19,433.07
2016,8,2,15,0,908.0,98.0,3.2,24.0,785.0,516.76,387.12
2016,8,2,15,15,897.0,96.0,3.25,23.5,745.0,457.45,338.94
2016,8,2,15,30,886.0,94.0,3.3,23.0,705.0,397.99,288.97
2016,8,2,15,45,871.0,92.0,3.35,23.0,659.5,337.44,236.49
2016,8,2,16,0,856.0,90.0,3.4,23.0,614.0,277.71,184.4
2016,8,2,16,15,837.5,87.0,3.4,22.5,565.5,211.36,129.0
2016,8,2,16,30,819.0,84.0,3.4,22.0,517.0,152.67,84.24
2016,8,2,16,45,792.5,81.0,3.45,22.0,465.5,95.69,51.63
2016,8,2,17,0,766.0,78.0,3.5,22.0,414.0,58.27,44.7
2016,8,2,17,15,731.0,73.5,3.45,21.0,361.5,56.29,43.35
2016,8,2,17,30,696.0,69.0,3.4,20.0,309.0,49.47,37.71
2016,8,2,17,45,644.0,63.5,3.4,19.5,257.0,46.7,35.42
2016,8,2,18,0,592.0,58.0,3.4,19.0,205.0,43.86,32.93
2016,8,2,18,15,515.0,50.5,3.3,18.0,157.0,39.18,28.73
2016,8,2,18,30,438.0,43.0,3.2,17.0,109.0,34.39,24.19
2016,8,2,18,45,309.5,31.5,3.15,16.5,69.5,25.67,15.62
2016,8,2,19,0,181.0,20.0,3.1,16.0,30.0,16.59,0.0
2016,8,2,19,15,90.5,10.0,3.05,15.5,15.0,9.1,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,55.0,6.0,1.2,13.5,7.5,0.0,0.0
2016,8,3,5,30,110.0,12.0,1.1,14.0,15.0,39.49,0.0
2016,8,3,5,45,249.5,24.0,1.05,15.0,50.0,122.02,72.51
2016,8,3,6,0,389.0,36.0,1.0,16.0,85.0,206.33,155.41
2016,8,3,6,15,475.0,44.5,0.95,16.5,131.5,276.72,217.27
2016,8,3,6,30,561.0,53.0,0.9,17.0,178.0,356.22,284.34
2016,8,3,6,45,617.0,59.0,0.85,17.5,229.0,424.86,340.51
2016,8,3,7,0,673.0,65.0,0.8,18.0,280.0,498.09,397.52
2016,8,3,7,15,711.0,70.0,0.75,18.5,332.5,559.97,443.36
2016,8,3,7,30,749.0,75.0,0.7,19.0,385.0,626.37,490.27
2016,8,3,7,45,778.0,78.0,0.7,20.0,436.5,685.05,527.56
2016,8,3,8,0,807.0,81.0,0.7,21.0,488.0,743.79,563.55
2016,8,3,8,15,827.5,84.0,0.7,21.5,537.5,795.23,594.53
2016,8,3,8,30,848.0,87.0,0.7,22.0,587.0,837.67,618.88
2016,8,3,8,45,863.5,89.5,0.7,22.5,633.0,880.7,643.23
2016,8,3,9,0,879.0,92.0,0.7,23.0,679.0,921.51,665.68
2016,8,3,9,15,891.0,94.0,0.8,23.0,721.0,955.96,687.14
2016,8,3,9,30,903.0,96.0,0.9,23.0,763.0,987.51,706.83
2016,8,3,9,45,906.5,100.5,1.0,23.5,797.5,1010.4,719.8
2016,8,3,10,0,910.0,105.0,1.1,24.0,832.0,1029.65,730.64
2016,8,3,10,15,917.0,106.5,1.2,24.0,862.5,1045.4,740.83
2016,8,3,10,30,924.0,108.0,1.3,24.0,893.0,1057.46,748.89
2016,8,3,10,45,928.5,109.5,1.45,24.5,916.0,1063.2,752.58
2016,8,3,11,0,933.0,111.0,1.6,25.0,939.0,1065.06,753.95
2016,8,3,11,15,936.5,111.5,1.7,24.5,955.5,1060.99,753.86
2016,8,3,11,30,940.0,112.0,1.8,24.0,972.0,1053.05,751.46
2016,8,3,11,45,941.0,113.0,1.9,24.0,980.5,1039.32,744.04
2016,8,3,12,0,942.0,114.0,2.0,24.0,989.0,1021.86,734.29
2016,8,3,12,15,942.0,114.0,2.05,24.0,990.5,998.85,720.4
2016,8,3,12,30,942.0,114.0,2.1,24.0,992.0,972.37,704.3
2016,8,3,12,45,944.0,112.0,2.2,24.0,986.0,942.4,686.39
2016,8,3,13,0,946.0,110.0,2.3,24.0,980.0,909.12,666.13
2016,8,3,13,15,943.5,109.5,2.35,23.5,966.0,870.37,642.82
2016,8,3,13,30,941.0,109.0,2.4,23.0,952.0,828.84,617.32
2016,8,3,13,45,937.5,107.5,2.5,23.0,930.5,783.08,587.69
2016,8,3,14,0,934.0,106.0,2.6,23.0,909.0,735.0,554.53
2016,8,3,14,15,928.0,104.5,2.65,22.5,881.0,683.23,517.73
2016,8,3,14,30,922.0,103.0,2.7,22.0,853.0,629.8,478.43
2016,8,3,14,45,915.5,100.5,2.8,22.0,818.5,573.81,435.1
2016,8,3,15,0,909.0,98.0,2.9,22.0,784.0,516.7,389.36
2016,8,3,15,15,898.5,96.5,2.95,21.5,744.0,457.86,341.28
2016,8,3,15,30,888.0,95.0,3.0,21.0,704.0,398.8,291.33
2016,8,3,15,45,875.5,91.5,3.05,21.0,659.5,337.59,237.98
2016,8,3,16,0,863.0,88.0,3.1,21.0,615.0,276.94,184.76
2016,8,3,16,15,844.5,85.5,3.15,20.5,566.0,210.49,128.94
2016,8,3,16,30,826.0,83.0,3.2,20.0,517.0,151.71,83.95
2016,8,3,16,45,802.5,79.0,3.25,20.0,465.5,93.63,50.57
2016,8,3,17,0,779.0,75.0,3.3,20.0,414.0,56.17,43.27
2016,8,3,17,15,744.5,70.5,3.3,19.5,361.5,54.08,41.72
2016,8,3,17,30,710.0,66.0,3.3,19.0,309.0,51.92,40.02
2016,8,3,17,45,661.0,60.5,3.35,18.5,257.0,44.55,33.68
2016,8,3,18,0,612.0,55.0,3.4,18.0,205.0,41.61,31.09
2016,8,3,18,15,535.5,47.5,3.35,17.0,156.5,36.81,26.76
2016,8,3,18,30,459.0,40.0,3.3,16.0,108.0,31.89,22.09
2016,8,3,18,45,330.5,29.5,3.25,15.5,68.5,23.98,14.14
2016,8,3,19,0,202.0,19.0,3.2,15.0,29.0,15.78,0.0
2016,8,3,19,15,101.0,9.5,3.15,14.5,14.5,8.64,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,15,30.5,6.0,2.3,10.5,7.0,0.0,0.0
2016,8,4,5,30,61.0,12.0,2.3,11.0,14.0,26.77,0.0
2016,8,4,5,45,202.0,26.0,2.35,11.5,47.5,107.57,61.94
2016,8,4,6,0,343.0,40.0,2.4,12.0,81.0,192.86,147.97
2016,8,4,6,15,433.5,49.5,2.4,12.5,127.5,264.22,212.24
2016,8,4,6,30,524.0,59.0,2.4,13.0,174.0,345.05,282.76
2016,8,4,6,45,267.0,84.5,2.45,13.5,143.5,259.4,214.87
2016,8,4,7,0,10.0,110.0,2.5,14.0,113.0,110.4,88.46
2016,8,4,7,15,15.0,129.0,2.45,14.5,134.5,132.07,106.65
2016,8,4,7,30,20.0,148.0,2.4,15.0,156.0,154.16,124.59
2016,8,4,7,45,52.0,179.5,2.35,15.5,205.0,221.75,180.07
2016,8,4,8,0,84.0,211.0,2.3,16.0,254.0,282.28,228.41
2016,8,4,8,15,229.0,219.5,2.25,16.5,351.0,440.09,354.2
2016,8,4,8,30,374.0,228.0,2.2,17.0,448.0,580.58,460.87
2016,8,4,8,45,617.5,165.5,2.15,17.5,562.0,762.28,594.61
2016,8,4,9,0,861.0,103.0,2.1,18.0,676.0,927.19,704.14
2016,8,4,9,15,873.0,105.0,2.1,18.0,717.5,952.14,717.45
2016,8,4,9,30,885.0,107.0,2.1,18.0,759.0,983.19,736.31
2016,8,4,9,45,899.0,106.0,2.15,18.0,796.0,1009.81,752.69
2016,8,4,10,0,913.0,105.0,2.2,18.0,833.0,1033.25,767.06
2016,8,4,10,15,919.5,106.5,2.2,18.0,863.0,1048.52,775.58
2016,8,4,10,30,926.0,108.0,2.2,18.0,893.0,1060.07,781.87
2016,8,4,10,45,708.0,232.0,2.25,18.0,842.0,989.14,735.11
2016,8,4,11,0,490.0,356.0,2.3,18.0,791.0,886.66,661.41
2016,8,4,11,15,715.5,233.5,2.25,17.5,880.5,984.93,734.31
2016,8,4,11,30,941.0,111.0,2.2,17.0,970.0,1053.49,778.58
2016,8,4,11,45,943.5,110.0,2.2,17.0,978.5,1039.18,768.14
2016,8,4,12,0,946.0,109.0,2.2,17.0,987.0,1021.12,756.3
2016,8,4,12,15,945.5,109.0,2.15,17.0,987.5,997.57,740.38
2016,8,4,12,30,945.0,109.0,2.1,17.0,988.0,970.55,722.28
2016,8,4,12,45,942.5,109.5,2.1,17.0,980.5,938.91,701.7
2016,8,4,13,0,940.0,110.0,2.1,17.0,973.0,904.17,679.0
2016,8,4,13,15,936.5,109.0,2.1,16.5,958.0,864.29,653.92
2016,8,4,13,30,933.0,108.0,2.1,16.0,943.0,821.74,626.72
2016,8,4,13,45,930.5,106.0,2.1,16.0,921.5,776.53,596.17
2016,8,4,14,0,928.0,104.0,2.1,16.0,900.0,728.94,562.14
2016,8,4,14,15,921.5,102.5,2.1,16.0,871.0,677.08,523.36
2016,8,4,14,30,915.0,101.0,2.1,16.0,842.0,623.62,482.28
2016,8,4,14,45,906.5,99.0,2.1,16.0,807.5,567.32,437.8
2016,8,4,15,0,898.0,97.0,2.1,16.0,773.0,510.11,391.15
2016,8,4,15,15,887.0,95.0,2.1,15.5,732.5,451.21,342.3
2016,8,4,15,30,876.0,93.0,2.1,15.0,692.0,392.18,291.64
2016,8,4,15,45,862.0,90.0,2.1,15.0,647.5,331.58,238.02
2016,8,4,16,0,848.0,87.0,2.1,15.0,603.0,271.74,184.7
2016,8,4,16,15,829.0,84.5,2.1,14.5,554.5,206.07,128.66
2016,8,4,16,30,810.0,82.0,2.1,14.0,506.0,148.15,83.67
2016,8,4,16,45,784.5,78.5,2.15,14.0,455.0,91.31,50.82
2016,8,4,17,0,759.0,75.0,2.2,14.0,404.0,56.11,44.32
2016,8,4,17,15,724.0,70.5,2.2,13.5,352.0,54.04,42.75
2016,8,4,17,30,689.0,66.0,2.2,13.0,300.0,51.9,41.04
2016,8,4,17,45,639.0,60.5,2.2,13.0,248.5,44.54,34.48
2016,8,4,18,0,589.0,55.0,2.2,13.0,197.0,41.62,31.78
2016,8,4,18,15,512.5,47.0,2.15,12.5,149.5,36.42,26.94
2016,8,4,18,30,436.0,39.0,2.1,12.0,102.0,31.06,21.74
2016,8,4,18,45,310.0,28.0,2.1,11.5,64.0,22.69,13.16
2016,8,4,19,0,184.0,17.0,2.1,11.0,26.0,13.97,0.0
2016,8,4,19,15,92.0,8.5,2.05,11.0,13.0,7.73,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,33.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,8,5,5,30,67.0,10.0,1.2,10.0,12.0,26.51,0.0
2016,8,5,5,45,196.0,24.0,1.25,10.5,44.5,103.76,56.53
2016,8,5,6,0,325.0,38.0,1.3,11.0,77.0,184.35,141.14
2016,8,5,6,15,413.0,48.5,1.3,11.5,122.0,254.45,204.1
2016,8,5,6,30,501.0,59.0,1.3,12.0,167.0,333.99,273.03
2016,8,5,6,45,555.5,67.0,1.3,12.5,217.0,401.29,330.07
2016,8,5,7,0,610.0,75.0,1.3,13.0,267.0,473.11,388.32
2016,8,5,7,15,651.0,81.0,1.3,13.0,318.5,537.89,439.49
2016,8,5,7,30,692.0,87.0,1.3,13.0,370.0,604.87,490.45
2016,8,5,7,45,466.5,147.0,1.3,13.5,349.0,531.44,429.52
2016,8,5,8,0,241.0,207.0,1.3,14.0,328.0,428.33,345.12
2016,8,5,8,15,288.0,222.0,1.25,14.5,380.5,491.92,393.49
2016,8,5,8,30,335.0,237.0,1.2,15.0,433.0,558.0,440.98
2016,8,5,8,45,577.5,175.5,1.2,15.5,546.0,737.95,573.48
2016,8,5,9,0,820.0,114.0,1.2,16.0,659.0,902.93,682.26
2016,8,5,9,15,833.5,117.0,1.2,16.0,700.5,938.76,702.14
2016,8,5,9,30,847.0,120.0,1.2,16.0,742.0,971.85,721.78
2016,8,5,9,45,844.5,128.5,1.25,16.5,774.5,992.47,732.78
2016,8,5,10,0,842.0,137.0,1.3,17.0,807.0,1009.32,741.55
2016,8,5,10,15,849.5,139.0,1.35,17.0,836.5,1025.31,751.3
2016,8,5,10,30,857.0,141.0,1.4,17.0,866.0,1037.76,758.89
2016,8,5,10,45,860.5,144.0,1.45,17.5,888.5,1043.57,761.0
2016,8,5,11,0,864.0,147.0,1.5,18.0,911.0,1033.39,753.13
2016,8,5,11,15,868.0,147.5,1.55,18.0,927.0,1029.72,751.16
2016,8,5,11,30,872.0,148.0,1.6,18.0,943.0,1022.43,746.87
2016,8,5,11,45,872.5,149.5,1.65,18.0,951.0,1009.06,738.82
2016,8,5,12,0,873.0,151.0,1.7,18.0,959.0,992.22,728.63
2016,8,5,12,15,873.0,151.0,1.7,18.0,960.0,970.13,714.41
2016,8,5,12,30,873.0,151.0,1.7,18.0,961.0,944.83,698.18
2016,8,5,12,45,683.5,264.5,1.75,18.0,896.0,870.98,648.64
2016,8,5,13,0,494.0,378.0,1.8,18.0,831.0,785.61,586.64
2016,8,5,13,15,677.5,263.5,1.8,18.0,874.0,805.97,606.06
2016,8,5,13,30,861.0,149.0,1.8,18.0,917.0,802.77,606.99
2016,8,5,13,45,855.5,147.5,1.85,18.0,895.5,762.52,579.3
2016,8,5,14,0,850.0,146.0,1.9,18.0,874.0,715.07,545.5
2016,8,5,14,15,842.0,144.0,1.95,17.5,845.0,663.93,509.08
2016,8,5,14,30,834.0,142.0,2.0,17.0,816.0,611.58,470.5
2016,8,5,14,45,825.5,138.5,2.05,17.0,782.0,556.71,427.81
2016,8,5,15,0,817.0,135.0,2.1,17.0,748.0,501.19,383.17
2016,8,5,15,15,803.5,132.0,2.15,17.0,708.0,443.63,335.5
2016,8,5,15,30,790.0,129.0,2.2,17.0,668.0,386.47,286.72
2016,8,5,15,45,775.5,124.0,2.25,17.0,623.5,328.03,235.91
2016,8,5,16,0,761.0,119.0,2.3,17.0,579.0,270.65,185.66
2016,8,5,16,15,738.5,115.0,2.35,16.5,531.0,208.37,133.45
2016,8,5,16,30,716.0,111.0,2.4,16.0,483.0,153.59,91.62
2016,8,5,16,45,690.0,104.5,2.45,16.0,433.5,99.52,60.17
2016,8,5,17,0,664.0,98.0,2.5,16.0,384.0,66.9,53.42
2016,8,5,17,15,624.0,91.5,2.6,15.5,333.0,64.33,51.48
2016,8,5,17,30,584.0,85.0,2.7,15.0,282.0,61.62,49.31
2016,8,5,17,45,529.0,77.0,2.8,15.0,232.0,57.46,45.65
2016,8,5,18,0,474.0,69.0,2.9,15.0,182.0,53.13,41.7
2016,8,5,18,15,392.5,58.0,2.9,14.5,136.5,45.85,34.99
2016,8,5,18,30,311.0,47.0,2.9,14.0,91.0,36.32,26.05
2016,8,5,18,45,197.0,32.0,2.95,13.5,56.0,25.02,14.67
2016,8,5,19,0,83.0,17.0,3.0,13.0,21.0,13.42,0.0
2016,8,5,19,15,41.5,8.5,3.0,12.5,10.5,7.73,0.0
2016,8,5,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.0,3.0,9.5,5.0,0.0,0.0
2016,8,6,5,30,43.0,10.0,3.0,10.0,10.0,20.28,0.0
2016,8,6,5,45,174.5,24.0,3.05,11.0,42.0,95.52,48.03
2016,8,6,6,0,306.0,38.0,3.1,12.0,74.0,177.25,135.29
2016,8,6,6,15,397.0,48.5,3.0,12.5,119.0,247.65,199.03
2016,8,6,6,30,488.0,59.0,2.9,13.0,164.0,327.83,269.29
2016,8,6,6,45,552.5,65.5,2.85,13.5,214.5,398.27,329.91
2016,8,6,7,0,617.0,72.0,2.8,14.0,265.0,474.18,392.66
2016,8,6,7,15,658.5,78.0,2.75,14.5,316.5,539.61,444.63
2016,8,6,7,30,700.0,84.0,2.7,15.0,368.0,607.3,496.3
2016,8,6,7,45,732.0,87.5,2.7,15.5,420.0,666.68,539.04
2016,8,6,8,0,764.0,91.0,2.7,16.0,472.0,723.45,578.0
2016,8,6,8,15,786.0,94.5,2.65,16.5,521.0,775.25,612.05
2016,8,6,8,30,808.0,98.0,2.6,17.0,570.0,825.92,644.47
2016,8,6,8,45,825.5,101.0,2.55,17.5,616.0,870.54,671.89
2016,8,6,9,0,843.0,104.0,2.5,18.0,662.0,913.09,697.38
2016,8,6,9,15,856.0,106.0,2.45,18.5,703.5,938.47,710.76
2016,8,6,9,30,869.0,108.0,2.4,19.0,745.0,970.12,728.38
2016,8,6,9,45,884.0,107.0,2.4,19.5,782.5,997.43,743.37
2016,8,6,10,0,899.0,106.0,2.4,20.0,820.0,1021.64,756.27
2016,8,6,10,15,906.0,107.5,2.4,20.0,850.0,1037.24,765.03
2016,8,6,10,30,913.0,109.0,2.4,20.0,880.0,1049.17,771.59
2016,8,6,10,45,916.5,111.0,2.4,20.5,902.5,1054.33,772.44
2016,8,6,11,0,920.0,113.0,2.4,21.0,925.0,1055.63,771.01
2016,8,6,11,15,923.5,113.5,2.45,21.0,941.0,1051.51,768.31
2016,8,6,11,30,927.0,114.0,2.5,21.0,957.0,1043.56,763.31
2016,8,6,11,45,927.0,115.5,2.55,21.0,965.5,1029.38,754.42
2016,8,6,12,0,927.0,117.0,2.6,21.0,974.0,1011.53,743.25
2016,8,6,12,15,927.0,117.0,2.65,21.0,974.5,988.64,728.83
2016,8,6,12,30,927.0,117.0,2.7,21.0,975.0,962.32,712.18
2016,8,6,12,45,923.5,118.0,2.8,21.5,967.5,930.55,690.92
2016,8,6,13,0,920.0,119.0,2.9,22.0,960.0,895.8,667.58
2016,8,6,13,15,917.0,118.0,3.0,21.5,945.5,856.79,643.68
2016,8,6,13,30,914.0,117.0,3.1,21.0,931.0,815.13,617.55
2016,8,6,13,45,909.5,116.0,3.25,21.0,909.5,769.91,587.57
2016,8,6,14,0,905.0,115.0,3.4,21.0,888.0,722.52,553.7
2016,8,6,14,15,898.0,113.5,3.5,21.0,859.5,671.16,515.43
2016,8,6,14,30,891.0,112.0,3.6,21.0,831.0,618.3,474.9
2016,8,6,14,45,882.5,110.0,3.7,21.0,796.0,562.96,431.23
2016,8,6,15,0,874.0,108.0,3.8,21.0,761.0,506.76,385.46
2016,8,6,15,15,862.0,105.5,3.9,20.5,721.0,448.08,336.99
2016,8,6,15,30,850.0,103.0,4.0,20.0,681.0,385.28,283.78
2016,8,6,15,45,836.5,99.5,4.1,19.5,636.5,324.96,231.18
2016,8,6,16,0,823.0,96.0,4.2,19.0,592.0,265.47,178.87
2016,8,6,16,15,803.0,93.0,4.25,18.5,543.5,206.35,128.6
2016,8,6,16,30,783.0,90.0,4.3,18.0,495.0,149.34,85.04
2016,8,6,16,45,760.0,85.0,4.35,18.0,445.0,92.98,53.15
2016,8,6,17,0,737.0,80.0,4.4,18.0,395.0,60.08,47.08
2016,8,6,17,15,700.0,75.0,4.4,17.0,343.0,52.61,40.88
2016,8,6,17,30,663.0,70.0,4.4,16.0,291.0,50.48,39.26
2016,8,6,17,45,615.5,63.0,4.4,15.5,240.5,46.62,35.94
2016,8,6,18,0,568.0,56.0,4.4,15.0,190.0,42.59,32.33
2016,8,6,18,15,486.5,48.0,4.35,14.5,143.0,37.44,27.53
2016,8,6,18,30,405.0,40.0,4.3,14.0,96.0,32.17,22.37
2016,8,6,18,45,278.0,28.0,4.25,13.5,59.0,22.91,12.64
2016,8,6,19,0,151.0,16.0,4.2,13.0,22.0,14.55,0.0
2016,8,6,19,15,75.5,8.0,4.15,12.5,11.0,7.28,0.0
2016,8,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,45,206.0,16.0,3.85,11.5,39.5,96.95,43.84
2016,8,7,6,0,412.0,32.0,3.9,12.0,79.0,211.49,161.03
2016,8,7,6,15,502.0,39.5,3.85,12.5,126.0,283.63,227.88
2016,8,7,6,30,592.0,47.0,3.8,13.0,173.0,365.41,300.45
2016,8,7,6,45,650.0,52.5,3.8,13.5,225.0,433.63,360.08
2016,8,7,7,0,708.0,58.0,3.8,14.0,277.0,509.51,423.43
2016,8,7,7,15,745.5,62.0,3.7,14.5,330.0,574.48,475.4
2016,8,7,7,30,783.0,66.0,3.6,15.0,383.0,641.05,525.9
2016,8,7,7,45,812.0,68.5,3.5,16.0,435.5,700.66,566.8
2016,8,7,8,0,841.0,71.0,3.4,17.0,488.0,753.64,601.34
2016,8,7,8,15,860.5,74.0,3.3,17.5,538.5,805.25,634.99
2016,8,7,8,30,880.0,77.0,3.2,18.0,589.0,855.43,666.72
2016,8,7,8,45,896.0,78.5,3.1,18.5,635.5,898.92,693.0
2016,8,7,9,0,912.0,80.0,3.0,19.0,682.0,940.13,717.17
2016,8,7,9,15,923.0,81.5,2.9,19.5,724.5,974.04,735.93
2016,8,7,9,30,934.0,83.0,2.8,20.0,767.0,1004.89,752.37
2016,8,7,9,45,941.5,85.5,2.75,21.0,803.0,1030.17,763.92
2016,8,7,10,0,949.0,88.0,2.7,22.0,839.0,1051.85,773.02
2016,8,7,10,15,955.5,89.0,2.7,22.0,869.5,1067.08,781.47
2016,8,7,10,30,962.0,90.0,2.7,22.0,900.0,1078.46,787.6
2016,8,7,10,45,966.5,90.5,2.7,22.5,923.5,1083.32,788.18
2016,8,7,11,0,971.0,91.0,2.7,23.0,947.0,1084.17,786.39
2016,8,7,11,15,974.0,91.5,2.75,23.0,963.5,1079.48,783.3
2016,8,7,11,30,977.0,92.0,2.8,23.0,980.0,1070.77,777.81
2016,8,7,11,45,979.0,92.0,2.9,23.0,988.5,1056.56,769.41
2016,8,7,12,0,981.0,92.0,3.0,23.0,997.0,1038.44,758.56
2016,8,7,12,15,981.0,92.0,3.05,23.0,997.5,1014.62,743.57
2016,8,7,12,30,981.0,92.0,3.1,23.0,998.0,987.16,726.21
2016,8,7,12,45,975.5,94.5,3.2,23.0,990.0,953.78,705.26
2016,8,7,13,0,970.0,97.0,3.3,23.0,982.0,917.29,682.07
2016,8,7,13,15,967.0,96.5,3.4,23.0,967.0,877.09,656.12
2016,8,7,13,30,964.0,96.0,3.5,23.0,952.0,834.05,627.92
2016,8,7,13,45,958.5,95.5,3.6,23.0,929.5,786.56,596.26
2016,8,7,14,0,953.0,95.0,3.7,23.0,907.0,736.84,561.4
2016,8,7,14,15,947.0,93.5,3.75,23.0,878.0,683.91,521.96
2016,8,7,14,30,941.0,92.0,3.8,23.0,849.0,629.27,480.11
2016,8,7,14,45,931.5,91.5,3.9,23.0,813.0,572.18,435.24
2016,8,7,15,0,922.0,91.0,4.0,23.0,777.0,514.23,388.2
2016,8,7,15,15,910.5,89.0,4.1,22.5,736.0,453.57,338.25
2016,8,7,15,30,899.0,87.0,4.2,22.0,695.0,392.81,286.53
2016,8,7,15,45,883.5,85.0,4.3,22.0,649.0,331.05,232.4
2016,8,7,16,0,868.0,83.0,4.4,22.0,603.0,270.18,178.87
2016,8,7,16,15,849.0,80.5,4.4,21.5,554.0,209.47,127.66
2016,8,7,16,30,830.0,78.0,4.4,21.0,505.0,143.84,77.83
2016,8,7,16,45,802.5,74.5,4.45,21.0,453.0,85.57,46.0
2016,8,7,17,0,775.0,71.0,4.5,21.0,401.0,53.47,40.81
2016,8,7,17,15,739.5,67.0,4.45,20.0,348.0,51.67,39.56
2016,8,7,17,30,704.0,63.0,4.4,19.0,295.0,49.82,38.2
2016,8,7,17,45,650.5,57.5,4.35,18.5,243.0,46.55,35.43
2016,8,7,18,0,597.0,52.0,4.3,18.0,191.0,39.54,29.22
2016,8,7,18,15,514.5,44.5,4.2,17.5,143.0,34.66,24.7
2016,8,7,18,30,432.0,37.0,4.1,17.0,95.0,29.66,19.86
2016,8,7,18,45,291.5,26.0,4.05,16.5,58.0,21.2,10.73
2016,8,7,19,0,151.0,15.0,4.0,16.0,21.0,13.64,0.0
2016,8,7,19,15,75.5,7.5,3.95,15.5,10.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,45,187.5,16.0,3.8,12.5,37.0,90.73,35.44
2016,8,8,6,0,375.0,32.0,3.8,13.0,74.0,197.77,149.42
2016,8,8,6,15,466.5,40.0,3.7,13.5,119.5,269.07,215.22
2016,8,8,6,30,558.0,48.0,3.6,14.0,165.0,350.27,286.9
2016,8,8,6,45,617.0,53.5,3.55,14.5,216.0,419.83,347.25
2016,8,8,7,0,676.0,59.0,3.5,15.0,267.0,491.9,407.29
2016,8,8,7,15,715.0,63.5,3.45,15.5,319.5,556.91,459.27
2016,8,8,7,30,754.0,68.0,3.4,16.0,372.0,623.76,510.21
2016,8,8,7,45,785.5,70.5,3.4,17.0,424.0,684.0,551.97
2016,8,8,8,0,817.0,73.0,3.4,18.0,476.0,744.52,592.58
2016,8,8,8,15,837.0,75.5,3.4,18.5,525.5,788.31,621.01
2016,8,8,8,30,857.0,78.0,3.4,19.0,575.0,837.48,652.83
2016,8,8,8,45,873.5,80.0,3.45,20.0,621.5,881.27,679.2
2016,8,8,9,0,890.0,82.0,3.5,21.0,668.0,922.88,703.59
2016,8,8,9,15,901.5,83.5,3.55,21.0,709.5,956.7,725.04
2016,8,8,9,30,913.0,85.0,3.6,21.0,751.0,987.55,744.46
2016,8,8,9,45,922.5,86.0,3.7,21.5,787.5,1012.66,758.91
2016,8,8,10,0,932.0,87.0,3.8,22.0,824.0,1034.35,771.1
2016,8,8,10,15,938.5,88.0,3.85,22.0,854.0,1049.41,780.11
2016,8,8,10,30,945.0,89.0,3.9,22.0,884.0,1060.69,786.77
2016,8,8,10,45,950.0,90.0,4.0,22.5,907.5,1066.56,788.84
2016,8,8,11,0,955.0,91.0,4.1,23.0,931.0,1068.47,788.47
2016,8,8,11,15,958.0,91.5,4.15,23.0,947.0,1063.85,785.13
2016,8,8,11,30,961.0,92.0,4.2,23.0,963.0,1055.26,779.35
2016,8,8,11,45,963.5,92.0,4.3,23.0,972.0,1041.72,770.74
2016,8,8,12,0,966.0,92.0,4.4,23.0,981.0,1024.32,759.65
2016,8,8,12,15,966.0,92.0,4.45,23.0,981.5,1000.77,744.22
2016,8,8,12,30,966.0,92.0,4.5,23.0,982.0,973.64,726.46
2016,8,8,12,45,965.0,91.5,4.6,23.0,975.0,941.66,705.91
2016,8,8,13,0,964.0,91.0,4.7,23.0,968.0,906.4,682.95
2016,8,8,13,15,961.0,90.5,4.7,22.5,953.5,866.41,657.15
2016,8,8,13,30,958.0,90.0,4.7,22.0,939.0,823.6,629.09
2016,8,8,13,45,953.0,89.5,4.75,22.0,917.0,776.72,596.86
2016,8,8,14,0,948.0,89.0,4.8,22.0,895.0,727.58,561.57
2016,8,8,14,15,942.0,88.0,4.8,22.0,866.0,675.31,521.61
2016,8,8,14,30,936.0,87.0,4.8,22.0,837.0,621.34,479.31
2016,8,8,14,45,928.0,85.5,4.8,22.0,802.0,564.42,433.57
2016,8,8,15,0,920.0,84.0,4.8,22.0,767.0,506.49,385.67
2016,8,8,15,15,909.0,82.0,4.7,21.5,726.5,446.16,334.99
2016,8,8,15,30,898.0,80.0,4.6,21.0,686.0,385.69,282.69
2016,8,8,15,45,884.5,77.5,4.6,21.0,640.5,324.2,228.17
2016,8,8,16,0,871.0,75.0,4.6,21.0,595.0,263.4,174.15
2016,8,8,16,15,852.5,73.0,4.55,20.5,546.5,203.06,122.92
2016,8,8,16,30,834.0,71.0,4.5,20.0,498.0,144.47,78.71
2016,8,8,16,45,810.0,67.5,4.5,19.5,446.5,79.33,41.6
2016,8,8,17,0,786.0,64.0,4.5,19.0,395.0,48.33,36.68
2016,8,8,17,15,751.5,60.5,4.45,18.5,343.0,46.7,35.47
2016,8,8,17,30,717.0,57.0,4.4,18.0,291.0,45.03,34.16
2016,8,8,17,45,666.0,52.0,4.35,17.5,239.5,42.0,31.56
2016,8,8,18,0,615.0,47.0,4.3,17.0,188.0,38.91,28.77
2016,8,8,18,15,534.5,40.5,4.2,16.5,140.5,31.45,21.98
2016,8,8,18,30,454.0,34.0,4.1,16.0,93.0,27.16,17.74
2016,8,8,18,45,310.0,24.0,4.05,15.5,56.0,19.51,9.06
2016,8,8,19,0,166.0,14.0,4.0,15.0,19.0,12.73,0.0
2016,8,8,19,15,83.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,5,45,182.0,15.5,2.65,13.0,35.5,87.98,27.98
2016,8,9,6,0,364.0,31.0,2.6,14.0,71.0,192.78,144.21
2016,8,9,6,15,456.0,39.5,2.45,14.5,116.5,264.21,209.71
2016,8,9,6,30,548.0,48.0,2.3,15.0,162.0,345.7,280.71
2016,8,9,6,45,606.0,54.0,2.2,16.0,212.5,414.85,339.07
2016,8,9,7,0,664.0,60.0,2.1,17.0,263.0,486.23,396.47
2016,8,9,7,15,703.5,64.5,2.0,17.5,315.0,551.06,446.73
2016,8,9,7,30,743.0,69.0,1.9,18.0,367.0,617.78,495.81
2016,8,9,7,45,772.5,72.5,1.8,19.0,419.0,677.33,535.01
2016,8,9,8,0,802.0,76.0,1.7,20.0,471.0,737.02,572.69
2016,8,9,8,15,823.0,79.0,1.65,20.5,520.5,788.84,604.97
2016,8,9,8,30,844.0,82.0,1.6,21.0,570.0,831.7,630.28
2016,8,9,8,45,859.5,84.5,1.55,21.5,616.0,874.76,655.2
2016,8,9,9,0,875.0,87.0,1.5,22.0,662.0,915.59,678.07
2016,8,9,9,15,887.0,89.0,1.55,22.5,703.5,950.04,697.74
2016,8,9,9,30,899.0,91.0,1.6,23.0,745.0,981.57,715.43
2016,8,9,9,45,907.5,93.0,1.65,23.5,781.0,1006.53,728.86
2016,8,9,10,0,916.0,95.0,1.7,24.0,817.0,1028.04,740.18
2016,8,9,10,15,922.5,96.5,1.8,24.0,847.0,1043.38,749.86
2016,8,9,10,30,929.0,98.0,1.9,24.0,877.0,1054.97,757.36
2016,8,9,10,45,932.5,99.5,2.0,24.5,900.0,1059.68,759.19
2016,8,9,11,0,936.0,101.0,2.1,25.0,923.0,1060.48,758.73
2016,8,9,11,15,939.0,102.0,2.2,25.0,939.0,1056.31,756.77
2016,8,9,11,30,942.0,103.0,2.3,25.0,955.0,1048.24,752.46
2016,8,9,11,45,942.5,104.0,2.45,25.0,963.0,1033.84,744.76
2016,8,9,12,0,943.0,105.0,2.6,25.0,971.0,1015.68,734.64
2016,8,9,12,15,943.0,105.0,2.7,24.5,971.5,992.4,722.09
2016,8,9,12,30,943.0,105.0,2.8,24.0,972.0,965.61,707.15
2016,8,9,12,45,939.0,106.0,2.95,24.0,964.0,932.89,687.16
2016,8,9,13,0,935.0,107.0,3.1,24.0,956.0,897.13,664.89
2016,8,9,13,15,931.5,106.5,3.15,24.0,941.5,857.52,639.1
2016,8,9,13,30,928.0,106.0,3.2,24.0,927.0,815.23,611.25
2016,8,9,13,45,922.0,106.0,3.3,24.0,904.5,769.08,580.67
2016,8,9,14,0,916.0,106.0,3.4,24.0,882.0,720.84,546.55
2016,8,9,14,15,909.5,104.5,3.45,24.0,853.5,669.08,508.18
2016,8,9,14,30,903.0,103.0,3.5,24.0,825.0,615.76,467.56
2016,8,9,14,45,892.0,102.5,3.6,24.0,789.5,559.59,423.68
2016,8,9,15,0,881.0,102.0,3.7,24.0,754.0,502.79,377.87
2016,8,9,15,15,869.0,99.5,3.75,23.5,713.5,443.53,329.33
2016,8,9,15,30,857.0,97.0,3.8,23.0,673.0,384.31,279.23
2016,8,9,15,45,839.0,95.5,3.85,23.0,627.5,319.51,223.37
2016,8,9,16,0,821.0,94.0,3.9,23.0,582.0,260.29,171.76
2016,8,9,16,15,800.0,90.5,3.95,22.5,533.0,200.57,122.02
2016,8,9,16,30,779.0,87.0,4.0,22.0,484.0,143.11,79.34
2016,8,9,16,45,749.5,83.5,4.1,22.0,433.0,87.8,50.1
2016,8,9,17,0,720.0,80.0,4.2,22.0,382.0,60.36,46.58
2016,8,9,17,15,680.5,75.0,4.2,21.0,330.0,52.86,40.44
2016,8,9,17,30,641.0,70.0,4.2,20.0,278.0,50.74,38.85
2016,8,9,17,45,579.5,64.0,4.2,19.5,226.5,47.65,36.23
2016,8,9,18,0,518.0,58.0,4.2,19.0,175.0,44.51,33.4
2016,8,9,18,15,430.5,49.0,4.1,18.5,129.0,38.6,27.95
2016,8,9,18,30,343.0,40.0,4.0,18.0,83.0,32.53,22.07
2016,8,9,18,45,211.0,26.5,3.95,17.5,49.0,20.84,9.35
2016,8,9,19,0,79.0,13.0,3.9,17.0,15.0,11.82,0.0
2016,8,9,19,15,39.5,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,16.5,2.35,13.5,33.0,79.98,18.09
2016,8,10,6,0,308.0,33.0,2.3,14.0,66.0,173.9,129.37
2016,8,10,6,15,402.5,43.0,2.2,14.0,110.0,245.15,194.74
2016,8,10,6,30,497.0,53.0,2.1,14.0,154.0,326.8,266.26
2016,8,10,6,45,560.5,59.5,2.05,14.5,204.5,397.09,326.37
2016,8,10,7,0,624.0,66.0,2.0,15.0,255.0,472.86,388.39
2016,8,10,7,15,666.0,71.0,1.9,15.5,306.5,537.8,439.12
2016,8,10,7,30,708.0,76.0,1.8,16.0,358.0,602.08,487.18
2016,8,10,7,45,740.0,79.5,1.7,17.0,409.5,662.1,527.4
2016,8,10,8,0,772.0,83.0,1.6,18.0,461.0,722.51,566.05
2016,8,10,8,15,794.0,86.5,1.5,18.5,510.5,774.67,598.41
2016,8,10,8,30,816.0,90.0,1.4,19.0,560.0,825.69,628.96
2016,8,10,8,45,834.0,92.0,1.35,19.5,606.0,869.86,654.55
2016,8,10,9,0,852.0,94.0,1.3,20.0,652.0,903.22,672.47
2016,8,10,9,15,864.5,96.5,1.25,20.5,693.5,938.07,691.13
2016,8,10,9,30,877.0,99.0,1.2,21.0,735.0,970.08,707.6
2016,8,10,9,45,889.0,99.5,1.2,21.5,771.5,996.29,721.05
2016,8,10,10,0,901.0,100.0,1.2,22.0,808.0,1019.25,732.46
2016,8,10,10,15,908.0,101.0,1.2,22.0,838.0,1034.31,740.39
2016,8,10,10,30,915.0,102.0,1.2,22.0,868.0,1045.69,746.23
2016,8,10,10,45,920.0,103.5,1.3,22.0,891.0,1051.8,750.86
2016,8,10,11,0,925.0,105.0,1.4,22.0,914.0,1054.05,753.22
2016,8,10,11,15,928.0,105.5,1.5,22.0,930.0,1049.33,751.36
2016,8,10,11,30,931.0,106.0,1.6,22.0,946.0,1040.75,747.21
2016,8,10,11,45,932.0,107.0,1.7,22.0,954.0,1026.89,739.78
2016,8,10,12,0,933.0,108.0,1.8,22.0,962.0,1009.31,730.0
2016,8,10,12,15,933.0,108.0,1.8,22.0,963.0,986.14,715.34
2016,8,10,12,30,933.0,108.0,1.8,22.0,964.0,959.5,698.52
2016,8,10,12,45,932.0,107.0,1.85,22.0,957.0,927.67,678.92
2016,8,10,13,0,931.0,106.0,1.9,22.0,950.0,892.69,657.12
2016,8,10,13,15,928.0,105.5,1.95,22.0,935.0,853.55,632.37
2016,8,10,13,30,925.0,105.0,2.0,22.0,920.0,811.71,605.51
2016,8,10,13,45,920.5,104.0,2.05,22.0,898.5,765.79,575.52
2016,8,10,14,0,916.0,103.0,2.1,22.0,877.0,717.67,542.01
2016,8,10,14,15,909.5,101.5,2.1,21.5,848.0,665.85,504.95
2016,8,10,14,30,903.0,100.0,2.1,21.0,819.0,612.47,465.48
2016,8,10,14,45,895.0,98.0,2.1,21.0,784.5,556.53,421.89
2016,8,10,15,0,887.0,96.0,2.1,21.0,750.0,499.66,376.14
2016,8,10,15,15,875.5,94.0,2.1,20.5,709.5,440.68,327.92
2016,8,10,15,30,864.0,92.0,2.1,20.0,669.0,381.66,278.01
2016,8,10,15,45,850.0,88.5,2.15,20.0,624.5,320.91,225.18
2016,8,10,16,0,836.0,85.0,2.2,20.0,580.0,260.96,172.78
2016,8,10,16,15,816.5,82.0,2.2,19.5,531.5,195.33,118.1
2016,8,10,16,30,797.0,79.0,2.2,19.0,483.0,137.42,74.96
2016,8,10,16,45,771.5,75.0,2.2,19.0,432.0,80.79,45.11
2016,8,10,17,0,746.0,71.0,2.2,19.0,381.0,53.59,41.29
2016,8,10,17,15,708.5,66.5,2.2,18.5,329.0,51.4,39.61
2016,8,10,17,30,671.0,62.0,2.2,18.0,277.0,49.15,37.8
2016,8,10,17,45,617.5,56.5,2.2,18.0,226.5,41.97,31.47
2016,8,10,18,0,564.0,51.0,2.2,18.0,176.0,38.95,28.67
2016,8,10,18,15,478.5,42.5,2.15,17.0,129.5,33.21,23.42
2016,8,10,18,30,393.0,34.0,2.1,16.0,83.0,27.29,17.73
2016,8,10,18,45,196.5,24.0,2.05,15.5,48.5,19.63,7.86
2016,8,10,19,0,0.0,14.0,2.0,15.0,14.0,12.73,0.0
2016,8,10,19,15,0.0,7.0,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
