Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,5,45,163.0,16.0,0.4,13.5,33.0,81.87,9.86
2016,8,11,6,0,326.0,32.0,0.4,14.0,66.0,179.92,132.21
2016,8,11,6,15,421.0,41.5,0.45,14.0,111.0,251.84,197.56
2016,8,11,6,30,516.0,51.0,0.5,14.0,156.0,334.21,268.22
2016,8,11,6,45,574.0,58.5,0.6,14.5,206.0,403.68,326.5
2016,8,11,7,0,632.0,66.0,0.7,15.0,256.0,478.11,386.32
2016,8,11,7,15,673.5,71.5,0.7,15.5,308.0,543.79,436.26
2016,8,11,7,30,715.0,77.0,0.7,16.0,360.0,608.59,483.46
2016,8,11,7,45,742.5,82.0,0.75,17.0,411.0,667.4,522.49
2016,8,11,8,0,770.0,87.0,0.8,18.0,462.0,726.21,560.12
2016,8,11,8,15,792.5,90.5,0.8,18.0,511.5,778.78,593.79
2016,8,11,8,30,815.0,94.0,0.8,18.0,561.0,830.22,626.03
2016,8,11,8,45,829.5,98.0,0.8,18.5,606.5,873.65,651.12
2016,8,11,9,0,844.0,102.0,0.8,19.0,652.0,914.8,674.35
2016,8,11,9,15,857.0,104.5,0.8,19.5,694.0,940.74,687.47
2016,8,11,9,30,870.0,107.0,0.8,20.0,736.0,972.97,704.71
2016,8,11,9,45,888.5,104.5,0.85,20.5,774.5,1002.0,720.71
2016,8,11,10,0,907.0,102.0,0.9,21.0,813.0,1028.02,734.83
2016,8,11,10,15,914.0,103.5,0.95,21.0,843.5,1043.63,743.98
2016,8,11,10,30,921.0,105.0,1.0,21.0,874.0,1055.52,751.12
2016,8,11,10,45,924.0,107.0,1.05,21.5,896.5,1060.07,752.47
2016,8,11,11,0,927.0,109.0,1.1,22.0,919.0,1060.71,751.66
2016,8,11,11,15,930.5,110.0,1.15,22.0,935.0,1056.89,749.71
2016,8,11,11,30,934.0,111.0,1.2,22.0,951.0,1049.17,745.53
2016,8,11,11,45,933.5,112.5,1.25,22.0,959.0,1034.17,736.97
2016,8,11,12,0,933.0,114.0,1.3,22.0,967.0,1015.46,726.22
2016,8,11,12,15,933.0,114.0,1.35,22.0,968.0,992.14,712.6
2016,8,11,12,30,933.0,114.0,1.4,22.0,969.0,965.34,696.76
2016,8,11,12,45,924.5,118.0,1.45,22.0,959.5,931.52,676.34
2016,8,11,13,0,916.0,122.0,1.5,22.0,950.0,894.91,653.97
2016,8,11,13,15,913.0,121.0,1.5,21.5,935.5,855.58,630.18
2016,8,11,13,30,910.0,120.0,1.5,21.0,921.0,813.6,604.32
2016,8,11,13,45,904.5,119.5,1.55,21.0,898.5,767.78,574.87
2016,8,11,14,0,899.0,119.0,1.6,21.0,876.0,719.88,541.45
2016,8,11,14,15,891.5,117.5,1.6,20.5,847.0,667.99,504.72
2016,8,11,14,30,884.0,116.0,1.6,20.0,818.0,614.66,465.7
2016,8,11,14,45,874.5,114.0,1.6,20.0,782.5,558.67,422.49
2016,8,11,15,0,865.0,112.0,1.6,20.0,747.0,501.95,377.27
2016,8,11,15,15,852.0,109.5,1.6,20.0,706.5,439.78,326.54
2016,8,11,15,30,839.0,107.0,1.6,20.0,666.0,380.14,276.14
2016,8,11,15,45,822.5,104.0,1.6,20.0,620.5,319.61,224.03
2016,8,11,16,0,806.0,101.0,1.6,20.0,575.0,260.3,172.73
2016,8,11,16,15,784.0,97.5,1.6,19.5,526.0,201.17,123.85
2016,8,11,16,30,762.0,94.0,1.6,19.0,477.0,144.47,82.2
2016,8,11,16,45,732.0,89.5,1.6,18.5,425.5,83.53,48.97
2016,8,11,17,0,702.0,85.0,1.6,18.0,374.0,58.63,45.87
2016,8,11,17,15,661.5,79.0,1.55,17.5,322.0,56.02,43.84
2016,8,11,17,30,621.0,73.0,1.5,17.0,270.0,53.27,41.6
2016,8,11,17,45,561.5,65.5,1.5,17.0,219.0,49.1,37.9
2016,8,11,18,0,502.0,58.0,1.5,17.0,168.0,44.78,33.92
2016,8,11,18,15,414.5,47.5,1.45,16.0,122.0,37.56,27.31
2016,8,11,18,30,327.0,37.0,1.4,15.0,76.0,30.06,20.11
2016,8,11,18,45,197.0,23.0,1.35,14.5,43.5,18.84,6.42
2016,8,11,19,0,67.0,9.0,1.3,14.0,11.0,8.19,0.0
2016,8,11,19,15,33.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.0,0.85,11.5,31.0,77.67,0.0
2016,8,12,6,0,302.0,32.0,0.8,12.0,62.0,171.05,126.15
2016,8,12,6,15,398.0,42.5,0.75,12.5,107.0,243.17,192.38
2016,8,12,6,30,494.0,53.0,0.7,13.0,152.0,325.97,263.44
2016,8,12,6,45,557.5,60.5,0.7,13.5,202.5,397.42,323.32
2016,8,12,7,0,621.0,68.0,0.7,14.0,253.0,474.38,384.88
2016,8,12,7,15,663.5,73.5,0.7,14.5,305.0,540.26,435.21
2016,8,12,7,30,706.0,79.0,0.7,15.0,357.0,608.49,485.09
2016,8,12,7,45,738.0,83.5,0.75,15.5,409.0,666.31,524.72
2016,8,12,8,0,770.0,88.0,0.8,16.0,461.0,727.94,565.64
2016,8,12,8,15,792.5,91.5,0.8,16.5,511.0,780.55,598.42
2016,8,12,8,30,815.0,95.0,0.8,17.0,561.0,832.01,629.66
2016,8,12,8,45,833.0,97.5,0.85,17.5,607.5,876.8,656.61
2016,8,12,9,0,851.0,100.0,0.9,18.0,654.0,919.5,681.87
2016,8,12,9,15,864.0,102.5,0.95,18.0,696.0,945.67,697.46
2016,8,12,9,30,877.0,105.0,1.0,18.0,738.0,978.07,717.3
2016,8,12,9,45,890.5,105.0,1.1,18.5,775.0,1005.09,733.16
2016,8,12,10,0,904.0,105.0,1.2,19.0,812.0,1028.92,747.04
2016,8,12,10,15,911.0,106.5,1.25,19.0,842.5,1044.43,756.24
2016,8,12,10,30,918.0,108.0,1.3,19.0,873.0,1056.22,763.33
2016,8,12,10,45,923.5,109.0,1.4,19.5,896.0,1062.14,766.36
2016,8,12,11,0,929.0,110.0,1.5,20.0,919.0,1064.17,767.11
2016,8,12,11,15,932.0,110.5,1.55,20.0,935.5,1059.24,764.23
2016,8,12,11,30,935.0,111.0,1.6,20.0,952.0,1050.43,759.09
2016,8,12,11,45,937.0,111.5,1.65,20.0,960.5,1036.77,751.03
2016,8,12,12,0,939.0,112.0,1.7,20.0,969.0,1019.34,740.66
2016,8,12,12,15,939.5,112.0,1.7,20.0,969.5,996.3,726.05
2016,8,12,12,30,940.0,112.0,1.7,20.0,970.0,969.72,709.25
2016,8,12,12,45,940.0,110.5,1.75,20.0,963.5,937.85,689.64
2016,8,12,13,0,940.0,109.0,1.8,20.0,957.0,902.74,667.78
2016,8,12,13,15,937.0,108.5,1.8,20.0,942.0,863.05,642.13
2016,8,12,13,30,934.0,108.0,1.8,20.0,927.0,820.61,614.45
2016,8,12,13,45,930.0,106.5,1.8,20.5,905.5,773.97,582.51
2016,8,12,14,0,926.0,105.0,1.8,21.0,884.0,725.07,547.08
2016,8,12,14,15,919.5,104.0,1.8,21.0,855.0,672.99,509.02
2016,8,12,14,30,913.0,103.0,1.8,21.0,826.0,619.3,468.65
2016,8,12,14,45,905.0,101.0,1.8,21.0,790.5,562.6,424.78
2016,8,12,15,0,897.0,99.0,1.8,21.0,755.0,504.95,378.68
2016,8,12,15,15,885.5,96.5,1.8,21.0,714.5,444.75,329.14
2016,8,12,15,30,874.0,94.0,1.8,21.0,674.0,384.52,278.03
2016,8,12,15,45,859.5,91.0,1.85,21.0,628.5,323.24,225.14
2016,8,12,16,0,845.0,88.0,1.9,21.0,583.0,257.23,168.41
2016,8,12,16,15,824.5,85.0,1.9,20.5,533.5,196.41,118.01
2016,8,12,16,30,804.0,82.0,1.9,20.0,484.0,137.76,75.06
2016,8,12,16,45,777.5,78.0,1.9,20.0,432.5,80.55,46.12
2016,8,12,17,0,751.0,74.0,1.9,20.0,381.0,56.23,43.42
2016,8,12,17,15,712.0,69.0,1.85,19.5,328.0,53.72,41.49
2016,8,12,17,30,673.0,64.0,1.8,19.0,275.0,46.69,35.5
2016,8,12,17,45,616.5,58.0,1.8,18.5,223.5,43.41,32.66
2016,8,12,18,0,560.0,52.0,1.8,18.0,172.0,40.04,29.6
2016,8,12,18,15,470.5,43.0,1.8,17.0,125.0,33.9,23.96
2016,8,12,18,30,381.0,34.0,1.8,16.0,78.0,27.57,17.78
2016,8,12,18,45,190.5,17.0,1.8,15.5,39.0,13.47,2.02
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,166.5,15.0,1.95,13.5,31.0,81.06,0.0
2016,8,13,6,0,333.0,30.0,1.9,14.0,62.0,181.05,131.95
2016,8,13,6,15,431.0,39.0,1.8,14.5,107.0,254.01,200.35
2016,8,13,6,30,529.0,48.0,1.7,15.0,152.0,337.84,273.1
2016,8,13,6,45,591.5,54.5,1.6,15.5,203.0,409.25,333.65
2016,8,13,7,0,654.0,61.0,1.5,16.0,254.0,486.08,395.63
2016,8,13,7,15,695.0,66.0,1.45,16.5,306.0,549.09,444.37
2016,8,13,7,30,736.0,71.0,1.4,17.0,358.0,617.27,494.45
2016,8,13,7,45,766.5,74.5,1.4,18.0,410.0,677.44,534.43
2016,8,13,8,0,797.0,78.0,1.4,19.0,462.0,737.82,573.1
2016,8,13,8,15,818.5,81.0,1.45,19.5,512.0,789.97,606.41
2016,8,13,8,30,840.0,84.0,1.5,20.0,562.0,840.87,638.22
2016,8,13,8,45,857.0,86.0,1.55,20.5,608.5,876.67,659.29
2016,8,13,9,0,874.0,88.0,1.6,21.0,655.0,918.22,684.08
2016,8,13,9,15,886.0,90.0,1.65,21.0,696.5,952.6,705.15
2016,8,13,9,30,898.0,92.0,1.7,21.0,738.0,984.06,724.31
2016,8,13,9,45,910.5,92.0,1.75,21.5,775.0,1010.56,738.85
2016,8,13,10,0,923.0,92.0,1.8,22.0,812.0,1033.74,751.31
2016,8,13,10,15,930.0,93.0,1.85,22.0,842.0,1049.01,760.25
2016,8,13,10,30,937.0,94.0,1.9,22.0,872.0,1060.5,767.02
2016,8,13,10,45,942.0,94.5,2.0,22.5,895.5,1065.53,769.08
2016,8,13,11,0,947.0,95.0,2.1,23.0,919.0,1066.62,768.81
2016,8,13,11,15,950.0,95.5,2.1,23.0,935.0,1061.72,765.1
2016,8,13,11,30,953.0,96.0,2.1,23.0,951.0,1052.87,759.1
2016,8,13,11,45,955.0,96.0,2.1,23.0,959.5,1038.58,749.81
2016,8,13,12,0,957.0,96.0,2.1,23.0,968.0,1020.46,738.23
2016,8,13,12,15,957.0,96.5,2.15,23.0,968.5,997.19,724.04
2016,8,13,12,30,957.0,97.0,2.2,23.0,969.0,970.33,707.54
2016,8,13,12,45,943.5,104.5,2.25,23.0,958.5,934.97,685.44
2016,8,13,13,0,930.0,112.0,2.3,23.0,948.0,896.91,661.43
2016,8,13,13,15,927.0,111.0,2.35,23.0,933.0,856.99,635.94
2016,8,13,13,30,924.0,110.0,2.4,23.0,918.0,814.38,608.34
2016,8,13,13,45,921.5,108.0,2.45,23.0,896.5,768.68,578.29
2016,8,13,14,0,919.0,106.0,2.5,23.0,875.0,720.62,544.41
2016,8,13,14,15,912.5,104.5,2.5,23.0,846.0,668.34,505.86
2016,8,13,14,30,906.0,103.0,2.5,23.0,817.0,614.47,465.05
2016,8,13,14,45,900.0,99.5,2.55,23.0,783.0,557.8,421.09
2016,8,13,15,0,894.0,96.0,2.6,23.0,749.0,500.0,374.73
2016,8,13,15,15,882.5,94.0,2.6,23.0,708.0,440.35,325.3
2016,8,13,15,30,871.0,92.0,2.6,23.0,667.0,380.66,274.38
2016,8,13,15,45,859.0,88.5,2.6,23.0,622.5,319.82,221.58
2016,8,13,16,0,847.0,85.0,2.6,23.0,578.0,259.52,169.18
2016,8,13,16,15,827.0,82.0,2.6,22.5,528.5,193.04,114.54
2016,8,13,16,30,807.0,79.0,2.6,22.0,479.0,134.27,71.89
2016,8,13,16,45,783.5,74.5,2.65,22.0,428.0,76.58,43.24
2016,8,13,17,0,760.0,70.0,2.7,22.0,377.0,53.27,40.52
2016,8,13,17,15,721.5,65.5,2.7,21.0,324.5,51.04,38.9
2016,8,13,17,30,683.0,61.0,2.7,20.0,272.0,48.76,37.14
2016,8,13,17,45,629.5,54.5,2.75,19.5,221.0,40.8,30.22
2016,8,13,18,0,576.0,48.0,2.8,19.0,170.0,36.89,26.68
2016,8,13,18,15,484.5,40.0,2.8,18.0,123.0,31.47,21.68
2016,8,13,18,30,393.0,32.0,2.8,17.0,76.0,25.91,16.17
2016,8,13,18,45,196.5,16.0,2.85,16.5,38.0,12.68,0.36
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,14.0,2.7,13.5,32.0,85.89,0.0
2016,8,14,6,0,373.0,28.0,2.7,14.0,64.0,194.4,140.65
2016,8,14,6,15,473.5,36.5,2.6,14.5,110.0,269.98,213.14
2016,8,14,6,30,574.0,45.0,2.5,15.0,156.0,356.79,289.16
2016,8,14,6,45,636.0,50.5,2.45,16.0,208.0,426.09,348.39
2016,8,14,7,0,698.0,56.0,2.4,17.0,260.0,504.04,411.47
2016,8,14,7,15,738.5,60.0,2.3,17.5,313.5,570.76,463.49
2016,8,14,7,30,779.0,64.0,2.2,18.0,367.0,639.38,513.77
2016,8,14,7,45,809.0,67.0,2.15,18.5,420.0,700.41,555.44
2016,8,14,8,0,839.0,70.0,2.1,19.0,473.0,754.72,590.9
2016,8,14,8,15,859.5,72.5,2.1,19.5,523.5,806.6,624.04
2016,8,14,8,30,880.0,75.0,2.1,20.0,574.0,857.11,655.44
2016,8,14,8,45,896.5,77.0,2.15,20.5,621.5,901.72,682.65
2016,8,14,9,0,913.0,79.0,2.2,21.0,669.0,944.03,707.95
2016,8,14,9,15,924.5,80.5,2.2,21.5,711.0,978.41,727.17
2016,8,14,9,30,936.0,82.0,2.2,22.0,753.0,1009.71,744.24
2016,8,14,9,45,936.5,88.0,2.25,22.5,788.0,1032.09,756.03
2016,8,14,10,0,937.0,94.0,2.3,23.0,823.0,1050.5,765.39
2016,8,14,10,15,944.0,95.0,2.3,23.0,853.5,1065.83,773.78
2016,8,14,10,30,951.0,96.0,2.3,23.0,884.0,1077.31,779.86
2016,8,14,10,45,958.0,96.0,2.3,23.5,908.5,1083.76,781.39
2016,8,14,11,0,965.0,96.0,2.3,24.0,933.0,1086.2,780.57
2016,8,14,11,15,968.0,96.5,2.3,24.0,949.0,1081.09,776.72
2016,8,14,11,30,971.0,97.0,2.3,24.0,965.0,1071.95,770.54
2016,8,14,11,45,974.0,96.5,2.3,24.0,974.0,1057.76,761.34
2016,8,14,12,0,977.0,96.0,2.3,24.0,983.0,1039.62,749.79
2016,8,14,12,15,977.0,96.0,2.35,24.0,983.5,1015.31,734.94
2016,8,14,12,30,977.0,96.0,2.4,24.0,984.0,987.33,717.76
2016,8,14,12,45,967.5,100.5,2.45,24.0,974.0,951.88,695.66
2016,8,14,13,0,958.0,105.0,2.5,24.0,964.0,913.53,671.51
2016,8,14,13,15,955.0,104.5,2.55,24.0,949.0,873.02,645.71
2016,8,14,13,30,952.0,104.0,2.6,24.0,934.0,829.7,617.73
2016,8,14,13,45,944.5,104.5,2.65,24.0,910.5,781.44,586.03
2016,8,14,14,0,937.0,105.0,2.7,24.0,887.0,731.13,550.72
2016,8,14,14,15,930.0,103.5,2.7,23.5,857.5,677.56,512.32
2016,8,14,14,30,923.0,102.0,2.7,23.0,828.0,622.41,471.47
2016,8,14,14,45,911.5,101.5,2.75,23.0,791.0,564.47,426.41
2016,8,14,15,0,900.0,101.0,2.8,23.0,754.0,505.92,379.35
2016,8,14,15,15,887.5,99.0,2.8,23.0,712.5,445.36,329.15
2016,8,14,15,30,875.0,97.0,2.8,23.0,671.0,384.85,277.55
2016,8,14,15,45,857.0,94.5,2.8,23.0,624.5,317.92,220.21
2016,8,14,16,0,839.0,92.0,2.8,23.0,578.0,256.48,167.1
2016,8,14,16,15,817.0,89.0,2.8,22.5,528.0,195.63,117.07
2016,8,14,16,30,795.0,86.0,2.8,22.0,478.0,137.18,75.01
2016,8,14,16,45,765.0,82.0,2.8,21.5,425.5,80.35,47.64
2016,8,14,17,0,735.0,78.0,2.8,21.0,373.0,59.62,46.19
2016,8,14,17,15,693.0,72.5,2.75,20.5,319.5,51.77,39.62
2016,8,14,17,30,651.0,67.0,2.7,20.0,266.0,49.18,37.51
2016,8,14,17,45,590.0,60.0,2.65,19.5,214.5,45.19,34.05
2016,8,14,18,0,529.0,53.0,2.6,19.0,163.0,41.09,30.32
2016,8,14,18,15,432.0,43.5,2.55,18.0,116.5,34.56,24.31
2016,8,14,18,30,335.0,34.0,2.5,17.0,70.0,27.83,17.62
2016,8,14,18,45,167.5,17.0,2.5,16.5,35.0,13.65,0.0
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,15.5,1.2,11.5,29.5,76.85,0.0
2016,8,15,6,0,308.0,31.0,1.2,12.0,59.0,172.92,124.31
2016,8,15,6,15,414.0,41.0,1.2,12.5,105.0,249.38,197.14
2016,8,15,6,30,520.0,51.0,1.2,13.0,151.0,337.6,273.62
2016,8,15,6,45,584.5,58.5,1.2,13.5,202.5,411.12,336.09
2016,8,15,7,0,649.0,66.0,1.2,14.0,254.0,490.23,400.2
2016,8,15,7,15,693.5,71.0,1.15,14.5,307.5,558.3,452.61
2016,8,15,7,30,738.0,76.0,1.1,15.0,361.0,625.5,501.92
2016,8,15,7,45,768.5,80.5,1.05,15.5,414.0,687.15,543.23
2016,8,15,8,0,799.0,85.0,1.0,16.0,467.0,748.95,583.08
2016,8,15,8,15,822.0,88.5,1.0,16.5,518.0,803.13,616.93
2016,8,15,8,30,845.0,92.0,1.0,17.0,569.0,856.11,649.14
2016,8,15,8,45,862.0,95.0,1.0,17.5,616.5,901.58,675.58
2016,8,15,9,0,879.0,98.0,1.0,18.0,664.0,935.73,694.22
2016,8,15,9,15,892.5,100.0,1.05,18.0,707.0,971.53,716.1
2016,8,15,9,30,906.0,102.0,1.1,18.0,750.0,1004.42,735.99
2016,8,15,9,45,927.0,98.0,1.15,18.5,790.0,1034.74,752.82
2016,8,15,10,0,948.0,94.0,1.2,19.0,830.0,1061.97,767.68
2016,8,15,10,15,954.5,95.5,1.25,19.5,860.5,1077.41,775.23
2016,8,15,10,30,961.0,97.0,1.3,20.0,891.0,1088.95,780.6
2016,8,15,10,45,964.0,99.0,1.4,20.5,914.5,1093.47,782.74
2016,8,15,11,0,967.0,101.0,1.5,21.0,938.0,1093.9,782.51
2016,8,15,11,15,970.0,101.5,1.55,21.0,954.0,1088.64,779.51
2016,8,15,11,30,973.0,102.0,1.6,21.0,970.0,1079.33,774.16
2016,8,15,11,45,972.0,104.0,1.65,21.5,977.5,1063.64,763.48
2016,8,15,12,0,971.0,106.0,1.7,22.0,985.0,1044.06,750.52
2016,8,15,12,15,971.0,106.0,1.7,22.0,985.5,1019.65,735.3
2016,8,15,12,30,971.0,106.0,1.7,22.0,986.0,991.6,717.82
2016,8,15,12,45,965.0,108.0,1.7,22.0,977.0,956.71,695.95
2016,8,15,13,0,959.0,110.0,1.7,22.0,968.0,918.78,672.05
2016,8,15,13,15,955.5,109.5,1.65,22.0,952.5,877.66,645.34
2016,8,15,13,30,952.0,109.0,1.6,22.0,937.0,833.78,616.64
2016,8,15,13,45,946.5,108.0,1.6,22.0,914.0,785.42,585.22
2016,8,15,14,0,941.0,107.0,1.6,22.0,891.0,734.87,550.08
2016,8,15,14,15,934.0,105.5,1.55,21.5,860.5,680.97,511.75
2016,8,15,14,30,927.0,104.0,1.5,21.0,830.0,625.49,471.03
2016,8,15,14,45,916.5,102.5,1.5,21.0,793.5,566.87,426.06
2016,8,15,15,0,906.0,101.0,1.5,21.0,757.0,507.54,378.99
2016,8,15,15,15,893.5,99.0,1.45,20.5,715.0,446.55,329.49
2016,8,15,15,30,881.0,97.0,1.4,20.0,673.0,385.6,278.36
2016,8,15,15,45,862.0,95.0,1.4,20.0,625.5,318.4,221.06
2016,8,15,16,0,843.0,93.0,1.4,20.0,578.0,256.77,167.94
2016,8,15,16,15,820.5,89.5,1.4,19.5,527.5,195.13,117.36
2016,8,15,16,30,798.0,86.0,1.4,19.0,477.0,135.98,74.9
2016,8,15,16,45,762.0,83.0,1.45,19.0,423.0,79.56,48.4
2016,8,15,17,0,726.0,80.0,1.5,19.0,369.0,55.79,43.25
2016,8,15,17,15,683.5,74.5,1.5,18.5,315.5,53.37,41.38
2016,8,15,17,30,641.0,69.0,1.5,18.0,262.0,50.86,39.32
2016,8,15,17,45,567.0,62.5,1.5,17.5,209.5,47.32,36.22
2016,8,15,18,0,493.0,56.0,1.5,17.0,157.0,43.75,32.91
2016,8,15,18,15,396.5,45.0,1.45,16.0,111.0,36.0,25.75
2016,8,15,18,30,300.0,34.0,1.4,15.0,65.0,27.96,17.73
2016,8,15,18,45,150.0,17.0,1.4,14.5,32.5,13.74,0.0
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,109.0,15.5,1.15,13.5,25.0,48.88,0.0
2016,8,16,6,0,218.0,31.0,1.1,14.0,50.0,138.81,97.49
2016,8,16,6,15,316.5,44.0,1.05,14.0,93.0,208.45,163.73
2016,8,16,6,30,415.0,57.0,1.0,14.0,136.0,292.4,236.38
2016,8,16,6,45,483.0,66.5,0.95,14.5,185.0,364.84,297.44
2016,8,16,7,0,551.0,76.0,0.9,15.0,234.0,443.35,360.68
2016,8,16,7,15,597.5,83.0,0.85,15.5,285.5,510.58,412.32
2016,8,16,7,30,644.0,90.0,0.8,16.0,337.0,580.61,463.66
2016,8,16,7,45,679.5,95.0,0.8,17.0,389.0,642.41,505.87
2016,8,16,8,0,715.0,100.0,0.8,18.0,441.0,705.06,546.08
2016,8,16,8,15,740.0,104.5,0.8,18.5,490.0,758.86,579.79
2016,8,16,8,30,765.0,109.0,0.8,19.0,539.0,807.48,609.17
2016,8,16,8,45,785.5,112.0,0.8,19.5,585.5,853.62,636.28
2016,8,16,9,0,806.0,115.0,0.8,20.0,632.0,897.91,661.65
2016,8,16,9,15,820.0,117.5,0.85,20.5,673.5,933.31,681.81
2016,8,16,9,30,834.0,120.0,0.9,21.0,715.0,965.97,700.18
2016,8,16,9,45,841.5,124.0,0.95,21.5,750.5,990.96,713.65
2016,8,16,10,0,849.0,128.0,1.0,22.0,786.0,1012.56,725.11
2016,8,16,10,15,857.5,130.0,1.0,22.0,816.0,1029.4,734.08
2016,8,16,10,30,866.0,132.0,1.0,22.0,846.0,1030.96,733.8
2016,8,16,10,45,871.5,133.5,1.05,22.5,869.0,1036.84,736.14
2016,8,16,11,0,877.0,135.0,1.1,23.0,892.0,1039.0,736.23
2016,8,16,11,15,880.5,136.0,1.1,23.0,907.5,1034.88,733.09
2016,8,16,11,30,884.0,137.0,1.1,23.0,923.0,1027.03,727.87
2016,8,16,11,45,885.5,137.5,1.15,23.0,931.0,1013.03,719.95
2016,8,16,12,0,887.0,138.0,1.2,23.0,939.0,995.43,709.92
2016,8,16,12,15,887.0,138.0,1.2,23.0,939.5,972.46,695.71
2016,8,16,12,30,887.0,138.0,1.2,23.0,940.0,946.15,679.48
2016,8,16,12,45,888.0,136.0,1.3,23.0,933.5,915.65,662.08
2016,8,16,13,0,889.0,134.0,1.4,23.0,927.0,882.02,642.4
2016,8,16,13,15,885.5,133.0,1.45,23.0,911.5,842.7,618.05
2016,8,16,13,30,882.0,132.0,1.5,23.0,896.0,800.83,591.74
2016,8,16,13,45,877.5,130.0,1.6,23.0,874.0,755.01,562.34
2016,8,16,14,0,873.0,128.0,1.7,23.0,852.0,707.11,529.33
2016,8,16,14,15,865.0,126.5,1.75,23.0,823.0,655.61,492.29
2016,8,16,14,30,857.0,125.0,1.8,23.0,794.0,602.89,453.17
2016,8,16,14,45,847.5,122.0,1.85,23.0,758.5,545.94,409.69
2016,8,16,15,0,838.0,119.0,1.9,23.0,723.0,488.41,364.23
2016,8,16,15,15,824.0,116.5,1.95,22.5,682.0,429.19,316.57
2016,8,16,15,30,810.0,114.0,2.0,22.0,641.0,370.42,267.59
2016,8,16,15,45,793.0,110.0,2.1,22.0,595.5,310.28,216.1
2016,8,16,16,0,776.0,106.0,2.2,22.0,550.0,251.51,165.67
2016,8,16,16,15,752.0,102.0,2.2,21.5,501.0,193.29,118.28
2016,8,16,16,30,728.0,98.0,2.2,21.0,452.0,132.11,74.33
2016,8,16,16,45,696.5,92.5,2.25,21.0,400.5,77.68,48.41
2016,8,16,17,0,665.0,87.0,2.3,21.0,349.0,60.7,47.15
2016,8,16,17,15,620.5,80.5,2.25,20.5,297.5,57.78,44.85
2016,8,16,17,30,576.0,74.0,2.2,20.0,246.0,54.73,42.35
2016,8,16,17,45,512.5,65.5,2.2,19.5,196.5,49.79,38.05
2016,8,16,18,0,449.0,57.0,2.2,19.0,147.0,44.68,33.39
2016,8,16,18,15,352.5,45.0,2.15,18.5,103.0,36.09,25.47
2016,8,16,18,30,256.0,33.0,2.1,18.0,59.0,25.83,15.48
2016,8,16,18,45,128.0,16.5,2.05,17.5,29.5,13.01,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.0,0.8,13.5,24.0,46.71,0.0
2016,8,17,6,0,207.0,30.0,0.8,14.0,48.0,133.66,92.26
2016,8,17,6,15,307.5,43.0,0.8,14.5,90.0,203.71,159.24
2016,8,17,6,30,408.0,56.0,0.8,15.0,132.0,288.22,231.65
2016,8,17,6,45,475.0,65.0,0.85,15.5,180.5,359.2,291.54
2016,8,17,7,0,542.0,74.0,0.9,16.0,229.0,436.15,353.85
2016,8,17,7,15,589.5,81.0,0.9,16.5,280.0,503.55,405.96
2016,8,17,7,30,637.0,88.0,0.9,17.0,331.0,573.89,458.05
2016,8,17,7,45,672.0,93.5,0.9,17.5,382.5,635.59,501.21
2016,8,17,8,0,707.0,99.0,0.9,18.0,434.0,698.15,542.61
2016,8,17,8,15,732.5,103.0,0.9,18.5,483.0,751.45,576.24
2016,8,17,8,30,758.0,107.0,0.9,19.0,532.0,799.75,605.66
2016,8,17,8,45,778.0,110.5,0.95,20.0,578.0,845.77,632.52
2016,8,17,9,0,798.0,114.0,1.0,21.0,624.0,889.95,657.61
2016,8,17,9,15,812.5,117.0,1.0,21.0,666.0,926.18,678.86
2016,8,17,9,30,827.0,120.0,1.0,21.0,708.0,959.72,698.3
2016,8,17,9,45,849.5,116.5,1.0,21.5,747.0,990.74,714.68
2016,8,17,10,0,872.0,113.0,1.0,22.0,786.0,1008.26,722.53
2016,8,17,10,15,880.0,114.5,1.0,22.5,816.5,1024.19,729.62
2016,8,17,10,30,888.0,116.0,1.0,23.0,847.0,1036.51,734.56
2016,8,17,10,45,893.5,117.5,1.05,23.5,870.0,1042.58,736.83
2016,8,17,11,0,899.0,119.0,1.1,24.0,893.0,1044.83,736.97
2016,8,17,11,15,903.0,119.5,1.15,24.0,909.0,1040.7,734.79
2016,8,17,11,30,907.0,120.0,1.2,24.0,925.0,1032.75,730.45
2016,8,17,11,45,909.0,120.5,1.25,24.0,933.5,1019.04,722.69
2016,8,17,12,0,911.0,121.0,1.3,24.0,942.0,1001.64,712.75
2016,8,17,12,15,911.0,121.0,1.35,24.0,942.5,978.26,699.1
2016,8,17,12,30,911.0,121.0,1.4,24.0,943.0,951.46,683.29
2016,8,17,12,45,902.0,125.5,1.45,24.0,933.5,917.75,662.99
2016,8,17,13,0,893.0,130.0,1.5,24.0,924.0,881.32,640.79
2016,8,17,13,15,889.0,129.0,1.55,23.5,908.5,841.39,617.24
2016,8,17,13,30,885.0,128.0,1.6,23.0,893.0,798.96,591.61
2016,8,17,13,45,880.5,126.0,1.65,23.0,871.0,752.95,561.58
2016,8,17,14,0,876.0,124.0,1.7,23.0,849.0,704.86,527.95
2016,8,17,14,15,868.5,122.5,1.7,22.5,819.5,653.48,491.55
2016,8,17,14,30,861.0,121.0,1.7,22.0,790.0,600.72,452.91
2016,8,17,14,45,852.0,118.0,1.75,22.0,755.0,543.71,409.25
2016,8,17,15,0,843.0,115.0,1.8,22.0,720.0,486.12,363.58
2016,8,17,15,15,829.0,112.5,1.8,21.5,679.0,426.59,315.34
2016,8,17,15,30,815.0,110.0,1.8,21.0,638.0,367.5,265.84
2016,8,17,15,45,800.0,105.5,1.85,21.0,592.5,307.17,213.92
2016,8,17,16,0,785.0,101.0,1.9,21.0,547.0,247.96,162.9
2016,8,17,16,15,761.0,97.5,1.9,20.5,498.0,189.58,115.33
2016,8,17,16,30,737.0,94.0,1.9,20.0,449.0,128.48,71.62
2016,8,17,16,45,709.0,88.0,1.9,20.0,398.5,73.26,45.78
2016,8,17,17,0,681.0,82.0,1.9,20.0,348.0,57.27,44.39
2016,8,17,17,15,636.5,76.0,1.9,19.5,296.0,54.56,42.25
2016,8,17,17,30,592.0,70.0,1.9,19.0,244.0,51.75,39.93
2016,8,17,17,45,530.5,62.0,1.9,18.5,194.5,47.1,35.85
2016,8,17,18,0,469.0,54.0,1.9,18.0,145.0,42.3,31.43
2016,8,17,18,15,368.0,43.0,1.9,17.5,101.5,34.5,24.16
2016,8,17,18,30,267.0,32.0,1.9,17.0,58.0,26.41,15.74
2016,8,17,18,45,133.5,16.0,1.9,16.5,29.0,12.64,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,5,45,102.5,15.0,1.15,13.5,24.0,46.43,0.0
2016,8,18,6,0,205.0,30.0,1.1,14.0,48.0,132.59,89.84
2016,8,18,6,15,310.5,42.5,1.0,14.0,90.0,204.9,160.4
2016,8,18,6,30,416.0,55.0,0.9,14.0,132.0,291.45,235.17
2016,8,18,6,45,485.0,64.0,0.85,14.5,180.5,363.99,296.36
2016,8,18,7,0,554.0,73.0,0.8,15.0,229.0,442.69,359.73
2016,8,18,7,15,601.0,79.5,0.75,15.5,280.5,509.81,411.23
2016,8,18,7,30,648.0,86.0,0.7,16.0,332.0,579.77,462.42
2016,8,18,7,45,681.0,91.5,0.7,16.5,382.5,640.47,504.45
2016,8,18,8,0,714.0,97.0,0.7,17.0,433.0,701.83,544.76
2016,8,18,8,15,738.5,101.0,0.7,17.5,482.0,754.57,577.78
2016,8,18,8,30,763.0,105.0,0.7,18.0,531.0,802.35,606.66
2016,8,18,8,45,779.0,109.5,0.7,18.5,576.0,846.09,632.23
2016,8,18,9,0,795.0,114.0,0.7,19.0,621.0,887.73,655.97
2016,8,18,9,15,809.5,116.5,0.75,19.5,662.0,923.3,676.39
2016,8,18,9,30,824.0,119.0,0.8,20.0,703.0,956.18,695.0
2016,8,18,9,45,825.5,126.0,0.85,20.5,736.0,978.44,706.84
2016,8,18,10,0,827.0,133.0,0.9,21.0,769.0,997.12,716.6
2016,8,18,10,15,835.5,134.5,0.95,21.0,798.5,1013.09,726.16
2016,8,18,10,30,844.0,136.0,1.0,21.0,828.0,1025.52,733.66
2016,8,18,10,45,843.0,141.5,1.05,21.5,849.0,1029.04,734.4
2016,8,18,11,0,842.0,147.0,1.1,22.0,870.0,1028.76,733.03
2016,8,18,11,15,846.0,147.5,1.15,22.0,885.5,1024.4,730.71
2016,8,18,11,30,850.0,148.0,1.2,22.0,901.0,1016.32,726.22
2016,8,18,11,45,845.5,152.5,1.25,22.5,907.0,1000.4,715.58
2016,8,18,12,0,841.0,157.0,1.3,23.0,913.0,981.01,702.91
2016,8,18,12,15,840.5,157.0,1.3,23.0,912.5,957.52,688.28
2016,8,18,12,30,840.0,157.0,1.3,23.0,912.0,930.8,671.64
2016,8,18,12,45,821.0,166.5,1.35,23.0,899.5,893.98,649.21
2016,8,18,13,0,802.0,176.0,1.4,23.0,887.0,855.1,625.27
2016,8,18,13,15,797.5,174.5,1.4,22.5,872.0,816.0,601.47
2016,8,18,13,30,793.0,173.0,1.4,22.0,857.0,774.72,575.16
2016,8,18,13,45,782.5,173.5,1.45,22.0,833.5,728.95,543.97
2016,8,18,14,0,772.0,174.0,1.5,22.0,810.0,681.9,511.07
2016,8,18,14,15,762.0,171.5,1.45,21.5,780.5,631.24,474.96
2016,8,18,14,30,752.0,169.0,1.4,21.0,751.0,579.23,436.82
2016,8,18,14,45,737.5,166.5,1.4,21.0,715.5,524.4,394.92
2016,8,18,15,0,723.0,164.0,1.4,21.0,680.0,469.78,351.89
2016,8,18,15,15,706.5,159.5,1.4,20.5,640.0,413.19,306.7
2016,8,18,15,30,690.0,155.0,1.4,20.0,600.0,357.61,260.91
2016,8,18,15,45,670.0,149.5,1.4,20.0,555.5,301.54,213.46
2016,8,18,16,0,650.0,144.0,1.4,20.0,511.0,247.43,167.71
2016,8,18,16,15,622.5,137.5,1.4,19.5,463.0,193.62,124.72
2016,8,18,16,30,595.0,131.0,1.4,19.0,415.0,143.2,89.51
2016,8,18,16,45,562.0,122.0,1.4,19.0,366.0,94.3,66.14
2016,8,18,17,0,529.0,113.0,1.4,19.0,317.0,79.46,63.81
2016,8,18,17,15,481.5,103.0,1.35,18.5,268.0,73.82,59.22
2016,8,18,17,30,434.0,93.0,1.3,18.0,219.0,67.93,54.25
2016,8,18,17,45,373.0,79.5,1.3,17.5,172.0,59.13,46.52
2016,8,18,18,0,312.0,66.0,1.3,17.0,125.0,49.98,38.23
2016,8,18,18,15,229.0,49.0,1.2,16.5,85.0,37.69,26.95
2016,8,18,18,30,146.0,32.0,1.1,16.0,45.0,24.96,14.3
2016,8,18,18,45,73.0,16.0,1.05,15.5,22.5,14.55,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,5,45,65.5,14.0,0.75,11.5,19.5,33.71,0.0
2016,8,19,6,0,131.0,28.0,0.8,12.0,39.0,101.3,66.83
2016,8,19,6,15,216.5,45.5,0.8,12.5,78.0,168.38,132.11
2016,8,19,6,30,302.0,63.0,0.8,13.0,117.0,243.1,197.01
2016,8,19,6,45,366.5,76.0,0.85,13.5,163.5,309.93,254.15
2016,8,19,7,0,431.0,89.0,0.9,14.0,210.0,383.17,314.48
2016,8,19,7,15,479.5,99.0,0.95,14.5,259.0,448.07,366.0
2016,8,19,7,30,528.0,109.0,1.0,15.0,308.0,516.55,418.36
2016,8,19,7,45,562.5,117.5,1.05,15.5,357.5,582.32,466.5
2016,8,19,8,0,597.0,126.0,1.1,16.0,407.0,643.73,510.01
2016,8,19,8,15,625.0,132.5,1.1,16.0,454.5,698.15,547.21
2016,8,19,8,30,653.0,139.0,1.1,16.0,502.0,752.25,583.09
2016,8,19,8,45,671.5,145.5,1.15,16.5,546.5,797.15,611.38
2016,8,19,9,0,690.0,152.0,1.2,17.0,591.0,840.43,638.21
2016,8,19,9,15,706.5,156.5,1.2,17.5,631.5,877.62,659.87
2016,8,19,9,30,723.0,161.0,1.2,18.0,672.0,912.53,679.77
2016,8,19,9,45,733.5,165.5,1.25,18.5,706.5,938.96,694.73
2016,8,19,10,0,744.0,170.0,1.3,19.0,741.0,962.43,707.83
2016,8,19,10,15,754.0,172.5,1.3,19.0,770.5,980.0,717.72
2016,8,19,10,30,764.0,175.0,1.3,19.0,800.0,986.45,720.63
2016,8,19,10,45,766.0,179.5,1.35,19.5,821.5,991.35,722.3
2016,8,19,11,0,768.0,184.0,1.4,20.0,843.0,992.74,721.84
2016,8,19,11,15,773.0,185.5,1.4,20.0,858.5,990.6,719.89
2016,8,19,11,30,778.0,187.0,1.4,20.0,874.0,984.94,715.87
2016,8,19,11,45,777.0,189.5,1.4,20.0,881.0,970.89,706.65
2016,8,19,12,0,776.0,192.0,1.4,20.0,888.0,953.55,695.5
2016,8,19,12,15,776.0,192.0,1.4,20.0,888.5,931.56,681.46
2016,8,19,12,30,776.0,192.0,1.4,20.0,889.0,906.53,665.51
2016,8,19,12,45,789.0,183.0,1.4,20.0,885.5,881.48,649.57
2016,8,19,13,0,802.0,174.0,1.4,20.0,882.0,852.87,631.25
2016,8,19,13,15,797.5,172.5,1.4,19.5,867.0,813.71,606.97
2016,8,19,13,30,793.0,171.0,1.4,19.0,852.0,772.37,580.3
2016,8,19,13,45,784.0,170.5,1.4,19.0,829.0,726.72,548.36
2016,8,19,14,0,775.0,170.0,1.4,19.0,806.0,679.67,514.71
2016,8,19,14,15,765.5,167.5,1.4,18.5,777.5,629.4,478.85
2016,8,19,14,30,756.0,165.0,1.4,18.0,749.0,577.15,440.4
2016,8,19,14,45,742.0,162.5,1.4,18.0,713.5,522.34,397.98
2016,8,19,15,0,728.0,160.0,1.4,18.0,678.0,467.69,354.34
2016,8,19,15,15,712.0,156.0,1.4,17.5,637.5,411.41,308.76
2016,8,19,15,30,696.0,152.0,1.4,17.0,597.0,356.08,262.51
2016,8,19,15,45,675.0,146.5,1.4,17.0,552.5,299.35,213.97
2016,8,19,16,0,654.0,141.0,1.4,17.0,508.0,244.72,167.28
2016,8,19,16,15,627.0,134.5,1.4,16.5,460.0,190.73,123.7
2016,8,19,16,30,600.0,128.0,1.4,16.0,412.0,140.08,88.13
2016,8,19,16,45,566.0,119.5,1.45,16.0,363.0,91.26,65.3
2016,8,19,17,0,532.0,111.0,1.5,16.0,314.0,78.24,63.55
2016,8,19,17,15,485.0,100.5,1.5,15.5,264.5,72.21,58.53
2016,8,19,17,30,438.0,90.0,1.5,15.0,215.0,65.9,53.11
2016,8,19,17,45,375.5,76.5,1.55,14.5,168.5,57.01,45.21
2016,8,19,18,0,313.0,63.0,1.6,14.0,122.0,47.79,36.74
2016,8,19,18,15,230.0,46.5,1.55,13.5,82.0,35.82,25.6
2016,8,19,18,30,147.0,30.0,1.5,13.0,42.0,23.44,12.83
2016,8,19,18,45,73.5,15.0,1.5,13.0,21.0,13.64,0.0
2016,8,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,63.5,13.5,0.7,11.5,18.5,32.64,0.0
2016,8,20,6,0,127.0,27.0,0.7,12.0,37.0,98.0,62.63
2016,8,20,6,15,210.5,44.0,0.7,12.5,75.5,164.31,128.56
2016,8,20,6,30,294.0,61.0,0.7,13.0,114.0,237.14,191.95
2016,8,20,6,45,361.0,74.0,0.75,13.5,160.0,304.95,249.88
2016,8,20,7,0,428.0,87.0,0.8,14.0,206.0,379.45,311.2
2016,8,20,7,15,476.0,97.5,0.8,14.5,255.0,444.5,362.49
2016,8,20,7,30,524.0,108.0,0.8,15.0,304.0,513.09,414.42
2016,8,20,7,45,562.0,115.5,0.85,16.0,353.5,580.27,462.61
2016,8,20,8,0,600.0,123.0,0.9,17.0,403.0,643.32,506.11
2016,8,20,8,15,627.5,129.5,0.95,17.0,450.5,697.41,543.09
2016,8,20,8,30,655.0,136.0,1.0,17.0,498.0,751.15,579.03
2016,8,20,8,45,677.0,140.5,1.05,17.5,543.0,796.95,607.76
2016,8,20,9,0,699.0,145.0,1.1,18.0,588.0,841.31,635.13
2016,8,20,9,15,715.5,149.5,1.15,18.0,628.5,878.69,658.69
2016,8,20,9,30,732.0,154.0,1.2,18.0,669.0,913.76,680.67
2016,8,20,9,45,756.0,151.0,1.3,18.5,707.5,944.99,699.54
2016,8,20,10,0,780.0,148.0,1.4,19.0,746.0,967.48,712.7
2016,8,20,10,15,789.5,150.5,1.45,19.0,775.0,984.99,723.36
2016,8,20,10,30,799.0,153.0,1.5,19.0,804.0,999.11,732.0
2016,8,20,10,45,805.5,154.5,1.55,19.5,827.0,1005.58,734.49
2016,8,20,11,0,812.0,156.0,1.6,20.0,850.0,1008.46,734.89
2016,8,20,11,15,816.0,157.0,1.6,20.0,865.5,1004.64,731.83
2016,8,20,11,30,820.0,158.0,1.6,20.0,881.0,997.2,726.67
2016,8,20,11,45,822.5,158.5,1.65,20.0,889.0,984.16,718.79
2016,8,20,12,0,825.0,159.0,1.7,20.0,897.0,967.61,708.76
2016,8,20,12,15,825.0,159.0,1.7,19.5,897.0,944.78,695.38
2016,8,20,12,30,825.0,159.0,1.7,19.0,897.0,918.74,679.91
2016,8,20,12,45,805.5,169.0,1.75,19.0,885.0,882.26,656.77
2016,8,20,13,0,786.0,179.0,1.8,19.0,873.0,843.77,632.14
2016,8,20,13,15,782.0,178.0,1.8,19.0,858.0,805.94,607.22
2016,8,20,13,30,778.0,177.0,1.8,19.0,843.0,765.92,579.57
2016,8,20,13,45,772.5,174.5,1.8,19.0,821.5,721.48,548.09
2016,8,20,14,0,767.0,172.0,1.8,19.0,800.0,675.4,514.76
2016,8,20,14,15,758.0,169.5,1.8,18.5,771.0,625.44,478.68
2016,8,20,14,30,749.0,167.0,1.8,18.0,742.0,574.08,440.44
2016,8,20,14,45,737.5,163.0,1.8,18.0,707.5,519.54,397.79
2016,8,20,15,0,726.0,159.0,1.8,18.0,673.0,464.92,353.77
2016,8,20,15,15,710.0,154.5,1.8,17.5,633.0,408.3,307.54
2016,8,20,15,30,694.0,150.0,1.8,17.0,593.0,352.64,260.68
2016,8,20,15,45,674.5,144.5,1.85,17.0,548.5,296.43,212.25
2016,8,20,16,0,655.0,139.0,1.9,17.0,504.0,242.13,165.56
2016,8,20,16,15,628.0,132.5,1.95,17.0,456.5,188.08,121.6
2016,8,20,16,30,601.0,126.0,2.0,17.0,409.0,137.36,86.0
2016,8,20,16,45,567.5,117.0,2.05,17.0,360.0,88.12,63.42
2016,8,20,17,0,534.0,108.0,2.1,17.0,311.0,77.23,62.44
2016,8,20,17,15,486.5,98.0,2.1,16.5,261.5,70.57,56.88
2016,8,20,17,30,439.0,88.0,2.1,16.0,212.0,64.57,51.73
2016,8,20,17,45,377.0,74.5,2.15,15.5,165.5,55.64,43.78
2016,8,20,18,0,315.0,61.0,2.2,15.0,119.0,46.36,35.28
2016,8,20,18,15,230.0,44.5,2.15,14.5,79.5,34.33,24.1
2016,8,20,18,30,145.0,28.0,2.1,14.0,40.0,21.9,10.98
2016,8,20,18,45,72.5,14.0,2.1,14.0,20.0,12.73,0.0
2016,8,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
