Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,5,45,12.5,12.5,1.8,11.5,13.5,15.38,0.0
2016,8,21,6,0,25.0,25.0,1.9,12.0,27.0,36.12,19.05
2016,8,21,6,15,68.0,45.5,1.9,12.5,56.5,87.63,66.85
2016,8,21,6,30,111.0,66.0,1.9,13.0,86.0,135.4,109.06
2016,8,21,6,45,140.0,88.0,1.95,13.5,121.0,181.61,149.44
2016,8,21,7,0,169.0,110.0,2.0,14.0,156.0,230.27,190.96
2016,8,21,7,15,202.0,126.5,2.0,14.0,193.5,288.52,239.59
2016,8,21,7,30,235.0,143.0,2.0,14.0,231.0,339.07,280.88
2016,8,21,7,45,257.0,163.5,2.0,14.5,272.5,388.76,319.63
2016,8,21,8,0,279.0,184.0,2.0,15.0,314.0,439.46,358.07
2016,8,21,8,15,287.5,205.5,1.95,15.5,352.5,480.9,387.9
2016,8,21,8,30,296.0,227.0,1.9,16.0,391.0,521.77,416.6
2016,8,21,8,45,497.5,187.5,1.9,16.5,490.0,682.08,537.61
2016,8,21,9,0,699.0,148.0,1.9,17.0,589.0,845.29,651.08
2016,8,21,9,15,715.5,152.0,1.85,17.0,629.5,882.09,672.46
2016,8,21,9,30,732.0,156.0,1.8,17.0,670.0,916.56,693.32
2016,8,21,9,45,725.0,170.0,1.8,17.5,701.0,936.61,703.62
2016,8,21,10,0,718.0,184.0,1.8,18.0,732.0,952.94,711.63
2016,8,21,10,15,600.0,247.0,1.8,18.0,717.0,904.6,677.02
2016,8,21,10,30,482.0,310.0,1.8,18.0,702.0,847.56,634.65
2016,8,21,10,45,619.0,251.0,1.85,18.5,769.0,926.24,690.42
2016,8,21,11,0,756.0,192.0,1.9,19.0,836.0,997.74,735.97
2016,8,21,11,15,617.0,273.5,1.9,19.0,805.5,932.63,690.31
2016,8,21,11,30,478.0,355.0,1.9,19.0,775.0,862.91,639.75
2016,8,21,11,45,624.5,275.0,1.95,19.0,829.0,915.57,680.22
2016,8,21,12,0,771.0,195.0,2.0,19.0,883.0,951.53,705.5
2016,8,21,12,15,609.0,282.0,2.0,19.0,825.0,870.2,648.46
2016,8,21,12,30,447.0,369.0,2.0,19.0,767.0,783.22,585.38
2016,8,21,12,45,365.5,396.5,2.0,19.0,720.5,709.59,533.3
2016,8,21,13,0,284.0,424.0,2.0,19.0,674.0,648.34,488.77
2016,8,21,13,15,305.5,409.5,2.0,18.5,674.5,634.38,480.82
2016,8,21,13,30,327.0,395.0,2.0,18.0,675.0,618.06,470.6
2016,8,21,13,45,332.5,382.0,2.05,18.0,660.0,589.21,450.23
2016,8,21,14,0,338.0,369.0,2.1,18.0,645.0,559.23,428.72
2016,8,21,14,15,542.0,269.0,2.1,17.5,692.5,577.86,445.62
2016,8,21,14,30,746.0,169.0,2.1,17.0,740.0,573.25,443.19
2016,8,21,14,45,735.0,164.5,2.15,17.0,705.0,518.58,399.87
2016,8,21,15,0,724.0,160.0,2.2,17.0,670.0,463.82,355.43
2016,8,21,15,15,707.5,156.0,2.25,17.0,629.5,407.47,308.44
2016,8,21,15,30,691.0,152.0,2.3,17.0,589.0,352.13,261.04
2016,8,21,15,45,672.0,145.5,2.35,17.0,545.0,295.37,211.9
2016,8,21,16,0,653.0,139.0,2.4,17.0,501.0,240.48,164.57
2016,8,21,16,15,461.5,163.0,2.45,16.5,407.0,185.53,127.26
2016,8,21,16,30,270.0,187.0,2.5,16.0,313.0,157.44,115.52
2016,8,21,16,45,289.5,161.5,2.6,16.0,282.5,118.08,97.97
2016,8,21,17,0,309.0,136.0,2.7,16.0,252.0,99.28,81.98
2016,8,21,17,15,269.5,121.5,2.7,15.5,211.5,89.84,74.06
2016,8,21,17,30,230.0,107.0,2.7,15.0,171.0,80.04,65.59
2016,8,21,17,45,193.0,87.0,2.75,14.5,132.5,66.19,53.25
2016,8,21,18,0,156.0,67.0,2.8,14.0,94.0,51.86,40.2
2016,8,21,18,15,103.5,46.5,2.65,13.5,62.0,36.68,26.12
2016,8,21,18,30,51.0,26.0,2.5,13.0,30.0,21.73,10.13
2016,8,21,18,45,25.5,13.0,2.45,13.0,15.0,11.82,0.0
2016,8,21,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,72.0,12.5,2.0,11.5,18.0,34.53,0.0
2016,8,22,6,0,144.0,25.0,2.0,12.0,36.0,100.92,59.39
2016,8,22,6,15,237.0,41.0,1.95,12.5,75.0,173.0,135.38
2016,8,22,6,30,330.0,57.0,1.9,13.0,114.0,250.92,204.24
2016,8,22,6,45,399.5,68.5,1.9,13.5,160.5,320.28,264.59
2016,8,22,7,0,469.0,80.0,1.9,14.0,207.0,396.59,328.54
2016,8,22,7,15,518.0,88.5,1.85,14.0,257.0,467.6,386.22
2016,8,22,7,30,567.0,97.0,1.8,14.0,307.0,537.72,441.15
2016,8,22,7,45,604.5,103.5,1.75,14.5,357.0,599.69,486.97
2016,8,22,8,0,642.0,110.0,1.7,15.0,407.0,662.82,531.23
2016,8,22,8,15,669.0,115.5,1.7,15.5,455.0,716.81,567.36
2016,8,22,8,30,696.0,121.0,1.7,16.0,503.0,770.32,602.27
2016,8,22,8,45,717.5,125.0,1.7,17.0,548.5,816.25,629.87
2016,8,22,9,0,739.0,129.0,1.7,18.0,594.0,860.62,655.78
2016,8,22,9,15,754.5,132.5,1.7,18.0,634.5,896.8,678.15
2016,8,22,9,30,770.0,136.0,1.7,18.0,675.0,924.79,694.95
2016,8,22,9,45,769.5,145.5,1.75,18.5,707.5,946.53,706.95
2016,8,22,10,0,769.0,155.0,1.8,19.0,740.0,964.74,716.71
2016,8,22,10,15,778.5,157.5,1.85,19.0,769.5,982.05,727.33
2016,8,22,10,30,788.0,160.0,1.9,19.0,799.0,995.97,735.86
2016,8,22,10,45,791.5,163.5,1.95,19.5,820.5,1001.35,737.57
2016,8,22,11,0,795.0,167.0,2.0,20.0,842.0,1003.13,737.17
2016,8,22,11,15,799.0,168.0,2.0,20.0,857.0,999.22,734.02
2016,8,22,11,30,803.0,169.0,2.0,20.0,872.0,991.72,728.75
2016,8,22,11,45,803.0,171.0,2.0,20.0,879.0,977.77,719.44
2016,8,22,12,0,803.0,173.0,2.0,20.0,886.0,960.41,708.06
2016,8,22,12,15,803.0,173.0,2.0,19.5,886.0,937.77,694.64
2016,8,22,12,30,803.0,173.0,2.0,19.0,886.0,911.98,679.14
2016,8,22,12,45,783.0,183.0,2.0,19.0,873.5,875.26,654.99
2016,8,22,13,0,763.0,193.0,2.0,19.0,861.0,841.07,632.52
2016,8,22,13,15,758.5,191.5,2.0,19.0,846.0,802.1,606.08
2016,8,22,13,30,754.0,190.0,2.0,19.0,831.0,761.04,577.37
2016,8,22,13,45,751.5,185.5,2.0,19.0,810.0,716.75,545.93
2016,8,22,14,0,749.0,181.0,2.0,19.0,789.0,670.66,512.48
2016,8,22,14,15,739.0,178.5,2.0,18.5,760.0,620.14,475.82
2016,8,22,14,30,729.0,176.0,2.0,18.0,731.0,568.93,437.49
2016,8,22,14,45,721.5,169.5,2.0,18.0,697.0,515.07,395.19
2016,8,22,15,0,714.0,163.0,2.0,18.0,663.0,460.81,351.27
2016,8,22,15,15,697.5,158.5,2.0,17.5,623.0,404.53,305.13
2016,8,22,15,30,681.0,154.0,2.0,17.0,583.0,349.31,258.5
2016,8,22,15,45,665.0,146.5,2.05,17.0,539.5,293.09,209.91
2016,8,22,16,0,649.0,139.0,2.1,17.0,496.0,238.4,162.81
2016,8,22,16,15,621.0,132.5,2.05,16.5,448.5,184.58,119.45
2016,8,22,16,30,593.0,126.0,2.0,16.0,401.0,134.25,84.8
2016,8,22,16,45,563.0,116.0,1.95,15.5,352.5,84.82,69.23
2016,8,22,17,0,533.0,106.0,1.9,15.0,304.0,76.21,62.08
2016,8,22,17,15,484.0,96.0,1.85,14.5,254.5,69.39,56.31
2016,8,22,17,30,435.0,86.0,1.8,14.0,205.0,63.33,51.03
2016,8,22,17,45,374.5,72.5,1.8,14.0,159.0,54.34,42.85
2016,8,22,18,0,314.0,59.0,1.8,14.0,113.0,45.01,34.14
2016,8,22,18,15,223.5,42.0,1.7,13.5,74.0,32.51,22.44
2016,8,22,18,30,133.0,25.0,1.6,13.0,35.0,19.6,7.63
2016,8,22,18,45,66.5,12.5,1.55,13.0,17.5,11.37,0.0
2016,8,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,12.5,1.1,11.5,18.0,37.62,0.0
2016,8,23,6,0,163.0,25.0,1.1,12.0,36.0,107.88,59.99
2016,8,23,6,15,264.0,39.5,1.05,12.0,76.0,183.36,143.09
2016,8,23,6,30,365.0,54.0,1.0,12.0,116.0,264.9,215.16
2016,8,23,6,45,436.0,64.0,1.0,12.5,163.5,338.83,278.7
2016,8,23,7,0,507.0,74.0,1.0,13.0,211.0,417.62,343.74
2016,8,23,7,15,556.5,82.0,0.95,13.5,261.5,486.06,397.58
2016,8,23,7,30,606.0,90.0,0.9,14.0,312.0,557.68,451.34
2016,8,23,7,45,643.0,95.5,0.9,14.5,363.0,619.7,495.82
2016,8,23,8,0,680.0,101.0,0.9,15.0,414.0,682.76,538.43
2016,8,23,8,15,706.5,106.0,0.9,15.5,462.5,737.12,573.48
2016,8,23,8,30,733.0,111.0,0.9,16.0,511.0,790.87,607.23
2016,8,23,8,45,755.0,114.0,0.9,16.5,557.0,832.3,631.77
2016,8,23,9,0,777.0,117.0,0.9,17.0,603.0,877.06,658.21
2016,8,23,9,15,792.0,120.0,0.95,17.0,644.0,913.13,680.58
2016,8,23,9,30,807.0,123.0,1.0,17.0,685.0,946.56,701.22
2016,8,23,9,45,812.0,128.5,1.05,17.5,719.5,970.06,714.09
2016,8,23,10,0,817.0,134.0,1.1,18.0,754.0,990.14,724.9
2016,8,23,10,15,825.5,136.0,1.15,18.0,783.5,1006.33,734.71
2016,8,23,10,30,834.0,138.0,1.2,18.0,813.0,1018.98,742.42
2016,8,23,10,45,841.5,139.0,1.25,18.5,836.0,1025.86,745.25
2016,8,23,11,0,849.0,140.0,1.3,19.0,859.0,1029.01,745.9
2016,8,23,11,15,853.0,141.0,1.3,19.0,874.5,1013.11,735.21
2016,8,23,11,30,857.0,142.0,1.3,19.0,890.0,1005.51,730.15
2016,8,23,11,45,860.5,141.5,1.35,19.0,898.5,992.29,722.37
2016,8,23,12,0,864.0,141.0,1.4,19.0,907.0,975.52,712.41
2016,8,23,12,15,650.5,254.0,1.4,19.0,830.5,882.13,650.68
2016,8,23,12,30,437.0,367.0,1.4,19.0,754.0,772.36,572.29
2016,8,23,12,45,640.0,258.5,1.4,19.0,820.0,827.9,616.22
2016,8,23,13,0,843.0,150.0,1.4,19.0,886.0,862.32,640.95
2016,8,23,13,15,839.0,149.0,1.4,18.5,870.5,822.42,615.42
2016,8,23,13,30,835.0,148.0,1.4,18.0,855.0,780.15,588.8
2016,8,23,13,45,827.5,147.0,1.45,18.0,832.0,733.2,556.38
2016,8,23,14,0,820.0,146.0,1.5,18.0,809.0,684.61,521.81
2016,8,23,14,15,811.0,143.5,1.5,17.5,779.0,632.33,484.13
2016,8,23,14,30,802.0,141.0,1.5,17.0,749.0,579.06,444.43
2016,8,23,14,45,787.5,139.5,1.55,17.0,712.5,523.15,400.82
2016,8,23,15,0,773.0,138.0,1.6,17.0,676.0,467.35,355.78
2016,8,23,15,15,757.0,134.5,1.65,17.0,635.0,406.28,305.32
2016,8,23,15,30,741.0,131.0,1.7,17.0,594.0,348.74,256.12
2016,8,23,15,45,716.5,127.5,1.75,17.0,548.0,290.06,205.46
2016,8,23,16,0,692.0,124.0,1.8,17.0,502.0,233.8,157.15
2016,8,23,16,15,664.5,118.5,1.85,16.5,453.5,178.23,112.4
2016,8,23,16,30,637.0,113.0,1.9,16.0,405.0,126.01,76.81
2016,8,23,16,45,597.5,106.5,2.0,16.0,354.5,76.45,61.82
2016,8,23,17,0,558.0,100.0,2.1,16.0,304.0,71.78,57.97
2016,8,23,17,15,508.5,90.5,2.1,15.5,254.5,66.9,53.9
2016,8,23,17,30,459.0,81.0,2.1,15.0,205.0,59.9,47.78
2016,8,23,17,45,390.5,68.5,2.15,14.5,158.0,51.51,40.23
2016,8,23,18,0,322.0,56.0,2.2,14.0,111.0,42.82,32.15
2016,8,23,18,15,228.5,40.0,2.15,13.5,72.0,31.03,21.02
2016,8,23,18,30,135.0,24.0,2.1,13.0,33.0,18.85,5.81
2016,8,23,18,45,67.5,12.0,2.1,13.0,16.5,10.91,0.0
2016,8,23,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,124.5,11.5,1.9,11.5,20.0,50.63,0.0
2016,8,24,6,0,249.0,23.0,1.9,12.0,40.0,138.66,72.32
2016,8,24,6,15,365.0,34.0,1.9,12.5,83.0,223.44,174.17
2016,8,24,6,30,481.0,45.0,1.9,13.0,126.0,315.13,255.62
2016,8,24,6,45,553.0,52.5,1.9,13.5,176.5,390.86,321.56
2016,8,24,7,0,625.0,60.0,1.9,14.0,227.0,473.12,389.98
2016,8,24,7,15,671.5,65.5,1.9,14.5,280.0,542.07,445.0
2016,8,24,7,30,718.0,71.0,1.9,15.0,333.0,610.33,496.86
2016,8,24,7,45,751.5,75.0,1.9,15.5,385.5,672.86,540.86
2016,8,24,8,0,785.0,79.0,1.9,16.0,438.0,735.81,583.68
2016,8,24,8,15,808.5,82.5,1.85,16.5,488.0,789.87,618.39
2016,8,24,8,30,832.0,86.0,1.8,17.0,538.0,842.77,651.33
2016,8,24,8,45,851.0,88.0,1.8,17.5,585.5,888.27,678.88
2016,8,24,9,0,870.0,90.0,1.8,18.0,633.0,922.64,698.47
2016,8,24,9,15,883.0,92.5,1.8,18.5,675.0,958.16,718.69
2016,8,24,9,30,896.0,95.0,1.8,19.0,717.0,990.73,736.71
2016,8,24,9,45,901.5,98.5,1.8,19.5,752.0,1013.86,748.45
2016,8,24,10,0,907.0,102.0,1.8,20.0,787.0,1033.34,757.94
2016,8,24,10,15,914.0,103.5,1.8,20.0,817.0,1048.34,766.09
2016,8,24,10,30,921.0,105.0,1.8,20.0,847.0,1059.54,771.98
2016,8,24,10,45,924.5,107.0,1.85,20.5,869.5,1063.85,772.93
2016,8,24,11,0,928.0,109.0,1.9,21.0,892.0,1064.19,771.58
2016,8,24,11,15,727.5,222.0,1.9,21.0,843.0,992.05,724.85
2016,8,24,11,30,527.0,335.0,1.9,21.0,794.0,891.94,655.11
2016,8,24,11,45,731.0,223.5,1.95,21.0,866.0,968.42,711.34
2016,8,24,12,0,935.0,112.0,2.0,21.0,938.0,1013.97,740.39
2016,8,24,12,15,935.0,112.0,2.0,20.5,938.0,989.52,725.42
2016,8,24,12,30,935.0,112.0,2.0,20.0,938.0,961.53,708.88
2016,8,24,12,45,926.5,115.5,2.05,20.0,927.5,926.13,686.61
2016,8,24,13,0,918.0,119.0,2.1,20.0,917.0,887.91,662.32
2016,8,24,13,15,914.5,118.0,2.15,20.0,901.5,846.88,635.88
2016,8,24,13,30,911.0,117.0,2.2,20.0,886.0,803.21,607.33
2016,8,24,13,45,906.5,115.0,2.25,20.0,863.0,755.46,575.21
2016,8,24,14,0,902.0,113.0,2.3,20.0,840.0,705.57,539.16
2016,8,24,14,15,894.0,111.5,2.35,19.5,809.5,652.05,500.33
2016,8,24,14,30,886.0,110.0,2.4,19.0,779.0,597.16,459.05
2016,8,24,14,45,878.0,107.0,2.45,19.0,743.0,539.86,413.6
2016,8,24,15,0,870.0,104.0,2.5,19.0,707.0,481.7,365.88
2016,8,24,15,15,856.0,101.5,2.55,19.0,665.0,417.98,312.4
2016,8,24,15,30,842.0,99.0,2.6,19.0,623.0,356.94,259.46
2016,8,24,15,45,828.5,94.0,2.65,19.0,577.0,294.64,204.65
2016,8,24,16,0,815.0,89.0,2.7,19.0,531.0,233.29,151.05
2016,8,24,16,15,791.0,85.5,2.7,18.5,481.0,172.92,102.08
2016,8,24,16,30,767.0,82.0,2.7,18.0,431.0,115.3,63.4
2016,8,24,16,45,740.5,76.0,2.75,18.0,379.5,58.66,45.88
2016,8,24,17,0,714.0,70.0,2.8,18.0,328.0,54.57,42.48
2016,8,24,17,15,667.0,64.5,2.8,17.5,275.5,47.05,36.03
2016,8,24,17,30,620.0,59.0,2.8,17.0,223.0,44.24,33.6
2016,8,24,17,45,555.0,51.0,2.8,16.5,173.5,39.21,29.04
2016,8,24,18,0,490.0,43.0,2.8,16.0,124.0,34.01,24.13
2016,8,24,18,15,371.0,32.5,2.8,15.0,81.0,26.25,16.67
2016,8,24,18,30,252.0,22.0,2.8,14.0,38.0,18.22,3.59
2016,8,24,18,45,126.0,11.0,2.8,13.5,19.0,10.01,0.0
2016,8,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,139.0,10.5,1.75,11.5,19.5,54.48,0.0
2016,8,25,6,0,278.0,21.0,1.7,12.0,39.0,147.18,69.33
2016,8,25,6,15,395.5,30.5,1.65,12.5,82.0,233.29,181.06
2016,8,25,6,30,513.0,40.0,1.6,13.0,125.0,325.54,263.28
2016,8,25,6,45,582.5,47.0,1.6,14.0,175.5,400.76,328.12
2016,8,25,7,0,652.0,54.0,1.6,15.0,226.0,479.0,392.35
2016,8,25,7,15,697.5,58.5,1.55,15.5,279.0,547.71,446.48
2016,8,25,7,30,743.0,63.0,1.5,16.0,332.0,618.84,498.99
2016,8,25,7,45,775.0,67.0,1.45,16.5,385.0,681.2,541.66
2016,8,25,8,0,807.0,71.0,1.4,17.0,438.0,743.87,582.93
2016,8,25,8,15,830.0,74.0,1.4,17.0,488.5,797.66,618.23
2016,8,25,8,30,853.0,77.0,1.4,17.0,539.0,842.21,646.47
2016,8,25,8,45,870.5,79.5,1.4,17.5,586.0,887.26,673.4
2016,8,25,9,0,888.0,82.0,1.4,18.0,633.0,930.09,698.32
2016,8,25,9,15,901.0,84.0,1.4,18.5,676.0,965.51,717.97
2016,8,25,9,30,914.0,86.0,1.4,19.0,719.0,997.93,735.52
2016,8,25,9,45,924.0,87.5,1.45,19.5,755.5,1023.55,749.43
2016,8,25,10,0,934.0,89.0,1.5,20.0,792.0,1045.63,761.16
2016,8,25,10,15,941.5,90.5,1.5,20.0,823.0,1061.48,769.65
2016,8,25,10,30,949.0,92.0,1.5,20.0,854.0,1073.43,775.88
2016,8,25,10,45,954.0,92.5,1.55,20.5,877.5,1077.72,776.87
2016,8,25,11,0,959.0,93.0,1.6,21.0,901.0,1077.96,775.55
2016,8,25,11,15,963.0,94.0,1.6,21.0,917.0,1073.66,772.25
2016,8,25,11,30,967.0,95.0,1.6,21.0,933.0,1065.26,766.58
2016,8,25,11,45,969.5,94.5,1.65,21.0,941.5,1049.72,757.4
2016,8,25,12,0,972.0,94.0,1.7,21.0,950.0,1030.23,745.84
2016,8,25,12,15,972.0,94.5,1.75,21.0,950.0,1005.56,731.03
2016,8,25,12,30,972.0,95.0,1.8,21.0,950.0,977.19,713.82
2016,8,25,12,45,960.0,100.5,1.9,21.0,939.0,939.8,691.25
2016,8,25,13,0,948.0,106.0,2.0,21.0,928.0,899.63,666.57
2016,8,25,13,15,944.0,105.5,2.05,21.0,911.5,857.58,639.77
2016,8,25,13,30,940.0,105.0,2.1,21.0,895.0,812.82,610.8
2016,8,25,13,45,933.5,104.0,2.15,21.0,871.0,763.32,578.15
2016,8,25,14,0,927.0,103.0,2.2,21.0,847.0,711.77,541.16
2016,8,25,14,15,919.0,101.5,2.2,20.5,816.0,657.02,501.42
2016,8,25,14,30,911.0,100.0,2.2,20.0,785.0,600.86,459.24
2016,8,25,14,45,899.5,98.5,2.25,20.0,747.0,541.77,412.7
2016,8,25,15,0,888.0,97.0,2.3,20.0,709.0,482.15,364.1
2016,8,25,15,15,873.5,95.0,2.25,19.5,666.5,420.7,312.86
2016,8,25,15,30,859.0,93.0,2.2,19.0,624.0,355.66,257.35
2016,8,25,15,45,840.0,90.0,2.2,18.5,576.5,292.57,202.48
2016,8,25,16,0,821.0,87.0,2.2,18.0,529.0,231.06,149.26
2016,8,25,16,15,796.5,83.5,2.15,17.5,478.5,170.25,100.03
2016,8,25,16,30,772.0,80.0,2.1,17.0,428.0,112.25,61.46
2016,8,25,16,45,737.5,75.5,2.05,16.5,375.0,57.51,45.17
2016,8,25,17,0,703.0,71.0,2.0,16.0,322.0,50.6,39.35
2016,8,25,17,15,654.0,65.0,1.95,15.5,269.5,47.52,36.77
2016,8,25,17,30,605.0,59.0,1.9,15.0,217.0,44.34,33.98
2016,8,25,17,45,530.5,51.5,1.85,14.5,167.0,39.71,29.73
2016,8,25,18,0,456.0,44.0,1.8,14.0,117.0,34.99,25.17
2016,8,25,18,15,335.5,32.5,1.7,13.5,75.0,26.37,16.75
2016,8,25,18,30,215.0,21.0,1.6,13.0,33.0,17.41,0.76
2016,8,25,18,45,107.5,10.5,1.5,12.5,16.5,9.55,0.0
2016,8,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,116.5,10.5,0.85,11.5,17.5,47.27,0.0
2016,8,26,6,0,233.0,21.0,0.9,12.0,35.0,129.4,52.17
2016,8,26,6,15,350.5,32.0,0.9,12.5,77.0,215.64,166.21
2016,8,26,6,30,468.0,43.0,0.9,13.0,119.0,307.23,247.19
2016,8,26,6,45,234.0,51.0,0.95,13.5,89.0,207.88,170.61
2016,8,26,7,0,0.0,59.0,1.0,14.0,59.0,52.69,39.4
2016,8,26,7,15,0.0,73.5,1.0,14.0,73.5,66.34,51.26
2016,8,26,7,30,0.0,88.0,1.0,14.0,88.0,79.97,62.68
2016,8,26,7,45,0.0,102.0,1.05,14.5,102.0,93.07,73.34
2016,8,26,8,0,0.0,116.0,1.1,15.0,116.0,106.17,83.81
2016,8,26,8,15,0.5,136.5,1.15,15.0,136.5,126.29,100.11
2016,8,26,8,30,1.0,157.0,1.2,15.0,157.0,146.44,116.21
2016,8,26,8,45,4.0,172.0,1.25,15.5,174.5,163.25,129.3
2016,8,26,9,0,7.0,187.0,1.3,16.0,192.0,180.21,142.38
2016,8,26,9,15,6.5,187.0,1.35,16.0,191.5,178.92,140.92
2016,8,26,9,30,6.0,187.0,1.4,16.0,191.0,177.82,139.71
2016,8,26,9,45,9.0,210.0,1.45,16.5,216.5,202.87,159.12
2016,8,26,10,0,12.0,233.0,1.5,17.0,242.0,227.95,178.23
2016,8,26,10,15,12.5,239.0,1.5,17.0,249.0,233.67,182.31
2016,8,26,10,30,13.0,245.0,1.5,17.0,256.0,239.36,186.46
2016,8,26,10,45,12.5,243.0,1.55,17.5,253.5,236.23,183.46
2016,8,26,11,0,12.0,241.0,1.6,18.0,251.0,233.14,180.57
2016,8,26,11,15,15.5,270.5,1.6,18.0,284.0,264.27,204.49
2016,8,26,11,30,19.0,300.0,1.6,18.0,317.0,295.12,227.84
2016,8,26,11,45,26.0,330.0,1.65,18.0,353.5,343.64,264.49
2016,8,26,12,0,33.0,360.0,1.7,18.0,390.0,377.54,289.76
2016,8,26,12,15,25.5,330.0,1.7,18.0,353.0,337.36,259.29
2016,8,26,12,30,18.0,300.0,1.7,18.0,316.0,288.69,222.48
2016,8,26,12,45,23.0,320.5,1.75,18.0,341.0,310.45,239.45
2016,8,26,13,0,28.0,341.0,1.8,18.0,366.0,339.91,261.84
2016,8,26,13,15,27.5,333.0,1.75,18.0,357.0,328.14,252.85
2016,8,26,13,30,27.0,325.0,1.7,18.0,348.0,316.46,244.13
2016,8,26,13,45,39.5,338.0,1.65,18.0,370.5,332.94,257.0
2016,8,26,14,0,52.0,351.0,1.6,18.0,393.0,347.52,268.19
2016,8,26,14,15,118.5,355.0,1.55,17.5,445.0,387.26,299.48
2016,8,26,14,30,185.0,359.0,1.5,17.0,497.0,415.61,321.23
2016,8,26,14,45,332.5,301.5,1.45,17.0,535.5,426.12,328.67
2016,8,26,15,0,480.0,244.0,1.4,17.0,574.0,419.48,321.11
2016,8,26,15,15,439.0,241.5,1.3,16.5,528.5,367.84,279.8
2016,8,26,15,30,398.0,239.0,1.2,16.0,483.0,322.23,243.05
2016,8,26,15,45,395.5,219.0,1.2,16.0,446.0,276.69,205.0
2016,8,26,16,0,393.0,199.0,1.2,16.0,409.0,231.56,167.34
2016,8,26,16,15,307.5,191.0,1.15,15.5,345.5,184.41,133.31
2016,8,26,16,30,222.0,183.0,1.1,15.0,282.0,152.83,114.46
2016,8,26,16,45,209.0,162.5,1.1,15.0,247.0,120.64,100.46
2016,8,26,17,0,196.0,142.0,1.1,15.0,212.0,106.9,88.88
2016,8,26,17,15,396.5,100.5,1.1,14.5,212.0,72.71,59.19
2016,8,26,17,30,597.0,59.0,1.1,14.0,212.0,44.48,34.23
2016,8,26,17,45,521.0,51.0,1.1,13.5,162.0,39.44,29.6
2016,8,26,18,0,445.0,43.0,1.1,13.0,112.0,34.26,24.61
2016,8,26,18,15,324.5,31.0,1.05,12.5,71.0,25.16,15.63
2016,8,26,18,30,204.0,19.0,1.0,12.0,30.0,15.67,0.0
2016,8,26,18,45,102.0,9.5,1.0,11.5,15.0,8.64,0.0
2016,8,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,102.0,10.0,1.0,10.5,16.0,42.19,0.0
2016,8,27,6,0,204.0,20.0,1.0,11.0,32.0,116.75,37.6
2016,8,27,6,15,321.0,32.5,1.0,11.5,73.5,203.55,156.95
2016,8,27,6,30,438.0,45.0,1.0,12.0,115.0,294.93,238.37
2016,8,27,6,45,514.0,53.0,1.05,12.5,164.5,371.33,304.57
2016,8,27,7,0,590.0,61.0,1.1,13.0,214.0,454.71,373.66
2016,8,27,7,15,295.0,66.0,1.05,13.5,142.5,289.27,240.46
2016,8,27,7,30,0.0,71.0,1.0,14.0,71.0,62.94,47.94
2016,8,27,7,45,0.0,90.5,1.0,14.5,90.5,81.53,63.7
2016,8,27,8,0,0.0,110.0,1.0,15.0,110.0,100.18,78.87
2016,8,27,8,15,0.0,130.5,1.0,15.0,130.5,119.87,94.8
2016,8,27,8,30,0.0,151.0,1.0,15.0,151.0,139.57,110.53
2016,8,27,8,45,0.0,147.0,1.05,15.5,147.0,134.61,105.9
2016,8,27,9,0,0.0,143.0,1.1,16.0,143.0,130.06,101.72
2016,8,27,9,15,1.0,153.0,1.15,16.0,154.0,140.28,109.77
2016,8,27,9,30,2.0,163.0,1.2,16.0,165.0,150.54,117.77
2016,8,27,9,45,4.5,179.0,1.25,16.5,182.5,168.12,131.41
2016,8,27,10,0,7.0,195.0,1.3,17.0,200.0,185.74,144.91
2016,8,27,10,15,10.0,221.5,1.3,17.0,229.5,214.07,166.95
2016,8,27,10,30,13.0,248.0,1.3,17.0,259.0,242.39,188.7
2016,8,27,10,45,14.0,258.0,1.35,17.5,270.0,252.41,195.8
2016,8,27,11,0,15.0,268.0,1.4,18.0,281.0,262.32,202.87
2016,8,27,11,15,18.5,292.0,1.4,18.0,308.5,288.15,222.45
2016,8,27,11,30,22.0,316.0,1.4,18.0,336.0,313.66,241.57
2016,8,27,11,45,94.0,378.0,1.45,18.0,460.5,458.83,351.63
2016,8,27,12,0,166.0,440.0,1.5,18.0,585.0,599.27,452.97
2016,8,27,12,15,313.5,397.5,1.5,18.0,671.5,696.44,523.88
2016,8,27,12,30,461.0,355.0,1.5,18.0,758.0,782.37,585.27
2016,8,27,12,45,464.0,350.0,1.55,18.0,752.5,758.97,568.84
2016,8,27,13,0,467.0,345.0,1.6,18.0,747.0,733.65,552.04
2016,8,27,13,15,698.5,224.0,1.6,18.0,813.0,782.23,591.07
2016,8,27,13,30,930.0,103.0,1.6,18.0,879.0,801.24,606.22
2016,8,27,13,45,925.5,101.5,1.6,18.0,855.5,752.96,573.27
2016,8,27,14,0,921.0,100.0,1.6,18.0,832.0,702.48,536.7
2016,8,27,14,15,913.5,98.5,1.6,17.5,801.5,648.2,497.25
2016,8,27,14,30,906.0,97.0,1.6,17.0,771.0,592.46,455.29
2016,8,27,14,45,896.5,95.0,1.6,17.0,734.5,534.09,408.97
2016,8,27,15,0,887.0,93.0,1.6,17.0,698.0,474.99,360.45
2016,8,27,15,15,873.5,90.5,1.6,16.5,655.5,413.47,309.06
2016,8,27,15,30,860.0,88.0,1.6,16.0,613.0,352.23,256.19
2016,8,27,15,45,843.5,85.0,1.6,16.0,566.5,285.69,197.84
2016,8,27,16,0,827.0,82.0,1.6,16.0,520.0,224.44,144.25
2016,8,27,16,15,802.5,78.5,1.6,15.5,469.5,163.27,94.9
2016,8,27,16,30,778.0,75.0,1.6,15.0,419.0,104.91,56.84
2016,8,27,16,45,746.5,70.5,1.6,15.0,367.0,53.92,42.31
2016,8,27,17,0,715.0,66.0,1.6,15.0,315.0,51.76,40.57
2016,8,27,17,15,666.5,60.5,1.6,14.5,262.5,48.6,37.89
2016,8,27,17,30,618.0,55.0,1.6,14.0,210.0,41.49,31.56
2016,8,27,17,45,544.5,47.0,1.65,13.5,160.0,36.31,26.77
2016,8,27,18,0,471.0,39.0,1.7,13.0,110.0,30.96,21.63
2016,8,27,18,15,347.0,28.0,1.7,12.5,69.0,22.63,13.25
2016,8,27,18,30,223.0,17.0,1.7,12.0,28.0,13.96,0.0
2016,8,27,18,45,111.5,8.5,1.7,11.5,14.0,7.73,0.0
2016,8,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,9.5,1.05,10.5,17.0,54.31,0.0
2016,8,28,6,0,281.0,19.0,1.0,11.0,34.0,144.61,33.33
2016,8,28,6,15,402.5,28.5,0.95,11.5,77.0,235.36,180.39
2016,8,28,6,30,524.0,38.0,0.9,12.0,120.0,329.99,265.48
2016,8,28,6,45,596.5,44.0,0.9,12.5,171.0,402.63,328.72
2016,8,28,7,0,669.0,50.0,0.9,13.0,222.0,485.96,397.21
2016,8,28,7,15,334.5,81.0,0.85,13.5,167.0,335.29,276.61
2016,8,28,7,30,0.0,112.0,0.8,14.0,112.0,105.74,83.63
2016,8,28,7,45,2.0,129.0,0.8,14.5,130.0,123.25,98.46
2016,8,28,8,0,4.0,146.0,0.8,15.0,148.0,140.92,112.49
2016,8,28,8,15,4.5,156.5,0.85,15.5,159.0,150.61,119.76
2016,8,28,8,30,5.0,167.0,0.9,16.0,170.0,160.47,127.12
2016,8,28,8,45,15.5,199.5,1.0,16.5,209.0,202.31,160.35
2016,8,28,9,0,26.0,232.0,1.1,17.0,248.0,244.76,193.29
2016,8,28,9,15,54.5,270.5,1.15,17.5,307.0,329.42,258.56
2016,8,28,9,30,83.0,309.0,1.2,18.0,366.0,399.29,310.56
2016,8,28,9,45,239.5,309.5,1.3,18.5,486.0,589.18,452.59
2016,8,28,10,0,396.0,310.0,1.4,19.0,606.0,746.5,563.83
2016,8,28,10,15,675.0,198.5,1.45,19.0,726.0,931.75,692.33
2016,8,28,10,30,954.0,87.0,1.5,19.0,846.0,1072.77,780.54
2016,8,28,10,45,958.5,87.5,1.6,19.0,868.5,1076.38,781.69
2016,8,28,11,0,963.0,88.0,1.7,19.0,891.0,1075.92,782.21
2016,8,28,11,15,966.0,89.0,1.75,19.0,906.5,1070.39,778.89
2016,8,28,11,30,969.0,90.0,1.8,19.0,922.0,1060.77,773.14
2016,8,28,11,45,970.0,90.0,1.85,19.5,929.0,1044.06,761.55
2016,8,28,12,0,971.0,90.0,1.9,20.0,936.0,1023.42,747.59
2016,8,28,12,15,970.5,90.0,1.9,20.0,935.5,997.56,731.11
2016,8,28,12,30,970.0,90.0,1.9,20.0,935.0,968.03,712.31
2016,8,28,12,45,968.0,89.5,1.9,20.0,926.5,933.17,689.99
2016,8,28,13,0,966.0,89.0,1.9,20.0,918.0,895.04,665.43
2016,8,28,13,15,962.5,88.5,1.9,19.5,901.5,852.61,639.03
2016,8,28,13,30,959.0,88.0,1.9,19.0,885.0,807.37,610.38
2016,8,28,13,45,953.5,87.5,1.9,19.0,861.0,758.12,577.41
2016,8,28,14,0,948.0,87.0,1.9,19.0,837.0,706.66,540.29
2016,8,28,14,15,940.5,85.5,1.85,18.5,806.0,651.08,499.4
2016,8,28,14,30,933.0,84.0,1.8,18.0,775.0,594.0,456.0
2016,8,28,14,45,922.5,83.0,1.8,18.0,738.0,534.62,408.74
2016,8,28,15,0,912.0,82.0,1.8,18.0,701.0,474.57,359.28
2016,8,28,15,15,899.0,80.0,1.8,18.0,658.0,412.3,306.48
2016,8,28,15,30,886.0,78.0,1.8,18.0,615.0,350.21,252.31
2016,8,28,15,45,867.0,76.0,1.8,18.0,567.5,287.03,196.67
2016,8,28,16,0,848.0,74.0,1.8,18.0,520.0,225.29,142.99
2016,8,28,16,15,824.0,71.0,1.8,17.5,469.0,158.02,89.15
2016,8,28,16,30,800.0,68.0,1.8,17.0,418.0,98.8,51.31
2016,8,28,16,45,765.0,64.5,1.8,17.0,365.5,49.46,38.07
2016,8,28,17,0,730.0,61.0,1.8,17.0,313.0,47.9,36.83
2016,8,28,17,15,681.0,56.0,1.85,16.5,260.0,44.98,34.37
2016,8,28,17,30,632.0,51.0,1.9,16.0,207.0,42.02,31.74
2016,8,28,17,45,551.5,44.5,1.95,15.5,157.0,34.39,24.81
2016,8,28,18,0,471.0,38.0,2.0,15.0,107.0,30.25,20.75
2016,8,28,18,15,339.5,27.5,2.0,14.5,66.5,22.33,12.58
2016,8,28,18,30,208.0,17.0,2.0,14.0,26.0,14.11,0.0
2016,8,28,18,45,104.0,8.5,2.05,13.5,13.0,7.73,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,45,121.5,9.0,2.35,11.5,15.5,47.76,0.0
2016,8,29,6,0,243.0,18.0,2.4,12.0,31.0,128.5,13.1
2016,8,29,6,15,366.5,28.0,2.45,12.5,72.5,219.37,167.6
2016,8,29,6,30,490.0,38.0,2.5,13.0,114.0,313.55,253.94
2016,8,29,6,45,562.5,44.5,2.55,13.5,163.5,388.54,320.53
2016,8,29,7,0,635.0,51.0,2.6,14.0,213.0,466.97,387.31
2016,8,29,7,15,431.5,93.0,2.6,14.5,214.0,414.64,344.41
2016,8,29,7,30,228.0,135.0,2.6,15.0,215.0,328.52,271.95
2016,8,29,7,45,207.5,160.0,2.65,15.5,241.5,338.02,278.79
2016,8,29,8,0,187.0,185.0,2.7,16.0,268.0,357.72,292.7
2016,8,29,8,15,285.5,192.0,2.7,16.0,336.0,467.37,380.12
2016,8,29,8,30,384.0,199.0,2.7,16.0,404.0,568.98,458.5
2016,8,29,8,45,629.0,138.5,2.7,16.5,508.0,755.94,598.24
2016,8,29,9,0,874.0,78.0,2.7,17.0,612.0,913.64,705.74
2016,8,29,9,15,887.0,80.0,2.7,17.0,654.0,948.57,726.51
2016,8,29,9,30,900.0,82.0,2.7,17.0,696.0,980.54,746.27
2016,8,29,9,45,916.5,80.0,2.75,17.0,734.0,1007.98,763.41
2016,8,29,10,0,933.0,78.0,2.8,17.0,772.0,1032.16,778.42
2016,8,29,10,15,940.5,79.5,2.8,17.0,802.0,1047.88,787.39
2016,8,29,10,30,948.0,81.0,2.8,17.0,832.0,1059.68,793.97
2016,8,29,10,45,746.5,192.5,2.8,17.5,794.5,995.49,748.67
2016,8,29,11,0,545.0,304.0,2.8,18.0,757.0,898.28,677.75
2016,8,29,11,15,513.5,321.5,2.8,18.0,754.5,876.22,661.91
2016,8,29,11,30,482.0,339.0,2.8,18.0,752.0,851.81,643.82
2016,8,29,11,45,467.5,346.0,2.85,18.0,749.5,831.54,629.54
2016,8,29,12,0,453.0,353.0,2.9,18.0,747.0,809.37,613.88
2016,8,29,12,15,432.5,360.0,2.95,18.0,736.0,779.97,593.0
2016,8,29,12,30,412.0,367.0,3.0,18.0,725.0,749.48,571.28
2016,8,29,12,45,364.0,383.5,3.05,18.0,698.0,695.58,532.16
2016,8,29,13,0,316.0,400.0,3.1,18.0,671.0,652.48,500.33
2016,8,29,13,15,616.0,253.5,3.15,18.0,768.0,742.97,573.05
2016,8,29,13,30,916.0,107.0,3.2,18.0,865.0,792.21,612.05
2016,8,29,13,45,913.0,104.5,3.25,18.0,842.0,744.44,578.06
2016,8,29,14,0,910.0,102.0,3.3,18.0,819.0,694.39,540.6
2016,8,29,14,15,705.0,182.0,3.3,18.0,725.0,595.9,463.91
2016,8,29,14,30,500.0,262.0,3.3,18.0,631.0,508.84,395.53
2016,8,29,14,45,344.0,288.0,3.35,18.0,536.0,419.13,325.92
2016,8,29,15,0,188.0,314.0,3.4,18.0,441.0,347.46,270.38
2016,8,29,15,15,404.0,236.5,3.4,18.0,486.5,348.38,267.37
2016,8,29,15,30,620.0,159.0,3.4,18.0,532.0,325.29,241.17
2016,8,29,15,45,328.0,181.5,3.45,18.0,377.5,228.71,169.64
2016,8,29,16,0,36.0,204.0,3.5,18.0,223.0,172.88,135.16
2016,8,29,16,15,336.0,149.0,3.5,17.5,296.5,151.18,105.21
2016,8,29,16,30,636.0,94.0,3.5,17.0,370.0,102.24,60.14
2016,8,29,16,45,586.0,93.0,3.55,17.0,322.0,65.12,51.83
2016,8,29,17,0,536.0,92.0,3.6,17.0,274.0,66.91,53.55
2016,8,29,17,15,557.5,74.5,3.55,16.5,235.5,55.44,43.58
2016,8,29,17,30,579.0,57.0,3.5,16.0,197.0,43.3,32.84
2016,8,29,17,45,499.0,48.5,3.5,15.5,148.5,37.78,27.74
2016,8,29,18,0,419.0,40.0,3.5,15.0,100.0,32.11,22.26
2016,8,29,18,15,287.0,28.0,3.45,14.5,61.0,22.9,12.62
2016,8,29,18,30,155.0,16.0,3.4,14.0,22.0,14.55,0.0
2016,8,29,18,45,77.5,8.0,3.35,14.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,8.5,3.4,12.5,15.0,51.79,0.0
2016,8,30,6,0,270.0,17.0,3.4,13.0,30.0,137.27,0.0
2016,8,30,6,15,397.0,26.0,3.35,13.5,72.5,226.07,171.25
2016,8,30,6,30,524.0,35.0,3.3,14.0,115.0,323.04,261.05
2016,8,30,6,45,601.0,40.5,3.3,14.5,166.0,401.87,331.13
2016,8,30,7,0,678.0,46.0,3.3,15.0,217.0,487.44,403.78
2016,8,30,7,15,723.0,50.5,3.25,15.5,270.0,556.93,460.42
2016,8,30,7,30,768.0,55.0,3.2,16.0,323.0,628.83,514.94
2016,8,30,7,45,801.5,57.5,3.15,17.0,376.0,684.73,553.5
2016,8,30,8,0,835.0,60.0,3.1,18.0,429.0,747.19,595.46
2016,8,30,8,15,856.5,62.5,3.05,18.5,479.0,799.68,629.84
2016,8,30,8,30,878.0,65.0,3.0,19.0,529.0,850.83,662.39
2016,8,30,8,45,894.5,66.5,3.0,20.0,575.5,894.48,687.98
2016,8,30,9,0,911.0,68.0,3.0,21.0,622.0,935.78,711.43
2016,8,30,9,15,922.0,69.5,3.0,21.0,663.5,969.18,731.91
2016,8,30,9,30,933.0,71.0,3.0,21.0,705.0,999.4,750.21
2016,8,30,9,45,941.0,72.5,3.05,21.5,741.0,1023.25,763.22
2016,8,30,10,0,949.0,74.0,3.1,22.0,777.0,1043.41,773.86
2016,8,30,10,15,955.0,75.0,3.15,22.0,806.0,1057.14,781.87
2016,8,30,10,30,961.0,76.0,3.2,22.0,835.0,1066.89,787.48
2016,8,30,10,45,965.5,76.0,3.25,22.5,857.5,1069.91,787.34
2016,8,30,11,0,970.0,76.0,3.3,23.0,880.0,1068.84,784.75
2016,8,30,11,15,972.0,76.5,3.3,23.0,894.0,1061.7,779.49
2016,8,30,11,30,974.0,77.0,3.3,23.0,908.0,1050.48,771.76
2016,8,30,11,45,975.5,76.5,3.3,23.0,915.0,1033.62,760.5
2016,8,30,12,0,977.0,76.0,3.3,23.0,922.0,1012.81,746.79
2016,8,30,12,15,976.5,76.0,3.3,23.0,921.0,986.8,729.73
2016,8,30,12,30,976.0,76.0,3.3,23.0,920.0,957.1,710.27
2016,8,30,12,45,970.5,78.0,3.35,23.0,910.5,921.6,687.23
2016,8,30,13,0,965.0,80.0,3.4,23.0,901.0,882.97,661.94
2016,8,30,13,15,961.5,79.5,3.35,22.5,884.5,840.5,634.49
2016,8,30,13,30,958.0,79.0,3.3,22.0,868.0,795.23,604.81
2016,8,30,13,45,954.0,77.5,3.3,22.0,844.0,746.03,571.11
2016,8,30,14,0,950.0,76.0,3.3,22.0,820.0,694.51,533.34
2016,8,30,14,15,942.5,75.0,3.3,22.0,789.5,639.27,491.23
2016,8,30,14,30,935.0,74.0,3.3,22.0,759.0,582.51,446.72
2016,8,30,14,45,927.0,72.0,3.3,22.0,722.0,523.33,398.97
2016,8,30,15,0,919.0,70.0,3.3,22.0,685.0,463.23,348.9
2016,8,30,15,15,906.5,68.0,3.25,21.5,643.0,400.8,296.0
2016,8,30,15,30,894.0,66.0,3.2,21.0,601.0,338.5,241.68
2016,8,30,15,45,878.0,64.0,3.2,21.0,554.5,275.73,185.98
2016,8,30,16,0,862.0,62.0,3.2,21.0,508.0,214.04,132.26
2016,8,30,16,15,840.0,59.5,3.15,20.5,458.0,152.55,83.58
2016,8,30,16,30,818.0,57.0,3.1,20.0,408.0,93.39,47.29
2016,8,30,16,45,786.0,54.0,3.1,19.5,356.0,47.99,36.41
2016,8,30,17,0,754.0,51.0,3.1,19.0,304.0,40.25,29.82
2016,8,30,17,15,707.5,47.0,3.1,18.5,252.0,37.83,27.77
2016,8,30,17,30,661.0,43.0,3.1,18.0,200.0,35.4,25.6
2016,8,30,17,45,582.0,37.5,3.1,17.5,150.5,31.53,22.0
2016,8,30,18,0,503.0,32.0,3.1,17.0,101.0,27.67,18.17
2016,8,30,18,15,363.0,23.0,3.1,16.5,61.0,20.27,9.93
2016,8,30,18,30,223.0,14.0,3.1,16.0,21.0,12.73,0.0
2016,8,30,18,45,111.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
