Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,8.0,3.9,11.5,14.0,49.15,0.0
2016,8,31,6,0,256.0,16.0,4.0,12.0,28.0,130.34,0.0
2016,8,31,6,15,386.0,25.5,4.05,12.5,69.5,225.86,170.63
2016,8,31,6,30,516.0,35.0,4.1,13.0,111.0,319.37,259.3
2016,8,31,6,45,588.0,41.0,4.15,13.5,161.0,395.67,328.16
2016,8,31,7,0,660.0,47.0,4.2,14.0,211.0,478.21,399.34
2016,8,31,7,15,706.5,51.5,4.2,14.5,263.5,547.83,457.1
2016,8,31,7,30,753.0,56.0,4.2,15.0,316.0,620.02,513.06
2016,8,31,7,45,785.0,59.0,4.2,16.0,368.5,681.42,556.83
2016,8,31,8,0,817.0,62.0,4.2,17.0,421.0,735.96,593.97
2016,8,31,8,15,839.0,64.5,4.2,17.5,471.0,788.11,629.35
2016,8,31,8,30,861.0,67.0,4.2,18.0,521.0,839.0,662.99
2016,8,31,8,45,878.5,69.0,4.2,18.5,567.5,883.56,691.41
2016,8,31,9,0,896.0,71.0,4.2,19.0,614.0,925.88,717.8
2016,8,31,9,15,908.5,72.5,4.2,19.0,656.0,960.24,739.69
2016,8,31,9,30,921.0,74.0,4.2,19.0,698.0,991.54,759.4
2016,8,31,9,45,928.0,76.5,4.2,19.5,733.5,1015.3,772.42
2016,8,31,10,0,935.0,79.0,4.2,20.0,769.0,1035.36,782.97
2016,8,31,10,15,942.0,80.0,4.2,20.0,798.5,1049.83,791.33
2016,8,31,10,30,949.0,81.0,4.2,20.0,828.0,1060.38,797.21
2016,8,31,10,45,954.0,81.5,4.25,20.5,851.0,1064.32,797.62
2016,8,31,11,0,959.0,82.0,4.3,21.0,874.0,1064.2,795.52
2016,8,31,11,15,962.0,82.5,4.3,21.0,889.0,1057.97,790.72
2016,8,31,11,30,965.0,83.0,4.3,21.0,904.0,1047.67,783.39
2016,8,31,11,45,966.0,83.5,4.3,21.5,911.0,1031.37,770.71
2016,8,31,12,0,967.0,84.0,4.3,22.0,918.0,1011.15,755.58
2016,8,31,12,15,966.5,84.0,4.35,21.5,917.0,985.17,739.85
2016,8,31,12,30,966.0,84.0,4.4,21.0,916.0,955.54,721.59
2016,8,31,12,45,960.5,86.0,4.45,21.0,906.5,920.12,697.96
2016,8,31,13,0,955.0,88.0,4.5,21.0,897.0,881.61,672.16
2016,8,31,13,15,951.0,87.5,4.5,21.0,880.5,838.93,642.89
2016,8,31,13,30,947.0,87.0,4.5,21.0,864.0,793.52,611.47
2016,8,31,13,45,943.0,85.0,4.5,21.0,840.0,744.14,576.92
2016,8,31,14,0,939.0,83.0,4.5,21.0,816.0,692.48,537.96
2016,8,31,14,15,931.5,82.0,4.5,21.0,785.5,637.62,495.33
2016,8,31,14,30,924.0,81.0,4.5,21.0,755.0,581.26,450.35
2016,8,31,14,45,915.5,79.0,4.5,21.0,718.0,522.27,401.99
2016,8,31,15,0,907.0,77.0,4.5,21.0,681.0,462.43,351.42
2016,8,31,15,15,894.0,75.0,4.5,20.5,638.5,400.35,298.21
2016,8,31,15,30,881.0,73.0,4.5,20.0,596.0,338.47,243.7
2016,8,31,15,45,864.5,70.5,4.55,20.0,549.5,275.77,187.64
2016,8,31,16,0,848.0,68.0,4.6,20.0,503.0,214.25,133.78
2016,8,31,16,15,825.0,65.0,4.55,19.5,453.0,152.96,85.23
2016,8,31,16,30,802.0,62.0,4.5,19.0,403.0,88.04,44.37
2016,8,31,16,45,769.5,58.5,4.45,18.5,351.0,45.21,34.14
2016,8,31,17,0,737.0,55.0,4.4,18.0,299.0,43.46,32.77
2016,8,31,17,15,688.0,50.5,4.3,17.5,246.5,40.77,30.48
2016,8,31,17,30,639.0,46.0,4.2,17.0,194.0,38.07,28.04
2016,8,31,17,45,558.0,39.5,4.1,16.5,145.0,33.43,23.72
2016,8,31,18,0,477.0,33.0,4.0,16.0,96.0,28.75,19.1
2016,8,31,18,15,331.0,23.0,3.95,15.5,57.0,18.69,8.15
2016,8,31,18,30,185.0,13.0,3.9,15.0,18.0,11.82,0.0
2016,8,31,18,45,92.5,6.5,3.85,14.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,5,45,95.5,8.0,3.4,11.5,12.5,38.59,0.0
2016,9,1,6,0,191.0,16.0,3.4,12.0,25.0,104.89,0.0
2016,9,1,6,15,322.5,27.5,3.35,12.5,65.0,200.73,149.94
2016,9,1,6,30,454.0,39.0,3.3,13.0,105.0,298.16,241.35
2016,9,1,6,45,525.0,47.5,3.25,13.5,153.5,373.08,308.42
2016,9,1,7,0,596.0,56.0,3.2,14.0,202.0,454.63,378.15
2016,9,1,7,15,646.5,61.5,3.15,14.5,254.5,524.78,435.84
2016,9,1,7,30,697.0,67.0,3.1,15.0,307.0,594.51,490.25
2016,9,1,7,45,727.5,72.5,3.05,16.0,358.0,655.63,533.52
2016,9,1,8,0,758.0,78.0,3.0,17.0,409.0,716.97,575.26
2016,9,1,8,15,783.0,81.5,2.9,17.5,459.0,771.11,611.1
2016,9,1,8,30,808.0,85.0,2.8,18.0,509.0,824.23,645.16
2016,9,1,8,45,823.5,89.5,2.75,18.5,554.5,868.65,672.52
2016,9,1,9,0,839.0,94.0,2.7,19.0,600.0,910.75,697.77
2016,9,1,9,15,853.5,96.5,2.7,19.5,642.0,946.87,718.93
2016,9,1,9,30,868.0,99.0,2.7,20.0,684.0,970.13,731.24
2016,9,1,9,45,877.0,101.5,2.7,20.5,719.5,994.56,744.41
2016,9,1,10,0,886.0,104.0,2.7,21.0,755.0,1015.54,755.25
2016,9,1,10,15,893.5,105.5,2.85,21.0,784.5,1030.27,764.96
2016,9,1,10,30,901.0,107.0,3.0,21.0,814.0,1041.26,772.37
2016,9,1,10,45,903.0,110.0,3.2,21.5,836.0,1044.5,773.76
2016,9,1,11,0,905.0,113.0,3.4,22.0,858.0,1043.8,772.69
2016,9,1,11,15,908.5,114.0,3.5,22.0,873.0,1038.53,769.4
2016,9,1,11,30,912.0,115.0,3.6,22.0,888.0,1029.37,763.67
2016,9,1,11,45,911.0,116.5,3.75,22.0,894.5,1012.5,753.28
2016,9,1,12,0,910.0,118.0,3.9,22.0,901.0,991.95,740.47
2016,9,1,12,15,910.0,118.0,3.9,22.0,900.0,967.25,723.94
2016,9,1,12,30,910.0,118.0,3.9,22.0,899.0,939.09,705.11
2016,9,1,12,45,738.5,211.0,3.9,22.0,841.0,863.48,653.6
2016,9,1,13,0,567.0,304.0,3.9,22.0,783.0,776.23,588.4
2016,9,1,13,15,742.5,204.0,3.95,22.0,818.5,794.26,605.84
2016,9,1,13,30,918.0,104.0,4.0,22.0,854.0,787.01,602.75
2016,9,1,13,45,910.5,104.0,4.1,22.0,829.5,738.1,568.36
2016,9,1,14,0,903.0,104.0,4.2,22.0,805.0,687.27,530.38
2016,9,1,14,15,894.5,102.5,4.3,21.5,774.0,632.81,489.61
2016,9,1,14,30,886.0,101.0,4.4,21.0,743.0,577.06,446.54
2016,9,1,14,45,872.0,100.0,4.5,21.0,705.0,518.03,398.61
2016,9,1,15,0,858.0,99.0,4.6,21.0,667.0,458.82,348.98
2016,9,1,15,15,842.5,96.5,4.6,20.5,624.0,394.88,294.7
2016,9,1,15,30,827.0,94.0,4.6,20.0,581.0,333.83,241.27
2016,9,1,15,45,806.0,91.0,4.65,20.0,534.0,271.97,186.47
2016,9,1,16,0,785.0,88.0,4.7,20.0,487.0,212.01,134.54
2016,9,1,16,15,566.5,120.0,4.65,19.5,392.5,154.21,97.45
2016,9,1,16,30,348.0,152.0,4.6,19.0,298.0,129.42,92.2
2016,9,1,16,45,324.0,136.0,4.6,19.0,258.0,99.39,81.2
2016,9,1,17,0,300.0,120.0,4.6,19.0,218.0,89.03,72.4
2016,9,1,17,15,275.0,101.0,4.55,18.0,178.0,76.25,61.52
2016,9,1,17,30,250.0,82.0,4.5,17.0,138.0,62.99,49.91
2016,9,1,17,45,207.5,63.0,4.5,16.5,101.5,49.2,37.44
2016,9,1,18,0,165.0,44.0,4.5,16.0,65.0,34.99,24.32
2016,9,1,18,15,82.5,27.0,4.4,15.5,37.5,21.79,9.42
2016,9,1,18,30,0.0,10.0,4.3,15.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,4.25,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,7.5,3.95,11.5,11.0,6.82,0.0
2016,9,2,6,0,162.0,15.0,4.0,12.0,22.0,75.83,0.0
2016,9,2,6,15,291.5,27.0,3.95,12.5,60.5,186.89,138.04
2016,9,2,6,30,421.0,39.0,3.9,13.0,99.0,282.1,228.42
2016,9,2,6,45,507.0,46.0,3.85,13.5,148.0,361.7,299.66
2016,9,2,7,0,593.0,53.0,3.8,14.0,197.0,449.47,375.01
2016,9,2,7,15,643.0,58.5,3.75,14.5,248.5,519.05,432.72
2016,9,2,7,30,693.0,64.0,3.7,15.0,300.0,588.52,487.36
2016,9,2,7,45,734.5,66.0,3.7,16.0,352.5,653.33,534.16
2016,9,2,8,0,776.0,68.0,3.7,17.0,405.0,719.21,579.99
2016,9,2,8,15,800.0,71.5,3.75,17.5,454.5,773.08,616.78
2016,9,2,8,30,824.0,75.0,3.8,18.0,504.0,825.86,652.0
2016,9,2,8,45,844.0,76.0,3.85,18.5,550.0,861.89,674.53
2016,9,2,9,0,864.0,77.0,3.9,19.0,596.0,904.11,701.27
2016,9,2,9,15,877.0,79.0,3.9,19.5,637.5,938.58,721.92
2016,9,2,9,30,890.0,81.0,3.9,20.0,679.0,970.11,740.37
2016,9,2,9,45,898.0,83.5,3.95,20.5,714.0,994.1,753.88
2016,9,2,10,0,906.0,86.0,4.0,21.0,749.0,1014.54,765.03
2016,9,2,10,15,913.5,87.0,4.0,21.0,778.5,1029.01,773.39
2016,9,2,10,30,921.0,88.0,4.0,21.0,808.0,1039.69,779.36
2016,9,2,10,45,928.5,88.0,4.0,21.5,831.0,1045.32,780.6
2016,9,2,11,0,936.0,88.0,4.0,22.0,854.0,1046.98,779.39
2016,9,2,11,15,939.5,88.5,4.0,22.0,869.5,1041.18,774.89
2016,9,2,11,30,943.0,89.0,4.0,22.0,885.0,1031.37,767.93
2016,9,2,11,45,692.0,220.0,4.05,22.5,806.5,924.86,694.67
2016,9,2,12,0,441.0,351.0,4.1,23.0,728.0,795.58,598.09
2016,9,2,12,15,696.0,218.5,4.15,23.0,814.0,886.08,668.71
2016,9,2,12,30,951.0,86.0,4.2,23.0,900.0,942.18,706.87
2016,9,2,12,45,943.5,89.5,4.3,23.0,890.0,906.84,683.01
2016,9,2,13,0,936.0,93.0,4.4,23.0,880.0,868.56,657.59
2016,9,2,13,15,933.0,92.5,4.5,23.0,864.0,827.14,629.9
2016,9,2,13,30,930.0,92.0,4.6,23.0,848.0,782.97,600.08
2016,9,2,13,45,925.0,91.0,4.7,23.0,824.0,734.37,566.47
2016,9,2,14,0,920.0,90.0,4.8,23.0,800.0,683.63,528.43
2016,9,2,14,15,912.5,88.5,4.85,22.5,770.0,629.0,487.18
2016,9,2,14,30,905.0,87.0,4.9,22.0,740.0,572.94,443.41
2016,9,2,14,45,892.5,86.5,4.95,22.0,702.5,514.19,395.22
2016,9,2,15,0,880.0,86.0,5.0,22.0,665.0,455.04,345.22
2016,9,2,15,15,866.0,84.0,5.0,21.5,623.0,393.92,292.8
2016,9,2,15,30,852.0,82.0,5.0,21.0,581.0,333.17,239.32
2016,9,2,15,45,792.5,86.5,5.05,20.5,520.5,262.98,179.47
2016,9,2,16,0,733.0,91.0,5.1,20.0,460.0,203.34,129.77
2016,9,2,16,15,743.0,82.0,5.05,19.5,422.5,147.43,84.67
2016,9,2,16,30,753.0,73.0,5.0,19.0,385.0,90.11,49.24
2016,9,2,16,45,713.5,69.0,5.0,18.5,333.0,53.5,41.42
2016,9,2,17,0,674.0,65.0,5.0,18.0,281.0,47.24,36.1
2016,9,2,17,15,618.0,59.0,4.9,17.5,229.5,43.98,33.29
2016,9,2,17,30,562.0,53.0,4.8,17.0,178.0,40.65,30.27
2016,9,2,17,45,472.0,44.5,4.7,16.5,130.5,35.0,25.0
2016,9,2,18,0,382.0,36.0,4.6,16.0,83.0,29.22,19.27
2016,9,2,18,15,191.0,24.0,4.5,15.5,47.5,18.91,6.16
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,10.91,0.0
2016,9,2,18,45,0.0,6.0,4.35,14.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,57.0,7.5,3.6,10.0,9.5,0.0,0.0
2016,9,3,6,0,114.0,15.0,3.6,10.0,19.0,57.47,0.0
2016,9,3,6,15,238.0,29.5,3.55,10.5,56.5,166.01,121.54
2016,9,3,6,30,362.0,44.0,3.5,11.0,94.0,258.07,209.99
2016,9,3,6,45,446.0,53.5,3.5,11.5,142.5,337.02,280.9
2016,9,3,7,0,530.0,63.0,3.5,12.0,191.0,423.83,355.94
2016,9,3,7,15,583.5,70.5,3.4,12.5,242.0,495.46,415.64
2016,9,3,7,30,637.0,78.0,3.3,13.0,293.0,570.61,475.53
2016,9,3,7,45,677.5,83.0,3.25,14.0,345.0,635.86,523.36
2016,9,3,8,0,718.0,88.0,3.2,15.0,397.0,702.34,569.84
2016,9,3,8,15,745.0,92.0,3.1,15.5,446.5,752.71,603.55
2016,9,3,8,30,772.0,96.0,3.0,16.0,496.0,806.88,639.15
2016,9,3,8,45,794.0,98.5,2.9,17.0,542.5,853.56,667.13
2016,9,3,9,0,816.0,101.0,2.8,18.0,589.0,898.36,693.02
2016,9,3,9,15,831.0,104.0,2.8,18.5,630.5,934.89,714.7
2016,9,3,9,30,846.0,107.0,2.8,19.0,672.0,968.6,734.27
2016,9,3,9,45,876.5,99.5,2.8,19.5,713.0,991.77,746.61
2016,9,3,10,0,907.0,92.0,2.8,20.0,754.0,1022.49,764.03
2016,9,3,10,15,914.5,93.5,2.85,20.0,783.5,1037.39,772.81
2016,9,3,10,30,922.0,95.0,2.9,20.0,813.0,1048.46,779.35
2016,9,3,10,45,926.5,96.5,3.0,20.0,835.5,1052.56,781.96
2016,9,3,11,0,931.0,98.0,3.1,20.0,858.0,1052.68,782.15
2016,9,3,11,15,934.5,99.0,3.2,20.0,873.5,1047.22,778.81
2016,9,3,11,30,938.0,100.0,3.3,20.0,889.0,1037.75,772.98
2016,9,3,11,45,938.0,101.0,3.4,20.0,896.0,1020.93,762.35
2016,9,3,12,0,938.0,102.0,3.5,20.0,903.0,1000.3,749.27
2016,9,3,12,15,938.5,102.0,3.6,20.0,902.5,975.39,733.32
2016,9,3,12,30,939.0,102.0,3.7,20.0,902.0,946.88,714.88
2016,9,3,12,45,930.5,106.0,3.85,20.0,891.5,911.17,691.69
2016,9,3,13,0,922.0,110.0,4.0,20.0,881.0,872.61,666.3
2016,9,3,13,15,919.0,109.0,4.05,20.0,865.0,830.92,637.97
2016,9,3,13,30,916.0,108.0,4.1,20.0,849.0,786.55,607.48
2016,9,3,13,45,912.5,106.0,4.2,20.0,826.0,738.38,573.32
2016,9,3,14,0,909.0,104.0,4.3,20.0,803.0,687.98,535.28
2016,9,3,14,15,902.0,102.5,4.35,20.0,772.5,633.93,493.42
2016,9,3,14,30,895.0,101.0,4.4,20.0,742.0,578.42,449.16
2016,9,3,14,45,884.0,99.0,4.5,20.0,705.0,519.32,400.87
2016,9,3,15,0,873.0,97.0,4.6,20.0,668.0,459.72,350.57
2016,9,3,15,15,858.5,94.5,4.7,19.5,625.0,395.16,295.52
2016,9,3,15,30,844.0,92.0,4.8,19.0,582.0,333.39,241.13
2016,9,3,15,45,820.5,90.0,4.9,19.0,534.0,270.7,185.39
2016,9,3,16,0,797.0,88.0,5.0,19.0,486.0,210.21,133.01
2016,9,3,16,15,769.0,84.0,4.95,18.5,435.0,150.06,86.27
2016,9,3,16,30,741.0,80.0,4.9,18.0,384.0,93.29,53.32
2016,9,3,16,45,699.0,75.5,4.9,17.5,331.0,53.72,41.8
2016,9,3,17,0,657.0,71.0,4.9,17.0,278.0,51.99,40.45
2016,9,3,17,15,597.0,64.0,4.85,16.0,226.0,48.12,37.17
2016,9,3,17,30,537.0,57.0,4.8,15.0,174.0,44.17,33.61
2016,9,3,17,45,434.0,47.5,4.8,14.5,125.5,37.77,27.6
2016,9,3,18,0,331.0,38.0,4.8,14.0,77.0,31.24,21.02
2016,9,3,18,15,165.5,19.0,4.7,13.5,38.5,15.29,2.47
2016,9,3,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,5,45,56.0,7.5,3.8,9.5,9.5,0.0,0.0
2016,9,4,6,0,112.0,15.0,3.8,10.0,19.0,56.75,0.0
2016,9,4,6,15,246.0,29.0,3.75,10.5,57.0,168.94,121.76
2016,9,4,6,30,380.0,43.0,3.7,11.0,95.0,266.35,216.48
2016,9,4,6,45,477.5,51.0,3.7,11.5,145.5,352.1,293.37
2016,9,4,7,0,575.0,59.0,3.7,12.0,196.0,446.93,375.17
2016,9,4,7,15,629.0,65.5,3.65,12.5,249.0,519.78,435.97
2016,9,4,7,30,683.0,72.0,3.6,13.0,302.0,596.1,496.79
2016,9,4,7,45,730.0,74.5,3.6,14.0,356.0,661.03,543.89
2016,9,4,8,0,777.0,77.0,3.6,15.0,410.0,731.96,593.76
2016,9,4,8,15,802.5,80.5,3.55,15.5,460.5,787.16,631.13
2016,9,4,8,30,828.0,84.0,3.5,16.0,511.0,841.29,666.8
2016,9,4,8,45,852.0,85.0,3.5,16.5,559.5,889.5,697.68
2016,9,4,9,0,876.0,86.0,3.5,17.0,608.0,926.66,720.25
2016,9,4,9,15,889.5,88.0,3.5,17.5,650.0,961.66,741.1
2016,9,4,9,30,903.0,90.0,3.5,18.0,692.0,993.65,759.68
2016,9,4,9,45,915.0,91.0,3.5,18.5,728.5,1019.74,774.13
2016,9,4,10,0,927.0,92.0,3.5,19.0,765.0,1042.34,786.22
2016,9,4,10,15,934.0,93.0,3.6,19.0,795.0,1056.22,794.84
2016,9,4,10,30,941.0,94.0,3.7,19.0,825.0,1066.2,801.05
2016,9,4,10,45,946.0,95.0,3.8,19.5,847.5,1070.16,801.89
2016,9,4,11,0,951.0,96.0,3.9,20.0,870.0,1070.05,800.21
2016,9,4,11,15,953.5,97.0,3.95,20.0,884.5,1063.34,795.46
2016,9,4,11,30,956.0,98.0,4.0,20.0,899.0,1052.58,788.2
2016,9,4,11,45,956.5,98.5,4.1,20.0,905.5,1035.32,777.05
2016,9,4,12,0,957.0,99.0,4.2,20.0,912.0,1014.18,763.38
2016,9,4,12,15,956.0,99.0,4.25,20.0,910.5,987.35,745.57
2016,9,4,12,30,955.0,99.0,4.3,20.0,909.0,956.94,725.32
2016,9,4,12,45,951.5,99.5,4.35,20.0,899.0,921.44,701.51
2016,9,4,13,0,948.0,100.0,4.4,20.0,889.0,882.79,675.44
2016,9,4,13,15,943.5,99.5,4.4,20.0,872.0,839.43,645.64
2016,9,4,13,30,939.0,99.0,4.4,20.0,855.0,793.41,613.73
2016,9,4,13,45,932.0,98.0,4.45,20.0,830.0,742.73,577.84
2016,9,4,14,0,925.0,97.0,4.5,20.0,805.0,690.07,537.95
2016,9,4,14,15,916.5,95.5,4.5,19.5,773.0,634.33,495.39
2016,9,4,14,30,908.0,94.0,4.5,19.0,741.0,577.26,450.39
2016,9,4,14,45,894.0,93.5,4.55,19.0,702.5,517.37,400.99
2016,9,4,15,0,880.0,93.0,4.6,19.0,664.0,457.25,349.84
2016,9,4,15,15,864.5,90.5,4.6,19.0,620.5,394.93,295.48
2016,9,4,15,30,849.0,88.0,4.6,19.0,577.0,329.42,237.49
2016,9,4,15,45,825.0,86.0,4.65,19.0,528.5,266.34,181.45
2016,9,4,16,0,801.0,84.0,4.7,19.0,480.0,205.53,128.91
2016,9,4,16,15,772.5,80.0,4.75,18.5,429.0,145.12,82.31
2016,9,4,16,30,744.0,76.0,4.8,18.0,378.0,88.14,49.91
2016,9,4,16,45,698.5,72.0,4.85,17.5,324.5,51.28,39.67
2016,9,4,17,0,653.0,68.0,4.9,17.0,271.0,49.81,38.53
2016,9,4,17,15,592.5,61.5,4.8,16.5,219.5,46.26,35.43
2016,9,4,17,30,532.0,55.0,4.7,16.0,168.0,42.65,32.1
2016,9,4,17,45,429.5,45.5,4.65,15.5,120.0,36.19,26.04
2016,9,4,18,0,327.0,36.0,4.6,15.0,72.0,29.59,19.35
2016,9,4,18,15,163.5,18.0,4.5,14.5,36.0,14.52,0.0
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,6.5,2.15,10.5,8.5,0.0,0.0
2016,9,5,6,0,136.0,13.0,2.2,11.0,17.0,64.24,0.0
2016,9,5,6,15,269.0,26.0,2.15,12.0,55.0,175.47,123.11
2016,9,5,6,30,402.0,39.0,2.1,13.0,93.0,273.67,219.49
2016,9,5,6,45,483.0,48.0,2.1,14.0,141.0,352.1,288.72
2016,9,5,7,0,564.0,57.0,2.1,15.0,189.0,438.24,361.05
2016,9,5,7,15,617.0,63.5,2.0,15.5,241.0,509.8,418.96
2016,9,5,7,30,670.0,70.0,1.9,16.0,293.0,584.8,476.51
2016,9,5,7,45,706.0,75.0,1.8,16.5,344.5,647.95,520.95
2016,9,5,8,0,742.0,80.0,1.7,17.0,396.0,708.1,561.36
2016,9,5,8,15,769.0,84.0,1.7,17.5,446.0,763.83,597.95
2016,9,5,8,30,796.0,88.0,1.7,18.0,496.0,818.68,632.92
2016,9,5,8,45,815.5,91.0,1.7,18.5,542.5,864.3,660.67
2016,9,5,9,0,835.0,94.0,1.7,19.0,589.0,907.85,686.54
2016,9,5,9,15,849.5,96.5,1.75,19.5,630.5,943.63,707.45
2016,9,5,9,30,864.0,99.0,1.8,20.0,672.0,966.47,719.73
2016,9,5,9,45,882.0,98.0,1.85,20.5,710.0,995.33,736.1
2016,9,5,10,0,900.0,97.0,1.9,21.0,748.0,1021.03,750.28
2016,9,5,10,15,908.0,98.5,1.95,21.0,778.0,1036.14,759.14
2016,9,5,10,30,916.0,100.0,2.0,21.0,808.0,1047.44,765.81
2016,9,5,10,45,920.5,101.5,2.1,21.0,830.5,1051.29,768.55
2016,9,5,11,0,925.0,103.0,2.2,21.0,853.0,1051.16,768.93
2016,9,5,11,15,928.5,104.0,2.25,21.0,868.0,1045.49,765.28
2016,9,5,11,30,932.0,105.0,2.3,21.0,883.0,1035.83,759.24
2016,9,5,11,45,932.0,106.0,2.4,21.5,889.5,1018.83,747.7
2016,9,5,12,0,932.0,107.0,2.5,22.0,896.0,998.05,733.8
2016,9,5,12,15,931.5,107.0,2.6,22.0,895.0,972.1,717.91
2016,9,5,12,30,931.0,107.0,2.7,22.0,894.0,942.63,699.62
2016,9,5,12,45,924.5,109.5,2.8,22.0,883.5,907.13,677.14
2016,9,5,13,0,918.0,112.0,2.9,22.0,873.0,868.72,652.48
2016,9,5,13,15,913.5,111.0,3.0,22.0,856.0,825.81,624.43
2016,9,5,13,30,909.0,110.0,3.1,22.0,839.0,780.34,594.25
2016,9,5,13,45,902.0,109.0,3.25,22.0,814.0,730.81,559.87
2016,9,5,14,0,895.0,108.0,3.4,22.0,789.0,679.38,522.05
2016,9,5,14,15,886.5,106.5,3.45,22.0,758.0,624.95,480.51
2016,9,5,14,30,878.0,105.0,3.5,22.0,727.0,569.26,436.74
2016,9,5,14,45,865.5,103.0,3.55,22.0,689.0,510.21,389.03
2016,9,5,15,0,853.0,101.0,3.6,22.0,651.0,448.8,338.03
2016,9,5,15,15,837.0,98.0,3.6,21.5,608.0,386.57,285.43
2016,9,5,15,30,821.0,95.0,3.6,21.0,565.0,325.11,232.09
2016,9,5,15,45,799.0,92.0,3.6,21.0,517.0,263.31,177.9
2016,9,5,16,0,777.0,89.0,3.6,21.0,469.0,203.58,127.04
2016,9,5,16,15,747.0,84.5,3.65,20.5,418.5,144.12,82.07
2016,9,5,16,30,717.0,80.0,3.7,20.0,368.0,83.22,47.02
2016,9,5,16,45,673.0,75.0,3.75,20.0,315.5,53.58,41.26
2016,9,5,17,0,629.0,70.0,3.8,20.0,263.0,51.46,39.49
2016,9,5,17,15,567.5,62.5,3.75,19.0,211.5,47.18,35.86
2016,9,5,17,30,506.0,55.0,3.7,18.0,160.0,42.78,31.92
2016,9,5,17,45,407.0,44.5,3.7,17.0,113.5,35.46,25.18
2016,9,5,18,0,308.0,34.0,3.7,16.0,67.0,27.91,17.64
2016,9,5,18,15,154.0,17.0,3.6,15.5,33.5,13.75,0.0
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,56.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,113.0,12.0,2.1,14.0,15.0,54.52,0.0
2016,9,6,6,15,243.0,25.5,2.05,14.5,51.5,162.59,109.96
2016,9,6,6,30,373.0,39.0,2.0,15.0,88.0,259.45,206.14
2016,9,6,6,45,455.5,48.5,1.95,16.0,135.5,337.77,274.73
2016,9,6,7,0,538.0,58.0,1.9,17.0,183.0,424.03,346.53
2016,9,6,7,15,592.0,65.0,1.9,17.5,234.0,495.63,404.39
2016,9,6,7,30,646.0,72.0,1.9,18.0,285.0,570.8,462.37
2016,9,6,7,45,686.5,76.5,1.9,18.5,336.5,635.63,508.72
2016,9,6,8,0,727.0,81.0,1.9,19.0,388.0,697.66,551.27
2016,9,6,8,15,753.5,85.0,1.85,19.5,437.5,752.39,586.84
2016,9,6,8,30,780.0,89.0,1.8,20.0,487.0,806.24,620.72
2016,9,6,8,45,804.5,90.5,1.8,21.0,534.0,853.98,648.72
2016,9,6,9,0,829.0,92.0,1.8,22.0,581.0,899.95,674.86
2016,9,6,9,15,843.5,94.5,1.8,22.0,622.5,935.52,696.21
2016,9,6,9,30,858.0,97.0,1.8,22.0,664.0,958.24,709.09
2016,9,6,9,45,874.5,96.5,1.85,22.5,701.0,986.05,724.69
2016,9,6,10,0,891.0,96.0,1.9,23.0,738.0,1010.67,738.12
2016,9,6,10,15,899.0,97.5,1.95,23.0,767.5,1025.63,746.86
2016,9,6,10,30,907.0,99.0,2.0,23.0,797.0,1036.83,753.43
2016,9,6,10,45,915.0,98.5,2.1,23.5,820.0,1041.89,755.44
2016,9,6,11,0,923.0,98.0,2.2,24.0,843.0,1043.02,755.12
2016,9,6,11,15,926.5,98.5,2.3,24.0,858.0,1036.8,751.72
2016,9,6,11,30,930.0,99.0,2.4,24.0,873.0,1026.61,745.93
2016,9,6,11,45,934.0,98.5,2.55,24.0,880.5,1011.89,737.81
2016,9,6,12,0,938.0,98.0,2.7,24.0,888.0,993.27,727.14
2016,9,6,12,15,938.0,98.0,2.85,24.0,887.0,967.66,711.82
2016,9,6,12,30,938.0,98.0,3.0,24.0,886.0,938.47,694.02
2016,9,6,12,45,936.0,97.5,3.15,24.0,877.0,903.62,672.23
2016,9,6,13,0,934.0,97.0,3.3,24.0,868.0,865.6,648.03
2016,9,6,13,15,930.0,96.5,3.4,24.0,851.0,823.04,620.11
2016,9,6,13,30,926.0,96.0,3.5,24.0,834.0,777.82,590.01
2016,9,6,13,45,921.5,94.0,3.6,24.0,810.0,728.38,555.84
2016,9,6,14,0,917.0,92.0,3.7,24.0,786.0,676.77,517.7
2016,9,6,14,15,909.0,91.0,3.7,23.5,755.0,622.12,476.76
2016,9,6,14,30,901.0,90.0,3.7,23.0,724.0,566.09,433.39
2016,9,6,14,45,891.0,87.5,3.75,23.0,686.5,506.65,385.24
2016,9,6,15,0,881.0,85.0,3.8,23.0,649.0,446.62,335.05
2016,9,6,15,15,866.0,83.0,3.8,23.0,606.0,384.9,282.05
2016,9,6,15,30,851.0,81.0,3.8,23.0,563.0,323.68,228.33
2016,9,6,15,45,831.5,78.0,3.8,23.0,515.5,256.89,170.24
2016,9,6,16,0,812.0,75.0,3.8,23.0,468.0,195.7,118.3
2016,9,6,16,15,784.0,71.5,3.8,22.5,417.5,135.19,72.99
2016,9,6,16,30,756.0,68.0,3.8,22.0,367.0,78.02,42.53
2016,9,6,16,45,716.0,63.5,3.8,21.5,315.0,49.71,37.66
2016,9,6,17,0,676.0,59.0,3.8,21.0,263.0,47.35,35.75
2016,9,6,17,15,616.0,53.0,3.75,20.0,211.5,39.85,29.29
2016,9,6,17,30,556.0,47.0,3.7,19.0,160.0,36.32,26.12
2016,9,6,17,45,456.5,38.5,3.7,18.5,113.0,30.46,20.64
2016,9,6,18,0,357.0,30.0,3.7,18.0,66.0,24.48,14.38
2016,9,6,18,15,178.5,15.0,3.65,17.5,33.0,12.08,0.0
2016,9,6,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,55.0,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,110.0,11.0,1.5,15.0,14.0,52.51,0.0
2016,9,7,6,15,242.5,24.5,1.5,15.5,50.0,160.53,104.66
2016,9,7,6,30,375.0,38.0,1.5,16.0,86.0,259.71,204.72
2016,9,7,6,45,461.5,47.0,1.5,16.5,134.0,339.74,274.82
2016,9,7,7,0,548.0,56.0,1.5,17.0,182.0,428.1,348.55
2016,9,7,7,15,602.0,63.0,1.45,17.5,233.0,500.13,406.1
2016,9,7,7,30,656.0,70.0,1.4,18.0,284.0,575.73,463.47
2016,9,7,7,45,696.0,74.5,1.4,19.0,336.0,640.57,508.11
2016,9,7,8,0,736.0,79.0,1.4,20.0,388.0,702.71,548.96
2016,9,7,8,15,762.5,83.0,1.35,20.5,437.5,757.72,583.84
2016,9,7,8,30,789.0,87.0,1.3,21.0,487.0,811.82,616.98
2016,9,7,8,45,811.0,89.0,1.3,22.0,533.5,858.13,643.31
2016,9,7,9,0,833.0,91.0,1.3,23.0,580.0,902.51,667.75
2016,9,7,9,15,847.5,93.5,1.35,23.0,621.5,938.11,689.36
2016,9,7,9,30,862.0,96.0,1.4,23.0,663.0,960.87,702.71
2016,9,7,9,45,869.5,100.0,1.45,23.5,698.0,985.08,715.81
2016,9,7,10,0,877.0,104.0,1.5,24.0,733.0,1005.76,726.65
2016,9,7,10,15,885.5,105.5,1.55,24.0,762.5,1020.92,735.53
2016,9,7,10,30,894.0,107.0,1.6,24.0,792.0,1032.37,742.26
2016,9,7,10,45,900.5,107.5,1.65,24.5,814.5,1036.85,743.35
2016,9,7,11,0,907.0,108.0,1.7,25.0,837.0,1037.45,742.22
2016,9,7,11,15,910.5,108.5,1.75,25.0,851.5,1031.13,738.39
2016,9,7,11,30,914.0,109.0,1.8,25.0,866.0,1020.91,732.3
2016,9,7,11,45,916.0,109.5,1.9,25.5,873.0,1005.37,722.21
2016,9,7,12,0,918.0,110.0,2.0,26.0,880.0,986.05,709.78
2016,9,7,12,15,917.5,110.0,2.05,26.0,879.0,960.21,694.01
2016,9,7,12,30,917.0,110.0,2.1,26.0,878.0,930.91,676.01
2016,9,7,12,45,897.0,119.5,2.2,26.0,863.5,891.07,651.49
2016,9,7,13,0,877.0,129.0,2.3,26.0,849.0,849.03,625.25
2016,9,7,13,15,872.0,128.0,2.35,25.5,832.0,806.96,599.39
2016,9,7,13,30,867.0,127.0,2.4,25.0,815.0,762.51,571.46
2016,9,7,13,45,860.0,125.5,2.45,25.0,790.5,717.25,539.48
2016,9,7,14,0,853.0,124.0,2.5,25.0,766.0,666.03,502.41
2016,9,7,14,15,843.0,122.0,2.5,25.0,734.5,611.09,461.38
2016,9,7,14,30,833.0,120.0,2.5,25.0,703.0,555.22,418.45
2016,9,7,14,45,820.0,117.5,2.55,25.0,665.5,496.82,372.42
2016,9,7,15,0,807.0,115.0,2.6,25.0,628.0,438.37,324.83
2016,9,7,15,15,789.0,111.5,2.6,24.5,585.0,377.51,274.53
2016,9,7,15,30,771.0,108.0,2.6,24.0,542.0,317.78,223.86
2016,9,7,15,45,748.0,103.5,2.6,23.5,495.0,253.33,169.36
2016,9,7,16,0,725.0,99.0,2.6,23.0,448.0,194.77,120.9
2016,9,7,16,15,692.5,94.0,2.55,22.5,398.0,137.43,78.69
2016,9,7,16,30,660.0,89.0,2.5,22.0,348.0,84.1,50.55
2016,9,7,16,45,617.5,82.0,2.45,22.0,297.0,59.11,45.71
2016,9,7,17,0,575.0,75.0,2.4,22.0,246.0,55.7,42.82
2016,9,7,17,15,508.0,66.5,2.3,21.0,195.5,50.78,38.65
2016,9,7,17,30,441.0,58.0,2.2,20.0,145.0,45.72,34.12
2016,9,7,17,45,342.0,45.5,2.15,19.5,101.0,36.73,25.84
2016,9,7,18,0,243.0,33.0,2.1,19.0,57.0,25.87,15.1
2016,9,7,18,15,121.5,16.5,2.05,18.0,28.5,13.05,0.0
2016,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,1.0,11.5,6.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,1.0,12.0,12.0,34.77,0.0
2016,9,8,6,15,195.0,25.5,0.9,12.0,46.5,138.47,87.43
2016,9,8,6,30,326.0,40.0,0.8,12.0,81.0,237.32,188.76
2016,9,8,6,45,415.5,50.5,0.75,12.5,128.0,318.38,259.75
2016,9,8,7,0,505.0,61.0,0.7,13.0,175.0,408.14,334.41
2016,9,8,7,15,260.0,88.5,0.65,13.5,148.0,286.68,236.62
2016,9,8,7,30,15.0,116.0,0.6,14.0,121.0,123.74,99.13
2016,9,8,7,45,20.5,135.5,0.55,15.0,143.5,147.18,118.64
2016,9,8,8,0,26.0,155.0,0.5,16.0,166.0,183.24,147.14
2016,9,8,8,15,76.0,187.0,0.5,16.5,224.5,261.13,209.69
2016,9,8,8,30,126.0,219.0,0.5,17.0,283.0,358.05,284.11
2016,9,8,8,45,212.5,233.0,0.5,17.5,352.5,453.03,355.35
2016,9,8,9,0,299.0,247.0,0.5,18.0,422.0,570.14,439.17
2016,9,8,9,15,368.5,248.0,0.5,18.0,479.0,641.73,488.63
2016,9,8,9,30,438.0,249.0,0.5,18.0,536.0,733.2,550.34
2016,9,8,9,45,497.0,241.5,0.5,18.5,583.5,788.21,585.05
2016,9,8,10,0,556.0,234.0,0.5,19.0,631.0,842.34,618.85
2016,9,8,10,15,580.0,238.5,0.55,19.5,668.0,873.21,637.05
2016,9,8,10,30,604.0,243.0,0.6,20.0,705.0,906.44,656.82
2016,9,8,10,45,747.0,179.0,0.65,20.5,766.0,979.32,702.13
2016,9,8,11,0,890.0,115.0,0.7,21.0,827.0,1027.46,729.78
2016,9,8,11,15,708.5,211.5,0.75,21.0,785.0,958.94,687.11
2016,9,8,11,30,527.0,308.0,0.8,21.0,743.0,863.03,623.76
2016,9,8,11,45,538.0,301.5,0.85,21.0,749.0,852.78,619.27
2016,9,8,12,0,549.0,295.0,0.9,21.0,755.0,839.74,611.77
2016,9,8,12,15,725.0,205.5,0.95,21.0,811.5,895.45,652.36
2016,9,8,12,30,901.0,116.0,1.0,21.0,868.0,921.6,669.34
2016,9,8,12,45,680.0,219.5,1.1,21.0,783.0,816.05,601.05
2016,9,8,13,0,459.0,323.0,1.2,21.0,698.0,701.77,521.07
2016,9,8,13,15,662.0,224.0,1.2,21.0,753.5,743.75,555.13
2016,9,8,13,30,865.0,125.0,1.2,21.0,809.0,757.68,567.55
2016,9,8,13,45,859.5,123.0,1.3,21.0,784.5,712.91,536.47
2016,9,8,14,0,854.0,121.0,1.4,21.0,760.0,662.16,500.75
2016,9,8,14,15,844.0,119.0,1.45,20.5,728.5,607.15,461.2
2016,9,8,14,30,834.0,117.0,1.5,20.0,697.0,551.22,419.38
2016,9,8,14,45,823.0,113.5,1.6,20.0,660.0,492.79,373.49
2016,9,8,15,0,812.0,110.0,1.7,20.0,623.0,434.1,325.6
2016,9,8,15,15,794.5,107.0,1.75,19.5,580.0,373.59,275.14
2016,9,8,15,30,777.0,104.0,1.8,19.0,537.0,314.13,224.1
2016,9,8,15,45,756.0,99.0,1.85,19.0,490.5,253.5,171.5
2016,9,8,16,0,735.0,94.0,1.9,19.0,444.0,190.47,118.65
2016,9,8,16,15,703.5,89.0,1.9,18.5,394.0,132.7,75.88
2016,9,8,16,30,672.0,84.0,1.9,18.0,344.0,78.8,47.78
2016,9,8,16,45,630.0,77.0,1.9,18.0,293.0,55.51,43.34
2016,9,8,17,0,588.0,70.0,1.9,18.0,242.0,51.92,40.24
2016,9,8,17,15,523.0,62.0,1.85,17.5,192.0,47.26,36.12
2016,9,8,17,30,458.0,54.0,1.8,17.0,142.0,42.47,31.68
2016,9,8,17,45,358.0,42.0,1.8,16.5,98.0,33.79,23.58
2016,9,8,18,0,258.0,30.0,1.8,16.0,54.0,24.77,13.98
2016,9,8,18,15,129.0,15.0,1.75,15.5,27.0,13.64,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,27.5,5.0,0.25,12.0,5.5,0.0,0.0
2016,9,9,6,0,55.0,10.0,0.2,12.0,11.0,30.41,0.0
2016,9,9,6,15,187.0,25.0,0.2,12.5,45.0,133.77,79.78
2016,9,9,6,30,319.0,40.0,0.2,13.0,79.0,233.94,183.78
2016,9,9,6,45,409.0,50.5,0.25,13.5,126.0,315.02,254.01
2016,9,9,7,0,499.0,61.0,0.3,14.0,173.0,404.79,328.03
2016,9,9,7,15,557.5,68.5,0.3,14.5,223.5,478.24,385.88
2016,9,9,7,30,616.0,76.0,0.3,15.0,274.0,555.66,443.89
2016,9,9,7,45,659.0,81.5,0.35,16.0,326.0,622.37,490.06
2016,9,9,8,0,702.0,87.0,0.4,17.0,378.0,690.53,535.02
2016,9,9,8,15,731.0,91.0,0.45,17.5,427.5,746.07,570.65
2016,9,9,8,30,760.0,95.0,0.5,18.0,477.0,796.55,602.08
2016,9,9,8,45,783.5,98.0,0.55,18.5,523.5,844.51,631.24
2016,9,9,9,0,807.0,101.0,0.6,19.0,570.0,890.67,658.71
2016,9,9,9,15,823.0,103.5,0.65,19.5,611.5,926.95,679.43
2016,9,9,9,30,839.0,106.0,0.7,20.0,653.0,960.45,698.34
2016,9,9,9,45,855.0,106.5,0.75,20.5,689.5,988.51,713.73
2016,9,9,10,0,871.0,107.0,0.8,21.0,726.0,1002.67,720.5
2016,9,9,10,15,879.5,108.5,0.85,21.5,755.5,1017.57,728.04
2016,9,9,10,30,888.0,110.0,0.9,22.0,785.0,1028.77,733.37
2016,9,9,10,45,895.5,110.5,0.95,22.5,807.5,1034.03,735.2
2016,9,9,11,0,903.0,111.0,1.0,23.0,830.0,1035.42,734.86
2016,9,9,11,15,906.5,111.5,1.05,23.0,844.5,1028.9,731.25
2016,9,9,11,30,910.0,112.0,1.1,23.0,859.0,1018.49,725.45
2016,9,9,11,45,912.5,112.0,1.2,23.0,866.0,1002.73,717.33
2016,9,9,12,0,915.0,112.0,1.3,23.0,873.0,983.19,706.83
2016,9,9,12,15,914.5,112.0,1.35,23.0,872.0,957.21,691.4
2016,9,9,12,30,914.0,112.0,1.4,23.0,871.0,927.77,673.74
2016,9,9,12,45,897.0,119.5,1.5,23.0,857.5,888.44,650.18
2016,9,9,13,0,880.0,127.0,1.6,23.0,844.0,846.82,624.77
2016,9,9,13,15,875.5,126.0,1.65,22.5,826.5,804.86,599.33
2016,9,9,13,30,871.0,125.0,1.7,22.0,809.0,760.49,571.75
2016,9,9,13,45,865.0,123.0,1.75,22.0,784.5,715.01,539.8
2016,9,9,14,0,859.0,121.0,1.8,22.0,760.0,663.6,502.76
2016,9,9,14,15,849.0,119.0,1.8,21.5,728.5,608.27,462.34
2016,9,9,14,30,839.0,117.0,1.8,21.0,697.0,552.01,419.78
2016,9,9,14,45,827.0,114.0,1.8,21.0,659.5,493.23,373.03
2016,9,9,15,0,815.0,111.0,1.8,21.0,622.0,434.3,324.58
2016,9,9,15,15,796.5,107.5,1.8,20.5,578.5,372.78,273.33
2016,9,9,15,30,778.0,104.0,1.8,20.0,535.0,312.46,221.71
2016,9,9,15,45,756.5,99.5,1.8,20.0,488.0,252.08,169.49
2016,9,9,16,0,735.0,95.0,1.8,20.0,441.0,189.3,117.18
2016,9,9,16,15,702.0,90.0,1.75,19.5,390.5,131.41,74.91
2016,9,9,16,30,669.0,85.0,1.7,19.0,340.0,77.6,47.73
2016,9,9,16,45,624.5,78.5,1.7,18.5,288.5,56.89,44.47
2016,9,9,17,0,580.0,72.0,1.7,18.0,237.0,53.77,41.86
2016,9,9,17,15,511.0,63.0,1.7,17.5,187.0,48.31,37.03
2016,9,9,17,30,442.0,54.0,1.7,17.0,137.0,42.68,31.82
2016,9,9,17,45,335.0,42.0,1.7,16.5,93.0,34.0,23.66
2016,9,9,18,0,228.0,30.0,1.7,16.0,49.0,23.59,12.43
2016,9,9,18,15,114.0,15.0,1.65,15.5,24.5,13.64,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
