Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,4.5,1.0,10.5,5.0,0.0,0.0
2016,9,10,6,0,46.0,9.0,1.0,11.0,10.0,26.04,0.0
2016,9,10,6,15,178.0,24.0,1.0,11.5,43.0,127.83,71.56
2016,9,10,6,30,310.0,39.0,1.0,12.0,76.0,228.69,181.23
2016,9,10,6,45,397.5,50.0,1.05,12.5,122.0,308.34,252.1
2016,9,10,7,0,485.0,61.0,1.1,13.0,168.0,396.54,326.81
2016,9,10,7,15,544.0,69.0,1.05,13.5,218.5,470.25,386.51
2016,9,10,7,30,603.0,77.0,1.0,14.0,269.0,548.0,446.36
2016,9,10,7,45,641.5,83.5,1.0,14.5,319.5,611.99,492.59
2016,9,10,8,0,680.0,90.0,1.0,15.0,370.0,677.1,537.37
2016,9,10,8,15,709.0,94.5,1.0,15.5,418.5,732.44,573.58
2016,9,10,8,30,738.0,99.0,1.0,16.0,467.0,787.24,608.41
2016,9,10,8,45,758.0,103.5,1.05,16.5,512.0,828.1,633.52
2016,9,10,9,0,778.0,108.0,1.1,17.0,557.0,872.05,660.5
2016,9,10,9,15,794.0,110.5,1.15,17.0,598.0,907.63,682.72
2016,9,10,9,30,810.0,113.0,1.2,17.0,639.0,940.49,703.15
2016,9,10,9,45,820.5,116.0,1.25,17.5,673.5,965.57,717.12
2016,9,10,10,0,831.0,119.0,1.3,18.0,708.0,987.31,729.02
2016,9,10,10,15,840.0,121.0,1.3,18.0,737.0,1002.9,737.56
2016,9,10,10,30,849.0,123.0,1.3,18.0,766.0,1014.83,743.94
2016,9,10,10,45,853.5,125.0,1.35,18.5,787.0,1018.47,744.68
2016,9,10,11,0,858.0,127.0,1.4,19.0,808.0,1018.29,743.21
2016,9,10,11,15,862.0,127.5,1.4,19.0,822.5,1001.22,731.72
2016,9,10,11,30,866.0,128.0,1.4,19.0,837.0,991.59,725.34
2016,9,10,11,45,866.5,129.0,1.4,19.5,843.0,975.41,713.43
2016,9,10,12,0,867.0,130.0,1.4,20.0,849.0,955.69,699.44
2016,9,10,12,15,866.5,130.0,1.4,20.0,847.0,930.6,683.41
2016,9,10,12,30,866.0,130.0,1.4,20.0,845.0,902.23,665.31
2016,9,10,12,45,854.5,134.5,1.4,20.0,833.0,873.1,646.71
2016,9,10,13,0,843.0,139.0,1.4,20.0,821.0,833.58,621.1
2016,9,10,13,15,837.5,137.5,1.4,19.5,804.0,790.63,594.19
2016,9,10,13,30,832.0,136.0,1.4,19.0,787.0,745.45,564.68
2016,9,10,13,45,824.0,134.5,1.4,19.0,762.0,696.58,529.87
2016,9,10,14,0,816.0,133.0,1.4,19.0,737.0,646.18,493.05
2016,9,10,14,15,805.0,131.0,1.4,18.5,705.5,592.28,453.5
2016,9,10,14,30,794.0,129.0,1.4,18.0,674.0,537.67,412.0
2016,9,10,14,45,778.5,126.5,1.4,18.0,636.5,480.08,366.04
2016,9,10,15,0,763.0,124.0,1.4,18.0,599.0,420.21,316.93
2016,9,10,15,15,743.5,120.0,1.4,18.0,556.0,360.29,266.37
2016,9,10,15,30,724.0,116.0,1.4,18.0,513.0,301.77,215.86
2016,9,10,15,45,697.5,111.5,1.4,18.0,466.5,242.97,165.29
2016,9,10,16,0,671.0,107.0,1.4,18.0,420.0,187.01,118.84
2016,9,10,16,15,636.0,101.0,1.4,17.5,370.5,132.16,79.06
2016,9,10,16,30,601.0,95.0,1.4,17.0,321.0,81.76,53.82
2016,9,10,16,45,552.0,87.0,1.45,17.0,271.0,63.59,50.63
2016,9,10,17,0,503.0,79.0,1.5,17.0,221.0,59.56,47.12
2016,9,10,17,15,434.0,68.5,1.5,16.5,173.0,53.1,41.36
2016,9,10,17,30,365.0,58.0,1.5,16.0,125.0,44.27,33.29
2016,9,10,17,45,265.0,43.5,1.55,15.5,83.5,33.68,23.39
2016,9,10,18,0,165.0,29.0,1.6,15.0,42.0,22.77,11.02
2016,9,10,18,15,82.5,14.5,1.6,14.5,21.0,13.19,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,108.5,21.0,1.75,11.0,34.0,91.62,45.67
2016,9,11,6,30,217.0,42.0,1.8,11.0,68.0,186.24,147.83
2016,9,11,6,45,302.5,56.5,1.85,11.5,112.0,261.79,215.92
2016,9,11,7,0,388.0,71.0,1.9,12.0,156.0,346.52,289.19
2016,9,11,7,15,448.5,81.5,1.85,12.5,204.5,417.67,348.72
2016,9,11,7,30,509.0,92.0,1.8,13.0,253.0,498.65,413.34
2016,9,11,7,45,554.5,99.5,1.8,13.5,302.5,565.48,464.5
2016,9,11,8,0,600.0,107.0,1.8,14.0,352.0,634.05,514.61
2016,9,11,8,15,632.0,113.0,1.75,14.5,400.5,690.96,553.44
2016,9,11,8,30,664.0,119.0,1.7,15.0,449.0,747.68,590.96
2016,9,11,8,45,691.5,122.5,1.7,15.5,494.5,796.77,622.45
2016,9,11,9,0,719.0,126.0,1.7,16.0,540.0,844.57,652.41
2016,9,11,9,15,737.0,130.0,1.7,16.0,580.5,882.28,676.14
2016,9,11,9,30,755.0,134.0,1.7,16.0,621.0,917.56,698.09
2016,9,11,9,45,788.0,127.5,1.75,16.5,660.5,946.57,715.01
2016,9,11,10,0,821.0,121.0,1.8,17.0,700.0,979.34,734.41
2016,9,11,10,15,830.5,123.0,1.85,17.0,729.0,995.25,743.97
2016,9,11,10,30,840.0,125.0,1.9,17.0,758.0,1007.55,751.48
2016,9,11,10,45,849.5,125.0,1.95,17.5,780.5,1013.84,753.79
2016,9,11,11,0,859.0,125.0,2.0,18.0,803.0,1005.26,746.58
2016,9,11,11,15,863.0,125.5,2.0,18.0,817.5,999.28,742.17
2016,9,11,11,30,867.0,126.0,2.0,18.0,832.0,989.57,735.42
2016,9,11,11,45,870.5,125.5,2.05,18.0,839.0,974.63,726.0
2016,9,11,12,0,874.0,125.0,2.1,18.0,846.0,956.05,714.27
2016,9,11,12,15,874.0,125.0,2.1,17.5,844.5,931.21,699.2
2016,9,11,12,30,874.0,125.0,2.1,17.0,843.0,903.04,681.89
2016,9,11,12,45,660.5,223.5,2.1,17.0,762.5,800.61,610.64
2016,9,11,13,0,447.0,322.0,2.1,17.0,682.0,689.36,527.81
2016,9,11,13,15,664.0,216.5,2.1,17.0,738.5,735.07,565.88
2016,9,11,13,30,881.0,111.0,2.1,17.0,795.0,751.26,580.4
2016,9,11,13,45,876.5,108.5,2.1,17.0,771.5,702.81,544.65
2016,9,11,14,0,872.0,106.0,2.1,17.0,748.0,652.36,506.71
2016,9,11,14,15,863.0,104.5,2.1,16.5,716.5,598.45,465.94
2016,9,11,14,30,854.0,103.0,2.1,16.0,685.0,543.41,422.85
2016,9,11,14,45,842.5,100.5,2.1,16.0,648.0,484.24,374.32
2016,9,11,15,0,831.0,98.0,2.1,16.0,611.0,425.16,324.26
2016,9,11,15,15,814.5,95.0,2.1,15.5,568.5,363.95,271.61
2016,9,11,15,30,798.0,92.0,2.1,15.0,526.0,303.65,218.41
2016,9,11,15,45,776.0,88.5,2.15,15.0,479.0,242.9,164.59
2016,9,11,16,0,754.0,85.0,2.2,15.0,432.0,184.3,114.72
2016,9,11,16,15,389.0,111.0,2.25,14.5,289.0,116.04,76.9
2016,9,11,16,30,24.0,137.0,2.3,14.0,146.0,113.35,90.37
2016,9,11,16,45,313.5,101.0,2.35,14.0,188.5,71.96,58.66
2016,9,11,17,0,603.0,65.0,2.4,14.0,231.0,48.62,37.94
2016,9,11,17,15,534.5,57.0,2.4,13.5,181.0,43.77,33.55
2016,9,11,17,30,466.0,49.0,2.4,13.0,131.0,38.8,28.81
2016,9,11,17,45,349.5,38.0,2.45,12.5,87.5,30.83,21.1
2016,9,11,18,0,233.0,27.0,2.5,12.0,44.0,22.6,9.84
2016,9,11,18,15,116.5,13.5,2.5,11.5,22.0,12.28,0.0
2016,9,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,6,15,158.0,20.0,2.95,9.5,38.0,111.72,50.4
2016,9,12,6,30,316.0,40.0,3.0,10.0,76.0,232.53,185.7
2016,9,12,6,45,425.5,49.0,3.15,10.5,124.5,323.34,268.55
2016,9,12,7,0,535.0,58.0,3.3,11.0,173.0,424.24,356.48
2016,9,12,7,15,598.0,65.0,3.3,11.5,226.0,501.75,422.06
2016,9,12,7,30,661.0,72.0,3.3,12.0,279.0,583.53,488.21
2016,9,12,7,45,709.0,76.0,3.3,12.5,333.0,653.92,541.08
2016,9,12,8,0,757.0,80.0,3.3,13.0,387.0,721.57,589.98
2016,9,12,8,15,786.0,83.5,3.25,13.5,438.0,778.7,629.2
2016,9,12,8,30,815.0,87.0,3.2,14.0,489.0,834.94,666.68
2016,9,12,8,45,839.5,89.0,3.2,14.5,537.5,884.01,698.36
2016,9,12,9,0,864.0,91.0,3.2,15.0,586.0,931.13,728.08
2016,9,12,9,15,879.0,93.5,3.2,15.0,628.0,967.56,751.25
2016,9,12,9,30,894.0,96.0,3.2,15.0,670.0,990.95,765.34
2016,9,12,9,45,906.5,97.0,3.25,15.5,706.5,1016.61,780.09
2016,9,12,10,0,919.0,98.0,3.3,16.0,743.0,1038.79,792.43
2016,9,12,10,15,807.0,148.0,3.3,16.0,731.5,999.22,763.94
2016,9,12,10,30,695.0,198.0,3.3,16.0,720.0,949.94,729.28
2016,9,12,10,45,671.0,218.0,3.3,16.5,734.0,943.42,722.96
2016,9,12,11,0,647.0,238.0,3.3,17.0,748.0,933.15,713.55
2016,9,12,11,15,798.5,171.0,3.3,17.0,811.0,994.38,755.36
2016,9,12,11,30,950.0,104.0,3.3,17.0,874.0,1045.85,789.16
2016,9,12,11,45,757.5,199.5,3.35,17.0,816.5,960.3,730.73
2016,9,12,12,0,565.0,295.0,3.4,17.0,759.0,852.5,653.19
2016,9,12,12,15,559.0,296.5,3.35,17.0,754.5,828.5,636.42
2016,9,12,12,30,553.0,298.0,3.3,17.0,750.0,802.41,617.48
2016,9,12,12,45,527.0,300.5,3.3,17.0,727.5,758.53,585.69
2016,9,12,13,0,501.0,303.0,3.3,17.0,705.0,714.34,553.48
2016,9,12,13,15,513.0,291.0,3.25,16.5,694.5,685.8,533.9
2016,9,12,13,30,525.0,279.0,3.2,16.0,684.0,654.81,512.02
2016,9,12,13,45,719.0,191.5,3.15,16.0,727.5,677.35,531.17
2016,9,12,14,0,913.0,104.0,3.1,16.0,771.0,674.18,529.64
2016,9,12,14,15,748.5,156.0,3.0,15.5,687.5,578.95,455.33
2016,9,12,14,30,584.0,208.0,2.9,15.0,604.0,492.66,387.51
2016,9,12,14,45,719.5,154.0,2.85,15.0,614.5,471.83,368.55
2016,9,12,15,0,855.0,100.0,2.8,15.0,625.0,434.51,333.64
2016,9,12,15,15,606.5,155.5,2.65,14.5,514.5,340.48,258.86
2016,9,12,15,30,358.0,211.0,2.5,14.0,404.0,273.29,208.31
2016,9,12,15,45,326.0,195.5,2.45,14.0,359.0,226.91,169.84
2016,9,12,16,0,294.0,180.0,2.4,14.0,314.0,184.53,135.75
2016,9,12,16,15,272.0,164.0,2.3,13.5,277.0,146.78,107.71
2016,9,12,16,30,250.0,148.0,2.2,13.0,240.0,111.9,86.78
2016,9,12,16,45,228.5,127.0,2.15,12.5,201.0,93.21,77.89
2016,9,12,17,0,207.0,106.0,2.1,12.0,162.0,79.24,65.61
2016,9,12,17,15,177.0,85.0,2.0,11.5,126.0,64.71,52.5
2016,9,12,17,30,147.0,64.0,1.9,11.0,90.0,49.65,38.63
2016,9,12,17,45,91.0,44.5,1.85,10.5,58.5,36.03,25.66
2016,9,12,18,0,35.0,25.0,1.8,10.0,27.0,20.76,7.04
2016,9,12,18,15,17.5,12.5,1.7,10.0,13.5,11.37,0.0
2016,9,12,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,6,15,121.5,20.0,2.15,9.5,33.5,95.16,34.96
2016,9,13,6,30,243.0,40.0,2.2,10.0,67.0,197.77,156.7
2016,9,13,6,45,334.5,53.5,2.25,10.5,112.0,276.61,228.94
2016,9,13,7,0,426.0,67.0,2.3,11.0,157.0,365.37,306.3
2016,9,13,7,15,488.5,76.5,2.2,11.5,207.0,442.64,371.16
2016,9,13,7,30,551.0,86.0,2.1,12.0,257.0,522.31,435.06
2016,9,13,7,45,598.0,92.0,2.05,12.5,307.5,590.14,487.04
2016,9,13,8,0,645.0,98.0,2.0,13.0,358.0,659.7,537.1
2016,9,13,8,15,676.5,103.5,2.0,13.5,407.0,717.04,576.6
2016,9,13,8,30,708.0,109.0,2.0,14.0,456.0,774.05,614.8
2016,9,13,8,45,735.5,111.5,2.0,14.5,502.5,823.01,646.27
2016,9,13,9,0,763.0,114.0,2.0,15.0,549.0,870.55,676.12
2016,9,13,9,15,780.5,117.5,2.0,15.5,590.0,902.48,694.67
2016,9,13,9,30,798.0,121.0,2.0,16.0,631.0,937.49,715.26
2016,9,13,9,45,811.5,123.0,2.05,16.5,666.5,963.93,730.42
2016,9,13,10,0,825.0,125.0,2.1,17.0,702.0,987.12,743.46
2016,9,13,10,15,834.5,127.0,2.1,17.0,731.0,1002.87,752.42
2016,9,13,10,30,844.0,129.0,2.1,17.0,760.0,1014.97,759.16
2016,9,13,10,45,854.0,128.5,2.1,17.5,782.5,1020.97,760.62
2016,9,13,11,0,864.0,128.0,2.1,18.0,805.0,1023.13,759.78
2016,9,13,11,15,868.5,129.0,2.05,18.0,819.5,1006.7,747.77
2016,9,13,11,30,873.0,130.0,2.0,18.0,834.0,997.68,740.97
2016,9,13,11,45,878.5,128.0,2.0,18.5,841.5,982.73,729.58
2016,9,13,12,0,884.0,126.0,2.0,19.0,849.0,964.07,715.95
2016,9,13,12,15,883.5,126.0,1.95,19.0,847.0,938.31,698.54
2016,9,13,12,30,883.0,126.0,1.9,19.0,845.0,909.21,679.03
2016,9,13,12,45,887.5,122.0,1.9,19.0,837.0,877.16,658.1
2016,9,13,13,0,892.0,118.0,1.9,19.0,829.0,841.74,634.82
2016,9,13,13,15,887.0,117.0,1.85,19.0,811.5,798.7,605.73
2016,9,13,13,30,882.0,116.0,1.8,19.0,794.0,753.26,574.83
2016,9,13,13,45,875.0,114.5,1.8,19.0,768.5,703.81,539.07
2016,9,13,14,0,868.0,113.0,1.8,19.0,743.0,652.57,501.07
2016,9,13,14,15,857.5,111.0,1.75,19.0,711.0,598.14,459.31
2016,9,13,14,30,847.0,109.0,1.7,19.0,679.0,541.07,414.42
2016,9,13,14,45,833.0,106.5,1.65,19.0,640.5,481.33,366.13
2016,9,13,15,0,819.0,104.0,1.6,19.0,602.0,421.66,316.37
2016,9,13,15,15,800.5,101.0,1.55,18.5,558.5,360.38,264.57
2016,9,13,15,30,782.0,98.0,1.5,18.0,515.0,300.29,212.55
2016,9,13,15,45,756.5,94.0,1.45,18.0,467.5,239.34,159.75
2016,9,13,16,0,731.0,90.0,1.4,18.0,420.0,176.67,107.94
2016,9,13,16,15,696.5,85.0,1.3,17.5,369.5,119.18,67.27
2016,9,13,16,30,662.0,80.0,1.2,17.0,319.0,66.0,43.72
2016,9,13,16,45,612.0,73.5,1.2,16.5,267.5,53.83,42.18
2016,9,13,17,0,562.0,67.0,1.2,16.0,216.0,50.55,39.34
2016,9,13,17,15,488.5,58.0,1.1,15.5,167.0,44.94,34.26
2016,9,13,17,30,415.0,49.0,1.0,15.0,118.0,39.16,28.79
2016,9,13,17,45,298.5,36.0,0.9,14.5,76.5,29.36,19.39
2016,9,13,18,0,182.0,23.0,0.8,14.0,35.0,18.17,3.17
2016,9,13,18,15,91.0,11.5,0.75,13.5,17.5,10.46,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,148.5,18.0,0.7,11.5,34.0,103.56,28.33
2016,9,14,6,30,297.0,36.0,0.7,12.0,68.0,220.0,171.45
2016,9,14,6,45,392.0,47.0,0.7,12.5,114.0,303.01,246.03
2016,9,14,7,0,487.0,58.0,0.7,13.0,160.0,395.44,323.77
2016,9,14,7,15,548.5,66.0,0.7,13.5,210.5,470.8,384.71
2016,9,14,7,30,610.0,74.0,0.7,14.0,261.0,550.41,445.93
2016,9,14,7,45,652.0,80.0,0.7,14.5,312.0,616.56,493.19
2016,9,14,8,0,694.0,86.0,0.7,15.0,363.0,684.05,539.18
2016,9,14,8,15,724.0,90.5,0.7,15.0,412.5,740.51,576.7
2016,9,14,8,30,754.0,95.0,0.7,15.0,462.0,791.56,609.59
2016,9,14,8,45,775.5,98.5,0.75,15.5,507.5,837.86,638.28
2016,9,14,9,0,797.0,102.0,0.8,16.0,553.0,882.21,665.22
2016,9,14,9,15,813.5,105.0,0.8,16.5,594.0,918.97,685.82
2016,9,14,9,30,830.0,108.0,0.8,17.0,635.0,952.96,704.42
2016,9,14,9,45,858.0,102.5,0.85,17.5,674.0,985.01,722.65
2016,9,14,10,0,886.0,97.0,0.9,18.0,713.0,1003.76,732.38
2016,9,14,10,15,894.0,98.5,0.9,18.0,742.0,1017.93,739.82
2016,9,14,10,30,902.0,100.0,0.9,18.0,771.0,1028.32,745.08
2016,9,14,10,45,909.0,100.5,0.95,18.5,793.0,1032.69,746.42
2016,9,14,11,0,916.0,101.0,1.0,19.0,815.0,1033.13,745.53
2016,9,14,11,15,919.5,101.5,1.05,19.0,829.5,1026.12,741.56
2016,9,14,11,30,923.0,102.0,1.1,19.0,844.0,1015.17,735.33
2016,9,14,11,45,924.5,102.0,1.15,19.0,850.0,997.86,725.19
2016,9,14,12,0,926.0,102.0,1.2,19.0,856.0,976.77,712.74
2016,9,14,12,15,926.0,102.0,1.2,19.0,854.0,950.61,696.22
2016,9,14,12,30,926.0,102.0,1.2,19.0,852.0,920.93,677.48
2016,9,14,12,45,922.0,102.5,1.25,19.0,842.0,885.0,655.35
2016,9,14,13,0,918.0,103.0,1.3,19.0,832.0,846.08,631.04
2016,9,14,13,15,913.5,102.0,1.3,19.0,814.0,802.5,602.68
2016,9,14,13,30,909.0,101.0,1.3,19.0,796.0,756.39,572.32
2016,9,14,13,45,903.5,99.0,1.3,19.0,771.0,706.33,537.13
2016,9,14,14,0,898.0,97.0,1.3,19.0,746.0,654.29,499.03
2016,9,14,14,15,888.5,95.5,1.3,19.0,714.0,598.68,457.14
2016,9,14,14,30,879.0,94.0,1.3,19.0,682.0,541.97,413.0
2016,9,14,14,45,868.0,91.0,1.3,19.0,644.0,482.36,365.16
2016,9,14,15,0,857.0,88.0,1.3,19.0,606.0,422.37,315.32
2016,9,14,15,15,840.0,85.5,1.3,18.5,562.0,357.74,260.95
2016,9,14,15,30,823.0,83.0,1.3,18.0,518.0,296.27,207.66
2016,9,14,15,45,802.0,79.0,1.3,18.0,470.5,233.88,153.36
2016,9,14,16,0,781.0,75.0,1.3,18.0,423.0,173.51,103.22
2016,9,14,16,15,749.0,71.0,1.35,17.5,372.5,114.53,61.97
2016,9,14,16,30,717.0,67.0,1.4,17.0,322.0,59.51,39.3
2016,9,14,16,45,673.0,61.5,1.45,17.0,270.5,49.22,38.04
2016,9,14,17,0,629.0,56.0,1.5,17.0,219.0,42.06,31.68
2016,9,14,17,15,557.5,48.5,1.5,16.0,169.0,37.31,27.42
2016,9,14,17,30,486.0,41.0,1.5,15.0,119.0,32.44,22.83
2016,9,14,17,45,368.5,30.5,1.55,14.5,76.5,24.63,15.18
2016,9,14,18,0,251.0,20.0,1.6,14.0,34.0,16.55,0.0
2016,9,14,18,15,125.5,10.0,1.65,13.5,17.0,9.1,0.0
2016,9,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,15.5,1.75,12.5,35.5,121.48,19.6
2016,9,15,6,30,382.0,31.0,1.7,13.0,71.0,258.21,200.5
2016,9,15,6,45,476.0,39.5,1.7,13.5,118.5,341.6,277.84
2016,9,15,7,0,570.0,48.0,1.7,14.0,166.0,434.37,357.18
2016,9,15,7,15,628.0,54.0,1.65,14.5,217.0,508.44,418.07
2016,9,15,7,30,686.0,60.0,1.6,15.0,268.0,582.45,475.13
2016,9,15,7,45,724.5,64.5,1.55,16.0,320.0,647.46,520.62
2016,9,15,8,0,763.0,69.0,1.5,17.0,372.0,713.26,564.51
2016,9,15,8,15,790.0,72.0,1.45,17.5,421.5,767.92,599.66
2016,9,15,8,30,817.0,75.0,1.4,18.0,471.0,821.6,633.01
2016,9,15,8,45,837.0,78.0,1.35,18.5,517.0,867.63,660.11
2016,9,15,9,0,857.0,81.0,1.3,19.0,563.0,902.37,679.03
2016,9,15,9,15,871.0,83.0,1.3,19.0,604.0,936.57,699.44
2016,9,15,9,30,885.0,85.0,1.3,19.0,645.0,967.81,717.75
2016,9,15,9,45,895.5,87.0,1.35,19.5,680.5,992.43,731.18
2016,9,15,10,0,906.0,89.0,1.4,20.0,716.0,1013.52,742.43
2016,9,15,10,15,913.5,90.0,1.45,20.0,744.5,1026.75,750.19
2016,9,15,10,30,921.0,91.0,1.5,20.0,773.0,1036.13,755.74
2016,9,15,10,45,925.5,92.5,1.6,20.5,794.5,1039.14,756.78
2016,9,15,11,0,930.0,94.0,1.7,21.0,816.0,1038.14,755.45
2016,9,15,11,15,933.0,94.5,1.8,21.0,830.0,1030.5,751.45
2016,9,15,11,30,936.0,95.0,1.9,21.0,844.0,1018.88,745.03
2016,9,15,11,45,936.0,96.0,2.0,21.0,849.5,1001.0,734.62
2016,9,15,12,0,936.0,97.0,2.1,21.0,855.0,979.31,721.76
2016,9,15,12,15,935.5,97.0,2.2,21.0,852.5,952.42,705.43
2016,9,15,12,30,935.0,97.0,2.3,21.0,850.0,922.0,686.65
2016,9,15,12,45,925.5,100.0,2.45,21.0,838.0,883.72,662.82
2016,9,15,13,0,916.0,103.0,2.6,21.0,826.0,842.75,636.79
2016,9,15,13,15,911.0,102.5,2.7,21.0,808.0,799.28,608.26
2016,9,15,13,30,906.0,102.0,2.8,21.0,790.0,753.32,577.56
2016,9,15,13,45,899.0,100.5,2.9,21.0,764.5,702.8,541.23
2016,9,15,14,0,892.0,99.0,3.0,21.0,739.0,650.44,502.09
2016,9,15,14,15,882.0,97.5,3.05,21.0,706.5,594.78,459.08
2016,9,15,14,30,872.0,96.0,3.1,21.0,674.0,538.09,413.89
2016,9,15,14,45,859.5,93.5,3.15,21.0,636.0,478.58,365.08
2016,9,15,15,0,847.0,91.0,3.2,21.0,598.0,416.74,312.93
2016,9,15,15,15,829.0,88.0,3.25,20.5,554.0,354.11,259.26
2016,9,15,15,30,811.0,85.0,3.3,20.0,510.0,292.57,205.34
2016,9,15,15,45,787.0,81.5,3.35,20.0,462.5,230.73,151.27
2016,9,15,16,0,763.0,78.0,3.4,20.0,415.0,171.31,102.04
2016,9,15,16,15,729.0,74.0,3.4,19.5,364.0,113.38,61.99
2016,9,15,16,30,695.0,70.0,3.4,19.0,313.0,54.93,42.61
2016,9,15,16,45,646.0,64.0,3.45,18.5,261.5,46.96,35.79
2016,9,15,17,0,597.0,58.0,3.5,18.0,210.0,43.73,32.97
2016,9,15,17,15,520.5,50.5,3.45,17.5,161.0,39.06,28.71
2016,9,15,17,30,444.0,43.0,3.4,17.0,112.0,34.31,24.15
2016,9,15,17,45,314.5,31.0,3.4,16.5,70.5,25.2,15.25
2016,9,15,18,0,185.0,19.0,3.4,16.0,29.0,15.73,0.0
2016,9,15,18,15,92.5,9.5,3.35,15.5,14.5,8.64,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,15.0,0.85,12.5,34.0,118.46,1.32
2016,9,16,6,30,374.0,30.0,0.8,13.0,68.0,253.41,194.56
2016,9,16,6,45,471.5,38.5,0.75,14.0,115.5,338.17,271.97
2016,9,16,7,0,569.0,47.0,0.7,15.0,163.0,432.77,350.28
2016,9,16,7,15,628.0,53.0,0.6,15.5,214.5,502.99,406.09
2016,9,16,7,30,687.0,59.0,0.5,16.0,266.0,582.08,464.15
2016,9,16,7,45,726.5,63.5,0.4,17.0,317.5,647.82,507.24
2016,9,16,8,0,766.0,68.0,0.3,18.0,369.0,714.42,548.52
2016,9,16,8,15,793.5,71.0,0.25,18.5,419.0,769.53,581.72
2016,9,16,8,30,821.0,74.0,0.2,19.0,469.0,823.68,613.23
2016,9,16,8,45,840.5,77.0,0.15,20.0,515.0,869.31,637.02
2016,9,16,9,0,860.0,80.0,0.1,21.0,561.0,903.62,653.09
2016,9,16,9,15,874.5,82.0,0.2,21.0,602.5,938.28,674.2
2016,9,16,9,30,889.0,84.0,0.3,21.0,644.0,969.99,693.75
2016,9,16,9,45,898.5,86.5,0.4,21.5,679.5,994.21,707.57
2016,9,16,10,0,908.0,89.0,0.5,22.0,715.0,1014.85,719.44
2016,9,16,10,15,916.0,90.5,0.65,22.5,744.0,1029.08,728.74
2016,9,16,10,30,924.0,92.0,0.8,23.0,773.0,1039.44,735.83
2016,9,16,10,45,929.0,93.0,0.95,23.5,794.5,1042.26,738.34
2016,9,16,11,0,934.0,94.0,1.1,24.0,816.0,1041.05,738.45
2016,9,16,11,15,937.0,95.0,1.2,24.0,830.0,1033.83,735.34
2016,9,16,11,30,940.0,96.0,1.3,24.0,844.0,1022.59,729.83
2016,9,16,11,45,941.0,96.5,1.4,24.0,849.5,1004.93,720.34
2016,9,16,12,0,942.0,97.0,1.5,24.0,855.0,983.42,708.41
2016,9,16,12,15,941.5,97.0,1.55,24.0,853.0,956.27,692.12
2016,9,16,12,30,941.0,97.0,1.6,24.0,851.0,925.57,673.51
2016,9,16,12,45,936.5,97.5,1.7,24.0,840.5,888.63,651.29
2016,9,16,13,0,932.0,98.0,1.8,24.0,830.0,848.68,626.77
2016,9,16,13,15,927.5,97.0,1.85,24.0,811.5,804.43,598.51
2016,9,16,13,30,923.0,96.0,1.9,24.0,793.0,757.62,568.13
2016,9,16,13,45,916.0,95.0,1.95,24.0,767.5,706.8,532.71
2016,9,16,14,0,909.0,94.0,2.0,24.0,742.0,654.08,494.35
2016,9,16,14,15,899.5,92.5,2.0,24.0,709.5,597.84,451.94
2016,9,16,14,30,890.0,91.0,2.0,24.0,677.0,540.46,407.3
2016,9,16,14,45,877.0,89.0,2.05,24.0,638.5,480.2,359.16
2016,9,16,15,0,864.0,87.0,2.1,24.0,600.0,419.73,309.16
2016,9,16,15,15,846.5,84.5,2.15,23.5,556.0,354.54,254.65
2016,9,16,15,30,829.0,82.0,2.2,23.0,512.0,292.55,201.31
2016,9,16,15,45,805.5,78.5,2.25,23.0,463.5,229.74,147.38
2016,9,16,16,0,782.0,75.0,2.3,23.0,415.0,169.27,98.23
2016,9,16,16,15,748.0,71.0,2.35,22.5,364.0,110.2,58.47
2016,9,16,16,30,714.0,67.0,2.4,22.0,313.0,55.37,42.46
2016,9,16,16,45,663.0,61.5,2.5,21.5,261.0,45.29,33.89
2016,9,16,17,0,612.0,56.0,2.6,21.0,209.0,42.36,31.35
2016,9,16,17,15,534.0,48.5,2.7,20.0,159.0,37.61,27.11
2016,9,16,17,30,456.0,41.0,2.8,19.0,109.0,32.77,22.55
2016,9,16,17,45,321.0,29.5,2.9,18.5,68.0,24.04,13.86
2016,9,16,18,0,186.0,18.0,3.0,18.0,27.0,14.98,0.0
2016,9,16,18,15,93.0,9.0,3.0,17.5,13.5,8.19,0.0
2016,9,16,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.5,14.5,0.95,14.0,33.0,117.0,0.0
2016,9,17,6,30,373.0,29.0,0.9,15.0,66.0,252.11,190.83
2016,9,17,6,45,471.5,37.0,0.85,16.0,113.0,336.57,268.72
2016,9,17,7,0,570.0,45.0,0.8,17.0,160.0,431.03,346.77
2016,9,17,7,15,628.5,51.0,0.7,17.5,211.0,501.11,402.46
2016,9,17,7,30,687.0,57.0,0.6,18.0,262.0,579.76,460.09
2016,9,17,7,45,727.0,61.0,0.55,18.5,313.5,645.12,504.52
2016,9,17,8,0,767.0,65.0,0.5,19.0,365.0,711.4,547.52
2016,9,17,8,15,793.5,68.0,0.5,19.5,414.0,765.6,581.19
2016,9,17,8,30,820.0,71.0,0.5,20.0,463.0,818.79,613.23
2016,9,17,8,45,658.5,127.5,0.5,21.0,462.0,773.03,577.8
2016,9,17,9,0,497.0,184.0,0.5,22.0,461.0,699.03,523.48
2016,9,17,9,15,692.0,132.0,0.55,22.5,548.5,841.21,618.7
2016,9,17,9,30,887.0,80.0,0.6,23.0,636.0,962.61,692.19
2016,9,17,9,45,898.0,81.5,0.7,23.5,671.0,987.01,704.79
2016,9,17,10,0,909.0,83.0,0.8,24.0,706.0,1007.91,716.75
2016,9,17,10,15,916.5,84.5,0.9,24.0,734.5,1021.63,725.79
2016,9,17,10,30,924.0,86.0,1.0,24.0,763.0,1031.49,732.66
2016,9,17,10,45,928.0,87.0,1.15,24.5,784.0,1033.29,734.25
2016,9,17,11,0,932.0,88.0,1.3,25.0,805.0,1031.1,733.44
2016,9,17,11,15,935.0,88.5,1.35,25.0,819.0,1023.32,728.93
2016,9,17,11,30,938.0,89.0,1.4,25.0,833.0,1011.56,722.12
2016,9,17,11,45,938.5,90.0,1.5,25.0,838.5,994.02,712.56
2016,9,17,12,0,939.0,91.0,1.6,25.0,844.0,972.66,700.58
2016,9,17,12,15,938.5,91.0,1.7,25.0,841.5,945.59,684.87
2016,9,17,12,30,938.0,91.0,1.8,25.0,839.0,914.99,666.75
2016,9,17,12,45,925.0,96.0,1.9,25.0,826.0,875.74,642.74
2016,9,17,13,0,912.0,101.0,2.0,25.0,813.0,833.98,616.74
2016,9,17,13,15,907.5,100.5,2.1,25.0,795.0,790.93,589.45
2016,9,17,13,30,903.0,100.0,2.2,25.0,777.0,745.37,559.97
2016,9,17,13,45,895.5,98.5,2.3,25.0,751.5,694.56,524.27
2016,9,17,14,0,888.0,97.0,2.4,25.0,726.0,641.97,485.94
2016,9,17,14,15,878.0,95.5,2.45,25.0,694.0,586.46,443.98
2016,9,17,14,30,868.0,94.0,2.5,25.0,662.0,529.93,399.84
2016,9,17,14,45,855.0,91.5,2.6,25.0,623.5,470.39,352.08
2016,9,17,15,0,842.0,89.0,2.7,25.0,585.0,408.6,300.98
2016,9,17,15,15,823.5,86.5,2.75,24.5,541.5,346.58,248.71
2016,9,17,15,30,805.0,84.0,2.8,24.0,498.0,285.72,196.28
2016,9,17,15,45,781.0,80.5,2.9,24.0,450.5,224.33,143.65
2016,9,17,16,0,757.0,77.0,3.0,24.0,403.0,165.37,96.02
2016,9,17,16,15,722.0,72.5,3.05,23.5,352.5,107.48,57.58
2016,9,17,16,30,687.0,68.0,3.1,23.0,302.0,49.3,37.07
2016,9,17,16,45,637.0,62.0,3.15,22.5,250.5,45.73,34.12
2016,9,17,17,0,587.0,56.0,3.2,22.0,199.0,42.45,31.26
2016,9,17,17,15,506.5,48.0,3.25,21.0,150.5,37.29,26.66
2016,9,17,17,30,426.0,40.0,3.3,20.0,102.0,32.02,21.72
2016,9,17,17,45,291.5,28.0,3.35,19.5,62.5,22.81,12.42
2016,9,17,18,0,157.0,16.0,3.4,19.0,23.0,14.55,0.0
2016,9,17,18,15,78.5,8.0,3.4,18.5,11.5,7.28,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,13.5,1.1,17.0,31.5,114.39,0.0
2016,9,18,6,30,370.0,27.0,1.1,18.0,63.0,248.62,184.65
2016,9,18,6,45,469.0,35.0,1.1,19.0,109.0,332.87,263.21
2016,9,18,7,0,568.0,43.0,1.1,20.0,155.0,422.81,337.98
2016,9,18,7,15,626.0,48.5,1.05,20.5,205.5,496.58,396.93
2016,9,18,7,30,684.0,54.0,1.0,21.0,256.0,573.99,454.34
2016,9,18,7,45,723.5,58.0,0.95,21.5,307.0,638.68,498.82
2016,9,18,8,0,763.0,62.0,0.9,22.0,358.0,704.3,541.91
2016,9,18,8,15,789.5,65.0,0.9,22.5,406.5,758.24,575.78
2016,9,18,8,30,816.0,68.0,0.9,23.0,455.0,811.2,608.03
2016,9,18,8,45,836.0,70.0,0.9,24.0,500.5,847.01,626.86
2016,9,18,9,0,856.0,72.0,0.9,25.0,546.0,889.09,649.5
2016,9,18,9,15,870.0,74.0,0.95,25.0,586.5,923.11,669.86
2016,9,18,9,30,884.0,76.0,1.0,25.0,627.0,954.18,688.37
2016,9,18,9,45,899.0,75.5,1.05,25.5,662.5,979.93,702.18
2016,9,18,10,0,914.0,75.0,1.1,26.0,698.0,1002.33,713.95
2016,9,18,10,15,921.5,76.0,1.25,26.0,726.5,1015.5,723.29
2016,9,18,10,30,929.0,77.0,1.4,26.0,755.0,1024.8,730.39
2016,9,18,10,45,934.5,77.5,1.55,26.5,776.0,1027.54,732.04
2016,9,18,11,0,940.0,78.0,1.7,27.0,797.0,1026.25,731.26
2016,9,18,11,15,943.0,78.5,1.85,27.0,810.5,1018.45,727.88
2016,9,18,11,30,946.0,79.0,2.0,27.0,824.0,1006.63,722.01
2016,9,18,11,45,947.0,79.0,2.15,27.0,829.5,988.36,712.0
2016,9,18,12,0,948.0,79.0,2.3,27.0,835.0,966.25,699.47
2016,9,18,12,15,947.5,79.0,2.4,27.0,833.0,939.04,683.05
2016,9,18,12,30,947.0,79.0,2.5,27.0,831.0,908.25,664.19
2016,9,18,12,45,942.5,80.0,2.6,27.0,820.0,871.76,641.38
2016,9,18,13,0,938.0,81.0,2.7,27.0,809.0,832.24,616.31
2016,9,18,13,15,934.0,80.5,2.75,27.0,791.0,788.73,587.91
2016,9,18,13,30,930.0,80.0,2.8,27.0,773.0,742.59,557.38
2016,9,18,13,45,924.0,78.5,2.9,27.0,748.0,691.7,521.85
2016,9,18,14,0,918.0,77.0,3.0,27.0,723.0,638.84,482.95
2016,9,18,14,15,909.0,76.0,3.05,27.0,691.0,583.05,440.45
2016,9,18,14,30,900.0,75.0,3.1,27.0,659.0,526.06,395.65
2016,9,18,14,45,888.0,73.0,3.15,27.0,620.5,465.87,346.96
2016,9,18,15,0,876.0,71.0,3.2,27.0,582.0,405.39,296.42
2016,9,18,15,15,859.5,69.0,3.25,26.5,539.0,343.42,243.9
2016,9,18,15,30,843.0,67.0,3.3,26.0,496.0,282.22,190.97
2016,9,18,15,45,820.5,64.0,3.35,26.0,448.5,220.01,137.61
2016,9,18,16,0,798.0,61.0,3.4,26.0,401.0,155.18,85.56
2016,9,18,16,15,766.0,58.0,3.4,25.5,351.0,96.37,47.28
2016,9,18,16,30,734.0,55.0,3.4,25.0,301.0,43.34,31.66
2016,9,18,16,45,687.5,50.5,3.4,24.5,250.0,40.63,29.44
2016,9,18,17,0,641.0,46.0,3.4,24.0,199.0,37.9,27.06
2016,9,18,17,15,564.5,39.5,3.35,23.0,150.0,33.24,22.92
2016,9,18,17,30,488.0,33.0,3.3,22.0,101.0,28.53,18.49
2016,9,18,17,45,350.0,23.5,3.3,21.5,61.5,18.97,8.84
2016,9,18,18,0,212.0,14.0,3.3,21.0,22.0,12.73,0.0
2016,9,18,18,15,106.0,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,6,15,204.0,12.0,2.55,16.5,31.5,118.17,0.0
2016,9,19,6,30,408.0,24.0,2.6,17.0,63.0,258.62,191.99
2016,9,19,6,45,504.0,31.0,2.65,18.0,109.0,342.91,274.4
2016,9,19,7,0,600.0,38.0,2.7,19.0,155.0,436.52,354.24
2016,9,19,7,15,656.0,43.0,2.7,19.5,205.5,509.5,414.9
2016,9,19,7,30,712.0,48.0,2.7,20.0,256.0,586.03,473.84
2016,9,19,7,45,749.0,51.5,2.7,20.5,306.5,649.19,519.68
2016,9,19,8,0,786.0,55.0,2.7,21.0,357.0,705.62,558.8
2016,9,19,8,15,811.5,57.5,2.7,21.5,406.0,758.4,593.98
2016,9,19,8,30,837.0,60.0,2.7,22.0,455.0,810.2,627.47
2016,9,19,8,45,856.0,62.0,2.75,23.0,500.0,854.1,653.72
2016,9,19,9,0,875.0,64.0,2.8,24.0,545.0,895.82,677.95
2016,9,19,9,15,888.5,66.0,2.8,24.0,586.0,929.84,698.85
2016,9,19,9,30,902.0,68.0,2.8,24.0,627.0,960.81,717.64
2016,9,19,9,45,911.5,69.5,2.85,24.5,661.5,983.94,730.18
2016,9,19,10,0,921.0,71.0,2.9,25.0,696.0,1003.48,740.44
2016,9,19,10,15,928.5,72.5,2.9,25.0,724.5,1017.27,748.05
2016,9,19,10,30,936.0,74.0,2.9,25.0,753.0,1027.14,753.28
2016,9,19,10,45,940.5,75.0,2.95,25.5,774.5,1029.41,752.71
2016,9,19,11,0,945.0,76.0,3.0,26.0,796.0,1027.61,749.75
2016,9,19,11,15,948.5,76.5,3.0,26.0,809.5,1020.18,744.35
2016,9,19,11,30,952.0,77.0,3.0,26.0,823.0,1008.69,736.52
2016,9,19,11,45,952.0,78.0,3.05,26.0,828.5,990.42,724.85
2016,9,19,12,0,952.0,79.0,3.1,26.0,834.0,968.31,710.76
2016,9,19,12,15,952.0,79.0,3.15,26.0,832.0,941.34,693.51
2016,9,19,12,30,952.0,79.0,3.2,26.0,830.0,910.76,673.85
2016,9,19,12,45,942.5,82.5,3.25,26.0,818.5,872.52,648.96
2016,9,19,13,0,933.0,86.0,3.3,26.0,807.0,831.53,622.03
2016,9,19,13,15,929.0,85.5,3.3,25.5,789.0,788.07,594.09
2016,9,19,13,30,925.0,85.0,3.3,25.0,771.0,742.0,563.94
2016,9,19,13,45,920.0,83.5,3.35,25.0,746.5,691.88,527.81
2016,9,19,14,0,915.0,82.0,3.4,25.0,722.0,639.7,488.59
2016,9,19,14,15,906.5,80.5,3.4,25.0,689.5,583.74,445.25
2016,9,19,14,30,898.0,79.0,3.4,25.0,657.0,526.55,399.62
2016,9,19,14,45,887.0,76.5,3.4,25.0,619.0,466.36,350.28
2016,9,19,15,0,876.0,74.0,3.4,25.0,581.0,405.77,299.05
2016,9,19,15,15,859.0,72.0,3.35,24.5,537.5,343.57,245.76
2016,9,19,15,30,842.0,70.0,3.3,24.0,494.0,282.2,192.24
2016,9,19,15,45,820.0,67.0,3.3,23.5,446.5,215.93,135.6
2016,9,19,16,0,798.0,64.0,3.3,23.0,399.0,155.43,86.91
2016,9,19,16,15,765.0,60.5,3.25,22.5,348.5,96.16,48.43
2016,9,19,16,30,732.0,57.0,3.2,22.0,298.0,45.1,33.61
2016,9,19,16,45,683.5,52.0,3.2,21.5,246.5,42.03,31.05
2016,9,19,17,0,635.0,47.0,3.2,21.0,195.0,38.92,28.3
2016,9,19,17,15,555.0,40.5,3.15,20.0,146.0,34.31,24.12
2016,9,19,17,30,475.0,34.0,3.1,19.0,97.0,27.18,17.52
2016,9,19,17,45,328.5,23.5,3.1,18.5,58.0,19.1,8.5
2016,9,19,18,0,182.0,13.0,3.1,18.0,19.0,11.82,0.0
2016,9,19,18,15,91.0,6.5,3.05,17.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
