Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,20,6,15,143.5,15.5,2.35,11.5,28.5,78.23,0.0
2016,9,20,6,30,287.0,31.0,2.4,12.0,57.0,211.24,157.29
2016,9,20,6,45,396.5,41.0,2.5,12.5,102.5,300.22,244.77
2016,9,20,7,0,506.0,51.0,2.6,13.0,148.0,400.21,332.01
2016,9,20,7,15,571.5,58.0,2.65,13.5,198.5,477.46,397.66
2016,9,20,7,30,637.0,65.0,2.7,14.0,249.0,559.29,463.93
2016,9,20,7,45,686.0,68.5,2.75,14.5,301.0,628.1,515.83
2016,9,20,8,0,735.0,72.0,2.8,15.0,353.0,694.64,564.09
2016,9,20,8,15,764.0,76.0,2.8,15.5,402.0,750.92,602.89
2016,9,20,8,30,793.0,80.0,2.8,16.0,451.0,806.37,640.02
2016,9,20,8,45,820.5,80.5,2.8,16.5,497.5,854.85,671.21
2016,9,20,9,0,848.0,81.0,2.8,17.0,544.0,901.55,700.55
2016,9,20,9,15,639.0,158.0,2.85,17.5,522.0,820.32,639.99
2016,9,20,9,30,430.0,235.0,2.9,18.0,500.0,710.43,555.36
2016,9,20,9,45,668.5,160.0,2.95,18.5,598.5,870.43,672.18
2016,9,20,10,0,907.0,85.0,3.0,19.0,697.0,1005.98,761.63
2016,9,20,10,15,915.0,86.5,3.05,19.0,726.0,1019.85,768.83
2016,9,20,10,30,923.0,88.0,3.1,19.0,755.0,1029.85,774.73
2016,9,20,10,45,929.5,88.0,3.2,19.5,776.5,1032.64,774.95
2016,9,20,11,0,936.0,88.0,3.3,20.0,798.0,1031.43,772.7
2016,9,20,11,15,939.5,88.5,3.35,20.0,811.5,1023.8,767.42
2016,9,20,11,30,943.0,89.0,3.4,20.0,825.0,1012.15,759.63
2016,9,20,11,45,943.0,90.0,3.5,20.0,830.0,993.77,747.82
2016,9,20,12,0,943.0,91.0,3.6,20.0,835.0,971.56,733.5
2016,9,20,12,15,942.5,91.0,3.65,20.0,832.5,944.12,715.29
2016,9,20,12,30,942.0,91.0,3.7,20.0,830.0,913.12,694.64
2016,9,20,12,45,937.0,91.5,3.8,20.0,819.0,875.51,669.6
2016,9,20,13,0,932.0,92.0,3.9,20.0,808.0,834.96,642.29
2016,9,20,13,15,927.5,91.5,3.95,20.0,789.5,791.0,612.07
2016,9,20,13,30,923.0,91.0,4.0,20.0,771.0,744.49,579.72
2016,9,20,13,45,916.0,89.5,4.05,20.0,745.0,693.01,541.18
2016,9,20,14,0,909.0,88.0,4.1,20.0,719.0,639.67,499.95
2016,9,20,14,15,899.0,86.5,4.1,19.5,686.5,583.06,455.8
2016,9,20,14,30,889.0,85.0,4.1,19.0,654.0,525.41,409.3
2016,9,20,14,45,877.0,82.5,4.1,19.0,615.5,465.17,358.47
2016,9,20,15,0,865.0,80.0,4.1,19.0,577.0,404.67,305.88
2016,9,20,15,15,847.0,77.5,4.1,18.5,533.0,342.26,251.07
2016,9,20,15,30,829.0,75.0,4.1,18.0,489.0,277.32,193.42
2016,9,20,15,45,807.0,71.5,4.15,18.0,441.5,215.03,138.41
2016,9,20,16,0,785.0,68.0,4.2,18.0,394.0,154.9,89.02
2016,9,20,16,15,750.5,64.0,4.15,17.5,343.0,95.97,50.54
2016,9,20,16,30,716.0,60.0,4.1,17.0,292.0,47.65,36.6
2016,9,20,16,45,665.0,54.5,4.1,17.0,240.5,44.26,33.62
2016,9,20,17,0,614.0,49.0,4.1,17.0,189.0,40.81,30.44
2016,9,20,17,15,529.5,42.0,4.05,16.5,140.5,32.81,23.14
2016,9,20,17,30,445.0,35.0,4.0,16.0,92.0,28.2,18.55
2016,9,20,17,45,288.0,23.5,3.95,15.5,54.0,19.23,7.86
2016,9,20,18,0,131.0,12.0,3.9,15.0,16.0,10.91,0.0
2016,9,20,18,15,65.5,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,6,15,142.5,15.0,4.1,11.0,27.5,77.36,0.0
2016,9,21,6,30,285.0,30.0,4.2,11.0,55.0,209.42,154.43
2016,9,21,6,45,392.5,41.0,4.3,11.5,100.5,298.11,244.75
2016,9,21,7,0,500.0,52.0,4.4,12.0,146.0,397.81,333.36
2016,9,21,7,15,568.0,59.0,4.45,12.0,197.0,476.52,402.46
2016,9,21,7,30,636.0,66.0,4.5,12.0,248.0,559.95,472.77
2016,9,21,7,45,683.5,70.5,4.6,12.5,300.0,628.9,526.65
2016,9,21,8,0,731.0,75.0,4.7,13.0,352.0,694.93,576.44
2016,9,21,8,15,762.5,79.0,4.7,13.0,402.0,753.15,619.44
2016,9,21,8,30,794.0,83.0,4.7,13.0,452.0,810.68,660.96
2016,9,21,8,45,510.0,160.5,4.75,13.5,406.5,670.86,550.31
2016,9,21,9,0,226.0,238.0,4.8,14.0,361.0,478.91,391.83
2016,9,21,9,15,555.5,164.0,4.8,14.0,496.5,739.94,601.66
2016,9,21,9,30,885.0,90.0,4.8,14.0,632.0,970.6,769.13
2016,9,21,9,45,907.5,87.5,4.85,14.5,671.0,1000.79,786.34
2016,9,21,10,0,930.0,85.0,4.9,15.0,710.0,1027.77,802.63
2016,9,21,10,15,939.0,86.5,4.95,15.0,739.5,1042.67,812.02
2016,9,21,10,30,948.0,88.0,5.0,15.0,769.0,1053.61,818.86
2016,9,21,10,45,957.0,87.5,5.05,15.5,792.5,1058.12,819.81
2016,9,21,11,0,966.0,87.0,5.1,16.0,816.0,1058.51,818.09
2016,9,21,11,15,970.0,87.5,5.1,16.0,830.0,1050.95,812.18
2016,9,21,11,30,974.0,88.0,5.1,16.0,844.0,1039.24,803.59
2016,9,21,11,45,975.0,88.5,5.2,16.5,850.0,1020.57,789.57
2016,9,21,12,0,976.0,89.0,5.3,17.0,856.0,997.93,772.89
2016,9,21,12,15,975.0,89.0,5.35,17.0,853.0,969.09,753.0
2016,9,21,12,30,974.0,89.0,5.4,17.0,850.0,936.6,730.52
2016,9,21,12,45,968.0,90.5,5.45,17.0,838.0,898.07,703.62
2016,9,21,13,0,962.0,92.0,5.5,17.0,826.0,856.52,674.38
2016,9,21,13,15,957.0,91.0,5.5,16.5,806.5,810.38,642.54
2016,9,21,13,30,952.0,90.0,5.5,16.0,787.0,761.64,608.39
2016,9,21,13,45,947.0,87.5,5.55,16.0,761.0,709.06,567.67
2016,9,21,14,0,942.0,85.0,5.6,16.0,735.0,654.37,523.97
2016,9,21,14,15,932.0,83.5,5.55,16.0,701.0,596.02,475.89
2016,9,21,14,30,922.0,82.0,5.5,16.0,667.0,536.56,425.58
2016,9,21,14,45,910.0,80.0,5.45,16.0,627.5,474.91,372.09
2016,9,21,15,0,898.0,78.0,5.4,16.0,588.0,412.93,316.83
2016,9,21,15,15,880.0,75.5,5.35,15.5,543.0,348.54,259.01
2016,9,21,15,30,862.0,73.0,5.3,15.0,498.0,285.11,201.24
2016,9,21,15,45,838.5,69.5,5.25,14.5,449.0,216.99,140.75
2016,9,21,16,0,815.0,66.0,5.2,14.0,400.0,154.72,89.22
2016,9,21,16,15,779.5,62.0,5.1,13.5,348.0,93.91,49.48
2016,9,21,16,30,744.0,58.0,5.0,13.0,296.0,46.31,36.02
2016,9,21,16,45,691.0,53.0,4.95,13.0,243.0,43.26,33.28
2016,9,21,17,0,638.0,48.0,4.9,13.0,190.0,40.19,30.38
2016,9,21,17,15,549.0,41.0,4.85,12.5,140.0,32.19,22.95
2016,9,21,17,30,460.0,34.0,4.8,12.0,90.0,27.53,18.19
2016,9,21,17,45,286.5,22.5,4.75,12.0,52.0,18.48,6.25
2016,9,21,18,0,113.0,11.0,4.7,12.0,14.0,10.01,0.0
2016,9,21,18,15,56.5,5.5,4.65,11.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,15,172.5,13.5,4.75,10.0,28.0,89.44,0.0
2016,9,22,6,30,345.0,27.0,4.7,10.0,56.0,235.78,171.61
2016,9,22,6,45,459.5,35.0,4.7,10.5,103.0,328.79,270.82
2016,9,22,7,0,574.0,43.0,4.7,11.0,150.0,426.63,359.04
2016,9,22,7,15,637.0,49.0,4.55,11.5,201.5,504.64,427.0
2016,9,22,7,30,700.0,55.0,4.4,12.0,253.0,586.61,493.69
2016,9,22,7,45,746.5,58.0,4.25,12.5,306.0,655.83,546.38
2016,9,22,8,0,793.0,61.0,4.1,13.0,359.0,726.34,597.81
2016,9,22,8,15,819.5,64.0,4.0,13.5,408.5,781.09,635.78
2016,9,22,8,30,846.0,67.0,3.9,14.0,458.0,826.39,665.63
2016,9,22,8,45,866.0,69.5,3.85,14.5,504.0,871.7,695.03
2016,9,22,9,0,886.0,72.0,3.8,15.0,550.0,914.82,722.23
2016,9,22,9,15,900.0,74.0,3.75,15.5,591.0,949.13,742.69
2016,9,22,9,30,914.0,76.0,3.7,16.0,632.0,980.34,760.8
2016,9,22,9,45,923.0,77.5,3.7,16.5,667.0,1002.73,772.99
2016,9,22,10,0,932.0,79.0,3.7,17.0,702.0,1021.45,782.73
2016,9,22,10,15,939.5,80.5,3.7,17.0,730.5,1034.86,790.43
2016,9,22,10,30,947.0,82.0,3.7,17.0,759.0,1044.3,795.6
2016,9,22,10,45,950.5,83.5,3.7,17.5,779.5,1045.71,794.0
2016,9,22,11,0,954.0,85.0,3.7,18.0,800.0,1043.0,789.86
2016,9,22,11,15,957.0,85.5,3.75,18.0,813.5,1034.53,783.91
2016,9,22,11,30,960.0,86.0,3.8,18.0,827.0,1021.99,775.38
2016,9,22,11,45,959.5,87.0,3.9,18.5,832.0,1002.68,761.26
2016,9,22,12,0,959.0,88.0,4.0,19.0,837.0,979.51,744.64
2016,9,22,12,15,958.5,88.0,4.05,19.0,834.5,951.5,725.85
2016,9,22,12,30,958.0,88.0,4.1,19.0,832.0,919.89,704.56
2016,9,22,12,45,951.5,89.5,4.2,19.0,820.0,881.45,678.67
2016,9,22,13,0,945.0,91.0,4.3,19.0,808.0,840.09,650.51
2016,9,22,13,15,940.5,90.0,4.35,19.0,789.5,794.98,619.24
2016,9,22,13,30,936.0,89.0,4.4,19.0,771.0,747.28,585.87
2016,9,22,13,45,927.5,88.5,4.5,19.0,744.0,695.12,546.58
2016,9,22,14,0,919.0,88.0,4.6,19.0,717.0,641.18,504.67
2016,9,22,14,15,909.0,86.5,4.65,18.5,684.0,583.97,459.68
2016,9,22,14,30,899.0,85.0,4.7,18.0,651.0,525.7,412.23
2016,9,22,14,45,882.5,84.0,4.8,18.0,611.0,464.27,360.02
2016,9,22,15,0,866.0,83.0,4.9,18.0,571.0,403.05,306.37
2016,9,22,15,15,847.0,80.5,4.9,17.5,526.5,337.43,248.43
2016,9,22,15,30,828.0,78.0,4.9,17.0,482.0,275.15,192.41
2016,9,22,15,45,800.0,75.0,4.95,17.0,433.0,212.26,136.94
2016,9,22,16,0,772.0,72.0,5.0,17.0,384.0,152.3,88.21
2016,9,22,16,15,734.5,67.5,4.95,16.5,332.5,93.76,50.98
2016,9,22,16,30,697.0,63.0,4.9,16.0,281.0,50.46,39.25
2016,9,22,16,45,641.5,57.0,4.85,15.5,229.5,42.73,32.45
2016,9,22,17,0,586.0,51.0,4.8,15.0,178.0,39.28,29.28
2016,9,22,17,15,493.0,43.0,4.65,14.5,130.0,33.94,24.24
2016,9,22,17,30,400.0,35.0,4.5,14.0,82.0,28.54,18.74
2016,9,22,17,45,200.0,17.5,4.4,13.5,41.0,13.96,1.89
2016,9,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,12.0,2.7,10.5,26.0,86.77,0.0
2016,9,23,6,30,339.0,24.0,2.7,11.0,52.0,228.44,160.95
2016,9,23,6,45,445.5,32.5,2.7,12.0,96.5,317.99,258.5
2016,9,23,7,0,552.0,41.0,2.7,13.0,141.0,411.06,340.64
2016,9,23,7,15,613.5,46.5,2.6,13.5,191.0,486.16,404.79
2016,9,23,7,30,675.0,52.0,2.5,14.0,241.0,565.16,467.7
2016,9,23,7,45,717.5,55.5,2.4,14.5,291.5,630.71,516.42
2016,9,23,8,0,760.0,59.0,2.3,15.0,342.0,697.4,563.79
2016,9,23,8,15,787.0,62.0,2.2,15.5,390.0,751.22,599.73
2016,9,23,8,30,814.0,65.0,2.1,16.0,438.0,795.76,627.79
2016,9,23,8,45,834.0,67.0,2.05,17.0,483.0,839.38,653.6
2016,9,23,9,0,854.0,69.0,2.0,18.0,528.0,880.95,677.23
2016,9,23,9,15,868.5,71.0,1.95,18.0,568.0,914.95,697.73
2016,9,23,9,30,883.0,73.0,1.9,18.0,608.0,946.01,716.08
2016,9,23,9,45,892.0,75.0,1.9,18.5,642.0,968.53,727.84
2016,9,23,10,0,901.0,77.0,1.9,19.0,676.0,987.49,737.34
2016,9,23,10,15,908.5,78.5,1.95,19.5,703.5,1000.65,743.76
2016,9,23,10,30,916.0,80.0,2.0,20.0,731.0,1009.97,747.83
2016,9,23,10,45,920.5,81.0,2.1,20.5,751.5,1011.78,747.81
2016,9,23,11,0,925.0,82.0,2.2,21.0,772.0,1009.62,745.4
2016,9,23,11,15,928.5,82.5,2.35,21.0,785.5,1001.91,741.48
2016,9,23,11,30,932.0,83.0,2.5,21.0,799.0,990.23,735.02
2016,9,23,11,45,931.0,84.5,2.65,21.0,803.5,971.52,723.9
2016,9,23,12,0,930.0,86.0,2.8,21.0,808.0,949.07,710.27
2016,9,23,12,15,929.5,85.5,2.95,20.5,805.5,921.25,694.24
2016,9,23,12,30,929.0,85.0,3.1,20.0,803.0,889.96,675.63
2016,9,23,12,45,927.0,84.5,3.3,20.0,792.5,854.1,652.59
2016,9,23,13,0,925.0,84.0,3.5,20.0,782.0,815.14,627.03
2016,9,23,13,15,920.5,83.0,3.6,20.0,763.5,770.9,596.85
2016,9,23,13,30,916.0,82.0,3.7,20.0,745.0,724.15,564.5
2016,9,23,13,45,910.5,80.5,3.8,20.0,719.5,673.95,526.86
2016,9,23,14,0,905.0,79.0,3.9,20.0,694.0,621.78,486.46
2016,9,23,14,15,658.0,162.0,3.9,20.0,598.0,516.24,402.92
2016,9,23,14,30,411.0,245.0,3.9,20.0,502.0,425.39,330.97
2016,9,23,14,45,629.5,160.5,3.95,20.0,525.5,419.53,323.38
2016,9,23,15,0,848.0,76.0,4.0,20.0,549.0,387.74,291.33
2016,9,23,15,15,828.5,73.5,3.95,19.5,505.0,326.0,237.02
2016,9,23,15,30,809.0,71.0,3.9,19.0,461.0,261.99,180.37
2016,9,23,15,45,782.5,67.5,3.9,18.5,413.5,200.32,126.81
2016,9,23,16,0,756.0,64.0,3.9,18.0,366.0,141.41,79.64
2016,9,23,16,15,718.0,60.0,3.85,17.5,316.0,84.47,44.29
2016,9,23,16,30,680.0,56.0,3.8,17.0,266.0,44.61,33.93
2016,9,23,16,45,630.5,50.0,3.75,17.0,216.5,40.7,30.45
2016,9,23,17,0,581.0,44.0,3.7,17.0,167.0,36.69,26.74
2016,9,23,17,15,490.5,36.5,3.6,16.5,120.5,28.51,19.24
2016,9,23,17,30,400.0,29.0,3.5,16.0,74.0,23.27,13.96
2016,9,23,17,45,200.0,14.5,3.4,15.5,37.0,11.43,0.0
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,11.0,1.55,12.5,26.0,95.5,0.0
2016,9,24,6,30,382.0,22.0,1.5,13.0,52.0,240.66,162.59
2016,9,24,6,45,488.0,29.5,1.5,14.0,98.0,332.84,266.36
2016,9,24,7,0,594.0,37.0,1.5,15.0,144.0,432.06,351.74
2016,9,24,7,15,655.0,42.0,1.45,15.5,194.5,507.81,414.74
2016,9,24,7,30,716.0,47.0,1.4,16.0,245.0,587.49,475.79
2016,9,24,7,45,755.5,51.0,1.35,16.5,296.5,653.02,522.65
2016,9,24,8,0,795.0,55.0,1.3,17.0,348.0,719.41,567.92
2016,9,24,8,15,822.0,57.5,1.3,17.5,397.0,765.83,597.67
2016,9,24,8,30,849.0,60.0,1.3,18.0,446.0,818.77,631.21
2016,9,24,8,45,868.5,62.0,1.35,19.0,492.0,862.98,657.21
2016,9,24,9,0,888.0,64.0,1.4,20.0,538.0,904.98,681.21
2016,9,24,9,15,902.0,66.0,1.35,20.5,578.5,939.25,699.52
2016,9,24,9,30,916.0,68.0,1.3,21.0,619.0,970.42,715.56
2016,9,24,9,45,928.0,68.0,1.3,21.5,654.0,993.77,727.22
2016,9,24,10,0,940.0,68.0,1.3,22.0,689.0,1013.55,736.69
2016,9,24,10,15,947.0,69.0,1.3,22.5,717.0,1025.87,741.54
2016,9,24,10,30,954.0,70.0,1.3,23.0,745.0,1034.2,744.09
2016,9,24,10,45,958.0,71.0,1.35,23.5,765.5,1035.48,743.31
2016,9,24,11,0,962.0,72.0,1.4,24.0,786.0,1032.64,740.2
2016,9,24,11,15,964.5,72.5,1.45,24.0,799.0,1023.61,734.83
2016,9,24,11,30,967.0,73.0,1.5,24.0,812.0,1010.49,727.08
2016,9,24,11,45,967.5,73.5,1.6,24.5,816.5,991.45,715.04
2016,9,24,12,0,968.0,74.0,1.7,25.0,821.0,968.5,700.54
2016,9,24,12,15,967.0,74.0,1.8,25.0,818.0,939.86,683.68
2016,9,24,12,30,966.0,74.0,1.9,25.0,815.0,907.62,664.33
2016,9,24,12,45,955.5,78.0,2.0,25.0,802.5,868.45,640.18
2016,9,24,13,0,945.0,82.0,2.1,25.0,790.0,826.54,613.88
2016,9,24,13,15,940.0,81.5,2.15,25.0,771.0,781.58,584.71
2016,9,24,13,30,935.0,81.0,2.2,25.0,752.0,734.08,553.41
2016,9,24,13,45,926.0,80.5,2.3,25.0,725.5,681.69,516.1
2016,9,24,14,0,917.0,80.0,2.4,25.0,699.0,627.6,476.18
2016,9,24,14,15,907.0,78.5,2.45,25.0,666.0,570.56,432.54
2016,9,24,14,30,897.0,77.0,2.5,25.0,633.0,512.49,386.6
2016,9,24,14,45,882.0,75.5,2.55,25.0,593.5,451.5,336.88
2016,9,24,15,0,867.0,74.0,2.6,25.0,554.0,390.58,285.59
2016,9,24,15,15,848.0,71.5,2.65,24.5,509.5,327.89,232.14
2016,9,24,15,30,829.0,69.0,2.7,24.0,465.0,266.33,178.79
2016,9,24,15,45,788.5,69.5,2.75,24.0,414.5,200.94,123.95
2016,9,24,16,0,748.0,70.0,2.8,24.0,364.0,143.47,79.83
2016,9,24,16,15,709.0,65.5,2.85,23.0,314.0,86.62,46.09
2016,9,24,16,30,670.0,61.0,2.9,22.0,264.0,48.99,37.0
2016,9,24,16,45,590.5,57.0,3.0,21.0,211.5,42.87,31.8
2016,9,24,17,0,511.0,53.0,3.1,20.0,159.0,41.12,30.2
2016,9,24,17,15,416.0,43.0,3.15,19.0,113.0,34.16,23.83
2016,9,24,17,30,321.0,33.0,3.2,18.0,67.0,27.0,16.71
2016,9,24,17,45,160.5,16.5,3.3,17.5,33.5,13.3,0.0
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,16.5,23.0,74.71,0.0
2016,9,25,6,30,285.0,24.0,1.1,17.0,46.0,198.98,126.42
2016,9,25,6,45,392.0,35.0,1.1,17.5,90.0,291.76,229.5
2016,9,25,7,0,499.0,46.0,1.1,18.0,134.0,390.57,313.61
2016,9,25,7,15,566.5,54.0,1.05,19.0,184.5,469.57,377.36
2016,9,25,7,30,634.0,62.0,1.0,20.0,235.0,553.46,440.94
2016,9,25,7,45,674.5,68.0,1.0,21.0,285.5,618.68,486.32
2016,9,25,8,0,715.0,74.0,1.0,22.0,336.0,685.05,530.38
2016,9,25,8,15,746.5,78.5,0.95,22.5,385.0,738.11,563.68
2016,9,25,8,30,778.0,83.0,0.9,23.0,434.0,795.38,598.66
2016,9,25,8,45,793.5,88.5,0.9,23.5,478.0,838.54,623.79
2016,9,25,9,0,809.0,94.0,0.9,24.0,522.0,879.34,646.97
2016,9,25,9,15,825.5,96.5,0.85,24.5,563.0,914.8,665.4
2016,9,25,9,30,842.0,99.0,0.8,25.0,604.0,947.4,681.69
2016,9,25,9,45,869.0,95.5,0.75,26.0,642.0,969.57,689.87
2016,9,25,10,0,896.0,92.0,0.7,27.0,680.0,998.83,702.38
2016,9,25,10,15,904.0,93.5,0.7,27.5,708.5,1012.02,707.36
2016,9,25,10,30,912.0,95.0,0.7,28.0,737.0,1021.38,710.37
2016,9,25,10,45,884.0,111.5,0.7,28.5,748.5,1008.53,700.25
2016,9,25,11,0,856.0,128.0,0.7,29.0,760.0,1002.21,694.57
2016,9,25,11,15,860.0,129.0,0.65,29.0,773.0,995.17,688.81
2016,9,25,11,30,864.0,130.0,0.6,29.0,786.0,984.29,680.91
2016,9,25,11,45,836.5,144.5,0.55,29.5,783.0,954.78,660.68
2016,9,25,12,0,809.0,159.0,0.5,30.0,780.0,922.21,639.0
2016,9,25,12,15,807.5,159.0,0.45,30.0,777.0,895.5,622.25
2016,9,25,12,30,806.0,159.0,0.4,30.0,774.0,865.71,603.59
2016,9,25,12,45,825.0,147.5,0.35,30.5,769.0,838.28,585.27
2016,9,25,13,0,844.0,136.0,0.3,31.0,764.0,806.6,564.38
2016,9,25,13,15,837.5,134.5,0.4,30.5,745.0,761.97,539.76
2016,9,25,13,30,831.0,133.0,0.5,30.0,726.0,715.26,511.82
2016,9,25,13,45,788.0,145.0,0.6,30.0,691.0,656.97,473.53
2016,9,25,14,0,745.0,157.0,0.7,30.0,656.0,599.07,434.27
2016,9,25,14,15,731.0,153.5,0.85,29.5,623.0,544.39,397.24
2016,9,25,14,30,717.0,150.0,1.0,29.0,590.0,489.62,358.14
2016,9,25,14,45,686.0,149.0,1.15,29.0,549.0,430.07,313.16
2016,9,25,15,0,655.0,148.0,1.3,29.0,508.0,372.9,268.39
2016,9,25,15,15,629.5,141.5,1.4,28.5,464.5,315.39,222.46
2016,9,25,15,30,604.0,135.0,1.5,28.0,421.0,260.39,177.74
2016,9,25,15,45,581.0,124.5,1.65,27.5,376.0,205.22,133.41
2016,9,25,16,0,558.0,114.0,1.8,27.0,331.0,152.81,94.09
2016,9,25,16,15,513.5,104.0,1.9,26.0,282.5,100.69,62.79
2016,9,25,16,30,469.0,94.0,2.0,25.0,234.0,68.66,53.29
2016,9,25,16,45,429.5,79.0,2.15,24.0,188.5,58.8,45.02
2016,9,25,17,0,390.0,64.0,2.3,23.0,143.0,48.53,36.1
2016,9,25,17,15,302.5,49.0,2.25,22.0,99.5,37.71,26.44
2016,9,25,17,30,215.0,34.0,2.2,21.0,56.0,26.55,15.82
2016,9,25,17,45,107.5,17.0,2.2,20.5,28.0,13.4,0.0
2016,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,12.0,1.05,14.5,21.0,64.65,0.0
2016,9,26,6,30,240.0,24.0,1.1,15.0,42.0,175.14,105.93
2016,9,26,6,45,352.0,36.0,1.15,16.0,85.0,270.71,213.83
2016,9,26,7,0,464.0,48.0,1.2,17.0,128.0,371.62,299.99
2016,9,26,7,15,534.0,56.0,1.2,17.5,177.5,450.69,365.44
2016,9,26,7,30,604.0,64.0,1.2,18.0,227.0,534.83,431.6
2016,9,26,7,45,651.5,69.5,1.2,19.0,277.5,603.32,480.63
2016,9,26,8,0,699.0,75.0,1.2,20.0,328.0,673.55,528.46
2016,9,26,8,15,731.0,79.5,1.15,20.5,377.0,726.11,562.2
2016,9,26,8,30,763.0,84.0,1.1,21.0,426.0,783.22,597.97
2016,9,26,8,45,787.5,87.0,1.1,22.0,472.0,830.82,625.51
2016,9,26,9,0,812.0,90.0,1.1,23.0,518.0,876.55,651.1
2016,9,26,9,15,829.0,93.0,1.05,23.5,558.5,913.05,670.54
2016,9,26,9,30,846.0,96.0,1.0,24.0,599.0,946.71,687.85
2016,9,26,9,45,858.0,98.0,1.0,25.0,634.0,971.18,698.66
2016,9,26,10,0,870.0,100.0,1.0,26.0,669.0,981.88,700.92
2016,9,26,10,15,879.0,102.0,0.95,26.0,697.0,996.28,707.55
2016,9,26,10,30,888.0,104.0,0.9,26.0,725.0,1006.94,711.88
2016,9,26,10,45,892.5,106.0,0.85,26.5,745.5,1009.33,709.9
2016,9,26,11,0,897.0,108.0,0.8,27.0,766.0,1007.82,705.8
2016,9,26,11,15,901.0,108.5,0.8,27.0,779.5,1000.24,700.67
2016,9,26,11,30,905.0,109.0,0.8,27.0,793.0,988.79,693.42
2016,9,26,11,45,905.0,110.0,0.85,27.5,797.5,970.3,681.68
2016,9,26,12,0,905.0,111.0,0.9,28.0,802.0,948.15,667.84
2016,9,26,12,15,904.0,111.0,0.95,27.5,799.0,920.51,653.2
2016,9,26,12,30,903.0,111.0,1.0,27.0,796.0,889.51,636.33
2016,9,26,12,45,925.0,98.5,1.05,27.0,791.5,861.09,619.69
2016,9,26,13,0,947.0,86.0,1.1,27.0,787.0,827.95,599.8
2016,9,26,13,15,942.0,85.0,1.15,27.0,768.0,782.22,571.46
2016,9,26,13,30,937.0,84.0,1.2,27.0,749.0,733.97,540.9
2016,9,26,13,45,929.5,83.0,1.25,27.0,722.5,681.82,504.8
2016,9,26,14,0,922.0,82.0,1.3,27.0,696.0,627.84,466.18
2016,9,26,14,15,912.0,80.5,1.3,26.5,662.5,570.46,424.24
2016,9,26,14,30,902.0,79.0,1.3,26.0,629.0,512.03,379.84
2016,9,26,14,45,888.0,77.0,1.3,26.0,589.5,450.68,330.85
2016,9,26,15,0,874.0,75.0,1.3,26.0,550.0,389.28,280.13
2016,9,26,15,15,855.0,72.5,1.3,25.5,505.5,326.18,227.28
2016,9,26,15,30,836.0,70.0,1.3,25.0,461.0,260.83,171.91
2016,9,26,15,45,810.0,66.5,1.35,25.0,412.5,197.71,119.23
2016,9,26,16,0,784.0,63.0,1.4,25.0,364.0,137.28,73.26
2016,9,26,16,15,746.0,59.0,1.35,24.5,313.0,78.84,40.18
2016,9,26,16,30,708.0,55.0,1.3,24.0,262.0,44.41,32.75
2016,9,26,16,45,650.5,49.5,1.3,23.5,211.0,40.86,29.71
2016,9,26,17,0,593.0,44.0,1.3,23.0,160.0,37.29,26.45
2016,9,26,17,15,495.5,35.5,1.3,22.0,112.5,28.15,18.29
2016,9,26,17,30,398.0,27.0,1.3,21.0,65.0,21.99,11.85
2016,9,26,17,45,199.0,13.5,1.3,20.0,32.5,10.87,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,145.5,11.0,0.7,16.5,21.0,75.17,0.0
2016,9,27,6,30,291.0,22.0,0.7,17.0,42.0,197.6,110.43
2016,9,27,6,45,402.0,32.0,0.75,18.0,85.5,294.05,228.78
2016,9,27,7,0,513.0,42.0,0.8,19.0,129.0,394.25,313.58
2016,9,27,7,15,580.5,48.5,0.7,19.5,178.5,471.6,375.95
2016,9,27,7,30,648.0,55.0,0.6,20.0,228.0,549.22,434.3
2016,9,27,7,45,690.5,60.5,0.55,21.0,278.5,616.05,479.88
2016,9,27,8,0,733.0,66.0,0.5,22.0,329.0,684.03,523.7
2016,9,27,8,15,763.5,69.5,0.4,22.5,377.5,740.2,557.46
2016,9,27,8,30,794.0,73.0,0.3,23.0,426.0,795.63,589.29
2016,9,27,8,45,815.0,76.0,0.25,23.5,471.0,840.81,614.12
2016,9,27,9,0,836.0,79.0,0.2,24.0,516.0,883.92,637.07
2016,9,27,9,15,852.0,81.5,0.2,24.5,556.5,909.83,649.68
2016,9,27,9,30,868.0,84.0,0.2,25.0,597.0,942.06,666.34
2016,9,27,9,45,886.0,83.0,0.2,25.5,633.0,968.78,679.34
2016,9,27,10,0,904.0,82.0,0.2,26.0,669.0,992.26,690.4
2016,9,27,10,15,912.0,83.5,0.3,26.0,697.0,1005.44,698.85
2016,9,27,10,30,920.0,85.0,0.4,26.0,725.0,1014.77,705.5
2016,9,27,10,45,925.0,86.0,0.5,26.5,745.5,1016.6,706.55
2016,9,27,11,0,930.0,87.0,0.6,27.0,766.0,1014.43,705.45
2016,9,27,11,15,933.5,87.5,0.7,27.0,779.0,1006.21,702.23
2016,9,27,11,30,937.0,88.0,0.8,27.0,792.0,994.0,696.69
2016,9,27,11,45,938.0,88.5,0.9,27.0,796.5,975.52,687.31
2016,9,27,12,0,939.0,89.0,1.0,27.0,801.0,953.22,675.54
2016,9,27,12,15,938.0,88.5,1.1,27.0,798.0,924.37,659.53
2016,9,27,12,30,937.0,88.0,1.2,27.0,795.0,892.04,641.12
2016,9,27,12,45,936.0,87.0,1.35,27.0,784.5,855.86,620.56
2016,9,27,13,0,935.0,86.0,1.5,27.0,774.0,816.51,597.4
2016,9,27,13,15,930.5,85.0,1.55,26.5,755.0,771.6,570.12
2016,9,27,13,30,926.0,84.0,1.6,26.0,736.0,724.16,540.28
2016,9,27,13,45,918.0,83.0,1.7,26.0,709.5,672.18,503.82
2016,9,27,14,0,910.0,82.0,1.8,26.0,683.0,618.47,464.81
2016,9,27,14,15,899.5,80.5,1.85,26.0,650.0,561.44,421.69
2016,9,27,14,30,889.0,79.0,1.9,26.0,617.0,503.45,376.29
2016,9,27,14,45,874.5,77.0,1.95,26.0,577.5,442.64,327.16
2016,9,27,15,0,860.0,75.0,2.0,26.0,538.0,381.88,276.39
2016,9,27,15,15,840.5,72.5,2.0,25.5,494.0,319.5,223.55
2016,9,27,15,30,821.0,70.0,2.0,25.0,450.0,255.01,168.43
2016,9,27,15,45,793.5,67.0,2.05,24.5,401.5,193.07,116.78
2016,9,27,16,0,766.0,64.0,2.1,24.0,353.0,134.03,72.09
2016,9,27,16,15,726.5,59.5,2.1,23.5,303.0,76.36,39.8
2016,9,27,16,30,687.0,55.0,2.1,23.0,253.0,44.47,32.94
2016,9,27,16,45,627.0,49.5,2.15,22.5,202.5,40.94,29.88
2016,9,27,17,0,567.0,44.0,2.2,22.0,152.0,34.24,23.9
2016,9,27,17,15,466.0,35.0,2.15,21.0,105.5,27.81,18.0
2016,9,27,17,30,365.0,26.0,2.1,20.0,59.0,21.2,10.85
2016,9,27,17,45,182.5,13.0,2.1,19.0,29.5,11.82,0.0
2016,9,27,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,6,15,147.0,11.0,2.45,14.5,20.5,75.86,0.0
2016,9,28,6,30,294.0,22.0,2.4,15.0,41.0,197.92,101.63
2016,9,28,6,45,411.5,31.5,2.4,15.5,85.0,298.89,236.29
2016,9,28,7,0,529.0,41.0,2.4,16.0,129.0,402.75,327.91
2016,9,28,7,15,597.5,47.0,2.35,16.5,179.0,475.66,390.42
2016,9,28,7,30,666.0,53.0,2.3,17.0,229.0,559.27,457.01
2016,9,28,7,45,709.0,57.5,2.25,17.5,279.5,625.86,506.48
2016,9,28,8,0,752.0,62.0,2.2,18.0,330.0,693.55,554.54
2016,9,28,8,15,782.0,65.5,2.2,18.5,379.0,749.84,592.69
2016,9,28,8,30,812.0,69.0,2.2,19.0,428.0,805.32,629.11
2016,9,28,8,45,834.0,71.5,2.25,19.5,473.0,851.15,658.19
2016,9,28,9,0,856.0,74.0,2.3,20.0,518.0,885.84,679.1
2016,9,28,9,15,871.0,76.5,2.35,20.5,558.5,920.39,699.75
2016,9,28,9,30,886.0,79.0,2.4,21.0,599.0,951.98,718.19
2016,9,28,9,45,897.5,80.0,2.45,21.5,633.5,975.1,730.88
2016,9,28,10,0,909.0,81.0,2.5,22.0,668.0,994.72,741.34
2016,9,28,10,15,917.0,82.5,2.6,22.0,696.0,1007.85,749.56
2016,9,28,10,30,925.0,84.0,2.7,22.0,724.0,1017.09,755.41
2016,9,28,10,45,929.5,85.0,2.8,22.0,744.0,1018.33,756.17
2016,9,28,11,0,934.0,86.0,2.9,22.0,764.0,1015.57,754.51
2016,9,28,11,15,937.0,86.5,2.95,22.0,777.0,1006.74,748.56
2016,9,28,11,30,940.0,87.0,3.0,22.0,790.0,993.94,740.15
2016,9,28,11,45,941.0,87.5,3.1,22.0,794.5,975.33,728.4
2016,9,28,12,0,942.0,88.0,3.2,22.0,799.0,952.9,714.16
2016,9,28,12,15,941.0,88.0,3.25,22.0,796.0,924.45,695.48
2016,9,28,12,30,940.0,88.0,3.3,22.0,793.0,892.51,674.42
2016,9,28,12,45,935.0,88.5,3.35,22.0,781.0,854.52,649.09
2016,9,28,13,0,930.0,89.0,3.4,22.0,769.0,813.61,621.57
2016,9,28,13,15,924.5,88.0,3.4,21.5,749.5,768.09,591.45
2016,9,28,13,30,919.0,87.0,3.4,21.0,730.0,720.15,558.59
2016,9,28,13,45,912.0,85.5,3.45,21.0,703.5,668.57,519.72
2016,9,28,14,0,905.0,84.0,3.5,21.0,677.0,615.18,478.4
2016,9,28,14,15,894.5,82.5,3.5,20.5,644.0,558.38,433.93
2016,9,28,14,30,884.0,81.0,3.5,20.0,611.0,500.63,387.13
2016,9,28,14,45,869.0,79.0,3.5,20.0,571.5,439.86,335.7
2016,9,28,15,0,854.0,77.0,3.5,20.0,532.0,379.22,282.87
2016,9,28,15,15,834.0,74.5,3.5,19.5,488.0,314.33,226.13
2016,9,28,15,30,814.0,72.0,3.5,19.0,444.0,252.92,171.65
2016,9,28,15,45,784.5,69.0,3.5,19.0,395.5,191.13,118.48
2016,9,28,16,0,755.0,66.0,3.5,19.0,347.0,132.5,73.2
2016,9,28,16,15,713.5,61.5,3.45,18.5,296.5,75.56,41.31
2016,9,28,16,30,672.0,57.0,3.4,18.0,246.0,46.31,35.28
2016,9,28,16,45,605.0,51.5,3.4,17.5,195.5,39.2,28.99
2016,9,28,17,0,538.0,46.0,3.4,17.0,145.0,36.04,25.97
2016,9,28,17,15,428.0,36.5,3.35,16.5,99.5,29.24,19.53
2016,9,28,17,30,318.0,27.0,3.3,16.0,54.0,22.27,11.31
2016,9,28,17,45,159.0,13.5,3.3,15.5,27.0,12.28,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,11.0,3.15,11.0,18.5,62.89,0.0
2016,9,29,6,30,236.0,22.0,3.2,11.0,37.0,167.56,75.56
2016,9,29,6,45,360.0,33.0,3.25,11.5,80.0,272.14,218.08
2016,9,29,7,0,484.0,44.0,3.3,12.0,123.0,379.15,314.53
2016,9,29,7,15,556.0,51.0,3.25,12.5,172.5,458.79,384.07
2016,9,29,7,30,628.0,58.0,3.2,13.0,222.0,543.65,454.38
2016,9,29,7,45,402.5,100.0,3.2,13.5,213.0,449.18,375.9
2016,9,29,8,0,177.0,142.0,3.2,14.0,204.0,309.86,258.27
2016,9,29,8,15,481.0,109.0,3.15,14.5,311.5,552.84,458.68
2016,9,29,8,30,785.0,76.0,3.1,15.0,419.0,790.6,635.64
2016,9,29,8,45,808.0,78.5,3.1,16.0,464.5,836.5,662.93
2016,9,29,9,0,831.0,81.0,3.1,17.0,510.0,880.4,689.58
2016,9,29,9,15,847.0,83.5,3.1,17.0,550.0,915.45,712.11
2016,9,29,9,30,863.0,86.0,3.1,17.0,590.0,937.86,725.73
2016,9,29,9,45,880.0,85.5,3.1,17.5,625.0,963.92,740.6
2016,9,29,10,0,897.0,85.0,3.1,18.0,660.0,986.72,753.15
2016,9,29,10,15,905.0,86.5,3.1,18.0,687.5,999.61,760.44
2016,9,29,10,30,913.0,88.0,3.1,18.0,715.0,1008.68,765.36
2016,9,29,10,45,918.5,88.5,3.15,18.5,735.5,1010.19,764.33
2016,9,29,11,0,924.0,89.0,3.2,19.0,756.0,1007.74,760.87
2016,9,29,11,15,927.0,89.5,3.2,19.0,768.5,998.9,754.33
2016,9,29,11,30,930.0,90.0,3.2,19.0,781.0,986.12,745.35
2016,9,29,11,45,930.0,90.5,3.25,19.0,785.5,966.66,732.37
2016,9,29,12,0,930.0,91.0,3.3,19.0,790.0,943.47,716.96
2016,9,29,12,15,929.0,91.0,3.3,19.0,786.0,915.24,697.79
2016,9,29,12,30,928.0,91.0,3.3,19.0,782.0,883.57,676.27
2016,9,29,12,45,921.5,92.0,3.35,19.0,770.0,845.21,650.32
2016,9,29,13,0,915.0,93.0,3.4,19.0,758.0,804.09,622.24
2016,9,29,13,15,909.5,92.5,3.4,18.5,738.5,759.61,592.4
2016,9,29,13,30,904.0,92.0,3.4,18.0,719.0,712.74,559.48
2016,9,29,13,45,895.0,91.0,3.45,18.0,692.5,661.01,519.97
2016,9,29,14,0,886.0,90.0,3.5,18.0,666.0,607.7,478.16
2016,9,29,14,15,874.5,88.0,3.5,17.5,632.5,550.79,433.05
2016,9,29,14,30,863.0,86.0,3.5,17.0,599.0,493.11,385.75
2016,9,29,14,45,847.0,83.5,3.55,17.0,559.5,431.33,333.07
2016,9,29,15,0,831.0,81.0,3.6,17.0,520.0,370.43,279.54
2016,9,29,15,15,810.0,78.5,3.6,16.5,476.0,308.72,224.74
2016,9,29,15,30,789.0,76.0,3.6,16.0,432.0,248.55,170.83
2016,9,29,15,45,758.5,72.0,3.65,16.0,384.0,187.32,117.82
2016,9,29,16,0,728.0,68.0,3.7,16.0,336.0,129.44,72.96
2016,9,29,16,15,685.0,63.5,3.65,15.5,286.0,74.29,42.41
2016,9,29,16,30,642.0,59.0,3.6,15.0,236.0,43.97,33.65
2016,9,29,16,45,574.5,52.5,3.55,14.5,186.5,40.08,30.13
2016,9,29,17,0,507.0,46.0,3.5,14.0,137.0,36.15,26.37
2016,9,29,17,15,396.0,36.0,3.4,13.5,93.0,28.92,19.43
2016,9,29,17,30,285.0,26.0,3.3,13.0,49.0,21.49,10.06
2016,9,29,17,45,142.5,13.0,3.25,13.0,24.5,11.82,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
