Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,6,15,114.0,10.5,2.95,10.0,17.5,60.65,0.0
2016,9,30,6,30,228.0,21.0,3.0,10.0,35.0,161.41,58.88
2016,9,30,6,45,353.0,32.0,3.15,10.5,77.0,267.22,213.87
2016,9,30,7,0,478.0,43.0,3.3,11.0,119.0,374.29,311.35
2016,9,30,7,15,551.0,50.0,3.35,11.5,168.0,454.15,381.7
2016,9,30,7,30,624.0,57.0,3.4,12.0,217.0,539.36,453.06
2016,9,30,7,45,674.5,61.5,3.45,12.5,268.0,604.33,503.95
2016,9,30,8,0,725.0,66.0,3.5,13.0,319.0,676.51,558.4
2016,9,30,8,15,757.0,69.5,3.55,13.0,367.5,733.38,600.37
2016,9,30,8,30,789.0,73.0,3.6,13.0,416.0,789.59,640.87
2016,9,30,8,45,813.5,75.5,3.65,13.5,462.0,836.8,672.65
2016,9,30,9,0,838.0,78.0,3.7,14.0,508.0,882.09,702.48
2016,9,30,9,15,855.0,80.5,3.65,14.0,548.5,908.71,719.17
2016,9,30,9,30,872.0,83.0,3.6,14.0,589.0,941.63,740.4
2016,9,30,9,45,885.5,84.5,3.6,14.5,624.0,966.84,754.92
2016,9,30,10,0,899.0,86.0,3.6,15.0,659.0,988.63,767.07
2016,9,30,10,15,908.5,87.5,3.6,15.0,687.5,1002.89,775.48
2016,9,30,10,30,918.0,89.0,3.6,15.0,716.0,1013.31,781.44
2016,9,30,10,45,922.5,90.5,3.6,15.5,736.5,1014.9,780.03
2016,9,30,11,0,927.0,92.0,3.6,16.0,757.0,1012.5,776.12
2016,9,30,11,15,931.0,92.5,3.6,15.5,770.5,1004.45,771.46
2016,9,30,11,30,935.0,93.0,3.6,15.0,784.0,992.41,764.22
2016,9,30,11,45,936.5,93.5,3.65,15.0,789.0,974.11,751.72
2016,9,30,12,0,938.0,94.0,3.7,15.0,794.0,951.99,736.68
2016,9,30,12,15,937.5,94.0,3.7,15.0,791.0,923.86,717.16
2016,9,30,12,30,937.0,94.0,3.7,15.0,788.0,892.22,695.22
2016,9,30,12,45,935.5,93.0,3.75,15.0,777.0,855.37,669.78
2016,9,30,13,0,934.0,92.0,3.8,15.0,766.0,815.39,641.95
2016,9,30,13,15,571.5,209.5,3.8,15.0,619.0,631.91,502.4
2016,9,30,13,30,209.0,327.0,3.8,15.0,472.0,453.0,359.9
2016,9,30,13,45,357.5,275.0,3.8,15.0,510.5,489.34,390.72
2016,9,30,14,0,506.0,223.0,3.8,15.0,549.0,509.85,406.9
2016,9,30,14,15,516.0,206.5,3.7,14.5,525.0,467.99,373.31
2016,9,30,14,30,526.0,190.0,3.6,14.0,501.0,424.28,337.43
2016,9,30,14,45,425.5,201.0,3.55,14.0,441.5,357.36,282.45
2016,9,30,15,0,325.0,212.0,3.5,14.0,382.0,299.29,234.99
2016,9,30,15,15,282.5,198.0,3.45,13.5,337.0,250.81,195.04
2016,9,30,15,30,240.0,184.0,3.4,13.0,292.0,207.41,159.48
2016,9,30,15,45,235.0,163.5,3.4,13.0,259.0,170.47,128.18
2016,9,30,16,0,230.0,143.0,3.4,13.0,226.0,134.49,99.23
2016,9,30,16,15,212.5,124.0,3.35,12.5,192.0,100.11,75.79
2016,9,30,16,30,195.0,105.0,3.3,12.0,158.0,78.52,64.98
2016,9,30,16,45,171.5,84.5,3.25,12.0,124.0,64.36,52.1
2016,9,30,17,0,148.0,64.0,3.2,12.0,90.0,49.69,38.54
2016,9,30,17,15,108.5,44.5,3.1,11.5,60.5,35.2,24.94
2016,9,30,17,30,69.0,25.0,3.0,11.0,31.0,20.26,8.12
2016,9,30,17,45,34.5,12.5,2.95,11.0,15.5,11.37,0.0
2016,9,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,10.5,1.1,8.5,16.5,57.97,0.0
2016,10,1,6,30,216.0,21.0,1.1,9.0,33.0,154.08,38.97
2016,10,1,6,45,346.0,32.0,1.15,10.0,75.5,263.37,208.43
2016,10,1,7,0,476.0,43.0,1.2,11.0,118.0,373.01,306.22
2016,10,1,7,15,551.5,50.5,1.25,11.5,167.5,455.02,376.48
2016,10,1,7,30,627.0,58.0,1.3,12.0,217.0,542.6,447.64
2016,10,1,7,45,677.0,62.5,1.4,12.5,267.5,612.0,500.49
2016,10,1,8,0,727.0,67.0,1.5,13.0,318.0,678.81,549.33
2016,10,1,8,15,759.5,71.0,1.55,13.5,367.0,736.75,589.5
2016,10,1,8,30,792.0,75.0,1.6,14.0,416.0,794.03,628.01
2016,10,1,8,45,816.5,77.5,1.65,14.5,461.5,841.25,658.4
2016,10,1,9,0,841.0,80.0,1.7,15.0,507.0,886.53,686.91
2016,10,1,9,15,857.5,82.0,1.7,15.0,547.5,921.41,708.54
2016,10,1,9,30,874.0,84.0,1.7,15.0,588.0,943.7,721.56
2016,10,1,9,45,891.5,84.0,1.75,15.5,623.5,970.8,737.28
2016,10,1,10,0,909.0,84.0,1.8,16.0,659.0,994.59,750.69
2016,10,1,10,15,917.0,85.0,1.85,16.0,687.0,1006.75,757.88
2016,10,1,10,30,925.0,86.0,1.9,16.0,715.0,1015.06,762.8
2016,10,1,10,45,931.0,87.0,2.0,16.5,735.5,1017.45,763.26
2016,10,1,11,0,937.0,88.0,2.1,17.0,756.0,1015.81,761.24
2016,10,1,11,15,940.5,88.5,2.2,17.0,769.0,1007.14,756.14
2016,10,1,11,30,944.0,89.0,2.3,17.0,782.0,994.46,748.52
2016,10,1,11,45,944.5,89.5,2.45,17.5,786.5,975.05,735.59
2016,10,1,12,0,945.0,90.0,2.6,18.0,791.0,951.84,720.09
2016,10,1,12,15,944.5,89.5,2.65,18.0,787.5,922.96,701.17
2016,10,1,12,30,944.0,89.0,2.7,18.0,784.0,890.57,679.82
2016,10,1,12,45,942.0,88.0,2.8,18.0,772.5,853.09,655.17
2016,10,1,13,0,940.0,87.0,2.9,18.0,761.0,812.5,628.09
2016,10,1,13,15,935.0,86.5,2.95,17.5,741.5,767.34,598.26
2016,10,1,13,30,930.0,86.0,3.0,17.0,722.0,719.69,565.22
2016,10,1,13,45,922.5,84.5,3.1,17.0,695.5,667.2,525.42
2016,10,1,14,0,915.0,83.0,3.2,17.0,669.0,612.93,483.03
2016,10,1,14,15,904.0,81.0,3.25,17.0,635.0,554.84,436.18
2016,10,1,14,30,893.0,79.0,3.3,17.0,601.0,495.87,387.08
2016,10,1,14,45,878.0,77.0,3.35,17.0,561.5,434.66,334.63
2016,10,1,15,0,863.0,75.0,3.4,17.0,522.0,373.56,280.7
2016,10,1,15,15,842.0,72.5,3.45,16.5,477.0,308.06,222.69
2016,10,1,15,30,821.0,70.0,3.5,16.0,432.0,246.1,167.19
2016,10,1,15,45,791.0,66.5,3.55,16.0,383.5,183.61,113.24
2016,10,1,16,0,761.0,63.0,3.6,16.0,335.0,124.36,68.0
2016,10,1,16,15,717.5,58.5,3.55,15.5,284.0,67.35,37.97
2016,10,1,16,30,674.0,54.0,3.5,15.0,233.0,44.25,33.87
2016,10,1,16,45,605.0,48.0,3.45,14.5,182.5,40.24,30.21
2016,10,1,17,0,536.0,42.0,3.4,14.0,132.0,33.15,23.62
2016,10,1,17,15,415.0,32.5,3.25,13.5,87.5,26.2,16.85
2016,10,1,17,30,294.0,23.0,3.1,13.0,43.0,19.08,5.66
2016,10,1,17,45,147.0,11.5,3.0,12.5,21.5,10.46,0.0
2016,10,1,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,2.5,1.9,9.5,2.5,2.27,0.0
2016,10,2,6,30,0.0,5.0,2.0,10.0,5.0,4.38,0.0
2016,10,2,6,45,0.0,11.5,2.15,10.5,11.5,10.1,2.58
2016,10,2,7,0,0.0,18.0,2.3,11.0,18.0,15.82,7.84
2016,10,2,7,15,0.0,26.5,2.35,11.0,26.5,23.32,14.52
2016,10,2,7,30,0.0,35.0,2.4,11.0,35.0,30.84,21.16
2016,10,2,7,45,0.0,43.0,2.45,11.5,43.0,37.92,27.28
2016,10,2,8,0,0.0,51.0,2.5,12.0,51.0,45.01,33.31
2016,10,2,8,15,33.5,113.5,2.5,12.0,128.0,143.91,118.66
2016,10,2,8,30,67.0,176.0,2.5,12.0,205.0,248.7,206.16
2016,10,2,8,45,33.5,159.5,2.5,12.5,174.0,195.66,160.22
2016,10,2,9,0,0.0,143.0,2.5,13.0,143.0,133.32,106.71
2016,10,2,9,15,407.0,121.5,2.5,13.0,354.5,545.16,449.91
2016,10,2,9,30,814.0,100.0,2.5,13.0,566.0,915.35,720.15
2016,10,2,9,45,539.5,192.0,2.5,13.5,508.5,767.26,607.12
2016,10,2,10,0,265.0,284.0,2.5,14.0,451.0,592.66,469.84
2016,10,2,10,15,577.5,190.5,2.5,14.0,574.5,812.9,640.13
2016,10,2,10,30,890.0,97.0,2.5,14.0,698.0,992.48,762.76
2016,10,2,10,45,903.0,95.5,2.55,14.5,720.5,998.61,763.18
2016,10,2,11,0,916.0,94.0,2.6,15.0,743.0,1000.82,762.95
2016,10,2,11,15,919.5,94.5,2.65,15.0,755.5,992.22,757.0
2016,10,2,11,30,923.0,95.0,2.7,15.0,768.0,979.71,748.63
2016,10,2,11,45,924.5,95.0,2.75,15.0,773.0,960.91,736.09
2016,10,2,12,0,926.0,95.0,2.8,15.0,778.0,938.36,721.1
2016,10,2,12,15,925.0,95.0,2.85,15.0,774.0,909.99,702.09
2016,10,2,12,30,924.0,95.0,2.9,15.0,770.0,878.2,680.69
2016,10,2,12,45,917.5,96.0,3.0,15.0,757.5,839.8,654.83
2016,10,2,13,0,911.0,97.0,3.1,15.0,745.0,798.65,626.75
2016,10,2,13,15,905.0,96.0,3.15,15.0,725.0,753.3,595.03
2016,10,2,13,30,899.0,95.0,3.2,15.0,705.0,705.65,559.8
2016,10,2,13,45,890.0,93.5,3.3,15.0,678.0,653.56,519.75
2016,10,2,14,0,881.0,92.0,3.4,15.0,651.0,599.93,477.3
2016,10,2,14,15,584.0,171.5,3.4,14.5,534.0,472.04,375.95
2016,10,2,14,30,287.0,251.0,3.4,14.0,417.0,361.53,288.22
2016,10,2,14,45,288.5,232.0,3.4,14.0,389.5,324.09,257.32
2016,10,2,15,0,290.0,213.0,3.4,14.0,362.0,286.44,225.3
2016,10,2,15,15,539.0,144.0,3.4,14.0,390.0,278.04,209.25
2016,10,2,15,30,788.0,75.0,3.4,14.0,418.0,241.09,165.44
2016,10,2,15,45,761.5,70.0,3.45,14.0,370.5,179.93,112.32
2016,10,2,16,0,735.0,65.0,3.5,14.0,323.0,121.65,67.68
2016,10,2,16,15,690.0,60.5,3.45,13.5,273.0,66.4,39.09
2016,10,2,16,30,645.0,56.0,3.4,13.0,223.0,42.14,32.26
2016,10,2,16,45,577.5,49.0,3.35,13.0,174.0,37.74,28.15
2016,10,2,17,0,510.0,42.0,3.3,13.0,125.0,33.27,23.78
2016,10,2,17,15,386.5,32.0,3.15,12.5,82.0,25.88,16.51
2016,10,2,17,30,263.0,22.0,3.0,12.0,39.0,18.29,3.04
2016,10,2,17,45,131.5,11.0,2.95,11.5,19.5,10.01,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,0.85,9.0,6.0,5.46,0.0
2016,10,3,6,30,0.0,12.0,0.9,9.0,12.0,10.56,0.0
2016,10,3,6,45,0.0,28.5,1.0,9.5,28.5,26.96,16.26
2016,10,3,7,0,0.0,45.0,1.1,10.0,45.0,43.83,31.73
2016,10,3,7,15,1.0,65.0,1.15,10.0,65.5,65.25,50.71
2016,10,3,7,30,2.0,85.0,1.2,10.0,86.0,86.14,69.02
2016,10,3,7,45,8.0,103.0,1.3,10.5,106.0,108.0,87.87
2016,10,3,8,0,14.0,121.0,1.4,11.0,126.0,130.26,106.68
2016,10,3,8,15,7.0,111.5,1.5,11.0,114.0,110.74,89.7
2016,10,3,8,30,0.0,102.0,1.6,11.0,102.0,93.21,74.37
2016,10,3,8,45,0.0,125.5,1.75,11.5,125.5,116.48,93.64
2016,10,3,9,0,0.0,149.0,1.9,12.0,149.0,139.83,112.61
2016,10,3,9,15,0.0,142.5,2.0,12.0,142.5,131.75,105.56
2016,10,3,9,30,0.0,136.0,2.1,12.0,136.0,124.36,99.19
2016,10,3,9,45,0.0,140.0,2.25,12.5,140.0,127.76,101.61
2016,10,3,10,0,0.0,144.0,2.4,13.0,144.0,131.23,104.07
2016,10,3,10,15,4.5,175.5,2.5,13.0,178.5,166.22,132.76
2016,10,3,10,30,9.0,207.0,2.6,13.0,213.0,201.46,161.28
2016,10,3,10,45,8.5,207.0,2.75,13.0,213.0,200.09,159.9
2016,10,3,11,0,8.0,207.0,2.9,13.0,213.0,198.82,158.73
2016,10,3,11,15,5.0,184.5,2.95,13.0,188.5,173.33,137.87
2016,10,3,11,30,2.0,162.0,3.0,13.0,164.0,148.57,117.59
2016,10,3,11,45,3.5,172.0,3.1,13.0,175.0,159.1,126.24
2016,10,3,12,0,5.0,182.0,3.2,13.0,186.0,169.5,134.73
2016,10,3,12,15,3.0,169.5,3.2,13.0,172.0,155.57,123.31
2016,10,3,12,30,1.0,157.0,3.2,13.0,158.0,141.94,112.17
2016,10,3,12,45,0.5,137.0,3.2,13.0,137.5,122.91,96.65
2016,10,3,13,0,0.0,117.0,3.2,13.0,117.0,104.2,81.32
2016,10,3,13,15,0.0,123.0,3.15,13.0,123.0,109.54,85.84
2016,10,3,13,30,0.0,129.0,3.1,13.0,129.0,114.85,90.31
2016,10,3,13,45,0.0,119.0,3.1,13.0,119.0,105.74,82.91
2016,10,3,14,0,0.0,109.0,3.1,13.0,109.0,96.71,75.58
2016,10,3,14,15,0.0,117.5,3.05,12.5,117.5,104.16,82.1
2016,10,3,14,30,0.0,126.0,3.0,12.0,126.0,111.48,88.55
2016,10,3,14,45,0.0,98.0,2.95,12.0,98.0,86.72,68.01
2016,10,3,15,0,0.0,70.0,2.9,12.0,70.0,61.91,47.24
2016,10,3,15,15,371.5,75.0,2.8,12.0,235.0,171.51,128.48
2016,10,3,15,30,743.0,80.0,2.7,12.0,400.0,233.68,162.11
2016,10,3,15,45,707.0,76.5,2.6,12.0,352.5,171.81,108.63
2016,10,3,16,0,671.0,73.0,2.5,12.0,305.0,116.98,67.16
2016,10,3,16,15,622.5,67.5,2.35,12.0,256.5,64.51,39.92
2016,10,3,16,30,574.0,62.0,2.2,12.0,208.0,46.92,36.69
2016,10,3,16,45,496.0,54.5,2.05,12.0,160.5,42.34,32.36
2016,10,3,17,0,418.0,47.0,1.9,12.0,113.0,37.72,27.77
2016,10,3,17,15,293.0,35.0,1.8,11.5,72.5,28.72,18.83
2016,10,3,17,30,168.0,23.0,1.7,11.0,32.0,18.21,0.0
2016,10,3,17,45,84.0,11.5,1.65,11.0,16.0,10.46,0.0
2016,10,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,99.5,9.0,1.85,9.5,13.5,52.8,0.0
2016,10,4,6,30,199.0,18.0,1.9,10.0,27.0,139.27,0.0
2016,10,4,6,45,337.0,28.5,2.0,10.5,68.0,254.71,197.32
2016,10,4,7,0,475.0,39.0,2.1,11.0,109.0,367.37,302.45
2016,10,4,7,15,553.0,46.0,2.1,11.0,158.0,449.72,375.27
2016,10,4,7,30,631.0,53.0,2.1,11.0,207.0,537.97,449.24
2016,10,4,7,45,684.5,57.5,2.15,11.5,258.0,605.14,501.51
2016,10,4,8,0,738.0,62.0,2.2,12.0,309.0,679.54,557.07
2016,10,4,8,15,771.0,65.5,2.15,12.0,358.0,737.24,598.36
2016,10,4,8,30,804.0,69.0,2.1,12.0,407.0,794.29,637.94
2016,10,4,8,45,829.0,71.0,2.1,12.5,452.5,841.27,668.39
2016,10,4,9,0,854.0,73.0,2.1,13.0,498.0,877.27,690.43
2016,10,4,9,15,871.0,75.5,2.05,13.5,538.5,912.99,711.49
2016,10,4,9,30,888.0,78.0,2.0,14.0,579.0,945.83,730.17
2016,10,4,9,45,901.5,79.0,2.0,14.5,614.0,970.26,743.49
2016,10,4,10,0,915.0,80.0,2.0,15.0,649.0,991.23,754.54
2016,10,4,10,15,923.5,81.0,2.05,15.5,676.5,1003.67,760.56
2016,10,4,10,30,932.0,82.0,2.1,16.0,704.0,1012.23,764.22
2016,10,4,10,45,939.5,82.5,2.15,16.5,725.0,1015.23,764.37
2016,10,4,11,0,947.0,83.0,2.2,17.0,746.0,1014.18,762.05
2016,10,4,11,15,950.0,83.5,2.3,17.0,758.5,1004.75,756.36
2016,10,4,11,30,953.0,84.0,2.4,17.0,771.0,991.29,748.15
2016,10,4,11,45,954.0,84.0,2.55,17.0,775.0,971.45,736.21
2016,10,4,12,0,955.0,84.0,2.7,17.0,779.0,947.79,721.62
2016,10,4,12,15,954.0,84.0,2.9,17.0,775.0,918.66,703.56
2016,10,4,12,30,953.0,84.0,3.1,17.0,771.0,886.02,682.8
2016,10,4,12,45,944.0,86.0,3.3,17.5,757.5,845.81,655.13
2016,10,4,13,0,935.0,88.0,3.5,18.0,744.0,802.92,625.25
2016,10,4,13,15,929.5,87.0,3.6,17.5,724.5,756.99,594.61
2016,10,4,13,30,924.0,86.0,3.7,17.0,705.0,708.66,560.28
2016,10,4,13,45,914.0,85.5,3.8,17.0,677.5,655.87,519.52
2016,10,4,14,0,904.0,85.0,3.9,17.0,650.0,601.56,476.4
2016,10,4,14,15,892.5,83.5,3.95,17.0,616.0,544.25,429.52
2016,10,4,14,30,881.0,82.0,4.0,17.0,582.0,486.14,380.51
2016,10,4,14,45,860.5,81.0,4.05,17.0,541.5,423.16,326.25
2016,10,4,15,0,840.0,80.0,4.1,17.0,501.0,361.53,271.62
2016,10,4,15,15,817.0,77.0,4.1,16.5,456.0,298.52,215.43
2016,10,4,15,30,794.0,74.0,4.1,16.0,411.0,237.33,160.71
2016,10,4,15,45,754.0,71.5,4.15,16.0,361.5,176.12,108.73
2016,10,4,16,0,714.0,69.0,4.2,16.0,312.0,119.48,66.97
2016,10,4,16,15,664.5,63.5,4.1,15.5,262.0,60.66,36.52
2016,10,4,16,30,615.0,58.0,4.0,15.0,212.0,44.01,33.62
2016,10,4,16,45,528.5,51.5,3.9,14.5,162.0,40.09,29.97
2016,10,4,17,0,442.0,45.0,3.8,14.0,112.0,36.22,26.11
2016,10,4,17,15,306.0,33.0,3.65,13.5,71.0,27.11,17.02
2016,10,4,17,30,170.0,21.0,3.5,13.0,30.0,16.65,0.0
2016,10,4,17,45,85.0,10.5,3.4,12.5,15.0,9.55,0.0
2016,10,4,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,8.5,2.65,8.5,13.5,7.73,0.0
2016,10,5,6,30,243.0,17.0,2.7,9.0,27.0,159.2,0.0
2016,10,5,6,45,386.5,26.5,2.75,9.5,69.5,279.8,215.59
2016,10,5,7,0,530.0,36.0,2.8,10.0,112.0,389.95,322.59
2016,10,5,7,15,605.5,42.0,2.75,10.5,161.5,473.11,396.43
2016,10,5,7,30,681.0,48.0,2.7,11.0,211.0,561.14,469.38
2016,10,5,7,45,728.0,52.0,2.7,12.0,262.0,629.93,522.07
2016,10,5,8,0,775.0,56.0,2.7,13.0,313.0,700.02,573.13
2016,10,5,8,15,805.5,59.5,2.65,13.5,362.0,756.78,612.77
2016,10,5,8,30,836.0,63.0,2.6,14.0,411.0,812.67,650.4
2016,10,5,8,45,858.5,65.0,2.6,14.5,456.5,849.55,673.56
2016,10,5,9,0,881.0,67.0,2.6,15.0,502.0,892.69,700.84
2016,10,5,9,15,896.0,69.0,2.55,15.5,542.0,926.48,720.55
2016,10,5,9,30,911.0,71.0,2.5,16.0,582.0,957.23,737.93
2016,10,5,9,45,922.0,72.5,2.45,16.5,616.0,980.2,749.81
2016,10,5,10,0,933.0,74.0,2.4,17.0,650.0,999.57,759.26
2016,10,5,10,15,940.0,75.0,2.45,17.0,677.5,1010.63,765.74
2016,10,5,10,30,947.0,76.0,2.5,17.0,705.0,1017.75,769.81
2016,10,5,10,45,952.0,77.0,2.55,17.5,724.5,1018.89,768.63
2016,10,5,11,0,957.0,78.0,2.6,18.0,744.0,1015.93,764.95
2016,10,5,11,15,959.5,78.5,2.7,18.0,756.0,1005.9,758.68
2016,10,5,11,30,962.0,79.0,2.8,18.0,768.0,991.83,749.85
2016,10,5,11,45,962.5,79.0,2.9,18.0,772.0,971.37,736.77
2016,10,5,12,0,963.0,79.0,3.0,18.0,776.0,947.07,721.13
2016,10,5,12,15,962.0,79.0,3.1,18.0,772.0,917.74,701.99
2016,10,5,12,30,961.0,79.0,3.2,18.0,768.0,884.87,680.31
2016,10,5,12,45,949.0,82.5,3.3,18.0,753.5,843.71,652.63
2016,10,5,13,0,937.0,86.0,3.4,18.0,739.0,800.02,622.89
2016,10,5,13,15,931.0,85.5,3.5,18.0,719.0,754.18,591.22
2016,10,5,13,30,925.0,85.0,3.6,18.0,699.0,705.96,555.91
2016,10,5,13,45,914.5,84.5,3.75,18.0,671.5,652.83,515.21
2016,10,5,14,0,904.0,84.0,3.9,18.0,644.0,598.23,472.11
2016,10,5,14,15,891.5,82.0,3.95,18.0,610.0,539.95,424.6
2016,10,5,14,30,879.0,80.0,4.0,18.0,576.0,481.01,375.06
2016,10,5,14,45,860.0,78.5,4.05,18.0,535.5,419.56,322.06
2016,10,5,15,0,841.0,77.0,4.1,18.0,495.0,356.87,266.7
2016,10,5,15,15,817.0,74.5,4.1,17.5,450.0,294.1,210.86
2016,10,5,15,30,793.0,72.0,4.1,17.0,405.0,233.25,156.65
2016,10,5,15,45,756.5,68.5,4.15,17.0,356.0,171.88,104.71
2016,10,5,16,0,720.0,65.0,4.2,17.0,307.0,114.64,62.82
2016,10,5,16,15,670.0,60.0,4.15,16.5,257.0,60.24,37.19
2016,10,5,16,30,620.0,55.0,4.1,16.0,207.0,41.76,31.47
2016,10,5,16,45,534.0,48.5,4.1,15.5,157.5,37.74,27.73
2016,10,5,17,0,448.0,42.0,4.1,15.0,108.0,33.74,23.76
2016,10,5,17,15,309.0,30.5,4.05,14.5,67.5,24.99,14.86
2016,10,5,17,30,170.0,19.0,4.0,14.0,27.0,15.93,0.0
2016,10,5,17,45,85.0,9.5,3.95,13.5,13.5,8.64,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,12.5,1.4,9.5,12.5,11.37,0.0
2016,10,6,6,30,0.0,25.0,1.4,10.0,25.0,22.74,0.0
2016,10,6,6,45,258.0,29.5,1.4,10.5,66.0,212.03,159.75
2016,10,6,7,0,516.0,34.0,1.4,11.0,107.0,379.22,310.03
2016,10,6,7,15,591.5,40.5,1.35,11.5,156.0,461.85,381.46
2016,10,6,7,30,667.0,47.0,1.3,12.0,205.0,549.65,452.36
2016,10,6,7,45,715.5,51.0,1.3,13.0,255.0,618.8,503.8
2016,10,6,8,0,764.0,55.0,1.3,14.0,305.0,689.42,553.63
2016,10,6,8,15,794.5,58.0,1.25,14.5,353.5,744.98,590.7
2016,10,6,8,30,825.0,61.0,1.2,15.0,402.0,791.43,619.94
2016,10,6,8,45,847.5,63.5,1.15,15.5,447.0,836.86,647.53
2016,10,6,9,0,870.0,66.0,1.1,16.0,492.0,880.29,672.91
2016,10,6,9,15,885.5,68.0,1.05,16.5,531.5,914.22,691.27
2016,10,6,9,30,901.0,70.0,1.0,17.0,571.0,945.16,707.38
2016,10,6,9,45,914.5,70.0,0.95,17.5,605.5,968.37,718.24
2016,10,6,10,0,928.0,70.0,0.9,18.0,640.0,988.11,726.84
2016,10,6,10,15,935.5,71.0,0.95,18.0,667.0,999.6,733.66
2016,10,6,10,30,943.0,72.0,1.0,18.0,694.0,1007.17,738.26
2016,10,6,10,45,948.0,73.0,1.05,18.5,713.5,1008.31,737.57
2016,10,6,11,0,953.0,74.0,1.1,19.0,733.0,1005.37,734.53
2016,10,6,11,15,955.5,74.5,1.15,19.0,745.0,995.38,728.57
2016,10,6,11,30,958.0,75.0,1.2,19.0,757.0,981.37,720.23
2016,10,6,11,45,959.0,75.0,1.3,19.5,760.5,961.44,707.65
2016,10,6,12,0,960.0,75.0,1.4,20.0,764.0,937.67,692.58
2016,10,6,12,15,958.5,74.5,1.5,20.0,760.0,907.45,674.49
2016,10,6,12,30,957.0,74.0,1.6,20.0,756.0,873.75,653.89
2016,10,6,12,45,944.0,78.5,1.7,20.0,742.0,833.14,628.32
2016,10,6,13,0,931.0,83.0,1.8,20.0,728.0,790.05,600.67
2016,10,6,13,15,925.0,82.0,1.9,20.0,708.0,743.96,570.43
2016,10,6,13,30,919.0,81.0,2.0,20.0,688.0,695.55,536.51
2016,10,6,13,45,908.5,80.5,2.1,20.0,660.5,642.78,497.45
2016,10,6,14,0,898.0,80.0,2.2,20.0,633.0,588.56,455.97
2016,10,6,14,15,886.0,78.5,2.25,20.0,599.0,531.44,410.64
2016,10,6,14,30,874.0,77.0,2.3,20.0,565.0,473.59,363.16
2016,10,6,14,45,855.5,75.5,2.4,20.0,525.0,412.73,311.9
2016,10,6,15,0,837.0,74.0,2.5,20.0,485.0,350.54,258.07
2016,10,6,15,15,814.0,71.0,2.6,19.5,440.5,287.95,203.35
2016,10,6,15,30,791.0,68.0,2.7,19.0,396.0,227.18,150.0
2016,10,6,15,45,754.0,65.0,2.8,19.0,347.5,166.47,99.39
2016,10,6,16,0,717.0,62.0,2.9,19.0,299.0,109.93,58.88
2016,10,6,16,15,668.0,57.5,2.95,18.0,249.5,56.34,34.95
2016,10,6,16,30,619.0,53.0,3.0,17.0,200.0,40.31,30.04
2016,10,6,16,45,535.5,46.0,3.05,16.5,151.5,35.8,25.88
2016,10,6,17,0,452.0,39.0,3.1,16.0,103.0,31.25,21.44
2016,10,6,17,15,226.0,31.5,3.1,15.0,63.5,24.69,14.19
2016,10,6,17,30,0.0,24.0,3.1,14.0,24.0,21.83,0.0
2016,10,6,17,45,0.0,12.0,3.15,13.5,12.0,10.91,0.0
2016,10,6,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,1.0,12.0,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,1.0,12.0,22.0,20.01,0.0
2016,10,7,6,45,236.5,28.5,1.05,12.5,61.0,198.92,145.77
2016,10,7,7,0,473.0,35.0,1.1,13.0,100.0,360.81,291.64
2016,10,7,7,15,550.5,41.5,1.05,13.5,147.5,435.88,356.66
2016,10,7,7,30,628.0,48.0,1.0,14.0,195.0,523.2,426.94
2016,10,7,7,45,678.5,52.5,1.0,14.5,244.5,592.8,479.31
2016,10,7,8,0,729.0,57.0,1.0,15.0,294.0,664.12,530.42
2016,10,7,8,15,761.0,60.5,0.95,15.5,341.5,720.25,567.7
2016,10,7,8,30,793.0,64.0,0.9,16.0,389.0,775.74,603.08
2016,10,7,8,45,817.5,66.0,0.85,17.0,433.0,821.58,629.32
2016,10,7,9,0,842.0,68.0,0.8,18.0,477.0,856.58,647.41
2016,10,7,9,15,858.5,70.0,0.75,18.5,516.5,890.69,665.73
2016,10,7,9,30,875.0,72.0,0.7,19.0,556.0,921.96,681.79
2016,10,7,9,45,873.5,79.0,0.65,20.0,587.0,939.35,687.39
2016,10,7,10,0,872.0,86.0,0.6,21.0,618.0,952.8,690.64
2016,10,7,10,15,881.0,87.5,0.65,21.0,644.5,965.75,698.49
2016,10,7,10,30,890.0,89.0,0.7,21.0,671.0,975.0,704.16
2016,10,7,10,45,898.0,89.0,0.75,21.5,691.5,977.68,704.56
2016,10,7,11,0,906.0,89.0,0.8,22.0,712.0,976.49,702.77
2016,10,7,11,15,909.5,89.5,0.9,22.0,723.5,967.7,698.73
2016,10,7,11,30,913.0,90.0,1.0,22.0,735.0,955.06,692.36
2016,10,7,11,45,916.0,89.0,1.1,22.5,739.5,936.43,680.86
2016,10,7,12,0,919.0,88.0,1.2,23.0,744.0,914.08,666.97
2016,10,7,12,15,918.0,88.0,1.25,23.0,740.0,885.75,649.69
2016,10,7,12,30,917.0,88.0,1.3,23.0,736.0,854.06,630.13
2016,10,7,12,45,902.0,92.5,1.4,23.0,721.5,812.95,604.74
2016,10,7,13,0,887.0,97.0,1.5,23.0,707.0,769.67,577.47
2016,10,7,13,15,621.0,189.0,1.55,23.0,610.0,641.81,485.97
2016,10,7,13,30,355.0,281.0,1.6,23.0,513.0,510.46,388.6
2016,10,7,13,45,475.0,229.5,1.7,23.5,527.0,519.69,396.81
2016,10,7,14,0,595.0,178.0,1.8,24.0,541.0,512.87,391.12
2016,10,7,14,15,527.5,188.5,1.85,23.5,497.0,448.72,342.55
2016,10,7,14,30,460.0,199.0,1.9,23.0,453.0,393.61,300.13
2016,10,7,14,45,626.5,141.5,1.95,23.0,461.0,379.23,284.95
2016,10,7,15,0,793.0,84.0,2.0,23.0,469.0,343.17,249.56
2016,10,7,15,15,768.0,80.5,2.05,22.5,425.0,282.16,197.18
2016,10,7,15,30,743.0,77.0,2.1,22.0,381.0,223.32,146.6
2016,10,7,15,45,708.0,72.5,2.15,22.0,334.0,161.3,95.91
2016,10,7,16,0,673.0,68.0,2.2,22.0,287.0,106.14,57.06
2016,10,7,16,15,620.5,62.5,2.3,21.0,238.5,54.1,34.25
2016,10,7,16,30,568.0,57.0,2.4,20.0,190.0,43.6,32.51
2016,10,7,16,45,487.0,48.5,2.5,19.5,143.0,37.99,27.4
2016,10,7,17,0,406.0,40.0,2.6,19.0,96.0,32.27,21.93
2016,10,7,17,15,203.0,30.0,2.65,18.5,58.0,23.52,12.5
2016,10,7,17,30,0.0,20.0,2.7,18.0,20.0,18.19,0.0
2016,10,7,17,45,0.0,10.0,2.75,17.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,155.0,14.0,1.2,14.0,19.0,89.87,0.0
2016,10,8,6,45,294.0,25.5,1.25,14.5,56.5,225.94,160.87
2016,10,8,7,0,433.0,37.0,1.3,15.0,94.0,339.09,271.99
2016,10,8,7,15,514.5,44.5,1.25,15.5,141.5,421.84,343.31
2016,10,8,7,30,596.0,52.0,1.2,16.0,189.0,510.91,415.6
2016,10,8,7,45,644.5,57.5,1.15,17.0,237.0,578.33,465.36
2016,10,8,8,0,693.0,63.0,1.1,18.0,285.0,643.0,510.33
2016,10,8,8,15,727.5,67.0,1.0,18.5,332.5,700.6,548.36
2016,10,8,8,30,762.0,71.0,0.9,19.0,380.0,757.75,584.27
2016,10,8,8,45,785.0,74.5,0.8,20.0,423.5,803.33,609.52
2016,10,8,9,0,808.0,78.0,0.7,21.0,467.0,846.98,632.45
2016,10,8,9,15,826.0,80.5,0.55,21.5,506.5,882.48,649.37
2016,10,8,9,30,844.0,83.0,0.4,22.0,546.0,915.2,663.89
2016,10,8,9,45,865.5,81.5,0.3,22.5,581.0,933.46,670.03
2016,10,8,10,0,887.0,80.0,0.2,23.0,616.0,958.2,680.44
2016,10,8,10,15,895.5,81.0,0.2,23.0,643.0,970.13,686.17
2016,10,8,10,30,904.0,82.0,0.2,23.0,670.0,978.31,689.95
2016,10,8,10,45,910.5,83.0,0.2,23.0,690.0,980.7,690.42
2016,10,8,11,0,917.0,84.0,0.2,23.0,710.0,979.17,688.76
2016,10,8,11,15,920.5,84.5,0.3,23.0,722.0,970.26,684.9
2016,10,8,11,30,924.0,85.0,0.4,23.0,734.0,957.45,679.0
2016,10,8,11,45,925.5,85.0,0.5,23.5,738.0,938.39,668.07
2016,10,8,12,0,927.0,85.0,0.6,24.0,742.0,915.61,654.87
2016,10,8,12,15,926.0,84.5,0.7,24.0,738.0,886.5,638.83
2016,10,8,12,30,925.0,84.0,0.8,24.0,734.0,854.02,620.42
2016,10,8,12,45,923.0,83.0,0.9,24.0,722.5,816.98,598.69
2016,10,8,13,0,921.0,82.0,1.0,24.0,711.0,776.94,574.55
2016,10,8,13,15,915.5,81.0,1.1,24.0,691.5,731.61,546.32
2016,10,8,13,30,910.0,80.0,1.2,24.0,672.0,683.95,514.18
2016,10,8,13,45,901.5,79.0,1.35,24.0,645.0,632.35,477.85
2016,10,8,14,0,893.0,78.0,1.5,24.0,618.0,579.16,438.77
2016,10,8,14,15,881.5,76.0,1.55,23.5,584.5,522.13,395.48
2016,10,8,14,30,870.0,74.0,1.6,23.0,551.0,464.36,349.82
2016,10,8,14,45,852.5,72.0,1.7,23.0,511.5,403.8,299.79
2016,10,8,15,0,835.0,70.0,1.8,23.0,472.0,343.72,248.48
2016,10,8,15,15,812.0,67.5,1.85,22.5,428.0,280.02,193.77
2016,10,8,15,30,789.0,65.0,1.9,22.0,384.0,220.03,141.95
2016,10,8,15,45,754.5,61.5,2.0,22.0,336.0,159.63,92.56
2016,10,8,16,0,720.0,58.0,2.1,22.0,288.0,103.08,53.25
2016,10,8,16,15,670.5,53.0,2.1,21.0,239.0,49.17,37.29
2016,10,8,16,30,621.0,48.0,2.1,20.0,190.0,39.91,29.28
2016,10,8,16,45,539.0,41.5,2.15,19.5,142.5,32.33,22.45
2016,10,8,17,0,457.0,35.0,2.2,19.0,95.0,28.07,18.27
2016,10,8,17,15,314.0,24.0,2.2,18.0,57.0,19.54,8.87
2016,10,8,17,30,171.0,13.0,2.2,17.0,19.0,11.82,0.0
2016,10,8,17,45,85.5,6.5,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,181.0,13.0,1.0,14.0,18.0,101.81,0.0
2016,10,9,6,45,325.5,23.5,1.0,14.5,56.5,239.38,165.45
2016,10,9,7,0,470.0,34.0,1.0,15.0,95.0,357.47,284.92
2016,10,9,7,15,551.0,41.0,1.0,15.5,143.0,434.68,352.17
2016,10,9,7,30,632.0,48.0,1.0,16.0,191.0,524.85,424.69
2016,10,9,7,45,680.5,53.0,1.05,17.0,240.0,593.63,475.79
2016,10,9,8,0,729.0,58.0,1.1,18.0,289.0,663.93,525.45
2016,10,9,8,15,763.0,61.5,1.05,18.5,337.0,721.52,563.66
2016,10,9,8,30,797.0,65.0,1.0,19.0,385.0,778.55,599.94
2016,10,9,8,45,819.0,68.5,1.0,19.5,429.5,824.11,627.75
2016,10,9,9,0,841.0,72.0,1.0,20.0,474.0,867.61,653.57
2016,10,9,9,15,858.0,74.0,0.95,20.5,513.5,892.91,665.98
2016,10,9,9,30,875.0,76.0,0.9,21.0,553.0,924.35,682.4
2016,10,9,9,45,889.0,77.5,0.9,21.5,587.0,949.21,695.16
2016,10,9,10,0,903.0,79.0,0.9,22.0,621.0,970.67,705.77
2016,10,9,10,15,911.5,80.0,0.9,22.0,648.0,982.59,711.79
2016,10,9,10,30,920.0,81.0,0.9,22.0,675.0,990.7,715.67
2016,10,9,10,45,924.5,82.5,0.9,22.5,694.5,991.66,713.9
2016,10,9,11,0,929.0,84.0,0.9,23.0,714.0,988.64,709.92
2016,10,9,11,15,932.0,84.5,0.9,23.0,726.0,979.04,703.41
2016,10,9,11,30,935.0,85.0,0.9,23.0,738.0,965.52,694.68
2016,10,9,11,45,934.0,86.5,0.9,23.0,741.5,945.64,682.12
2016,10,9,12,0,933.0,88.0,0.9,23.0,745.0,922.07,667.37
2016,10,9,12,15,932.0,87.5,0.9,23.0,741.0,892.71,648.99
2016,10,9,12,30,931.0,87.0,0.9,23.0,737.0,859.95,628.44
2016,10,9,12,45,926.5,87.0,0.95,23.0,724.5,821.75,605.01
2016,10,9,13,0,922.0,87.0,1.0,23.0,712.0,780.69,579.42
2016,10,9,13,15,916.5,86.0,1.0,22.5,692.0,735.24,550.92
2016,10,9,13,30,911.0,85.0,1.0,22.0,672.0,687.44,518.37
2016,10,9,13,45,899.5,84.5,1.05,22.0,644.5,634.41,480.28
2016,10,9,14,0,888.0,84.0,1.1,22.0,617.0,580.07,439.91
2016,10,9,14,15,875.5,82.5,1.1,21.5,583.0,523.22,396.64
2016,10,9,14,30,863.0,81.0,1.1,21.0,549.0,465.31,350.86
2016,10,9,14,45,845.5,78.5,1.1,21.0,509.5,403.9,300.12
2016,10,9,15,0,828.0,76.0,1.1,21.0,470.0,343.06,248.27
2016,10,9,15,15,803.5,73.0,1.1,20.5,425.5,280.8,194.87
2016,10,9,15,30,779.0,70.0,1.1,20.0,381.0,220.56,143.1
2016,10,9,15,45,745.5,65.5,1.1,20.0,333.0,160.07,93.79
2016,10,9,16,0,712.0,61.0,1.1,20.0,285.0,103.37,54.58
2016,10,9,16,15,660.0,56.0,1.1,19.0,236.0,50.1,38.41
2016,10,9,16,30,608.0,51.0,1.1,18.0,187.0,39.14,28.86
2016,10,9,16,45,525.5,43.0,1.1,17.5,139.5,33.74,23.87
2016,10,9,17,0,443.0,35.0,1.1,17.0,92.0,28.22,18.51
2016,10,9,17,15,296.0,23.5,1.1,16.5,54.0,19.22,7.93
2016,10,9,17,30,149.0,12.0,1.1,16.0,16.0,10.91,0.0
2016,10,9,17,45,74.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,0.65,10.0,7.5,0.0,0.0
2016,10,10,6,30,0.0,15.0,0.6,10.0,15.0,13.64,0.0
2016,10,10,6,45,202.5,26.0,0.6,10.5,52.0,171.69,115.43
2016,10,10,7,0,405.0,37.0,0.6,11.0,89.0,321.84,259.41
2016,10,10,7,15,490.0,45.5,0.55,11.5,135.5,406.67,332.39
2016,10,10,7,30,575.0,54.0,0.5,12.0,182.0,498.16,406.45
2016,10,10,7,45,630.5,59.5,0.45,12.5,231.0,569.74,460.16
2016,10,10,8,0,686.0,65.0,0.4,13.0,280.0,643.71,512.48
2016,10,10,8,15,721.5,69.0,0.4,13.5,327.5,696.49,547.74
2016,10,10,8,30,757.0,73.0,0.4,14.0,375.0,754.13,585.26
2016,10,10,8,45,784.0,76.0,0.4,14.5,419.0,802.24,614.89
2016,10,10,9,0,811.0,79.0,0.4,15.0,463.0,848.61,642.64
