Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,15,829.0,81.5,0.45,15.5,502.5,883.97,663.51
2016,10,10,9,30,847.0,84.0,0.5,16.0,542.0,916.54,682.49
2016,10,10,9,45,861.5,85.0,0.55,16.5,576.0,931.14,689.74
2016,10,10,10,0,876.0,86.0,0.6,17.0,610.0,951.99,701.39
2016,10,10,10,15,885.5,87.5,0.65,17.0,637.0,965.18,709.4
2016,10,10,10,30,895.0,89.0,0.7,17.0,664.0,974.64,715.29
2016,10,10,10,45,899.0,91.0,0.75,17.5,683.0,975.61,714.62
2016,10,10,11,0,903.0,93.0,0.8,18.0,702.0,972.7,711.76
2016,10,10,11,15,906.5,93.5,0.85,18.0,714.0,963.69,706.53
2016,10,10,11,30,910.0,94.0,0.9,18.0,726.0,950.84,699.02
2016,10,10,11,45,699.0,176.5,0.95,18.0,663.0,845.66,630.99
2016,10,10,12,0,488.0,259.0,1.0,18.0,600.0,721.27,544.47
2016,10,10,12,15,697.5,178.0,1.05,18.0,662.5,801.24,605.62
2016,10,10,12,30,907.0,97.0,1.1,18.0,725.0,849.05,637.76
2016,10,10,12,45,895.0,100.0,1.2,18.0,711.0,808.86,611.75
2016,10,10,13,0,883.0,103.0,1.3,18.0,697.0,766.38,584.76
2016,10,10,13,15,876.5,102.0,1.35,17.5,677.0,725.59,558.36
2016,10,10,13,30,870.0,101.0,1.4,17.0,657.0,677.88,524.88
2016,10,10,13,45,855.5,101.5,1.5,17.0,629.0,624.97,485.86
2016,10,10,14,0,841.0,102.0,1.6,17.0,601.0,571.13,444.75
2016,10,10,14,15,827.0,99.5,1.6,16.5,567.5,514.0,399.97
2016,10,10,14,30,813.0,97.0,1.6,16.0,534.0,456.6,353.3
2016,10,10,14,45,789.0,95.5,1.65,16.0,494.0,396.3,302.37
2016,10,10,15,0,765.0,94.0,1.7,16.0,454.0,335.2,249.44
2016,10,10,15,15,737.5,90.0,1.7,15.5,410.0,274.42,196.32
2016,10,10,15,30,710.0,86.0,1.7,15.0,366.0,216.17,145.45
2016,10,10,15,45,670.0,81.0,1.7,15.0,318.5,158.16,97.68
2016,10,10,16,0,630.0,76.0,1.7,15.0,271.0,104.84,60.45
2016,10,10,16,15,572.5,68.5,1.65,14.5,222.5,54.25,42.82
2016,10,10,16,30,515.0,61.0,1.6,14.0,174.0,47.54,36.79
2016,10,10,16,45,426.5,51.0,1.6,13.5,128.0,40.76,30.43
2016,10,10,17,0,338.0,41.0,1.6,13.0,82.0,33.83,23.56
2016,10,10,17,15,169.0,26.5,1.6,12.5,47.0,20.86,8.05
2016,10,10,17,30,0.0,12.0,1.6,12.0,12.0,10.91,0.0
2016,10,10,17,45,0.0,6.0,1.6,11.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,6.5,0.85,10.0,6.5,0.0,0.0
2016,10,11,6,30,0.0,13.0,0.9,10.0,13.0,11.82,0.0
2016,10,11,6,45,177.5,26.5,0.95,10.5,48.5,158.01,100.82
2016,10,11,7,0,355.0,40.0,1.0,11.0,84.0,294.4,237.83
2016,10,11,7,15,443.0,49.5,1.0,11.5,129.5,380.52,313.41
2016,10,11,7,30,531.0,59.0,1.0,12.0,175.0,473.35,390.42
2016,10,11,7,45,334.0,93.0,1.05,12.5,172.5,389.41,322.62
2016,10,11,8,0,137.0,127.0,1.1,13.0,170.0,263.79,218.46
2016,10,11,8,15,149.5,146.0,1.05,13.5,199.5,298.94,247.12
2016,10,11,8,30,162.0,165.0,1.0,14.0,229.0,334.37,274.3
2016,10,11,8,45,274.0,170.0,1.0,14.5,292.5,454.67,369.22
2016,10,11,9,0,386.0,175.0,1.0,15.0,356.0,564.42,451.63
2016,10,11,9,15,604.0,133.0,1.0,15.0,444.5,745.38,583.2
2016,10,11,9,30,822.0,91.0,1.0,15.0,533.0,900.63,686.44
2016,10,11,9,45,852.5,86.5,1.0,15.5,569.5,932.69,702.8
2016,10,11,10,0,883.0,82.0,1.0,16.0,606.0,952.06,712.41
2016,10,11,10,15,892.0,83.5,1.0,16.0,632.5,964.77,719.22
2016,10,11,10,30,901.0,85.0,1.0,16.0,659.0,973.74,723.81
2016,10,11,10,45,907.0,86.0,1.05,16.5,678.5,975.38,723.46
2016,10,11,11,0,913.0,87.0,1.1,17.0,698.0,973.13,720.84
2016,10,11,11,15,916.5,87.5,1.1,17.0,710.0,964.03,714.41
2016,10,11,11,30,920.0,88.0,1.1,17.0,722.0,951.05,705.7
2016,10,11,11,45,919.5,89.0,1.15,17.5,725.0,931.22,692.24
2016,10,11,12,0,919.0,90.0,1.2,18.0,728.0,907.76,676.53
2016,10,11,12,15,918.0,89.5,1.2,18.0,724.0,878.69,657.64
2016,10,11,12,30,917.0,89.0,1.2,18.0,720.0,846.29,636.54
2016,10,11,12,45,910.5,90.0,1.3,18.5,707.0,808.04,611.54
2016,10,11,13,0,904.0,91.0,1.4,19.0,694.0,767.12,584.38
2016,10,11,13,15,897.5,90.0,1.5,19.0,674.0,721.66,554.54
2016,10,11,13,30,891.0,89.0,1.6,19.0,654.0,674.02,520.41
2016,10,11,13,45,750.5,127.0,1.7,19.0,589.5,585.85,454.35
2016,10,11,14,0,610.0,165.0,1.8,19.0,525.0,503.29,391.36
2016,10,11,14,15,725.0,124.0,1.9,18.5,528.0,484.52,376.56
2016,10,11,14,30,840.0,83.0,2.0,18.0,531.0,452.86,349.12
2016,10,11,14,45,672.5,115.0,2.15,17.5,456.5,366.5,280.26
2016,10,11,15,0,505.0,147.0,2.3,17.0,382.0,294.83,223.37
2016,10,11,15,15,447.0,141.0,2.35,16.5,334.5,239.52,177.5
2016,10,11,15,30,389.0,135.0,2.4,16.0,287.0,190.8,137.59
2016,10,11,15,45,358.0,122.5,2.45,15.5,248.5,147.35,102.59
2016,10,11,16,0,327.0,110.0,2.5,15.0,210.0,107.78,74.21
2016,10,11,16,15,299.0,93.0,2.5,14.5,172.0,68.82,55.72
2016,10,11,16,30,271.0,76.0,2.5,14.0,134.0,56.89,45.01
2016,10,11,16,45,217.0,59.0,2.5,13.5,97.5,46.29,35.2
2016,10,11,17,0,163.0,42.0,2.5,13.0,61.0,33.42,23.02
2016,10,11,17,15,81.5,21.0,2.45,12.5,30.5,17.19,4.18
2016,10,11,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,5.0,1.65,10.0,6.0,0.0,0.0
2016,10,12,6,30,89.0,10.0,1.5,10.0,12.0,53.2,0.0
2016,10,12,6,45,230.5,23.5,1.35,10.5,46.5,182.5,109.56
2016,10,12,7,0,372.0,37.0,1.2,11.0,81.0,301.45,242.93
2016,10,12,7,15,459.5,46.0,1.05,11.5,127.0,386.85,318.36
2016,10,12,7,30,547.0,55.0,0.9,12.0,173.0,479.1,394.25
2016,10,12,7,45,600.5,62.0,0.8,12.5,221.0,549.88,448.74
2016,10,12,8,0,654.0,69.0,0.7,13.0,269.0,622.94,501.29
2016,10,12,8,15,518.0,103.0,0.7,13.0,277.5,571.52,461.57
2016,10,12,8,30,382.0,137.0,0.7,13.0,286.0,515.31,416.61
2016,10,12,8,45,580.0,112.0,0.75,13.5,368.0,673.0,535.12
2016,10,12,9,0,778.0,87.0,0.8,14.0,450.0,826.61,639.69
2016,10,12,9,15,797.0,89.5,0.9,14.0,488.5,862.08,661.77
2016,10,12,9,30,816.0,92.0,1.0,14.0,527.0,894.86,683.6
2016,10,12,9,45,830.5,94.0,1.1,14.5,560.0,919.81,698.86
2016,10,12,10,0,845.0,96.0,1.2,15.0,593.0,941.47,711.99
2016,10,12,10,15,854.5,97.5,1.2,15.5,619.5,954.24,717.62
2016,10,12,10,30,864.0,99.0,1.2,16.0,646.0,963.32,721.03
2016,10,12,10,45,754.0,143.0,1.25,16.5,631.0,910.47,684.56
2016,10,12,11,0,644.0,187.0,1.3,17.0,616.0,846.81,641.26
2016,10,12,11,15,567.5,218.5,1.35,17.0,601.0,792.29,603.56
2016,10,12,11,30,491.0,250.0,1.4,17.0,586.0,743.42,568.26
2016,10,12,11,45,536.5,235.5,1.5,17.5,604.5,754.21,576.93
2016,10,12,12,0,582.0,221.0,1.6,18.0,623.0,760.83,581.96
2016,10,12,12,15,530.0,238.0,1.7,17.5,602.5,714.15,549.51
2016,10,12,12,30,478.0,255.0,1.8,17.0,582.0,667.72,517.07
2016,10,12,12,45,396.0,275.5,1.95,17.0,543.0,592.08,461.71
2016,10,12,13,0,314.0,296.0,2.1,17.0,504.0,532.85,417.16
2016,10,12,13,15,220.0,295.5,2.2,17.0,439.5,440.37,346.72
2016,10,12,13,30,126.0,295.0,2.3,17.0,375.0,365.46,288.36
2016,10,12,13,45,228.5,271.0,2.4,17.0,408.0,393.47,311.78
2016,10,12,14,0,331.0,247.0,2.5,17.0,441.0,416.96,330.01
2016,10,12,14,15,580.5,164.0,2.5,16.5,480.0,445.91,351.96
2016,10,12,14,30,830.0,81.0,2.5,16.0,519.0,444.49,346.76
2016,10,12,14,45,815.0,77.5,2.5,16.0,480.5,385.12,294.93
2016,10,12,15,0,800.0,74.0,2.5,16.0,442.0,326.15,242.34
2016,10,12,15,15,774.5,71.0,2.35,15.5,398.5,265.6,188.31
2016,10,12,15,30,749.0,68.0,2.2,15.0,355.0,207.26,136.64
2016,10,12,15,45,712.5,63.5,2.1,15.0,308.5,148.62,88.13
2016,10,12,16,0,676.0,59.0,2.0,15.0,262.0,94.17,50.79
2016,10,12,16,15,621.5,53.5,1.9,14.5,214.0,40.21,30.32
2016,10,12,16,30,567.0,48.0,1.8,14.0,166.0,37.01,27.38
2016,10,12,16,45,481.0,40.0,1.75,14.0,121.0,31.54,22.14
2016,10,12,17,0,395.0,32.0,1.7,14.0,76.0,25.96,16.43
2016,10,12,17,15,197.5,16.0,1.65,13.5,38.0,12.71,0.06
2016,10,12,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,18.0,1.45,11.0,18.0,15.87,3.49
2016,10,13,7,0,0.0,36.0,1.5,11.0,36.0,35.99,24.22
2016,10,13,7,15,5.5,55.5,1.55,11.0,56.5,60.39,45.99
2016,10,13,7,30,11.0,75.0,1.6,11.0,77.0,84.32,67.2
2016,10,13,7,45,17.5,93.5,1.65,11.5,98.5,107.63,87.49
2016,10,13,8,0,24.0,112.0,1.7,12.0,120.0,142.57,117.16
2016,10,13,8,15,28.5,130.0,1.7,12.5,140.5,165.56,136.14
2016,10,13,8,30,33.0,148.0,1.7,13.0,161.0,188.73,154.9
2016,10,13,8,45,162.5,168.0,1.7,13.5,242.0,338.79,280.21
2016,10,13,9,0,292.0,188.0,1.7,14.0,323.0,497.02,404.89
2016,10,13,9,15,184.0,209.0,1.75,14.0,296.5,409.99,332.83
2016,10,13,9,30,76.0,230.0,1.8,14.0,270.0,317.77,256.71
2016,10,13,9,45,51.5,228.0,1.9,14.5,256.5,288.98,232.6
2016,10,13,10,0,27.0,226.0,2.0,15.0,243.0,243.4,194.81
2016,10,13,10,15,84.0,260.5,2.0,15.0,313.5,352.72,282.79
2016,10,13,10,30,141.0,295.0,2.0,15.0,384.0,462.44,367.55
2016,10,13,10,45,73.0,242.0,2.05,15.0,288.5,314.78,251.27
2016,10,13,11,0,5.0,189.0,2.1,15.0,193.0,179.11,141.49
2016,10,13,11,15,20.5,234.0,2.1,15.0,248.5,237.8,189.23
2016,10,13,11,30,36.0,279.0,2.1,15.0,304.0,312.6,248.18
2016,10,13,11,45,37.0,280.0,2.15,15.0,305.5,311.46,246.95
2016,10,13,12,0,38.0,281.0,2.2,15.0,307.0,310.18,245.98
2016,10,13,12,15,38.0,281.0,2.2,15.0,307.5,306.84,243.34
2016,10,13,12,30,38.0,281.0,2.2,15.0,308.0,303.38,240.66
2016,10,13,12,45,19.0,217.0,2.25,15.0,230.5,212.22,168.37
2016,10,13,13,0,0.0,153.0,2.3,15.0,153.0,137.25,107.76
2016,10,13,13,15,0.0,153.5,2.3,15.0,153.5,137.48,108.21
2016,10,13,13,30,0.0,154.0,2.3,15.0,154.0,137.69,108.53
2016,10,13,13,45,11.5,186.0,2.35,15.0,193.0,173.34,137.91
2016,10,13,14,0,23.0,218.0,2.4,15.0,232.0,207.39,165.64
2016,10,13,14,15,11.5,155.0,2.45,15.0,162.0,143.19,113.59
2016,10,13,14,30,0.0,92.0,2.5,15.0,92.0,81.46,62.89
2016,10,13,14,45,0.0,49.5,2.55,15.0,49.5,43.71,31.41
2016,10,13,15,0,0.0,7.0,2.6,15.0,7.0,6.16,0.0
2016,10,13,15,15,0.0,6.0,2.65,14.5,6.0,5.28,0.0
2016,10,13,15,30,0.0,5.0,2.7,14.0,5.0,4.39,0.0
2016,10,13,15,45,0.0,4.0,2.75,14.0,4.0,3.51,0.0
2016,10,13,16,0,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,10,13,16,15,0.0,2.5,2.75,13.5,2.5,2.19,0.0
2016,10,13,16,30,0.0,2.0,2.7,13.0,2.0,1.75,0.0
2016,10,13,16,45,0.0,1.5,2.65,13.0,1.5,1.31,0.0
2016,10,13,17,0,0.0,1.0,2.6,13.0,1.0,0.88,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.0,0.5,0.44,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.0,0.9,13.0,7.0,6.14,0.0
2016,10,14,7,0,0.0,14.0,0.8,13.0,14.0,12.3,4.47
2016,10,14,7,15,0.0,23.0,0.7,13.0,23.0,20.24,11.57
2016,10,14,7,30,0.0,32.0,0.6,13.0,32.0,28.19,18.62
2016,10,14,7,45,0.0,41.5,0.55,13.0,41.5,36.59,25.99
2016,10,14,8,0,0.0,51.0,0.5,13.0,51.0,45.01,33.27
2016,10,14,8,15,0.0,60.5,0.45,13.0,60.5,53.44,40.45
2016,10,14,8,30,0.0,70.0,0.4,13.0,70.0,61.89,47.53
2016,10,14,8,45,5.5,115.5,0.35,13.0,118.0,112.4,90.06
2016,10,14,9,0,11.0,161.0,0.3,13.0,166.0,165.53,133.43
2016,10,14,9,15,11.0,171.0,0.3,13.0,176.5,174.38,139.92
2016,10,14,9,30,11.0,181.0,0.3,13.0,187.0,183.35,146.73
2016,10,14,9,45,8.0,179.5,0.35,13.5,184.0,177.25,141.13
2016,10,14,10,0,5.0,178.0,0.4,14.0,181.0,171.54,135.98
2016,10,14,10,15,2.5,155.0,0.4,14.0,156.5,144.85,114.21
2016,10,14,10,30,0.0,132.0,0.4,14.0,132.0,119.45,93.47
2016,10,14,10,45,0.0,132.5,0.45,14.5,132.5,119.68,93.49
2016,10,14,11,0,0.0,133.0,0.5,15.0,133.0,119.96,93.46
2016,10,14,11,15,0.0,120.0,0.55,15.0,120.0,107.54,83.33
2016,10,14,11,30,0.0,107.0,0.6,15.0,107.0,95.37,73.42
2016,10,14,11,45,0.5,135.0,0.65,15.0,136.0,121.82,94.97
2016,10,14,12,0,1.0,163.0,0.7,15.0,165.0,148.46,116.38
2016,10,14,12,15,22.5,224.5,0.75,15.0,240.5,225.0,177.88
2016,10,14,12,30,44.0,286.0,0.8,15.0,316.0,313.6,246.82
2016,10,14,12,45,30.0,258.5,0.9,15.0,279.0,270.9,213.28
2016,10,14,13,0,16.0,231.0,1.0,15.0,242.0,222.02,175.2
2016,10,14,13,15,30.0,245.0,1.0,15.0,264.5,251.2,198.84
2016,10,14,13,30,44.0,259.0,1.0,15.0,287.0,270.42,214.11
2016,10,14,13,45,22.0,146.5,1.05,15.0,160.5,147.09,116.05
2016,10,14,14,0,0.0,34.0,1.1,15.0,34.0,30.03,19.66
2016,10,14,14,15,0.0,60.0,1.1,15.0,60.0,53.05,39.15
2016,10,14,14,30,0.0,86.0,1.1,15.0,86.0,76.15,58.56
2016,10,14,14,45,0.0,56.5,1.1,15.0,56.5,49.92,36.67
2016,10,14,15,0,0.0,27.0,1.1,15.0,27.0,23.79,14.66
2016,10,14,15,15,0.0,57.5,1.05,14.5,57.5,50.78,37.76
2016,10,14,15,30,0.0,88.0,1.0,14.0,88.0,77.22,60.34
2016,10,14,15,45,0.0,76.0,1.0,14.0,76.0,66.68,51.48
2016,10,14,16,0,0.0,64.0,1.0,14.0,64.0,56.23,42.63
2016,10,14,16,15,0.0,51.5,0.95,13.5,51.5,45.48,35.18
2016,10,14,16,30,0.0,39.0,0.9,13.0,39.0,34.4,25.13
2016,10,14,16,45,0.0,28.0,0.85,12.5,28.0,24.67,16.16
2016,10,14,17,0,0.0,17.0,0.8,12.0,17.0,14.95,6.94
2016,10,14,17,15,0.0,8.5,0.8,11.5,8.5,7.46,0.0
2016,10,14,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,15,6,45,177.0,16.5,2.85,10.5,36.0,140.67,54.15
2016,10,15,7,0,354.0,33.0,2.9,11.0,72.0,285.72,229.08
2016,10,15,7,15,446.5,41.0,2.95,11.0,116.0,371.32,309.28
2016,10,15,7,30,539.0,49.0,3.0,11.0,160.0,464.4,390.76
2016,10,15,7,45,269.5,30.0,3.15,11.5,85.5,258.02,220.74
2016,10,15,8,0,0.0,11.0,3.3,12.0,11.0,9.66,2.71
2016,10,15,8,15,0.0,13.5,3.45,12.0,13.5,11.87,4.65
2016,10,15,8,30,0.0,16.0,3.6,12.0,16.0,14.08,6.54
2016,10,15,8,45,0.0,16.5,3.8,12.5,16.5,14.52,6.87
2016,10,15,9,0,0.0,17.0,4.0,13.0,17.0,14.97,7.2
2016,10,15,9,15,0.0,53.0,4.15,13.0,53.0,46.82,34.34
2016,10,15,9,30,0.0,89.0,4.3,13.0,89.0,78.96,61.4
2016,10,15,9,45,0.0,50.0,4.5,13.5,50.0,44.18,31.83
2016,10,15,10,0,0.0,11.0,4.7,14.0,11.0,9.7,2.56
2016,10,15,10,15,0.0,40.0,4.75,14.0,40.0,35.35,24.21
2016,10,15,10,30,0.0,69.0,4.8,14.0,69.0,61.09,45.76
2016,10,15,10,45,0.0,91.5,4.9,14.0,91.5,81.13,62.39
2016,10,15,11,0,0.0,114.0,5.0,14.0,114.0,102.01,79.64
2016,10,15,11,15,0.0,102.5,5.05,14.0,102.5,91.23,70.63
2016,10,15,11,30,0.0,91.0,5.1,14.0,91.0,80.71,61.87
2016,10,15,11,45,0.0,91.0,5.15,14.0,91.0,80.72,61.86
2016,10,15,12,0,0.0,91.0,5.2,14.0,91.0,80.72,61.86
2016,10,15,12,15,0.0,53.0,5.25,14.0,53.0,46.92,33.71
2016,10,15,12,30,0.0,15.0,5.3,14.0,15.0,13.25,5.5
2016,10,15,12,45,0.0,17.0,5.35,14.5,17.0,15.02,6.97
2016,10,15,13,0,0.0,19.0,5.4,15.0,19.0,16.78,8.44
2016,10,15,13,15,0.0,26.5,5.4,15.0,26.5,23.41,14.02
2016,10,15,13,30,0.0,34.0,5.4,15.0,34.0,30.04,19.61
2016,10,15,13,45,0.0,35.0,5.45,15.0,35.0,30.92,20.38
2016,10,15,14,0,0.0,36.0,5.5,15.0,36.0,31.79,21.17
2016,10,15,14,15,0.0,23.0,5.3,14.5,23.0,20.29,11.54
2016,10,15,14,30,0.0,10.0,5.1,14.0,10.0,8.81,1.84
2016,10,15,14,45,0.0,27.0,4.95,14.0,27.0,23.8,14.66
2016,10,15,15,0,0.0,44.0,4.8,14.0,44.0,38.83,27.52
2016,10,15,15,15,0.0,50.5,4.5,14.0,50.5,44.57,32.5
2016,10,15,15,30,0.0,57.0,4.2,14.0,57.0,50.33,37.51
2016,10,15,15,45,0.0,49.0,3.95,14.0,49.0,43.23,31.51
2016,10,15,16,0,0.0,41.0,3.7,14.0,41.0,36.15,25.44
2016,10,15,16,15,0.0,33.0,3.5,13.5,33.0,29.07,20.45
2016,10,15,16,30,0.0,25.0,3.3,13.0,25.0,22.0,14.01
2016,10,15,16,45,0.0,17.5,3.15,13.0,17.5,15.38,7.87
2016,10,15,17,0,0.0,10.0,3.0,13.0,10.0,8.78,1.59
2016,10,15,17,15,0.0,5.0,2.8,13.0,5.0,4.38,0.0
2016,10,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,11.0,1.6,10.5,11.0,9.67,0.0
2016,10,16,7,0,0.0,22.0,1.6,11.0,22.0,19.38,10.2
2016,10,16,7,15,0.0,35.5,1.65,11.0,35.5,31.32,21.04
2016,10,16,7,30,0.0,49.0,1.7,11.0,49.0,44.52,32.76
2016,10,16,7,45,0.0,63.5,1.75,11.5,63.5,58.69,45.11
2016,10,16,8,0,0.0,78.0,1.8,12.0,78.0,72.74,57.14
2016,10,16,8,15,0.0,92.0,1.85,12.0,92.0,86.15,68.54
2016,10,16,8,30,0.0,106.0,1.9,12.0,106.0,99.55,79.76
2016,10,16,8,45,2.0,128.0,1.95,12.5,129.0,123.51,99.63
2016,10,16,9,0,4.0,150.0,2.0,13.0,152.0,147.52,119.21
2016,10,16,9,15,8.0,165.0,2.05,13.5,169.0,165.55,133.67
2016,10,16,9,30,12.0,180.0,2.1,14.0,186.0,183.7,148.07
2016,10,16,9,45,6.0,160.5,2.15,14.5,163.5,155.69,124.34
2016,10,16,10,0,0.0,141.0,2.2,15.0,141.0,129.26,102.03
2016,10,16,10,15,7.0,177.5,2.25,15.0,181.5,172.17,137.19
2016,10,16,10,30,14.0,214.0,2.3,15.0,222.0,215.54,172.11
2016,10,16,10,45,23.0,237.0,2.35,15.0,251.5,246.69,197.0
2016,10,16,11,0,32.0,260.0,2.4,15.0,281.0,294.5,234.79
2016,10,16,11,15,16.0,202.5,2.4,15.0,213.0,202.27,160.76
2016,10,16,11,30,0.0,145.0,2.4,15.0,145.0,131.07,102.71
2016,10,16,11,45,3.5,170.5,2.45,15.0,173.0,158.27,125.05
2016,10,16,12,0,7.0,196.0,2.5,15.0,201.0,185.38,147.0
2016,10,16,12,15,3.5,175.5,2.6,15.0,178.0,162.18,128.13
2016,10,16,12,30,0.0,155.0,2.7,15.0,155.0,139.65,109.83
2016,10,16,12,45,10.0,196.5,2.8,15.0,203.0,186.04,147.87
2016,10,16,13,0,20.0,238.0,2.9,15.0,251.0,231.76,184.86
2016,10,16,13,15,10.0,162.0,3.05,15.0,168.5,152.2,120.55
2016,10,16,13,30,0.0,86.0,3.2,15.0,86.0,76.21,58.1
2016,10,16,13,45,0.0,82.0,3.35,15.0,82.0,72.63,55.29
2016,10,16,14,0,0.0,78.0,3.5,15.0,78.0,69.06,52.42
2016,10,16,14,15,0.0,49.0,3.6,14.5,49.0,43.29,30.99
2016,10,16,14,30,0.0,20.0,3.7,14.0,20.0,17.63,9.37
2016,10,16,14,45,0.0,19.0,3.8,14.0,19.0,16.74,8.65
2016,10,16,15,0,0.0,18.0,3.9,14.0,18.0,15.85,7.92
2016,10,16,15,15,0.0,24.5,3.9,14.0,24.5,21.58,12.87
2016,10,16,15,30,0.0,31.0,3.9,14.0,31.0,27.31,17.83
2016,10,16,15,45,0.0,26.5,3.95,14.0,26.5,23.33,14.44
2016,10,16,16,0,0.0,22.0,4.0,14.0,22.0,19.35,11.02
2016,10,16,16,15,0.0,17.5,3.95,13.5,17.5,15.38,8.17
2016,10,16,16,30,0.0,13.0,3.9,13.0,13.0,11.41,4.54
2016,10,16,16,45,0.0,9.0,3.9,13.0,9.0,7.9,1.27
2016,10,16,17,0,0.0,5.0,3.9,13.0,5.0,4.38,0.0
2016,10,16,17,15,0.0,2.5,3.85,13.0,2.5,2.27,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,153.0,17.5,1.45,10.5,33.5,126.53,14.61
2016,10,17,7,0,306.0,35.0,1.5,11.0,67.0,258.09,202.98
2016,10,17,7,15,406.5,44.5,1.45,11.0,111.0,348.84,287.49
2016,10,17,7,30,507.0,54.0,1.4,11.0,155.0,447.53,371.95
2016,10,17,7,45,578.0,59.0,1.4,11.5,203.0,526.32,436.09
2016,10,17,8,0,649.0,64.0,1.4,12.0,251.0,608.53,498.88
2016,10,17,8,15,688.5,68.5,1.4,12.5,297.0,667.77,541.58
2016,10,17,8,30,728.0,73.0,1.4,13.0,343.0,722.05,579.11
2016,10,17,8,45,759.5,75.0,1.4,13.5,386.5,771.31,611.78
2016,10,17,9,0,791.0,77.0,1.4,14.0,430.0,819.04,642.47
2016,10,17,9,15,810.0,79.5,1.4,14.0,468.5,854.22,664.93
2016,10,17,9,30,829.0,82.0,1.4,14.0,507.0,886.71,685.4
2016,10,17,9,45,518.0,170.0,1.45,14.5,441.0,709.37,557.64
2016,10,17,10,0,207.0,258.0,1.5,15.0,375.0,488.1,386.83
2016,10,17,10,15,538.5,174.5,1.5,15.0,499.0,735.49,578.33
2016,10,17,10,30,870.0,91.0,1.5,15.0,623.0,940.48,717.21
2016,10,17,10,45,874.0,93.0,1.55,15.0,641.0,941.08,714.81
2016,10,17,11,0,878.0,95.0,1.6,15.0,659.0,937.95,712.67
2016,10,17,11,15,881.5,95.5,1.65,15.0,670.0,928.85,706.7
2016,10,17,11,30,885.0,96.0,1.7,15.0,681.0,916.04,698.4
2016,10,17,11,45,883.0,97.5,1.75,15.5,683.5,895.85,683.92
2016,10,17,12,0,881.0,99.0,1.8,16.0,686.0,872.25,667.25
2016,10,17,12,15,879.0,98.5,1.8,16.0,681.0,843.16,647.56
2016,10,17,12,30,877.0,98.0,1.8,16.0,676.0,810.97,625.72
2016,10,17,12,45,875.0,96.0,1.8,16.0,664.0,774.22,600.61
2016,10,17,13,0,873.0,94.0,1.8,16.0,652.0,734.69,573.38
2016,10,17,13,15,866.0,93.0,1.8,15.5,632.0,690.22,542.26
2016,10,17,13,30,859.0,92.0,1.8,15.0,612.0,646.62,509.97
2016,10,17,13,45,557.0,169.5,1.85,15.0,501.0,499.66,396.28
2016,10,17,14,0,255.0,247.0,1.9,15.0,390.0,373.48,296.84
2016,10,17,14,15,530.5,166.0,1.9,15.0,440.5,417.25,330.58
2016,10,17,14,30,806.0,85.0,1.9,15.0,491.0,428.35,333.78
2016,10,17,14,45,786.0,82.5,1.9,15.0,452.0,369.72,282.48
2016,10,17,15,0,766.0,80.0,1.9,15.0,413.0,312.1,231.18
2016,10,17,15,15,737.5,76.0,1.85,14.5,370.0,252.3,178.19
2016,10,17,15,30,709.0,72.0,1.8,14.0,327.0,192.41,125.9
2016,10,17,15,45,671.5,66.5,1.8,14.0,281.0,135.42,79.67
2016,10,17,16,0,634.0,61.0,1.8,14.0,235.0,82.78,45.2
2016,10,17,16,15,570.0,55.0,1.7,13.5,188.5,42.08,32.05
2016,10,17,16,30,506.0,49.0,1.6,13.0,142.0,38.59,28.72
2016,10,17,16,45,402.5,39.5,1.55,12.5,99.0,31.84,22.22
2016,10,17,17,0,299.0,30.0,1.5,12.0,56.0,24.96,14.13
2016,10,17,17,15,149.5,15.0,1.5,11.5,28.0,13.64,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,45,181.0,15.5,1.85,9.5,33.5,137.92,0.0
2016,10,18,7,0,362.0,31.0,1.9,10.0,67.0,287.37,225.24
2016,10,18,7,15,462.0,39.5,1.95,10.5,112.0,378.1,312.26
2016,10,18,7,30,562.0,48.0,2.0,11.0,157.0,477.08,397.5
2016,10,18,7,45,621.0,53.5,2.05,11.5,204.5,549.44,456.86
2016,10,18,8,0,680.0,59.0,2.1,12.0,252.0,619.11,510.99
2016,10,18,8,15,719.0,63.0,2.1,12.0,299.0,678.81,555.91
2016,10,18,8,30,758.0,67.0,2.1,12.0,346.0,738.26,599.13
2016,10,18,8,45,787.5,69.5,2.1,12.5,389.5,786.98,632.03
2016,10,18,9,0,817.0,72.0,2.1,13.0,433.0,834.06,662.91
2016,10,18,9,15,836.0,74.0,2.1,13.5,472.0,869.0,684.47
2016,10,18,9,30,855.0,76.0,2.1,14.0,511.0,901.16,703.84
2016,10,18,9,45,878.5,74.5,2.1,14.5,546.0,920.6,714.18
2016,10,18,10,0,902.0,73.0,2.1,15.0,581.0,946.2,728.88
2016,10,18,10,15,911.5,74.0,2.05,15.0,607.5,958.41,735.11
2016,10,18,10,30,921.0,75.0,2.0,15.0,634.0,966.84,739.02
2016,10,18,10,45,931.0,74.0,2.0,15.5,653.5,969.36,738.34
2016,10,18,11,0,941.0,73.0,2.0,16.0,673.0,967.93,735.23
2016,10,18,11,15,944.5,73.5,2.0,16.0,684.5,958.32,728.21
2016,10,18,11,30,948.0,74.0,2.0,16.0,696.0,944.77,718.77
2016,10,18,11,45,950.0,73.5,2.05,16.5,699.5,924.8,704.38
2016,10,18,12,0,952.0,73.0,2.1,17.0,703.0,901.06,687.56
2016,10,18,12,15,951.0,73.0,2.15,17.0,698.5,871.72,668.23
2016,10,18,12,30,950.0,73.0,2.2,17.0,694.0,838.96,646.47
2016,10,18,12,45,942.5,74.0,2.3,17.0,681.0,799.1,619.98
2016,10,18,13,0,935.0,75.0,2.4,17.0,668.0,756.58,591.26
2016,10,18,13,15,928.0,74.5,2.5,17.0,647.5,710.34,558.99
2016,10,18,13,30,921.0,74.0,2.6,17.0,627.0,661.88,522.41
2016,10,18,13,45,908.5,73.5,2.75,17.0,598.5,608.26,480.99
2016,10,18,14,0,896.0,73.0,2.9,17.0,570.0,553.46,437.22
2016,10,18,14,15,882.5,71.5,2.95,17.0,536.5,496.26,389.82
2016,10,18,14,30,869.0,70.0,3.0,17.0,503.0,438.56,340.46
2016,10,18,14,45,847.5,68.5,3.1,17.0,462.5,377.73,287.28
2016,10,18,15,0,826.0,67.0,3.2,17.0,422.0,316.26,232.35
2016,10,18,15,15,799.5,64.0,3.25,16.5,378.0,254.56,177.2
2016,10,18,15,30,773.0,61.0,3.3,16.0,334.0,195.15,124.87
2016,10,18,15,45,734.0,57.0,3.35,16.0,287.0,135.95,77.07
2016,10,18,16,0,695.0,53.0,3.4,16.0,240.0,81.21,42.21
2016,10,18,16,15,633.5,47.5,3.45,15.0,192.0,39.63,29.63
2016,10,18,16,30,572.0,42.0,3.5,14.0,144.0,35.94,26.18
2016,10,18,16,45,465.0,34.0,3.55,13.5,99.5,27.21,17.99
2016,10,18,17,0,358.0,26.0,3.6,13.0,55.0,21.44,10.68
2016,10,18,17,15,179.0,13.0,3.6,12.5,27.5,11.82,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,13.5,1.35,9.5,33.0,148.18,0.0
2016,10,19,7,0,415.0,27.0,1.4,10.0,66.0,305.29,236.23
2016,10,19,7,15,509.0,34.0,1.4,10.5,111.0,393.93,323.39
2016,10,19,7,30,603.0,41.0,1.4,11.0,156.0,489.32,404.82
2016,10,19,7,45,658.5,45.5,1.45,12.0,203.5,559.93,460.9
2016,10,19,8,0,714.0,50.0,1.5,13.0,251.0,632.59,515.57
2016,10,19,8,15,749.5,53.5,1.4,13.5,297.0,689.53,555.57
2016,10,19,8,30,785.0,57.0,1.3,14.0,343.0,746.08,593.38
2016,10,19,8,45,808.5,60.0,1.2,14.5,385.5,790.83,621.1
2016,10,19,9,0,832.0,63.0,1.1,15.0,428.0,824.93,640.41
2016,10,19,9,15,849.0,65.0,1.05,15.5,466.0,858.07,659.26
2016,10,19,9,30,866.0,67.0,1.0,16.0,504.0,888.46,675.81
2016,10,19,9,45,876.0,69.5,1.0,17.0,535.5,909.98,685.77
2016,10,19,10,0,886.0,72.0,1.0,18.0,567.0,928.06,693.49
2016,10,19,10,15,894.5,73.5,0.95,18.0,593.0,939.84,698.85
2016,10,19,10,30,903.0,75.0,0.9,18.0,619.0,947.91,701.94
2016,10,19,10,45,909.0,75.5,0.9,18.5,637.5,948.57,700.06
2016,10,19,11,0,915.0,76.0,0.9,19.0,656.0,945.38,695.98
2016,10,19,11,15,918.0,76.5,0.9,19.0,666.5,935.57,689.15
2016,10,19,11,30,921.0,77.0,0.9,19.0,677.0,921.93,680.09
2016,10,19,11,45,923.5,76.0,0.95,19.5,680.5,902.31,666.93
2016,10,19,12,0,926.0,75.0,1.0,20.0,684.0,879.01,651.48
2016,10,19,12,15,924.5,75.0,1.1,20.0,679.5,849.96,634.21
2016,10,19,12,30,923.0,75.0,1.2,20.0,675.0,817.62,614.52
2016,10,19,12,45,916.0,76.0,1.3,20.0,662.0,779.1,590.29
2016,10,19,13,0,909.0,77.0,1.4,20.0,649.0,737.95,563.86
2016,10,19,13,15,902.5,76.0,1.5,20.0,628.5,692.6,533.29
2016,10,19,13,30,896.0,75.0,1.6,20.0,608.0,645.1,498.76
2016,10,19,13,45,885.0,74.0,1.75,20.0,581.0,593.07,459.96
2016,10,19,14,0,874.0,73.0,1.9,20.0,554.0,539.78,418.68
2016,10,19,14,15,860.0,71.0,1.95,20.0,520.5,483.07,372.84
2016,10,19,14,30,846.0,69.0,2.0,20.0,487.0,425.99,325.13
2016,10,19,14,45,826.0,67.0,2.15,20.0,447.5,365.6,273.57
2016,10,19,15,0,806.0,65.0,2.3,20.0,408.0,306.54,221.63
2016,10,19,15,15,778.5,62.0,2.35,19.5,365.0,245.94,168.4
2016,10,19,15,30,751.0,59.0,2.4,19.0,322.0,187.79,118.06
2016,10,19,15,45,711.5,55.0,2.45,18.5,275.5,130.06,72.46
2016,10,19,16,0,672.0,51.0,2.5,18.0,229.0,76.87,39.42
2016,10,19,16,15,610.5,45.5,2.55,17.0,182.5,37.88,27.82
2016,10,19,16,30,549.0,40.0,2.6,16.0,136.0,34.14,24.34
2016,10,19,16,45,444.0,32.0,2.65,15.5,93.0,25.54,16.31
2016,10,19,17,0,339.0,24.0,2.7,15.0,50.0,19.7,8.55
2016,10,19,17,15,169.5,12.0,2.75,14.5,25.0,10.91,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,12.5,32.0,145.77,0.0
2016,10,20,7,0,413.0,26.0,0.7,13.0,64.0,302.68,227.14
2016,10,20,7,15,509.0,33.0,0.7,13.5,108.5,392.13,315.18
2016,10,20,7,30,605.0,40.0,0.7,14.0,153.0,488.61,395.42
2016,10,20,7,45,663.5,44.5,0.7,14.5,201.0,561.27,451.89
2016,10,20,8,0,722.0,49.0,0.7,15.0,249.0,636.22,507.04
2016,10,20,8,15,758.5,52.5,0.7,15.5,295.5,694.09,547.09
2016,10,20,8,30,795.0,56.0,0.7,16.0,342.0,751.62,585.27
2016,10,20,8,45,820.0,58.5,0.7,16.5,385.0,788.7,607.91
2016,10,20,9,0,845.0,61.0,0.7,17.0,428.0,832.05,634.4
2016,10,20,9,15,862.5,63.0,0.75,17.5,466.0,865.83,654.65
2016,10,20,9,30,880.0,65.0,0.8,18.0,504.0,896.84,672.92
2016,10,20,9,45,894.0,65.5,0.85,19.0,537.0,919.54,684.32
2016,10,20,10,0,908.0,66.0,0.9,20.0,570.0,938.89,693.59
2016,10,20,10,15,916.5,67.0,0.95,20.0,596.0,950.16,700.34
2016,10,20,10,30,925.0,68.0,1.0,20.0,622.0,957.63,704.9
