Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,45,930.5,69.0,1.1,20.5,640.5,958.41,704.89
2016,10,20,11,0,936.0,70.0,1.2,21.0,659.0,955.25,702.52
2016,10,20,11,15,939.0,70.5,1.3,21.0,670.0,945.23,697.14
2016,10,20,11,30,942.0,71.0,1.4,21.0,681.0,931.31,689.32
2016,10,20,11,45,942.0,71.5,1.55,21.5,684.0,910.9,676.62
2016,10,20,12,0,942.0,72.0,1.7,22.0,687.0,886.83,661.39
2016,10,20,12,15,940.5,72.0,1.85,22.0,682.0,857.37,643.61
2016,10,20,12,30,939.0,72.0,2.0,22.0,677.0,824.57,623.28
2016,10,20,12,45,934.0,72.0,2.15,22.0,664.0,785.93,598.58
2016,10,20,13,0,929.0,72.0,2.3,22.0,651.0,744.51,571.5
2016,10,20,13,15,922.5,71.0,2.4,22.0,631.0,698.42,539.73
2016,10,20,13,30,916.0,70.0,2.5,22.0,611.0,650.12,503.87
2016,10,20,13,45,907.5,68.5,2.6,22.0,584.0,598.17,464.17
2016,10,20,14,0,899.0,67.0,2.7,22.0,557.0,544.68,421.96
2016,10,20,14,15,885.5,65.5,2.75,21.5,523.0,487.55,376.13
2016,10,20,14,30,872.0,64.0,2.8,21.0,489.0,429.93,328.17
2016,10,20,14,45,853.0,62.0,2.85,21.0,450.0,369.63,275.99
2016,10,20,15,0,834.0,60.0,2.9,21.0,411.0,310.03,223.14
2016,10,20,15,15,807.5,57.5,2.95,20.5,367.5,246.99,167.71
2016,10,20,15,30,781.0,55.0,3.0,20.0,324.0,187.87,116.48
2016,10,20,15,45,741.5,51.5,3.1,19.5,277.0,128.91,70.13
2016,10,20,16,0,702.0,48.0,3.2,19.0,230.0,74.42,36.9
2016,10,20,16,15,640.5,43.0,3.25,18.0,183.0,35.89,25.93
2016,10,20,16,30,579.0,38.0,3.3,17.0,136.0,32.5,22.75
2016,10,20,16,45,470.0,30.0,3.35,16.5,92.5,26.14,16.64
2016,10,20,17,0,361.0,22.0,3.4,16.0,49.0,19.68,7.53
2016,10,20,17,15,180.5,11.0,3.4,15.5,24.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,205.0,12.5,2.65,11.5,30.5,121.31,0.0
2016,10,21,7,0,410.0,25.0,2.6,12.0,61.0,299.51,224.2
2016,10,21,7,15,507.5,32.5,2.5,12.5,105.5,389.88,318.83
2016,10,21,7,30,605.0,40.0,2.4,13.0,150.0,487.69,403.38
2016,10,21,7,45,660.0,45.0,2.35,13.5,197.5,558.39,461.02
2016,10,21,8,0,715.0,50.0,2.3,14.0,245.0,631.11,517.18
2016,10,21,8,15,752.0,53.5,2.2,14.5,291.0,689.06,559.15
2016,10,21,8,30,789.0,57.0,2.1,15.0,337.0,746.68,598.96
2016,10,21,8,45,813.0,60.0,2.05,15.5,380.0,791.76,628.48
2016,10,21,9,0,837.0,63.0,2.0,16.0,423.0,826.22,649.6
2016,10,21,9,15,855.0,65.0,1.95,16.5,461.0,860.15,669.9
2016,10,21,9,30,873.0,67.0,1.9,17.0,499.0,891.35,687.87
2016,10,21,9,45,886.0,68.5,1.9,18.0,531.5,914.25,699.15
2016,10,21,10,0,899.0,70.0,1.9,19.0,564.0,933.77,708.11
2016,10,21,10,15,907.5,71.0,1.95,19.5,590.0,944.87,713.37
2016,10,21,10,30,916.0,72.0,2.0,20.0,616.0,952.22,716.33
2016,10,21,10,45,922.0,73.0,2.05,20.5,634.5,953.39,715.35
2016,10,21,11,0,928.0,74.0,2.1,21.0,653.0,950.65,711.98
2016,10,21,11,15,931.0,74.0,2.2,21.0,664.0,940.02,705.44
2016,10,21,11,30,934.0,74.0,2.3,21.0,675.0,925.55,696.45
2016,10,21,11,45,933.5,75.0,2.45,21.0,677.5,905.4,684.14
2016,10,21,12,0,933.0,76.0,2.6,21.0,680.0,881.63,669.3
2016,10,21,12,15,931.0,75.5,2.75,21.0,675.0,851.38,649.87
2016,10,21,12,30,929.0,75.0,2.9,21.0,670.0,817.87,627.99
2016,10,21,12,45,917.0,78.0,3.1,21.0,655.5,777.66,601.37
2016,10,21,13,0,905.0,81.0,3.3,21.0,641.0,735.13,572.65
2016,10,21,13,15,897.5,80.0,3.45,21.0,620.5,689.28,539.74
2016,10,21,13,30,890.0,79.0,3.6,21.0,600.0,641.38,503.35
2016,10,21,13,45,879.0,78.0,3.75,21.0,572.5,589.66,462.98
2016,10,21,14,0,868.0,77.0,3.9,21.0,545.0,536.7,420.38
2016,10,21,14,15,853.5,75.0,3.95,20.5,511.5,480.13,374.2
2016,10,21,14,30,839.0,73.0,4.0,20.0,478.0,422.97,325.95
2016,10,21,14,45,820.0,70.5,4.05,19.5,439.5,363.34,274.27
2016,10,21,15,0,801.0,68.0,4.1,19.0,401.0,304.54,221.98
2016,10,21,15,15,772.5,64.5,4.05,18.5,357.5,243.69,167.84
2016,10,21,15,30,744.0,61.0,4.0,18.0,314.0,185.42,117.07
2016,10,21,15,45,705.0,56.5,4.0,18.0,268.0,127.95,71.52
2016,10,21,16,0,666.0,52.0,4.0,18.0,222.0,74.99,39.08
2016,10,21,16,15,601.0,46.5,3.9,17.0,175.5,39.07,28.81
2016,10,21,16,30,536.0,41.0,3.8,16.0,129.0,32.41,22.72
2016,10,21,16,45,423.0,32.0,3.75,15.5,86.5,25.8,16.32
2016,10,21,17,0,310.0,23.0,3.7,15.0,44.0,19.05,5.92
2016,10,21,17,15,155.0,11.5,3.65,14.5,22.0,10.46,0.0
2016,10,21,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,26.0,14.5,2.8,10.0,17.0,27.1,0.0
2016,10,22,7,0,52.0,29.0,2.8,10.0,34.0,75.86,52.41
2016,10,22,7,15,76.0,48.5,2.8,10.5,60.0,118.71,95.34
2016,10,22,7,30,100.0,68.0,2.8,11.0,86.0,160.94,133.44
2016,10,22,7,45,115.5,88.0,2.8,11.5,114.5,198.92,166.89
2016,10,22,8,0,131.0,108.0,2.8,12.0,143.0,237.34,199.77
2016,10,22,8,15,140.0,126.5,2.7,12.5,170.0,268.83,225.77
2016,10,22,8,30,149.0,145.0,2.6,13.0,197.0,300.38,251.06
2016,10,22,8,45,149.0,165.0,2.55,13.5,222.5,326.29,270.87
2016,10,22,9,0,149.0,185.0,2.5,14.0,248.0,351.45,289.64
2016,10,22,9,15,358.5,163.0,2.4,14.5,334.5,525.26,430.52
2016,10,22,9,30,568.0,141.0,2.3,15.0,421.0,710.68,570.05
2016,10,22,9,45,305.5,182.5,2.25,15.5,334.5,505.03,407.35
2016,10,22,10,0,43.0,224.0,2.2,16.0,248.0,276.64,221.05
2016,10,22,10,15,84.0,248.5,2.2,16.0,297.5,341.4,273.88
2016,10,22,10,30,125.0,273.0,2.2,16.0,347.0,423.01,337.35
2016,10,22,10,45,275.5,259.0,2.25,16.5,428.5,558.68,442.95
2016,10,22,11,0,426.0,245.0,2.3,17.0,510.0,690.4,540.95
2016,10,22,11,15,378.0,262.5,2.3,17.0,500.5,641.9,503.03
2016,10,22,11,30,330.0,280.0,2.3,17.0,491.0,608.86,477.31
2016,10,22,11,45,422.0,252.5,2.35,17.5,523.0,661.34,517.05
2016,10,22,12,0,514.0,225.0,2.4,18.0,555.0,695.0,542.15
2016,10,22,12,15,514.0,223.0,2.45,18.0,551.5,673.91,526.52
2016,10,22,12,30,514.0,221.0,2.5,18.0,548.0,650.84,509.74
2016,10,22,12,45,435.0,241.0,2.55,18.0,513.5,589.17,462.74
2016,10,22,13,0,356.0,261.0,2.6,18.0,479.0,521.91,411.34
2016,10,22,13,15,470.0,217.0,2.65,17.5,495.5,543.41,430.26
2016,10,22,13,30,584.0,173.0,2.7,17.0,512.0,544.69,432.75
2016,10,22,13,45,589.0,162.0,2.75,17.0,490.5,508.69,404.01
2016,10,22,14,0,594.0,151.0,2.8,17.0,469.0,466.64,370.06
2016,10,22,14,15,736.5,111.5,2.8,16.5,480.5,459.68,362.38
2016,10,22,14,30,879.0,72.0,2.8,16.0,492.0,436.87,339.48
2016,10,22,14,45,861.0,69.0,2.8,16.0,452.5,374.64,284.55
2016,10,22,15,0,843.0,66.0,2.8,16.0,413.0,313.36,229.3
2016,10,22,15,15,814.5,63.0,2.8,15.5,368.0,250.57,173.15
2016,10,22,15,30,786.0,60.0,2.8,15.0,323.0,190.31,120.33
2016,10,22,15,45,745.0,55.5,2.8,15.0,275.5,130.14,72.52
2016,10,22,16,0,704.0,51.0,2.8,15.0,228.0,74.69,38.79
2016,10,22,16,15,637.0,45.5,2.7,14.0,179.5,38.44,28.61
2016,10,22,16,30,570.0,40.0,2.6,13.0,131.0,34.71,25.03
2016,10,22,16,45,449.5,31.0,2.55,12.5,87.0,25.1,15.85
2016,10,22,17,0,329.0,22.0,2.5,12.0,43.0,18.29,3.97
2016,10,22,17,15,164.5,11.0,2.45,11.5,21.5,10.01,0.0
2016,10,22,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,45,124.5,13.5,1.05,9.0,23.5,78.74,0.0
2016,10,23,7,0,249.0,27.0,1.1,9.0,47.0,212.09,151.2
2016,10,23,7,15,322.5,40.5,1.05,9.5,85.5,288.11,235.64
2016,10,23,7,30,396.0,54.0,1.0,10.0,124.0,367.86,305.72
2016,10,23,7,45,445.5,64.5,1.0,10.5,165.0,432.76,360.51
2016,10,23,8,0,495.0,75.0,1.0,11.0,206.0,499.92,414.52
2016,10,23,8,15,534.0,81.5,1.05,11.0,246.5,555.92,458.08
2016,10,23,8,30,573.0,88.0,1.1,11.0,287.0,612.2,500.34
2016,10,23,8,45,572.0,101.5,1.15,11.0,321.5,642.88,522.29
2016,10,23,9,0,571.0,115.0,1.2,11.0,356.0,670.9,542.1
2016,10,23,9,15,647.5,105.5,1.3,11.0,402.5,738.22,590.94
2016,10,23,9,30,724.0,96.0,1.4,11.0,449.0,804.15,637.43
2016,10,23,9,45,648.5,128.0,1.5,11.5,459.5,781.48,619.03
2016,10,23,10,0,573.0,160.0,1.6,12.0,470.0,744.25,591.16
2016,10,23,10,15,498.5,193.5,1.7,12.0,472.5,714.34,568.03
2016,10,23,10,30,424.0,227.0,1.8,12.0,475.0,680.17,540.92
2016,10,23,10,45,539.0,196.0,1.9,12.5,521.0,746.36,591.49
2016,10,23,11,0,654.0,165.0,2.0,13.0,567.0,816.14,641.24
2016,10,23,11,15,793.5,122.5,2.05,13.0,619.0,877.06,683.53
2016,10,23,11,30,933.0,80.0,2.1,13.0,671.0,927.4,718.07
2016,10,23,11,45,759.5,139.0,2.2,13.0,621.5,835.87,654.18
2016,10,23,12,0,586.0,198.0,2.3,13.0,572.0,725.35,574.45
2016,10,23,12,15,759.5,138.5,2.35,13.0,619.5,788.16,623.23
2016,10,23,12,30,933.0,79.0,2.4,13.0,667.0,821.09,646.97
2016,10,23,12,45,766.5,129.5,2.45,13.5,606.5,725.03,576.31
2016,10,23,13,0,600.0,180.0,2.5,14.0,546.0,625.77,499.13
2016,10,23,13,15,499.5,204.5,2.5,14.0,502.5,549.66,440.14
2016,10,23,13,30,399.0,229.0,2.5,14.0,459.0,476.2,382.2
2016,10,23,13,45,411.0,214.0,2.55,14.0,441.5,452.28,363.28
2016,10,23,14,0,423.0,199.0,2.6,14.0,424.0,418.63,335.97
2016,10,23,14,15,464.5,175.5,2.55,13.5,408.0,388.91,311.3
2016,10,23,14,30,506.0,152.0,2.5,13.0,392.0,354.2,281.23
2016,10,23,14,45,590.0,118.5,2.45,13.0,375.5,323.2,251.28
2016,10,23,15,0,674.0,85.0,2.4,13.0,359.0,278.44,207.95
2016,10,23,15,15,635.0,83.5,2.35,12.5,319.0,224.14,159.67
2016,10,23,15,30,596.0,82.0,2.3,12.0,279.0,173.79,116.05
2016,10,23,15,45,560.5,73.5,2.25,12.0,236.5,121.97,74.54
2016,10,23,16,0,525.0,65.0,2.2,12.0,194.0,74.42,44.35
2016,10,23,16,15,464.5,55.5,2.05,11.5,151.5,43.32,33.26
2016,10,23,16,30,404.0,46.0,1.9,11.0,109.0,36.86,27.1
2016,10,23,16,45,304.5,34.0,1.8,11.0,71.5,27.76,18.09
2016,10,23,17,0,205.0,22.0,1.7,11.0,34.0,18.32,1.83
2016,10,23,17,15,102.5,11.0,1.65,10.5,17.0,10.01,0.0
2016,10,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.0,4.2,11.5,1.0,0.91,0.0
2016,10,24,7,0,0.0,2.0,4.3,12.0,2.0,1.75,0.0
2016,10,24,7,15,0.0,4.0,4.3,12.0,4.0,3.5,0.0
2016,10,24,7,30,0.0,6.0,4.3,12.0,6.0,5.26,0.0
2016,10,24,7,45,0.0,8.0,4.35,12.0,8.0,7.02,0.4
2016,10,24,8,0,0.0,10.0,4.4,12.0,10.0,8.78,1.96
2016,10,24,8,15,0.0,12.5,4.45,12.0,12.5,10.98,3.88
2016,10,24,8,30,0.0,15.0,4.5,12.0,15.0,13.19,5.79
2016,10,24,8,45,0.0,60.0,4.55,12.0,60.0,53.0,40.09
2016,10,24,9,0,0.0,105.0,4.6,12.0,105.0,96.68,77.23
2016,10,24,9,15,0.0,86.0,4.6,12.0,86.0,76.61,59.97
2016,10,24,9,30,0.0,67.0,4.6,12.0,67.0,59.24,45.06
2016,10,24,9,45,0.0,45.0,4.7,12.5,45.0,39.74,28.3
2016,10,24,10,0,0.0,23.0,4.8,13.0,23.0,20.29,11.64
2016,10,24,10,15,0.0,28.5,4.8,13.0,28.5,25.15,15.75
2016,10,24,10,30,0.0,34.0,4.8,13.0,34.0,30.03,19.85
2016,10,24,10,45,0.0,38.0,4.85,13.0,38.0,33.58,22.82
2016,10,24,11,0,0.0,42.0,4.9,13.0,42.0,37.13,25.79
2016,10,24,11,15,1.0,107.0,4.85,13.0,108.0,96.4,75.53
2016,10,24,11,30,2.0,172.0,4.8,13.0,174.0,159.46,127.71
2016,10,24,11,45,1.0,133.0,4.8,13.0,134.0,120.65,95.51
2016,10,24,12,0,0.0,94.0,4.8,13.0,94.0,83.37,64.49
2016,10,24,12,15,0.0,80.5,4.7,13.0,80.5,71.33,54.45
2016,10,24,12,30,0.0,67.0,4.6,13.0,67.0,59.32,44.41
2016,10,24,12,45,0.0,62.0,4.6,13.0,62.0,54.87,40.71
2016,10,24,13,0,0.0,57.0,4.6,13.0,57.0,50.42,37.01
2016,10,24,13,15,0.0,35.0,4.6,13.0,35.0,30.92,20.58
2016,10,24,13,30,0.0,13.0,4.6,13.0,13.0,11.47,4.1
2016,10,24,13,45,0.0,12.0,4.65,13.0,12.0,10.58,3.36
2016,10,24,14,0,0.0,11.0,4.7,13.0,11.0,9.69,2.62
2016,10,24,14,15,0.0,10.0,4.55,13.0,10.0,8.81,1.88
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,7.92,1.14
2016,10,24,14,45,0.0,8.0,4.3,13.0,8.0,7.04,0.39
2016,10,24,15,0,0.0,7.0,4.2,13.0,7.0,6.16,0.0
2016,10,24,15,15,0.0,6.0,3.95,12.5,6.0,5.27,0.0
2016,10,24,15,30,0.0,5.0,3.7,12.0,5.0,4.39,0.0
2016,10,24,15,45,0.0,4.0,3.5,12.0,4.0,3.51,0.0
2016,10,24,16,0,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.5,3.1,12.0,2.5,2.19,0.0
2016,10,24,16,30,0.0,2.0,2.9,12.0,2.0,1.75,0.0
2016,10,24,16,45,0.0,1.0,2.75,12.0,1.0,0.88,0.0
2016,10,24,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,2.8,12.0,2.0,1.82,0.0
2016,10,25,7,0,0.0,4.0,2.9,12.0,4.0,3.5,0.0
2016,10,25,7,15,0.0,8.0,2.9,12.0,8.0,7.02,0.18
2016,10,25,7,30,0.0,12.0,2.9,12.0,12.0,10.53,3.34
2016,10,25,7,45,0.0,16.5,2.9,12.0,16.5,14.5,6.87
2016,10,25,8,0,0.0,21.0,2.9,12.0,21.0,18.47,10.37
2016,10,25,8,15,0.0,25.0,2.9,12.0,25.0,22.0,13.45
2016,10,25,8,30,0.0,29.0,2.9,12.0,29.0,25.54,16.5
2016,10,25,8,45,0.0,45.5,2.95,12.5,45.5,40.14,28.99
2016,10,25,9,0,0.0,62.0,3.0,13.0,62.0,54.78,41.35
2016,10,25,9,15,0.0,85.5,3.05,13.0,85.5,76.17,59.39
2016,10,25,9,30,0.0,109.0,3.1,13.0,109.0,99.13,78.57
2016,10,25,9,45,0.0,91.5,3.2,13.5,91.5,81.44,63.39
2016,10,25,10,0,0.0,74.0,3.3,14.0,74.0,65.48,49.76
2016,10,25,10,15,0.0,108.5,3.4,14.0,108.5,97.44,76.39
2016,10,25,10,30,0.0,143.0,3.5,14.0,143.0,130.98,104.04
2016,10,25,10,45,0.5,155.5,3.6,14.0,156.5,143.39,114.1
2016,10,25,11,0,1.0,168.0,3.7,14.0,170.0,155.77,124.15
2016,10,25,11,15,0.5,150.0,3.75,14.0,151.0,137.09,108.69
2016,10,25,11,30,0.0,132.0,3.8,14.0,132.0,119.04,93.78
2016,10,25,11,45,0.5,148.5,3.85,14.0,149.0,135.04,106.97
2016,10,25,12,0,1.0,165.0,3.9,14.0,166.0,151.03,120.08
2016,10,25,12,15,0.5,124.5,3.85,14.0,125.0,111.97,87.93
2016,10,25,12,30,0.0,84.0,3.8,14.0,84.0,74.44,56.84
2016,10,25,12,45,0.0,56.0,3.8,14.0,56.0,49.54,36.09
2016,10,25,13,0,0.0,28.0,3.8,14.0,28.0,24.73,15.26
2016,10,25,13,15,0.0,82.0,3.75,14.0,82.0,72.63,55.56
2016,10,25,13,30,0.0,136.0,3.7,14.0,136.0,121.59,96.38
2016,10,25,13,45,0.0,126.5,3.7,14.0,126.5,112.75,89.14
2016,10,25,14,0,0.0,117.0,3.7,14.0,117.0,104.0,82.04
2016,10,25,14,15,0.0,109.5,3.65,14.0,109.5,97.13,76.48
2016,10,25,14,30,0.0,102.0,3.6,14.0,102.0,90.31,70.95
2016,10,25,14,45,0.0,88.5,3.55,14.0,88.5,78.26,60.97
2016,10,25,15,0,0.0,75.0,3.5,14.0,75.0,66.32,51.02
2016,10,25,15,15,0.0,66.0,3.45,14.0,66.0,58.33,44.34
2016,10,25,15,30,0.0,57.0,3.4,14.0,57.0,50.34,37.58
2016,10,25,15,45,0.0,48.0,3.4,14.0,48.0,42.35,30.76
2016,10,25,16,0,0.0,39.0,3.4,14.0,39.0,34.38,23.85
2016,10,25,16,15,0.0,30.0,3.4,13.5,30.0,26.42,17.91
2016,10,25,16,30,0.0,21.0,3.4,13.0,21.0,18.47,10.6
2016,10,25,16,45,0.0,13.0,3.4,13.0,13.0,11.42,3.86
2016,10,25,17,0,0.0,5.0,3.4,13.0,5.0,4.38,0.0
2016,10,25,17,15,0.0,2.5,3.4,13.0,2.5,2.27,0.0
2016,10,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,7.0,2.7,12.0,7.0,6.37,0.0
2016,10,26,7,0,0.0,14.0,2.8,12.0,14.0,12.32,2.06
2016,10,26,7,15,0.0,27.5,2.8,12.0,27.5,24.25,14.44
2016,10,26,7,30,0.0,41.0,2.8,12.0,41.0,37.39,26.17
2016,10,26,7,45,0.0,55.5,2.85,12.5,55.5,51.81,38.82
2016,10,26,8,0,0.0,70.0,2.9,13.0,70.0,66.02,51.11
2016,10,26,8,15,0.0,84.5,2.9,13.0,84.5,80.12,63.21
2016,10,26,8,30,0.0,99.0,2.9,13.0,99.0,94.16,75.08
2016,10,26,8,45,0.5,117.5,2.95,13.5,118.0,113.16,90.85
2016,10,26,9,0,1.0,136.0,3.0,14.0,137.0,132.12,106.33
2016,10,26,9,15,0.5,142.0,3.0,14.0,142.5,136.05,109.28
2016,10,26,9,30,0.0,148.0,3.0,14.0,148.0,140.27,112.49
2016,10,26,9,45,0.0,124.5,3.05,14.5,124.5,114.29,90.5
2016,10,26,10,0,0.0,101.0,3.1,15.0,101.0,90.45,70.39
2016,10,26,10,15,3.5,144.0,3.1,15.0,146.5,135.92,108.05
2016,10,26,10,30,7.0,187.0,3.1,15.0,192.0,182.64,146.12
2016,10,26,10,45,6.0,186.5,3.15,15.5,190.5,180.08,143.45
2016,10,26,11,0,5.0,186.0,3.2,16.0,189.0,177.72,141.09
2016,10,26,11,15,15.5,213.0,3.2,16.0,223.0,213.82,170.47
2016,10,26,11,30,26.0,240.0,3.2,16.0,257.0,249.61,199.25
2016,10,26,11,45,17.5,221.0,3.2,16.0,232.5,221.24,176.13
2016,10,26,12,0,9.0,202.0,3.2,16.0,208.0,193.96,153.96
2016,10,26,12,15,9.0,201.0,3.15,16.0,206.5,192.12,152.54
2016,10,26,12,30,9.0,200.0,3.1,16.0,205.0,190.3,151.1
2016,10,26,12,45,443.5,142.5,3.05,16.0,406.0,489.59,397.65
2016,10,26,13,0,878.0,85.0,3.0,16.0,607.0,710.32,567.01
2016,10,26,13,15,871.5,83.5,2.9,16.0,588.0,665.88,530.65
2016,10,26,13,30,865.0,82.0,2.8,16.0,569.0,619.41,493.78
2016,10,26,13,45,851.0,82.0,2.75,16.0,541.5,570.47,454.25
2016,10,26,14,0,837.0,82.0,2.7,16.0,514.0,517.95,410.97
2016,10,26,14,15,822.5,80.0,2.6,15.5,481.5,462.57,364.87
2016,10,26,14,30,808.0,78.0,2.5,15.0,449.0,406.99,317.12
2016,10,26,14,45,783.5,75.5,2.4,15.0,410.0,347.57,264.58
2016,10,26,15,0,759.0,73.0,2.3,15.0,371.0,289.67,212.43
2016,10,26,15,15,726.5,69.5,2.15,14.5,328.5,230.88,160.08
2016,10,26,15,30,694.0,66.0,2.0,14.0,286.0,172.68,109.73
2016,10,26,15,45,643.0,61.5,1.9,14.0,240.0,117.24,66.79
2016,10,26,16,0,592.0,57.0,1.8,14.0,194.0,67.78,37.92
2016,10,26,16,15,514.0,49.5,1.7,13.5,149.0,38.82,28.89
2016,10,26,16,30,436.0,42.0,1.6,13.0,104.0,33.89,24.08
2016,10,26,16,45,218.0,34.5,1.55,12.5,65.5,27.01,16.6
2016,10,26,17,0,0.0,27.0,1.5,12.0,27.0,21.88,0.0
2016,10,26,17,15,0.0,13.5,1.45,12.0,13.5,12.28,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,3.3,12.0,0.5,0.45,0.0
2016,10,27,7,0,0.0,1.0,3.4,12.0,1.0,0.87,0.0
2016,10,27,7,15,0.0,3.0,3.45,12.0,3.0,2.63,0.0
2016,10,27,7,30,0.0,5.0,3.5,12.0,5.0,4.38,0.0
2016,10,27,7,45,0.0,7.0,3.55,12.5,7.0,6.14,0.0
2016,10,27,8,0,0.0,9.0,3.6,13.0,9.0,7.9,1.17
2016,10,27,8,15,0.0,11.0,3.4,13.0,11.0,9.66,2.71
2016,10,27,8,30,0.0,13.0,3.2,13.0,13.0,11.43,4.23
2016,10,27,8,45,13.5,84.0,3.05,13.0,89.5,87.43,69.93
2016,10,27,9,0,27.0,155.0,2.9,13.0,166.0,191.61,157.49
2016,10,27,9,15,13.5,111.5,2.7,13.0,117.0,114.68,92.34
2016,10,27,9,30,0.0,68.0,2.5,13.0,68.0,60.12,45.65
2016,10,27,9,45,0.0,47.5,2.3,13.0,47.5,41.95,30.17
2016,10,27,10,0,0.0,27.0,2.1,13.0,27.0,23.82,14.7
2016,10,27,10,15,0.0,66.5,1.95,13.0,66.5,58.82,44.34
2016,10,27,10,30,0.0,106.0,1.8,13.0,106.0,94.91,74.47
2016,10,27,10,45,5.0,153.0,1.7,13.5,156.5,145.21,115.9
2016,10,27,11,0,10.0,200.0,1.6,14.0,207.0,196.8,157.44
2016,10,27,11,15,5.0,123.5,1.55,14.0,127.0,115.64,90.98
2016,10,27,11,30,0.0,47.0,1.5,14.0,47.0,41.56,29.38
2016,10,27,11,45,0.0,47.5,1.45,14.0,47.5,42.01,29.8
2016,10,27,12,0,0.0,48.0,1.4,14.0,48.0,42.45,30.17
2016,10,27,12,15,10.5,138.5,1.25,14.0,145.0,133.18,105.76
2016,10,27,12,30,21.0,229.0,1.1,14.0,242.0,228.14,182.25
2016,10,27,12,45,10.5,170.0,1.0,14.0,176.5,161.86,128.45
2016,10,27,13,0,0.0,111.0,0.9,14.0,111.0,98.89,77.02
2016,10,27,13,15,0.0,121.0,0.75,13.5,121.0,108.0,84.91
2016,10,27,13,30,0.0,131.0,0.6,13.0,131.0,117.06,92.6
2016,10,27,13,45,2.5,149.5,0.5,13.0,151.0,135.24,107.64
2016,10,27,14,0,5.0,168.0,0.4,13.0,171.0,152.96,122.16
2016,10,27,14,15,2.5,146.5,0.4,13.0,148.0,131.55,104.79
2016,10,27,14,30,0.0,125.0,0.4,13.0,125.0,110.77,87.96
2016,10,27,14,45,0.0,102.0,0.4,13.0,102.0,90.13,71.03
2016,10,27,15,0,0.0,79.0,0.4,13.0,79.0,69.8,54.13
2016,10,27,15,15,0.0,69.5,0.45,13.0,69.5,61.42,47.18
2016,10,27,15,30,0.0,60.0,0.5,13.0,60.0,53.01,40.07
2016,10,27,15,45,0.0,50.0,0.55,13.0,50.0,44.13,32.46
2016,10,27,16,0,0.0,40.0,0.6,13.0,40.0,35.27,24.76
2016,10,27,16,15,0.0,30.5,0.6,13.0,30.5,26.87,18.36
2016,10,27,16,30,0.0,21.0,0.6,13.0,21.0,18.48,10.58
2016,10,27,16,45,0.0,13.0,0.65,13.0,13.0,11.42,3.62
2016,10,27,17,0,0.0,5.0,0.7,13.0,5.0,4.38,0.0
2016,10,27,17,15,0.0,2.5,0.75,13.0,2.5,2.27,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,0.25,12.0,5.0,4.55,0.0
2016,10,28,7,0,0.0,10.0,0.3,12.0,10.0,8.78,0.0
2016,10,28,7,15,0.0,21.5,0.3,12.0,21.5,18.93,9.97
2016,10,28,7,30,0.0,33.0,0.3,12.0,33.0,29.1,19.17
2016,10,28,7,45,0.0,46.0,0.3,12.0,46.0,41.02,29.72
2016,10,28,8,0,0.0,59.0,0.3,12.0,59.0,53.69,40.79
2016,10,28,8,15,0.0,72.0,0.3,12.0,72.0,66.27,51.62
2016,10,28,8,30,0.0,85.0,0.3,12.0,85.0,78.8,62.23
2016,10,28,8,45,0.0,98.0,0.35,12.5,98.0,91.3,72.53
2016,10,28,9,0,0.0,111.0,0.4,13.0,111.0,103.8,82.67
2016,10,28,9,15,108.0,156.0,0.45,13.0,206.5,276.65,227.35
2016,10,28,9,30,216.0,201.0,0.5,13.0,302.0,429.57,347.23
2016,10,28,9,45,211.5,216.5,0.6,13.0,321.0,443.58,355.87
2016,10,28,10,0,207.0,232.0,0.7,13.0,340.0,456.52,365.14
2016,10,28,10,15,112.0,218.5,0.8,13.0,277.5,349.39,280.45
2016,10,28,10,30,17.0,205.0,0.9,13.0,215.0,211.43,169.07
2016,10,28,10,45,8.5,178.5,1.05,13.5,183.5,174.43,139.24
2016,10,28,11,0,0.0,152.0,1.2,14.0,152.0,139.25,110.14
2016,10,28,11,15,16.5,199.0,1.3,14.0,209.0,200.64,160.57
2016,10,28,11,30,33.0,246.0,1.4,14.0,266.0,277.62,222.05
2016,10,28,11,45,27.5,239.5,1.5,14.0,256.5,249.05,198.96
2016,10,28,12,0,22.0,233.0,1.6,14.0,247.0,236.13,188.68
2016,10,28,12,15,12.0,202.0,1.6,14.0,209.5,195.73,156.08
2016,10,28,12,30,2.0,171.0,1.6,14.0,172.0,157.07,124.67
2016,10,28,12,45,2.5,173.0,1.65,14.0,174.5,158.94,126.4
2016,10,28,13,0,3.0,175.0,1.7,14.0,177.0,160.73,128.0
2016,10,28,13,15,1.5,125.5,1.65,14.0,126.5,113.13,89.08
2016,10,28,13,30,0.0,76.0,1.6,14.0,76.0,67.27,51.12
2016,10,28,13,45,0.0,59.0,1.6,14.0,59.0,52.16,38.57
2016,10,28,14,0,0.0,42.0,1.6,14.0,42.0,37.08,25.91
2016,10,28,14,15,0.0,59.0,1.55,13.5,59.0,52.13,38.83
2016,10,28,14,30,0.0,76.0,1.5,13.0,76.0,67.23,51.81
2016,10,28,14,45,0.0,69.5,1.45,13.0,69.5,61.44,47.0
2016,10,28,15,0,0.0,63.0,1.4,13.0,63.0,55.66,42.2
2016,10,28,15,15,0.0,55.5,1.25,12.5,55.5,49.0,36.67
2016,10,28,15,30,0.0,48.0,1.1,12.0,48.0,42.35,31.07
2016,10,28,15,45,0.0,40.5,1.0,12.0,40.5,35.7,25.32
2016,10,28,16,0,0.0,33.0,0.9,12.0,33.0,29.07,19.5
2016,10,28,16,15,0.0,25.0,0.85,11.5,25.0,22.0,14.1
2016,10,28,16,30,0.0,17.0,0.8,11.0,17.0,14.94,7.54
2016,10,28,16,45,0.0,10.5,0.75,11.0,10.5,9.22,1.73
2016,10,28,17,0,0.0,4.0,0.7,11.0,4.0,3.64,0.0
2016,10,28,17,15,0.0,2.0,0.7,11.0,2.0,1.82,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,6,45,106.0,11.0,1.55,11.5,17.5,65.75,0.0
2016,10,29,7,0,212.0,22.0,1.6,12.0,35.0,173.49,64.47
2016,10,29,7,15,332.0,32.5,1.7,12.0,73.5,282.67,224.33
2016,10,29,7,30,452.0,43.0,1.8,12.0,112.0,388.86,320.31
2016,10,29,7,45,527.0,49.5,1.9,12.5,157.0,467.77,388.28
2016,10,29,8,0,602.0,56.0,2.0,13.0,202.0,550.71,455.29
2016,10,29,8,15,301.0,69.0,2.05,13.0,142.0,345.79,290.68
2016,10,29,8,30,0.0,82.0,2.1,13.0,82.0,75.67,59.07
2016,10,29,8,45,0.0,94.0,2.2,13.0,94.0,87.12,69.01
2016,10,29,9,0,0.0,106.0,2.3,13.0,106.0,98.57,78.53
2016,10,29,9,15,0.0,88.0,2.35,13.0,88.0,78.89,61.72
2016,10,29,9,30,0.0,70.0,2.4,13.0,70.0,61.9,47.22
2016,10,29,9,45,0.0,62.0,2.5,13.5,62.0,54.8,41.02
2016,10,29,10,0,0.0,54.0,2.6,14.0,54.0,47.71,34.87
2016,10,29,10,15,0.0,93.5,2.6,14.0,93.5,83.15,64.57
2016,10,29,10,30,0.0,133.0,2.6,14.0,133.0,121.38,96.19
2016,10,29,10,45,0.0,146.5,2.65,14.5,146.5,134.35,106.5
2016,10,29,11,0,0.0,160.0,2.7,15.0,160.0,147.32,116.78
2016,10,29,11,15,96.5,222.0,2.65,15.0,280.5,325.29,263.13
2016,10,29,11,30,193.0,284.0,2.6,15.0,401.0,475.9,381.33
2016,10,29,11,45,141.0,282.0,2.6,15.0,368.0,421.82,337.24
2016,10,29,12,0,89.0,280.0,2.6,15.0,335.0,356.01,284.8
2016,10,29,12,15,47.5,233.0,2.55,15.0,262.5,266.89,213.74
2016,10,29,12,30,6.0,186.0,2.5,15.0,190.0,174.7,138.78
2016,10,29,12,45,38.0,221.5,2.5,15.0,244.0,241.47,193.75
2016,10,29,13,0,70.0,257.0,2.5,15.0,298.0,297.05,238.49
2016,10,29,13,15,56.5,242.0,2.45,15.0,274.5,268.0,214.97
2016,10,29,13,30,43.0,227.0,2.4,15.0,251.0,240.43,192.86
2016,10,29,13,45,22.5,192.5,2.35,15.0,205.0,186.3,149.11
2016,10,29,14,0,2.0,158.0,2.3,15.0,159.0,142.4,113.36
2016,10,29,14,15,1.0,150.0,2.25,15.0,150.5,134.12,106.83
2016,10,29,14,30,0.0,142.0,2.2,15.0,142.0,125.97,100.34
2016,10,29,14,45,0.0,126.0,2.2,15.0,126.0,111.25,88.35
2016,10,29,15,0,0.0,110.0,2.2,15.0,110.0,96.74,76.43
2016,10,29,15,15,0.0,97.0,2.15,14.5,97.0,84.98,66.83
2016,10,29,15,30,0.0,84.0,2.1,14.0,84.0,73.34,57.16
2016,10,29,15,45,0.0,70.0,2.1,14.0,70.0,60.99,46.62
2016,10,29,16,0,0.0,56.0,2.1,14.0,56.0,48.8,36.07
2016,10,29,16,15,0.0,42.5,2.0,13.5,42.5,37.25,27.39
2016,10,29,16,30,0.0,29.0,1.9,13.0,29.0,25.57,16.62
2016,10,29,16,45,0.0,17.5,1.85,12.5,17.5,15.41,6.25
2016,10,29,17,0,0.0,6.0,1.8,12.0,6.0,5.46,0.0
2016,10,29,17,15,0.0,3.0,1.85,11.5,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.25,12.0,6.5,5.91,0.0
2016,10,30,7,0,0.0,13.0,4.3,12.0,13.0,11.44,0.0
2016,10,30,7,15,0.0,29.0,4.3,12.0,29.0,27.51,16.6
2016,10,30,7,30,0.0,45.0,4.3,12.0,45.0,44.41,31.88
2016,10,30,7,45,0.5,64.0,4.3,12.5,64.0,65.02,49.92
2016,10,30,8,0,1.0,83.0,4.3,13.0,83.0,85.04,67.27
2016,10,30,8,15,7.5,100.0,4.3,13.0,102.5,106.75,86.14
2016,10,30,8,30,14.0,117.0,4.3,13.0,122.0,128.78,105.05
2016,10,30,8,45,18.0,132.5,4.35,13.0,139.0,147.18,120.57
2016,10,30,9,0,22.0,148.0,4.4,13.0,156.0,165.79,136.07
2016,10,30,9,15,201.5,160.0,4.3,13.0,251.5,364.03,305.48
2016,10,30,9,30,381.0,172.0,4.2,13.0,347.0,555.87,461.38
2016,10,30,9,45,190.5,90.5,4.15,13.0,178.0,283.09,238.01
2016,10,30,10,0,0.0,9.0,4.1,13.0,9.0,7.93,1.1
2016,10,30,10,15,0.0,62.5,4.05,13.0,62.5,55.27,41.36
2016,10,30,10,30,0.0,116.0,4.0,13.0,116.0,104.7,82.8
2016,10,30,10,45,37.5,188.5,4.0,13.0,210.5,224.44,183.05
2016,10,30,11,0,75.0,261.0,4.0,13.0,305.0,339.75,276.68
2016,10,30,11,15,37.5,204.0,4.0,13.0,226.0,237.61,192.8
2016,10,30,11,30,0.0,147.0,4.0,13.0,147.0,133.76,106.38
2016,10,30,11,45,6.0,178.0,4.0,13.5,181.5,168.87,135.39
2016,10,30,12,0,12.0,209.0,4.0,14.0,216.0,203.96,163.86
2016,10,30,12,15,11.5,207.5,4.0,14.0,214.5,201.03,161.41
2016,10,30,12,30,11.0,206.0,4.0,14.0,213.0,198.17,159.11
2016,10,30,12,45,5.5,122.0,4.05,14.0,125.5,113.16,89.29
2016,10,30,13,0,0.0,38.0,4.1,14.0,38.0,33.57,22.73
2016,10,30,13,15,0.0,36.5,4.0,14.0,36.5,32.23,21.66
2016,10,30,13,30,0.0,35.0,3.9,14.0,35.0,30.9,20.57
2016,10,30,13,45,80.5,129.0,3.85,14.0,169.5,168.71,136.89
2016,10,30,14,0,161.0,223.0,3.8,14.0,304.0,293.42,238.2
