Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,14,15,104.5,201.5,3.65,13.5,252.5,231.55,187.49
2016,10,30,14,30,48.0,180.0,3.5,13.0,201.0,181.78,147.08
2016,10,30,14,45,24.0,96.5,3.4,13.0,107.0,94.66,74.63
2016,10,30,15,0,0.0,13.0,3.3,13.0,13.0,11.43,4.21
2016,10,30,15,15,0.0,11.5,3.25,13.0,11.5,10.11,3.09
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,8.78,1.95
2016,10,30,15,45,0.0,8.5,3.15,13.0,8.5,7.46,0.8
2016,10,30,16,0,0.0,7.0,3.1,13.0,7.0,6.14,0.0
2016,10,30,16,15,0.0,5.0,3.05,12.5,5.0,4.38,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.63,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.31,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,10.0,4.0,3.64,0.0
2016,10,31,7,0,0.0,8.0,1.7,10.0,8.0,7.02,0.0
2016,10,31,7,15,0.0,18.5,1.8,10.0,18.5,16.28,7.53
2016,10,31,7,30,0.0,29.0,1.9,10.0,29.0,25.56,16.13
2016,10,31,7,45,0.0,41.0,2.05,10.5,41.0,36.18,25.57
2016,10,31,8,0,0.0,53.0,2.2,11.0,53.0,47.47,35.48
2016,10,31,8,15,0.0,65.5,2.3,11.0,65.5,59.58,46.03
2016,10,31,8,30,0.0,78.0,2.4,11.0,78.0,71.63,56.41
2016,10,31,8,45,0.0,89.5,2.55,11.5,89.5,82.57,65.58
2016,10,31,9,0,0.0,101.0,2.7,12.0,101.0,93.52,74.62
2016,10,31,9,15,0.0,103.0,2.75,12.0,103.0,94.43,75.21
2016,10,31,9,30,0.0,105.0,2.8,12.0,105.0,95.64,76.05
2016,10,31,9,45,0.0,127.5,2.9,12.0,127.5,118.03,94.72
2016,10,31,10,0,0.0,150.0,3.0,12.0,150.0,140.58,113.34
2016,10,31,10,15,0.0,141.0,3.05,12.0,141.0,130.25,104.51
2016,10,31,10,30,0.0,132.0,3.1,12.0,132.0,120.55,96.28
2016,10,31,10,45,4.5,162.0,3.2,12.5,165.0,154.29,124.17
2016,10,31,11,0,9.0,192.0,3.3,13.0,198.0,188.31,151.86
2016,10,31,11,15,14.0,207.0,3.4,13.0,216.0,207.18,167.27
2016,10,31,11,30,19.0,222.0,3.5,13.0,234.0,225.79,182.45
2016,10,31,11,45,74.5,252.0,3.6,13.0,297.0,317.41,258.05
2016,10,31,12,0,130.0,282.0,3.7,13.0,360.0,406.04,329.39
2016,10,31,12,15,74.0,250.0,3.75,13.0,294.5,306.61,248.74
2016,10,31,12,30,18.0,218.0,3.8,13.0,229.0,215.49,173.84
2016,10,31,12,45,9.0,146.0,3.9,13.0,151.5,138.19,110.49
2016,10,31,13,0,0.0,74.0,4.0,13.0,74.0,65.5,49.78
2016,10,31,13,15,25.5,151.0,4.05,13.0,164.5,157.61,127.35
2016,10,31,13,30,51.0,228.0,4.1,13.0,255.0,246.55,200.58
2016,10,31,13,45,32.0,202.0,4.15,13.0,218.5,206.38,167.44
2016,10,31,14,0,13.0,176.0,4.2,13.0,182.0,164.59,133.04
2016,10,31,14,15,6.5,106.5,4.2,12.5,109.5,97.42,77.3
2016,10,31,14,30,0.0,37.0,4.2,12.0,37.0,32.63,22.44
2016,10,31,14,45,0.0,53.0,4.2,12.0,53.0,46.79,34.69
2016,10,31,15,0,0.0,69.0,4.2,12.0,69.0,61.0,46.97
2016,10,31,15,15,0.0,60.5,4.1,12.0,60.5,53.44,40.55
2016,10,31,15,30,0.0,52.0,4.0,12.0,52.0,45.9,34.08
2016,10,31,15,45,0.0,42.5,3.9,12.0,42.5,37.48,26.78
2016,10,31,16,0,0.0,33.0,3.8,12.0,33.0,29.07,19.4
2016,10,31,16,15,0.0,24.5,3.7,12.0,24.5,21.56,13.55
2016,10,31,16,30,0.0,16.0,3.6,12.0,16.0,14.06,6.56
2016,10,31,16,45,0.0,9.5,3.5,12.0,9.5,8.34,0.29
2016,10,31,17,0,0.0,3.0,3.4,12.0,3.0,2.73,0.0
2016,10,31,17,15,0.0,1.5,3.2,12.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,89.0,10.0,1.95,9.0,14.5,55.54,0.0
2016,11,1,7,0,178.0,20.0,1.9,9.0,29.0,146.42,0.0
2016,11,1,7,15,312.5,31.0,1.85,9.5,67.5,267.39,208.47
2016,11,1,7,30,447.0,42.0,1.8,10.0,106.0,381.82,315.19
2016,11,1,7,45,528.0,49.0,1.8,10.5,151.0,464.96,387.41
2016,11,1,8,0,609.0,56.0,1.8,11.0,196.0,552.49,458.58
2016,11,1,8,15,657.5,60.5,1.8,11.0,240.5,615.39,508.11
2016,11,1,8,30,706.0,65.0,1.8,11.0,285.0,673.26,551.94
2016,11,1,8,45,743.0,67.5,1.85,11.5,328.0,725.55,589.39
2016,11,1,9,0,780.0,70.0,1.9,12.0,371.0,776.58,624.81
2016,11,1,9,15,802.0,73.0,1.8,12.0,408.5,813.6,648.93
2016,11,1,9,30,824.0,76.0,1.7,12.0,446.0,848.08,670.76
2016,11,1,9,45,555.0,144.5,1.65,12.5,401.5,696.71,557.92
2016,11,1,10,0,286.0,213.0,1.6,13.0,357.0,521.37,419.93
2016,11,1,10,15,237.5,230.5,1.55,13.0,354.0,479.06,386.86
2016,11,1,10,30,189.0,248.0,1.5,13.0,351.0,452.82,364.61
2016,11,1,10,45,213.0,254.5,1.45,13.5,374.5,477.6,382.9
2016,11,1,11,0,237.0,261.0,1.4,14.0,398.0,501.23,399.69
2016,11,1,11,15,567.5,173.0,1.3,14.0,507.5,716.91,565.07
2016,11,1,11,30,898.0,85.0,1.2,14.0,617.0,883.77,678.24
2016,11,1,11,45,559.5,180.5,1.2,14.5,513.0,690.79,538.65
2016,11,1,12,0,221.0,276.0,1.2,15.0,409.0,473.76,372.86
2016,11,1,12,15,558.0,180.0,1.15,15.0,510.5,652.33,513.11
2016,11,1,12,30,895.0,84.0,1.1,15.0,612.0,779.23,603.37
2016,11,1,12,45,893.0,82.5,1.1,15.0,599.5,742.89,576.69
2016,11,1,13,0,891.0,81.0,1.1,15.0,587.0,703.79,549.67
2016,11,1,13,15,882.5,80.0,1.1,15.0,566.5,658.45,515.95
2016,11,1,13,30,874.0,79.0,1.1,15.0,546.0,611.23,480.0
2016,11,1,13,45,859.0,78.5,1.1,15.0,518.5,561.34,440.94
2016,11,1,14,0,844.0,78.0,1.1,15.0,491.0,507.95,398.11
2016,11,1,14,15,826.5,75.5,1.15,14.5,457.5,450.93,352.06
2016,11,1,14,30,809.0,73.0,1.2,14.0,424.0,394.05,304.29
2016,11,1,14,45,781.0,71.0,1.3,14.0,385.0,334.59,252.63
2016,11,1,15,0,753.0,69.0,1.4,14.0,346.0,277.03,201.37
2016,11,1,15,15,717.5,65.5,1.5,13.5,303.0,218.67,149.92
2016,11,1,15,30,682.0,62.0,1.6,13.0,260.0,161.42,100.96
2016,11,1,15,45,630.5,56.0,1.7,13.0,215.5,106.19,58.97
2016,11,1,16,0,579.0,50.0,1.8,13.0,171.0,57.0,31.55
2016,11,1,16,15,492.0,42.5,1.85,12.5,127.5,33.58,24.14
2016,11,1,16,30,405.0,35.0,1.9,12.0,84.0,28.42,18.94
2016,11,1,16,45,255.5,23.5,1.95,12.0,49.5,19.32,7.3
2016,11,1,17,0,106.0,12.0,2.0,12.0,15.0,10.91,0.0
2016,11,1,17,15,53.0,6.0,1.95,11.5,7.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,8.5,1.7,8.0,14.0,65.76,0.0
2016,11,2,7,0,223.0,17.0,1.7,8.0,28.0,167.69,0.0
2016,11,2,7,15,354.5,27.0,1.75,8.5,66.5,288.45,222.51
2016,11,2,7,30,486.0,37.0,1.8,9.0,105.0,400.75,330.98
2016,11,2,7,45,559.5,44.0,1.9,9.5,149.5,479.41,400.36
2016,11,2,8,0,633.0,51.0,2.0,10.0,194.0,555.75,463.38
2016,11,2,8,15,679.5,55.5,2.0,10.5,238.5,618.54,512.49
2016,11,2,8,30,726.0,60.0,2.0,11.0,283.0,681.58,559.6
2016,11,2,8,45,716.0,66.0,2.0,11.5,312.0,699.8,571.24
2016,11,2,9,0,706.0,72.0,2.0,12.0,341.0,714.68,580.2
2016,11,2,9,15,671.5,89.5,2.0,12.5,365.5,725.16,585.61
2016,11,2,9,30,637.0,107.0,2.0,13.0,390.0,725.71,583.6
2016,11,2,9,45,756.0,89.0,2.05,13.5,448.5,809.79,642.98
2016,11,2,10,0,875.0,71.0,2.1,14.0,507.0,889.33,696.69
2016,11,2,10,15,885.0,72.5,2.05,14.0,532.0,901.76,702.84
2016,11,2,10,30,895.0,74.0,2.0,14.0,557.0,910.59,707.27
2016,11,2,10,45,900.0,75.0,1.95,14.5,575.0,910.58,704.42
2016,11,2,11,0,905.0,76.0,1.9,15.0,593.0,906.83,699.25
2016,11,2,11,15,908.5,76.5,1.85,15.0,603.5,897.39,691.68
2016,11,2,11,30,912.0,77.0,1.8,15.0,614.0,884.24,681.77
2016,11,2,11,45,910.5,78.0,1.75,15.0,616.0,863.79,667.0
2016,11,2,12,0,909.0,79.0,1.7,15.0,618.0,839.91,650.03
2016,11,2,12,15,907.5,78.5,1.6,15.0,613.0,810.97,629.1
2016,11,2,12,30,906.0,78.0,1.5,15.0,608.0,778.88,606.04
2016,11,2,12,45,903.0,77.0,1.45,15.5,595.5,742.14,579.15
2016,11,2,13,0,900.0,76.0,1.4,16.0,583.0,702.66,550.18
2016,11,2,13,15,892.5,75.0,1.3,15.5,563.0,657.73,516.6
2016,11,2,13,30,885.0,74.0,1.2,15.0,543.0,610.82,480.73
2016,11,2,13,45,872.0,73.0,1.15,15.0,516.0,559.14,439.85
2016,11,2,14,0,859.0,72.0,1.1,15.0,489.0,506.46,397.06
2016,11,2,14,15,843.0,70.0,1.05,15.0,456.0,451.28,351.06
2016,11,2,14,30,827.0,68.0,1.0,15.0,423.0,394.79,302.66
2016,11,2,14,45,802.0,65.5,0.95,15.0,384.0,335.02,250.54
2016,11,2,15,0,777.0,63.0,0.9,15.0,345.0,276.79,198.72
2016,11,2,15,15,743.0,59.5,0.85,14.5,302.5,217.54,146.7
2016,11,2,15,30,709.0,56.0,0.8,14.0,260.0,161.54,99.09
2016,11,2,15,45,656.0,51.5,0.8,14.0,215.0,106.42,57.88
2016,11,2,16,0,603.0,47.0,0.8,14.0,170.0,57.56,31.75
2016,11,2,16,15,519.0,39.5,0.9,13.0,126.0,31.18,21.95
2016,11,2,16,30,435.0,32.0,1.0,12.0,82.0,25.88,16.67
2016,11,2,16,45,283.0,21.0,1.1,11.5,47.5,17.14,4.95
2016,11,2,17,0,131.0,10.0,1.2,11.0,13.0,9.1,0.0
2016,11,2,17,15,65.5,5.0,1.2,10.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.0,12.5,11.37,0.0
2016,11,3,7,0,0.0,25.0,1.4,9.0,25.0,22.74,0.0
2016,11,3,7,15,237.5,30.5,1.4,9.5,62.5,220.16,166.04
2016,11,3,7,30,475.0,36.0,1.4,10.0,100.0,391.48,321.02
2016,11,3,7,45,548.5,42.5,1.45,10.5,143.5,468.74,388.43
2016,11,3,8,0,622.0,49.0,1.5,11.0,187.0,544.07,449.99
2016,11,3,8,15,669.0,53.5,1.4,11.5,231.5,606.61,497.76
2016,11,3,8,30,716.0,58.0,1.3,12.0,276.0,669.53,543.26
2016,11,3,8,45,747.5,61.5,1.25,12.5,317.0,718.36,576.68
2016,11,3,9,0,779.0,65.0,1.2,13.0,358.0,765.82,607.91
2016,11,3,9,15,733.5,79.0,1.1,13.0,377.0,758.26,599.45
2016,11,3,9,30,688.0,93.0,1.0,13.0,396.0,751.57,592.23
2016,11,3,9,45,670.5,106.0,0.95,13.5,419.0,758.72,594.43
2016,11,3,10,0,653.0,119.0,0.9,14.0,442.0,762.14,593.84
2016,11,3,10,15,765.5,97.5,0.75,14.5,494.0,832.13,637.77
2016,11,3,10,30,878.0,76.0,0.6,15.0,546.0,895.8,674.54
2016,11,3,10,45,724.5,124.0,0.5,15.5,521.0,824.58,622.07
2016,11,3,11,0,571.0,172.0,0.4,16.0,496.0,726.87,553.02
2016,11,3,11,15,737.0,125.0,0.35,16.0,550.5,815.85,613.84
2016,11,3,11,30,903.0,78.0,0.3,16.0,605.0,875.72,650.72
2016,11,3,11,45,903.5,78.0,0.25,16.5,607.5,855.96,634.45
2016,11,3,12,0,904.0,78.0,0.2,17.0,610.0,832.74,617.45
2016,11,3,12,15,902.5,78.0,0.25,17.0,605.5,804.58,600.17
2016,11,3,12,30,901.0,78.0,0.3,17.0,601.0,773.28,580.79
2016,11,3,12,45,895.5,77.5,0.35,17.0,588.0,735.54,556.91
2016,11,3,13,0,890.0,77.0,0.4,17.0,575.0,695.26,530.74
2016,11,3,13,15,882.5,76.0,0.45,17.0,555.0,650.8,499.36
2016,11,3,13,30,875.0,75.0,0.5,17.0,535.0,604.39,465.58
2016,11,3,13,45,716.5,108.5,0.55,17.5,473.0,512.36,395.93
2016,11,3,14,0,558.0,142.0,0.6,18.0,411.0,423.6,328.03
2016,11,3,14,15,526.0,138.0,0.6,18.0,377.5,372.7,287.84
2016,11,3,14,30,494.0,134.0,0.6,18.0,344.0,324.12,248.18
2016,11,3,14,45,456.0,126.5,0.65,18.0,306.5,272.97,206.08
2016,11,3,15,0,418.0,119.0,0.7,18.0,269.0,225.52,166.44
2016,11,3,15,15,395.5,107.5,0.65,17.5,235.5,181.85,129.5
2016,11,3,15,30,373.0,96.0,0.6,17.0,202.0,140.64,95.42
2016,11,3,15,45,342.5,82.0,0.6,16.5,166.5,99.24,64.02
2016,11,3,16,0,312.0,68.0,0.6,16.0,131.0,61.66,40.59
2016,11,3,16,15,267.5,52.5,0.65,15.5,96.5,40.2,29.52
2016,11,3,16,30,223.0,37.0,0.7,15.0,62.0,28.76,18.77
2016,11,3,16,45,111.5,18.5,0.75,15.0,31.0,14.48,2.22
2016,11,3,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,8.0,1.8,10.0,11.5,7.28,0.0
2016,11,4,7,0,197.0,16.0,1.8,10.0,23.0,125.1,0.0
2016,11,4,7,15,335.0,26.0,1.8,10.5,60.5,273.02,201.02
2016,11,4,7,30,473.0,36.0,1.8,11.0,98.0,389.34,317.88
2016,11,4,7,45,550.5,43.0,1.8,11.5,142.5,469.82,388.73
2016,11,4,8,0,628.0,50.0,1.8,12.0,187.0,548.1,452.74
2016,11,4,8,15,676.0,54.5,1.7,12.5,231.5,611.66,501.63
2016,11,4,8,30,724.0,59.0,1.6,13.0,276.0,675.53,548.21
2016,11,4,8,45,756.5,62.5,1.5,13.5,318.0,725.36,582.18
2016,11,4,9,0,789.0,66.0,1.4,14.0,360.0,773.79,613.75
2016,11,4,9,15,811.0,68.5,1.25,14.0,397.5,810.1,636.02
2016,11,4,9,30,833.0,71.0,1.1,14.0,435.0,843.87,655.78
2016,11,4,9,45,848.5,73.0,1.0,14.5,466.5,868.38,668.08
2016,11,4,10,0,864.0,75.0,0.9,15.0,498.0,889.66,677.96
2016,11,4,10,15,875.0,76.5,0.8,15.5,523.5,893.92,676.27
2016,11,4,10,30,886.0,78.0,0.7,16.0,549.0,903.55,678.41
2016,11,4,10,45,892.5,79.5,0.65,16.5,567.5,905.47,676.41
2016,11,4,11,0,899.0,81.0,0.6,17.0,586.0,903.66,672.24
2016,11,4,11,15,903.0,81.5,0.5,17.0,596.5,894.67,663.82
2016,11,4,11,30,907.0,82.0,0.4,17.0,607.0,881.99,653.28
2016,11,4,11,45,907.0,82.5,0.35,17.5,610.0,862.29,638.22
2016,11,4,12,0,907.0,83.0,0.3,18.0,613.0,839.12,621.2
2016,11,4,12,15,905.5,82.5,0.3,18.0,608.0,810.27,602.66
2016,11,4,12,30,904.0,82.0,0.3,18.0,603.0,778.28,582.07
2016,11,4,12,45,902.0,80.5,0.35,18.0,591.0,741.81,559.19
2016,11,4,13,0,900.0,79.0,0.4,18.0,579.0,702.56,533.74
2016,11,4,13,15,892.0,78.0,0.45,18.0,559.0,657.41,502.03
2016,11,4,13,30,884.0,77.0,0.5,18.0,539.0,610.32,467.94
2016,11,4,13,45,872.0,75.5,0.55,18.0,511.5,558.81,429.44
2016,11,4,14,0,860.0,74.0,0.6,18.0,484.0,507.55,389.65
2016,11,4,14,15,842.5,72.0,0.6,18.0,450.5,450.57,343.73
2016,11,4,14,30,825.0,70.0,0.6,18.0,417.0,393.66,296.34
2016,11,4,14,45,801.0,67.0,0.65,18.0,378.5,334.01,245.7
2016,11,4,15,0,777.0,64.0,0.7,18.0,340.0,275.8,195.0
2016,11,4,15,15,741.5,60.5,0.7,17.5,297.0,216.43,143.8
2016,11,4,15,30,706.0,57.0,0.7,17.0,254.0,160.49,97.1
2016,11,4,15,45,652.5,51.5,0.75,17.0,209.0,104.82,56.2
2016,11,4,16,0,599.0,46.0,0.8,17.0,164.0,55.48,30.31
2016,11,4,16,15,510.5,39.0,0.85,16.5,120.5,30.96,21.33
2016,11,4,16,30,422.0,32.0,0.9,16.0,77.0,26.12,16.32
2016,11,4,16,45,211.0,16.0,0.95,15.5,38.5,12.71,0.17
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.5,0.8,11.0,10.5,0.0,0.0
2016,11,5,7,0,0.0,21.0,0.8,11.0,21.0,19.1,0.0
2016,11,5,7,15,222.0,28.5,0.75,11.0,56.5,204.59,145.16
2016,11,5,7,30,444.0,36.0,0.7,11.0,92.0,369.67,298.62
2016,11,5,7,45,518.0,43.0,0.7,11.5,135.0,446.45,364.81
2016,11,5,8,0,592.0,50.0,0.7,12.0,178.0,527.45,429.82
2016,11,5,8,15,640.0,55.0,0.7,12.0,221.0,589.31,477.67
2016,11,5,8,30,688.0,60.0,0.7,12.0,264.0,646.7,520.2
2016,11,5,8,45,500.5,100.0,0.75,12.0,259.5,561.21,455.97
2016,11,5,9,0,313.0,140.0,0.8,12.0,255.0,447.97,366.9
2016,11,5,9,15,366.5,146.5,0.7,12.5,294.5,522.12,423.3
2016,11,5,9,30,420.0,153.0,0.6,13.0,334.0,580.41,464.28
2016,11,5,9,45,494.0,147.0,0.55,13.5,375.5,641.24,507.08
2016,11,5,10,0,568.0,141.0,0.5,14.0,417.0,701.27,547.09
2016,11,5,10,15,470.0,176.0,0.5,14.0,412.0,655.12,510.81
2016,11,5,10,30,372.0,211.0,0.5,14.0,407.0,588.42,460.51
2016,11,5,10,45,308.0,231.0,0.5,14.5,397.0,550.43,430.55
2016,11,5,11,0,244.0,251.0,0.5,15.0,387.0,495.11,387.71
2016,11,5,11,15,215.5,259.0,0.55,15.0,381.0,473.21,371.32
2016,11,5,11,30,187.0,267.0,0.6,15.0,375.0,451.2,354.4
2016,11,5,11,45,101.0,237.5,0.7,15.0,296.0,324.24,257.07
2016,11,5,12,0,15.0,208.0,0.8,15.0,217.0,206.33,163.28
2016,11,5,12,15,68.5,236.0,0.8,15.0,275.5,288.0,229.78
2016,11,5,12,30,122.0,264.0,0.8,15.0,334.0,366.27,290.69
2016,11,5,12,45,240.0,245.5,0.85,15.0,379.0,422.97,335.98
2016,11,5,13,0,358.0,227.0,0.9,15.0,424.0,481.1,381.01
2016,11,5,13,15,203.5,222.0,0.9,15.0,333.0,350.54,278.98
2016,11,5,13,30,49.0,217.0,0.9,15.0,242.0,235.17,187.23
2016,11,5,13,45,139.0,211.0,0.95,15.0,277.5,280.6,224.75
2016,11,5,14,0,229.0,205.0,1.0,15.0,313.0,309.16,246.8
2016,11,5,14,15,280.5,183.0,1.0,14.5,306.0,301.0,239.35
2016,11,5,14,30,332.0,161.0,1.0,14.0,299.0,281.37,221.92
2016,11,5,14,45,166.0,132.0,1.0,14.0,201.0,175.71,137.89
2016,11,5,15,0,0.0,103.0,1.0,14.0,103.0,90.7,71.51
2016,11,5,15,15,0.0,90.0,0.95,13.5,90.0,78.93,61.97
2016,11,5,15,30,0.0,77.0,0.9,13.0,77.0,67.28,52.2
2016,11,5,15,45,0.0,63.0,0.9,13.0,63.0,54.94,41.56
2016,11,5,16,0,0.0,49.0,0.9,13.0,49.0,42.77,30.93
2016,11,5,16,15,0.0,35.5,0.85,13.0,35.5,31.25,21.9
2016,11,5,16,30,0.0,22.0,0.8,13.0,22.0,19.38,10.74
2016,11,5,16,45,0.0,11.0,0.8,13.0,11.0,9.67,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,11,6,7,0,0.0,14.0,1.1,11.0,14.0,12.73,0.0
2016,11,6,7,15,96.5,28.0,1.05,11.0,40.0,113.66,75.76
2016,11,6,7,30,193.0,42.0,1.0,11.0,66.0,213.28,172.8
2016,11,6,7,45,225.5,59.0,1.0,11.5,98.0,263.51,218.1
2016,11,6,8,0,258.0,76.0,1.0,12.0,130.0,300.74,251.1
2016,11,6,8,15,279.5,91.5,0.95,12.0,162.5,343.03,286.69
2016,11,6,8,30,301.0,107.0,0.9,12.0,195.0,385.7,321.19
2016,11,6,8,45,311.5,122.5,0.9,12.0,225.5,419.49,347.57
2016,11,6,9,0,322.0,138.0,0.9,12.0,256.0,452.51,372.67
2016,11,6,9,15,330.0,152.0,0.85,12.0,283.0,480.43,392.94
2016,11,6,9,30,338.0,166.0,0.8,12.0,310.0,507.2,411.91
2016,11,6,9,45,596.5,117.5,0.8,12.0,395.5,702.61,559.27
2016,11,6,10,0,855.0,69.0,0.8,12.0,481.0,861.0,667.0
2016,11,6,10,15,865.5,70.5,0.8,12.0,506.0,873.74,672.18
2016,11,6,10,30,876.0,72.0,0.8,12.0,531.0,883.0,677.28
2016,11,6,10,45,885.5,72.0,0.8,12.5,549.0,885.84,676.99
2016,11,6,11,0,895.0,72.0,0.8,13.0,567.0,885.01,674.46
2016,11,6,11,15,899.0,72.5,0.8,13.0,577.5,876.26,668.05
2016,11,6,11,30,903.0,73.0,0.8,13.0,588.0,863.84,659.42
2016,11,6,11,45,906.5,72.0,0.85,13.5,591.5,845.55,646.67
2016,11,6,12,0,910.0,71.0,0.9,14.0,595.0,823.7,631.61
2016,11,6,12,15,908.0,70.5,0.85,14.0,590.0,794.66,611.26
2016,11,6,12,30,906.0,70.0,0.8,14.0,585.0,762.53,588.87
2016,11,6,12,45,889.5,74.0,0.75,14.0,570.0,722.26,560.76
2016,11,6,13,0,873.0,78.0,0.7,14.0,555.0,680.08,530.56
2016,11,6,13,15,659.0,133.0,0.7,14.0,485.5,570.72,447.99
2016,11,6,13,30,445.0,188.0,0.7,14.0,416.0,462.47,365.29
2016,11,6,13,45,415.0,183.0,0.7,14.0,387.0,415.98,329.72
2016,11,6,14,0,385.0,178.0,0.7,14.0,358.0,365.05,289.5
2016,11,6,14,15,353.5,169.0,0.65,13.5,325.5,319.31,252.85
2016,11,6,14,30,322.0,160.0,0.6,13.0,293.0,276.33,217.72
2016,11,6,14,45,312.5,146.5,0.55,13.0,265.5,239.41,186.18
2016,11,6,15,0,303.0,133.0,0.5,13.0,238.0,203.35,154.88
2016,11,6,15,15,292.0,116.5,0.45,12.5,207.5,165.33,122.23
2016,11,6,15,30,281.0,100.0,0.4,12.0,177.0,128.69,91.28
2016,11,6,15,45,259.5,84.0,0.4,12.0,145.0,93.0,63.34
2016,11,6,16,0,238.0,68.0,0.4,12.0,113.0,60.12,41.62
2016,11,6,16,15,201.0,51.5,0.45,12.0,82.0,39.45,29.16
2016,11,6,16,30,164.0,35.0,0.5,12.0,51.0,27.22,17.28
2016,11,6,16,45,82.0,17.5,0.55,12.0,25.5,13.73,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,10.5,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,11.0,11.0,10.01,0.0
2016,11,7,7,15,58.0,26.5,2.05,11.0,33.5,76.84,46.84
2016,11,7,7,30,116.0,42.0,2.1,11.0,56.0,149.85,120.33
2016,11,7,7,45,139.5,60.0,2.15,11.5,84.0,192.43,159.38
2016,11,7,8,0,163.0,78.0,2.2,12.0,112.0,235.73,197.54
2016,11,7,8,15,178.0,95.5,2.15,12.5,140.5,272.62,229.02
2016,11,7,8,30,193.0,113.0,2.1,13.0,169.0,309.66,259.56
2016,11,7,8,45,202.0,130.0,2.05,13.5,196.0,341.09,284.47
2016,11,7,9,0,211.0,147.0,2.0,14.0,223.0,372.05,308.3
2016,11,7,9,15,259.5,157.5,1.95,14.5,261.0,427.32,351.84
2016,11,7,9,30,308.0,168.0,1.9,15.0,299.0,483.4,394.7
2016,11,7,9,45,366.5,171.0,1.85,15.5,338.0,538.68,436.26
2016,11,7,10,0,425.0,174.0,1.8,16.0,377.0,611.77,489.54
2016,11,7,10,15,431.5,183.0,1.75,16.0,398.0,627.08,499.03
2016,11,7,10,30,438.0,192.0,1.7,16.0,419.0,640.31,507.43
2016,11,7,10,45,413.0,205.5,1.7,16.5,425.5,628.5,496.2
2016,11,7,11,0,388.0,219.0,1.7,17.0,432.0,599.32,472.93
2016,11,7,11,15,331.5,235.0,1.65,17.0,420.0,560.98,442.56
2016,11,7,11,30,275.0,251.0,1.6,17.0,408.0,522.48,412.04
2016,11,7,11,45,234.0,257.5,1.6,17.0,391.5,471.87,373.31
2016,11,7,12,0,193.0,264.0,1.6,17.0,375.0,437.4,346.27
2016,11,7,12,15,265.5,251.0,1.55,17.0,402.0,483.45,382.44
2016,11,7,12,30,338.0,238.0,1.5,17.0,429.0,510.89,403.67
2016,11,7,12,45,300.5,239.0,1.5,17.5,406.0,469.8,370.92
2016,11,7,13,0,263.0,240.0,1.5,18.0,383.0,430.36,339.78
2016,11,7,13,15,286.0,227.0,1.45,17.5,377.5,416.54,330.02
2016,11,7,13,30,309.0,214.0,1.4,17.0,372.0,400.28,317.82
2016,11,7,13,45,362.5,192.0,1.35,17.0,367.5,388.83,308.51
2016,11,7,14,0,416.0,170.0,1.3,17.0,363.0,378.51,299.06
2016,11,7,14,15,324.0,170.0,1.25,16.5,314.0,307.13,242.38
2016,11,7,14,30,232.0,170.0,1.2,16.0,265.0,251.13,197.87
2016,11,7,14,45,225.5,154.5,1.2,16.0,240.0,218.2,170.17
2016,11,7,15,0,219.0,139.0,1.2,16.0,215.0,185.99,142.58
2016,11,7,15,15,210.0,121.5,1.15,15.5,187.0,152.34,114.01
2016,11,7,15,30,201.0,104.0,1.1,15.0,159.0,119.94,86.84
2016,11,7,15,45,178.5,87.0,1.1,15.0,129.0,88.09,61.87
2016,11,7,16,0,156.0,70.0,1.1,15.0,99.0,59.26,41.82
2016,11,7,16,15,124.5,52.0,1.1,14.5,71.0,40.83,29.96
2016,11,7,16,30,93.0,34.0,1.1,14.0,43.0,27.25,16.9
2016,11,7,16,45,46.5,17.0,1.15,14.0,21.5,13.98,0.0
2016,11,7,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,40.0,5.5,1.6,11.0,6.5,0.0,0.0
2016,11,8,7,0,80.0,11.0,1.6,11.0,13.0,54.31,0.0
2016,11,8,7,15,205.0,25.0,1.55,11.5,45.0,183.85,110.84
2016,11,8,7,30,330.0,39.0,1.5,12.0,77.0,296.23,238.22
2016,11,8,7,45,412.5,48.5,1.5,12.5,118.0,377.63,310.98
2016,11,8,8,0,495.0,58.0,1.5,13.0,159.0,463.88,383.39
2016,11,8,8,15,393.0,83.0,1.4,13.0,174.5,431.55,357.84
2016,11,8,8,30,291.0,108.0,1.3,13.0,190.0,379.13,315.27
2016,11,8,8,45,317.5,119.0,1.25,13.5,221.5,418.98,347.07
2016,11,8,9,0,344.0,130.0,1.2,14.0,253.0,459.25,377.49
2016,11,8,9,15,382.0,138.5,1.15,14.5,288.5,523.53,425.13
2016,11,8,9,30,420.0,147.0,1.1,15.0,324.0,570.69,458.64
2016,11,8,9,45,535.5,130.5,1.05,15.5,372.5,654.21,519.44
2016,11,8,10,0,651.0,114.0,1.0,16.0,421.0,746.99,582.42
2016,11,8,10,15,626.5,128.5,0.95,16.0,437.0,742.72,576.62
2016,11,8,10,30,602.0,143.0,0.9,16.0,453.0,734.98,569.73
2016,11,8,10,45,704.0,123.0,0.9,16.5,498.0,797.33,611.33
2016,11,8,11,0,806.0,103.0,0.9,17.0,543.0,849.26,644.05
2016,11,8,11,15,811.0,104.0,0.85,17.0,553.5,842.46,637.41
2016,11,8,11,30,816.0,105.0,0.8,17.0,564.0,832.18,629.4
2016,11,8,11,45,796.0,113.0,0.8,17.5,563.0,805.56,610.19
2016,11,8,12,0,776.0,121.0,0.8,18.0,562.0,780.84,592.59
2016,11,8,12,15,774.0,121.0,0.75,18.0,557.5,754.55,574.28
2016,11,8,12,30,772.0,121.0,0.7,18.0,553.0,725.52,554.13
2016,11,8,12,45,805.5,106.0,0.7,18.0,548.0,700.07,536.72
2016,11,8,13,0,839.0,91.0,0.7,18.0,543.0,672.97,517.5
2016,11,8,13,15,830.5,90.0,0.65,18.0,523.5,629.44,484.88
2016,11,8,13,30,822.0,89.0,0.6,18.0,504.0,584.19,450.45
2016,11,8,13,45,784.5,94.0,0.6,18.0,473.5,528.05,407.6
2016,11,8,14,0,747.0,99.0,0.6,18.0,443.0,473.5,364.86
2016,11,8,14,15,727.0,95.5,0.6,18.0,411.0,419.32,321.22
2016,11,8,14,30,707.0,92.0,0.6,18.0,379.0,365.77,276.7
2016,11,8,14,45,667.5,90.0,0.65,18.0,340.0,308.26,228.5
2016,11,8,15,0,628.0,88.0,0.7,18.0,301.0,254.11,182.22
2016,11,8,15,15,587.0,81.5,0.9,17.5,260.5,199.25,136.03
2016,11,8,15,30,546.0,75.0,1.1,17.0,220.0,148.75,94.65
2016,11,8,15,45,486.5,66.5,1.3,16.5,178.0,99.51,58.86
2016,11,8,16,0,427.0,58.0,1.5,16.0,136.0,57.52,35.88
2016,11,8,16,15,339.5,45.5,1.55,15.0,96.5,37.02,26.53
2016,11,8,16,30,252.0,33.0,1.6,14.0,57.0,25.88,15.55
2016,11,8,16,45,126.0,16.5,1.7,13.5,28.5,13.01,0.0
2016,11,8,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,9,6,45,72.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,11,9,7,0,144.0,11.0,1.3,11.0,14.0,89.49,0.0
2016,11,9,7,15,291.5,21.5,1.25,11.5,48.0,230.1,126.45
2016,11,9,7,30,439.0,32.0,1.2,12.0,82.0,358.4,285.44
2016,11,9,7,45,520.5,39.5,1.2,12.5,124.5,439.58,358.75
2016,11,9,8,0,602.0,47.0,1.2,13.0,167.0,525.82,429.47
2016,11,9,8,15,653.5,51.5,1.15,13.0,210.5,583.49,475.02
2016,11,9,8,30,705.0,56.0,1.1,13.0,254.0,648.78,524.11
2016,11,9,8,45,736.5,60.0,1.05,13.5,294.5,697.47,557.76
2016,11,9,9,0,768.0,64.0,1.0,14.0,335.0,744.83,589.12
2016,11,9,9,15,791.5,67.0,0.95,14.5,372.0,782.38,612.38
2016,11,9,9,30,815.0,70.0,0.9,15.0,409.0,817.53,633.35
2016,11,9,9,45,835.0,70.5,0.85,15.5,441.0,843.65,647.6
2016,11,9,10,0,855.0,71.0,0.8,16.0,473.0,866.7,659.59
2016,11,9,10,15,866.0,72.5,0.8,16.5,497.5,871.08,659.87
2016,11,9,10,30,877.0,74.0,0.8,17.0,522.0,880.72,664.05
2016,11,9,10,45,881.5,76.0,0.8,17.5,539.5,881.64,662.46
2016,11,9,11,0,886.0,78.0,0.8,18.0,557.0,878.93,658.74
2016,11,9,11,15,889.5,78.5,0.8,18.0,567.5,869.84,652.23
2016,11,9,11,30,893.0,79.0,0.8,18.0,578.0,857.16,643.56
2016,11,9,11,45,891.5,80.0,0.8,18.5,580.0,837.37,629.14
2016,11,9,12,0,890.0,81.0,0.8,19.0,582.0,814.25,612.7
2016,11,9,12,15,888.0,80.5,0.75,19.0,577.0,785.8,593.12
2016,11,9,12,30,886.0,80.0,0.7,19.0,572.0,754.32,571.57
2016,11,9,12,45,882.5,79.0,0.7,19.0,560.0,718.33,547.63
2016,11,9,13,0,879.0,78.0,0.7,19.0,548.0,679.73,520.83
2016,11,9,13,15,870.5,76.5,0.7,19.0,528.0,635.01,488.15
2016,11,9,13,30,862.0,75.0,0.7,19.0,508.0,588.48,453.33
2016,11,9,13,45,755.0,92.0,0.7,19.0,457.0,509.22,393.27
2016,11,9,14,0,648.0,109.0,0.7,19.0,406.0,434.75,335.9
2016,11,9,14,15,723.0,89.0,0.65,19.0,398.0,410.27,313.97
2016,11,9,14,30,798.0,69.0,0.6,19.0,390.0,377.48,283.38
2016,11,9,14,45,771.5,66.0,0.6,19.0,352.0,319.06,233.41
2016,11,9,15,0,745.0,63.0,0.6,19.0,314.0,262.4,184.11
2016,11,9,15,15,707.5,59.0,0.55,18.5,272.5,204.57,134.56
2016,11,9,15,30,670.0,55.0,0.5,18.0,231.0,150.44,89.88
2016,11,9,15,45,611.0,49.5,0.45,17.5,187.5,94.67,49.64
2016,11,9,16,0,552.0,44.0,0.4,17.0,144.0,47.82,25.81
2016,11,9,16,15,458.0,36.0,0.45,16.5,102.5,28.74,19.22
2016,11,9,16,30,364.0,28.0,0.5,16.0,61.0,22.93,12.82
2016,11,9,16,45,182.0,14.0,0.55,15.5,30.5,11.24,0.0
2016,11,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
