Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,7,15,202.0,16.0,1.0,12.5,38.0,167.27,78.52
2016,11,10,7,30,404.0,32.0,1.0,13.0,76.0,335.26,264.73
2016,11,10,7,45,491.0,39.5,1.05,13.5,118.0,418.62,339.92
2016,11,10,8,0,578.0,47.0,1.1,14.0,160.0,507.49,413.1
2016,11,10,8,15,630.0,52.0,1.05,14.0,202.5,571.15,463.2
2016,11,10,8,30,682.0,57.0,1.0,14.0,245.0,630.48,507.74
2016,11,10,8,45,716.5,60.5,0.95,14.5,285.5,680.33,542.36
2016,11,10,9,0,751.0,64.0,0.9,15.0,326.0,729.01,574.68
2016,11,10,9,15,775.0,67.0,0.8,15.5,362.5,766.61,597.23
2016,11,10,9,30,799.0,70.0,0.7,16.0,399.0,801.9,617.39
2016,11,10,9,45,820.5,70.5,0.65,16.5,430.5,829.11,632.26
2016,11,10,10,0,842.0,71.0,0.6,17.0,462.0,853.35,644.91
2016,11,10,10,15,853.0,72.5,0.55,17.0,487.0,857.71,645.41
2016,11,10,10,30,864.0,74.0,0.5,17.0,512.0,867.35,649.81
2016,11,10,10,45,870.0,75.5,0.5,17.5,529.5,869.04,648.76
2016,11,10,11,0,876.0,77.0,0.5,18.0,547.0,867.15,645.61
2016,11,10,11,15,880.0,77.5,0.45,18.5,557.5,858.66,637.38
2016,11,10,11,30,884.0,78.0,0.4,19.0,568.0,846.61,627.1
2016,11,10,11,45,883.0,78.5,0.35,19.5,570.5,826.89,612.04
2016,11,10,12,0,882.0,79.0,0.3,20.0,573.0,803.88,595.12
2016,11,10,12,15,880.0,79.0,0.3,20.0,568.0,776.33,577.32
2016,11,10,12,30,878.0,79.0,0.3,20.0,563.0,745.76,557.53
2016,11,10,12,45,874.0,78.0,0.3,20.0,551.0,709.79,534.01
2016,11,10,13,0,870.0,77.0,0.3,20.0,539.0,671.27,507.66
2016,11,10,13,15,861.5,75.5,0.3,20.0,519.5,627.02,475.87
2016,11,10,13,30,853.0,74.0,0.3,20.0,500.0,583.72,443.84
2016,11,10,13,45,840.0,72.5,0.35,20.0,473.5,533.05,406.1
2016,11,10,14,0,827.0,71.0,0.4,20.0,447.0,481.5,366.39
2016,11,10,14,15,809.0,69.0,0.4,20.0,414.5,426.66,322.37
2016,11,10,14,30,791.0,67.0,0.4,20.0,382.0,372.02,277.05
2016,11,10,14,45,766.5,64.0,0.4,20.0,345.0,314.78,228.53
2016,11,10,15,0,742.0,61.0,0.4,20.0,308.0,259.06,180.31
2016,11,10,15,15,704.5,57.0,0.4,19.5,267.0,201.54,131.45
2016,11,10,15,30,667.0,53.0,0.4,19.0,226.0,147.71,87.35
2016,11,10,15,45,610.5,48.0,0.4,19.0,183.0,95.32,49.94
2016,11,10,16,0,554.0,43.0,0.4,19.0,140.0,46.78,24.84
2016,11,10,16,15,460.0,35.0,0.4,18.5,99.5,27.97,18.33
2016,11,10,16,30,366.0,27.0,0.4,18.0,59.0,22.11,11.79
2016,11,10,16,45,183.0,13.5,0.45,17.5,29.5,10.86,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,15,178.5,16.5,1.0,11.5,35.5,152.68,56.99
2016,11,11,7,30,357.0,33.0,1.1,12.0,71.0,305.58,241.08
2016,11,11,7,45,435.5,42.0,1.2,12.5,110.5,383.24,313.2
2016,11,11,8,0,514.0,51.0,1.3,13.0,150.0,465.89,383.37
2016,11,11,8,15,568.5,57.5,1.3,13.0,192.0,531.44,436.46
2016,11,11,8,30,623.0,64.0,1.3,13.0,234.0,598.39,488.38
2016,11,11,8,45,470.5,96.0,1.35,13.5,236.0,526.33,432.12
2016,11,11,9,0,318.0,128.0,1.4,14.0,238.0,434.02,357.47
2016,11,11,9,15,258.0,150.5,1.3,14.0,246.0,416.1,341.53
2016,11,11,9,30,198.0,173.0,1.2,14.0,254.0,378.11,309.36
2016,11,11,9,45,297.0,172.5,1.2,14.5,304.5,478.28,388.34
2016,11,11,10,0,396.0,172.0,1.2,15.0,355.0,580.62,464.87
2016,11,11,10,15,339.5,193.5,1.15,15.0,356.0,538.76,430.31
2016,11,11,10,30,283.0,215.0,1.1,15.0,357.0,512.07,407.99
2016,11,11,10,45,344.0,211.0,1.05,15.5,390.0,555.78,440.51
2016,11,11,11,0,405.0,207.0,1.0,16.0,423.0,597.62,470.25
2016,11,11,11,15,288.0,230.5,0.95,16.0,385.5,517.0,406.88
2016,11,11,11,30,171.0,254.0,0.9,16.0,348.0,422.88,333.7
2016,11,11,11,45,165.0,255.5,0.85,16.0,346.5,412.87,326.24
2016,11,11,12,0,159.0,257.0,0.8,16.0,345.0,402.58,317.9
2016,11,11,12,15,196.0,252.0,0.8,16.0,360.0,417.71,330.16
2016,11,11,12,30,233.0,247.0,0.8,16.0,375.0,430.21,340.03
2016,11,11,12,45,167.5,242.5,0.8,16.0,333.5,368.36,291.6
2016,11,11,13,0,102.0,238.0,0.8,16.0,292.0,301.07,238.95
2016,11,11,13,15,51.0,186.5,0.8,16.0,213.5,209.92,167.01
2016,11,11,13,30,0.0,135.0,0.8,16.0,135.0,121.41,95.3
2016,11,11,13,45,0.0,78.5,0.8,16.0,78.5,69.46,52.82
2016,11,11,14,0,0.0,22.0,0.8,16.0,22.0,19.38,10.84
2016,11,11,14,15,0.0,39.5,0.8,15.5,39.5,34.84,24.08
2016,11,11,14,30,0.0,57.0,0.8,15.0,57.0,50.34,37.35
2016,11,11,14,45,0.0,51.5,0.8,15.0,51.5,45.45,33.26
2016,11,11,15,0,0.0,46.0,0.8,15.0,46.0,40.57,29.16
2016,11,11,15,15,0.0,40.0,0.8,14.5,40.0,35.26,24.69
2016,11,11,15,30,0.0,34.0,0.8,14.0,34.0,29.95,20.16
2016,11,11,15,45,0.0,27.5,0.8,14.0,27.5,24.2,15.14
2016,11,11,16,0,0.0,21.0,0.8,14.0,21.0,18.47,10.07
2016,11,11,16,15,0.0,14.5,0.8,13.5,14.5,12.74,5.47
2016,11,11,16,30,0.0,8.0,0.8,13.0,8.0,7.02,0.0
2016,11,11,16,45,0.0,4.0,0.85,13.0,4.0,3.64,0.0
2016,11,11,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,204.0,14.5,1.1,11.5,35.5,162.96,40.99
2016,11,12,7,30,408.0,29.0,1.1,12.0,71.0,332.8,260.2
2016,11,12,7,45,499.5,36.0,1.1,12.5,112.5,417.77,339.61
2016,11,12,8,0,591.0,43.0,1.1,13.0,154.0,502.28,409.9
2016,11,12,8,15,645.0,47.5,1.05,13.5,197.0,567.85,461.22
2016,11,12,8,30,699.0,52.0,1.0,14.0,240.0,634.29,510.46
2016,11,12,8,45,737.5,55.0,1.0,15.0,281.0,686.79,546.61
2016,11,12,9,0,776.0,58.0,1.0,16.0,322.0,738.32,580.55
2016,11,12,9,15,800.0,60.0,1.0,16.0,358.5,774.89,604.91
2016,11,12,9,30,824.0,62.0,1.0,16.0,395.0,809.12,627.28
2016,11,12,9,45,839.5,64.5,1.0,16.0,426.5,825.41,636.93
2016,11,12,10,0,855.0,67.0,1.0,16.0,458.0,847.11,650.47
2016,11,12,10,15,866.5,68.0,1.1,16.0,483.0,860.05,659.49
2016,11,12,10,30,878.0,69.0,1.2,16.0,508.0,869.56,666.35
2016,11,12,10,45,884.0,70.5,1.3,16.5,525.5,871.33,666.81
2016,11,12,11,0,890.0,72.0,1.4,17.0,543.0,869.46,664.95
2016,11,12,11,15,894.0,72.5,1.5,17.0,553.5,860.96,659.92
2016,11,12,11,30,898.0,73.0,1.6,17.0,564.0,848.85,652.52
2016,11,12,11,45,896.0,74.5,1.75,17.0,566.5,829.45,640.64
2016,11,12,12,0,894.0,76.0,1.9,17.0,569.0,806.71,626.34
2016,11,12,12,15,892.0,75.5,1.95,17.0,564.5,778.42,607.1
2016,11,12,12,30,890.0,75.0,2.0,17.0,560.0,747.11,585.65
2016,11,12,12,45,628.0,143.0,2.1,17.0,481.5,613.12,485.92
2016,11,12,13,0,366.0,211.0,2.2,17.0,403.0,467.18,372.69
2016,11,12,13,15,608.0,143.5,2.2,16.5,448.5,544.01,435.07
2016,11,12,13,30,850.0,76.0,2.2,16.0,494.0,582.02,464.59
2016,11,12,13,45,664.5,112.0,2.2,16.0,428.5,479.85,382.98
2016,11,12,14,0,479.0,148.0,2.2,16.0,363.0,385.79,307.73
2016,11,12,14,15,630.0,109.0,2.25,16.0,369.5,388.12,306.49
2016,11,12,14,30,781.0,70.0,2.3,16.0,376.0,369.91,285.81
2016,11,12,14,45,752.5,67.0,2.35,16.0,338.0,312.08,234.39
2016,11,12,15,0,724.0,64.0,2.4,16.0,300.0,256.24,184.12
2016,11,12,15,15,684.0,60.0,2.45,15.5,259.0,199.42,134.12
2016,11,12,15,30,644.0,56.0,2.5,15.0,218.0,144.54,87.85
2016,11,12,15,45,583.0,50.0,2.6,14.5,175.5,92.05,49.51
2016,11,12,16,0,522.0,44.0,2.7,14.0,133.0,46.67,26.01
2016,11,12,16,15,421.5,35.5,2.55,13.5,93.5,28.53,19.1
2016,11,12,16,30,321.0,27.0,2.4,13.0,54.0,22.25,11.56
2016,11,12,16,45,160.5,13.5,2.3,12.5,27.0,12.28,0.0
2016,11,12,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,7,15,182.5,15.0,0.55,11.0,33.0,149.73,13.06
2016,11,13,7,30,365.0,30.0,0.5,11.0,66.0,306.06,236.66
2016,11,13,7,45,453.0,38.0,0.5,11.5,106.0,388.32,314.27
2016,11,13,8,0,541.0,46.0,0.5,12.0,146.0,476.45,387.3
2016,11,13,8,15,596.5,51.5,0.4,12.0,187.5,541.77,438.11
2016,11,13,8,30,652.0,57.0,0.3,12.0,229.0,608.58,487.35
2016,11,13,8,45,691.5,60.0,0.25,12.5,269.5,654.83,518.93
2016,11,13,9,0,731.0,63.0,0.2,13.0,310.0,706.21,552.94
2016,11,13,9,15,757.0,66.0,0.15,13.0,346.0,744.97,577.84
2016,11,13,9,30,783.0,69.0,0.1,13.0,382.0,781.56,600.84
2016,11,13,9,45,805.0,70.0,0.1,13.5,414.0,809.6,617.11
2016,11,13,10,0,827.0,71.0,0.1,14.0,446.0,834.74,631.31
2016,11,13,10,15,839.5,72.5,0.1,14.5,471.0,849.05,638.2
2016,11,13,10,30,852.0,74.0,0.1,15.0,496.0,859.94,643.04
2016,11,13,10,45,863.5,74.0,0.15,15.5,514.5,856.13,639.09
2016,11,13,11,0,875.0,74.0,0.2,16.0,533.0,857.27,638.9
2016,11,13,11,15,879.5,74.5,0.25,16.0,543.5,849.39,634.08
2016,11,13,11,30,884.0,75.0,0.3,16.0,554.0,837.95,627.21
2016,11,13,11,45,887.0,74.5,0.35,16.5,557.5,820.51,615.38
2016,11,13,12,0,890.0,74.0,0.4,17.0,561.0,799.64,601.43
2016,11,13,12,15,888.0,74.0,0.45,17.0,556.5,772.15,584.18
2016,11,13,12,30,886.0,74.0,0.5,17.0,552.0,741.64,564.84
2016,11,13,12,45,884.5,72.0,0.6,17.0,540.5,706.3,542.71
2016,11,13,13,0,883.0,70.0,0.7,17.0,529.0,668.24,517.34
2016,11,13,13,15,875.0,69.0,0.7,17.0,510.0,624.7,485.03
2016,11,13,13,30,867.0,68.0,0.7,17.0,491.0,579.29,450.52
2016,11,13,13,45,856.0,66.0,0.75,17.0,465.0,529.56,412.22
2016,11,13,14,0,845.0,64.0,0.8,17.0,439.0,478.72,371.69
2016,11,13,14,15,828.0,62.5,0.8,17.0,407.0,425.7,327.71
2016,11,13,14,30,811.0,61.0,0.8,17.0,375.0,371.36,281.31
2016,11,13,14,45,786.5,58.0,0.85,17.0,338.0,313.42,231.1
2016,11,13,15,0,762.0,55.0,0.9,17.0,301.0,256.97,181.11
2016,11,13,15,15,725.0,51.5,0.9,16.5,260.5,199.26,130.89
2016,11,13,15,30,688.0,48.0,0.9,16.0,220.0,145.11,85.62
2016,11,13,15,45,631.5,43.0,0.95,15.5,177.5,91.77,47.11
2016,11,13,16,0,575.0,38.0,1.0,15.0,135.0,44.98,23.77
2016,11,13,16,15,477.5,31.0,1.1,14.5,94.5,26.97,17.65
2016,11,13,16,30,380.0,24.0,1.2,14.0,54.0,21.44,10.54
2016,11,13,16,45,190.0,12.0,1.3,13.5,27.0,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,15,213.0,13.5,1.8,10.5,33.5,163.75,0.0
2016,11,14,7,30,426.0,27.0,1.7,11.0,67.0,330.74,255.34
2016,11,14,7,45,517.0,34.0,1.65,11.5,109.0,417.44,341.38
2016,11,14,8,0,608.0,41.0,1.6,12.0,151.0,509.19,418.52
2016,11,14,8,15,662.0,45.5,1.5,12.5,194.0,574.97,470.91
2016,11,14,8,30,716.0,50.0,1.4,13.0,237.0,641.61,521.05
2016,11,14,8,45,752.0,53.0,1.35,13.5,278.0,692.35,557.23
2016,11,14,9,0,788.0,56.0,1.3,14.0,319.0,741.98,591.08
2016,11,14,9,15,812.0,58.5,1.15,14.5,355.5,779.36,613.63
2016,11,14,9,30,836.0,61.0,1.0,15.0,392.0,814.38,633.51
2016,11,14,9,45,852.5,62.5,0.9,15.5,423.5,830.33,640.21
2016,11,14,10,0,869.0,64.0,0.8,16.0,455.0,851.67,650.56
2016,11,14,10,15,880.5,65.5,0.7,16.0,480.0,865.38,656.62
2016,11,14,10,30,892.0,67.0,0.6,16.0,505.0,875.6,660.36
2016,11,14,10,45,899.0,67.5,0.5,16.5,523.0,876.98,657.07
2016,11,14,11,0,906.0,68.0,0.4,17.0,541.0,874.7,651.64
2016,11,14,11,15,910.0,68.5,0.45,17.0,551.5,866.16,646.54
2016,11,14,11,30,914.0,69.0,0.5,17.0,562.0,853.95,639.24
2016,11,14,11,45,914.0,69.5,0.55,17.0,565.0,834.84,627.47
2016,11,14,12,0,914.0,70.0,0.6,17.0,568.0,812.3,613.5
2016,11,14,12,15,912.0,70.0,0.7,17.0,563.0,784.3,596.63
2016,11,14,12,30,910.0,70.0,0.8,17.0,558.0,753.19,577.41
2016,11,14,12,45,904.5,69.5,0.9,17.0,545.5,716.1,553.67
2016,11,14,13,0,899.0,69.0,1.0,17.0,533.0,676.47,526.77
2016,11,14,13,15,890.5,68.0,1.1,17.0,513.5,632.08,494.48
2016,11,14,13,30,882.0,67.0,1.2,17.0,494.0,585.82,459.66
2016,11,14,13,45,868.5,66.0,1.35,17.0,467.5,535.26,420.6
2016,11,14,14,0,855.0,65.0,1.5,17.0,441.0,483.77,379.2
2016,11,14,14,15,837.0,63.0,1.55,16.5,408.5,429.4,334.23
2016,11,14,14,30,819.0,61.0,1.6,16.0,376.0,373.78,286.63
2016,11,14,14,45,792.5,58.5,1.7,16.0,338.5,315.36,235.12
2016,11,14,15,0,766.0,56.0,1.8,16.0,301.0,258.62,184.1
2016,11,14,15,15,728.0,52.5,1.85,15.5,260.0,200.55,132.94
2016,11,14,15,30,690.0,49.0,1.9,15.0,219.0,146.14,87.01
2016,11,14,15,45,631.5,44.0,2.0,14.5,176.5,92.59,48.09
2016,11,14,16,0,573.0,39.0,2.1,14.0,134.0,45.85,24.68
2016,11,14,16,15,473.0,31.5,2.05,13.5,93.5,27.54,18.15
2016,11,14,16,30,373.0,24.0,2.0,13.0,53.0,19.7,8.9
2016,11,14,16,45,186.5,12.0,1.95,12.5,26.5,10.91,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,3.5,1.5,12.0,3.5,3.07,0.0
2016,11,15,7,30,0.0,7.0,1.6,12.0,7.0,6.14,0.0
2016,11,15,7,45,0.0,12.0,1.75,12.5,12.0,10.53,3.2
2016,11,15,8,0,0.0,17.0,1.9,13.0,17.0,14.94,7.11
2016,11,15,8,15,0.0,22.0,1.95,13.0,22.0,19.35,11.02
2016,11,15,8,30,0.0,27.0,2.0,13.0,27.0,23.76,14.89
2016,11,15,8,45,0.0,32.0,2.1,13.0,32.0,28.18,18.73
2016,11,15,9,0,0.0,37.0,2.2,13.0,37.0,32.61,22.53
2016,11,15,9,15,0.0,40.5,2.3,13.0,40.5,35.71,25.16
2016,11,15,9,30,0.0,44.0,2.4,13.0,44.0,38.81,27.76
2016,11,15,9,45,0.0,62.5,2.5,13.5,62.5,55.22,41.63
2016,11,15,10,0,0.0,81.0,2.6,14.0,81.0,71.77,55.45
2016,11,15,10,15,0.0,93.5,2.7,14.0,93.5,83.75,65.42
2016,11,15,10,30,0.0,106.0,2.8,14.0,106.0,95.79,75.39
2016,11,15,10,45,46.0,168.5,2.9,14.0,192.5,212.04,173.22
2016,11,15,11,0,92.0,231.0,3.0,14.0,279.0,323.95,264.39
2016,11,15,11,15,108.5,238.0,3.05,14.0,295.5,342.29,278.86
2016,11,15,11,30,125.0,245.0,3.1,14.0,312.0,374.44,304.39
2016,11,15,11,45,77.0,229.0,3.2,14.0,270.5,296.96,241.25
2016,11,15,12,0,29.0,213.0,3.3,14.0,229.0,237.1,191.7
2016,11,15,12,15,138.0,225.0,3.35,14.0,299.0,343.39,280.39
2016,11,15,12,30,247.0,237.0,3.4,14.0,369.0,441.31,359.47
2016,11,15,12,45,159.0,230.0,3.45,14.0,314.5,349.2,284.42
2016,11,15,13,0,71.0,223.0,3.5,14.0,260.0,265.38,215.55
2016,11,15,13,15,126.5,218.5,3.5,13.5,280.5,299.17,244.43
2016,11,15,13,30,182.0,214.0,3.5,13.0,301.0,318.15,260.55
2016,11,15,13,45,291.5,187.0,3.5,13.0,318.0,344.59,282.02
2016,11,15,14,0,401.0,160.0,3.5,13.0,335.0,359.21,292.45
2016,11,15,14,15,386.0,151.5,3.45,12.5,310.0,320.03,259.04
2016,11,15,14,30,371.0,143.0,3.4,12.0,285.0,281.76,225.89
2016,11,15,14,45,358.0,130.0,3.35,12.0,256.0,241.1,189.82
2016,11,15,15,0,345.0,117.0,3.3,12.0,227.0,201.6,154.4
2016,11,15,15,15,327.0,102.5,3.25,12.0,195.5,161.05,118.48
2016,11,15,15,30,309.0,88.0,3.2,12.0,164.0,122.56,85.36
2016,11,15,15,45,271.5,73.5,3.15,12.0,130.5,84.62,56.02
2016,11,15,16,0,234.0,59.0,3.1,12.0,97.0,51.3,34.46
2016,11,15,16,15,179.0,43.5,3.05,11.5,67.0,33.64,23.52
2016,11,15,16,30,124.0,28.0,3.0,11.0,37.0,21.94,10.18
2016,11,15,16,45,62.0,14.0,3.0,11.0,18.5,12.73,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,185.5,14.0,2.85,7.5,30.5,145.65,0.0
2016,11,16,7,30,371.0,28.0,2.9,8.0,61.0,305.28,231.41
2016,11,16,7,45,464.5,36.5,2.95,8.5,101.5,391.29,324.59
2016,11,16,8,0,558.0,45.0,3.0,9.0,142.0,483.61,406.38
2016,11,16,8,15,616.5,50.5,3.05,9.0,184.5,551.32,464.43
2016,11,16,8,30,675.0,56.0,3.1,9.0,227.0,614.24,516.34
2016,11,16,8,45,709.5,60.5,3.2,9.5,267.0,664.84,555.85
2016,11,16,9,0,744.0,65.0,3.3,10.0,307.0,714.28,593.1
2016,11,16,9,15,770.0,68.0,3.3,10.0,343.5,753.25,621.94
2016,11,16,9,30,796.0,71.0,3.3,10.0,380.0,789.98,648.52
2016,11,16,9,45,810.5,74.0,3.35,10.0,410.5,814.26,665.63
2016,11,16,10,0,825.0,77.0,3.4,10.0,441.0,835.48,680.43
2016,11,16,10,15,837.5,78.5,3.4,10.0,466.0,849.81,689.8
2016,11,16,10,30,850.0,80.0,3.4,10.0,491.0,860.71,696.76
2016,11,16,10,45,835.5,88.0,3.4,10.5,504.5,852.66,688.59
2016,11,16,11,0,821.0,96.0,3.4,11.0,518.0,840.99,678.1
2016,11,16,11,15,826.0,97.0,3.4,11.0,529.0,834.4,672.8
2016,11,16,11,30,831.0,98.0,3.4,11.0,540.0,824.33,665.03
2016,11,16,11,45,814.0,104.5,3.4,11.0,539.5,799.15,646.22
2016,11,16,12,0,797.0,111.0,3.4,11.0,539.0,775.38,628.62
2016,11,16,12,15,795.0,111.0,3.4,11.0,534.5,749.21,609.26
2016,11,16,12,30,793.0,111.0,3.4,11.0,530.0,720.28,587.81
2016,11,16,12,45,810.5,102.0,3.4,11.0,522.5,689.73,564.22
2016,11,16,13,0,828.0,93.0,3.4,11.0,515.0,658.62,539.61
2016,11,16,13,15,818.5,91.5,3.4,11.0,495.5,615.07,504.42
2016,11,16,13,30,809.0,90.0,3.4,11.0,476.0,569.92,467.25
2016,11,16,13,45,772.0,94.0,3.4,11.0,446.5,515.33,421.59
2016,11,16,14,0,735.0,98.0,3.4,11.0,417.0,461.11,375.33
2016,11,16,14,15,713.0,95.0,3.4,11.0,385.0,407.95,328.91
2016,11,16,14,30,691.0,92.0,3.4,11.0,353.0,355.62,282.06
2016,11,16,14,45,663.0,86.5,3.45,11.0,317.0,300.09,231.88
2016,11,16,15,0,635.0,81.0,3.5,11.0,281.0,246.73,183.03
2016,11,16,15,15,589.5,75.0,3.45,10.5,240.5,191.8,134.27
2016,11,16,15,30,544.0,69.0,3.4,10.0,200.0,141.67,91.65
2016,11,16,15,45,502.0,58.5,3.4,10.0,161.0,92.84,54.35
2016,11,16,16,0,460.0,48.0,3.4,10.0,122.0,48.98,29.44
2016,11,16,16,15,353.5,37.5,3.35,9.5,83.5,30.65,21.06
2016,11,16,16,30,247.0,27.0,3.3,9.0,45.0,22.58,10.21
2016,11,16,16,45,123.5,13.5,3.25,8.5,22.5,12.28,0.0
2016,11,16,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.5,1.45,5.5,30.0,132.21,0.0
2016,11,17,7,30,418.0,25.0,1.3,6.0,60.0,318.99,236.77
2016,11,17,7,45,510.5,32.0,1.2,6.5,101.0,407.26,335.46
2016,11,17,8,0,603.0,39.0,1.1,7.0,142.0,499.1,414.32
2016,11,17,8,15,659.0,43.5,1.0,7.5,184.5,565.76,468.11
2016,11,17,8,30,715.0,48.0,0.9,8.0,227.0,633.43,519.48
2016,11,17,8,45,750.5,52.0,0.85,8.5,268.0,684.83,556.41
2016,11,17,9,0,786.0,56.0,0.8,9.0,309.0,735.16,590.9
2016,11,17,9,15,811.0,58.0,0.7,9.5,345.5,772.55,613.86
2016,11,17,9,30,836.0,60.0,0.6,10.0,382.0,807.63,634.31
2016,11,17,9,45,853.0,62.0,0.5,10.5,413.5,824.77,641.59
2016,11,17,10,0,870.0,64.0,0.4,11.0,445.0,847.2,652.49
2016,11,17,10,15,881.5,65.5,0.35,11.0,470.0,860.93,659.39
2016,11,17,10,30,893.0,67.0,0.3,11.0,495.0,871.21,664.14
2016,11,17,10,45,896.5,69.0,0.3,11.5,512.5,871.6,662.19
2016,11,17,11,0,900.0,71.0,0.3,12.0,530.0,868.36,658.13
2016,11,17,11,15,904.0,71.5,0.35,12.0,541.0,859.99,653.05
2016,11,17,11,30,908.0,72.0,0.4,12.0,552.0,848.01,645.75
2016,11,17,11,45,904.0,74.0,0.5,12.5,554.0,827.77,632.81
2016,11,17,12,0,900.0,76.0,0.6,13.0,556.0,804.27,617.72
2016,11,17,12,15,897.5,76.0,0.7,13.0,551.0,776.41,600.62
2016,11,17,12,30,895.0,76.0,0.8,13.0,546.0,745.53,581.17
2016,11,17,12,45,886.5,76.0,0.9,13.0,533.5,707.63,556.38
2016,11,17,13,0,878.0,76.0,1.0,13.0,521.0,667.44,528.04
2016,11,17,13,15,869.0,75.0,1.0,13.0,501.5,627.24,497.22
2016,11,17,13,30,860.0,74.0,1.0,13.0,482.0,581.13,461.27
2016,11,17,13,45,840.0,74.0,1.05,13.0,454.5,528.77,419.94
2016,11,17,14,0,820.0,74.0,1.1,13.0,427.0,476.11,377.04
2016,11,17,14,15,799.5,71.5,1.05,12.5,394.5,420.68,330.72
2016,11,17,14,30,779.0,69.0,1.0,12.0,362.0,365.72,283.3
2016,11,17,14,45,747.0,66.5,0.95,12.0,324.5,307.89,232.09
2016,11,17,15,0,715.0,64.0,0.9,12.0,287.0,252.4,182.21
2016,11,17,15,15,672.5,59.5,0.8,11.5,246.0,193.98,130.92
2016,11,17,15,30,630.0,55.0,0.7,11.0,205.0,141.07,86.33
2016,11,17,15,45,566.0,48.5,0.65,11.0,163.0,89.11,48.27
2016,11,17,16,0,502.0,42.0,0.6,11.0,121.0,44.59,24.96
2016,11,17,16,15,398.0,33.0,0.5,10.5,82.5,26.68,17.53
2016,11,17,16,30,294.0,24.0,0.4,10.0,44.0,19.84,7.77
2016,11,17,16,45,147.0,12.0,0.3,10.0,22.0,10.91,0.0
2016,11,17,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,12.5,3.2,5.0,27.5,117.66,0.0
2016,11,18,7,30,369.0,25.0,3.2,5.0,55.0,295.63,215.31
2016,11,18,7,45,464.0,33.5,3.25,5.5,95.5,385.36,321.85
2016,11,18,8,0,559.0,42.0,3.3,6.0,136.0,478.05,405.94
2016,11,18,8,15,618.0,48.0,3.3,6.5,178.5,539.5,459.19
2016,11,18,8,30,677.0,54.0,3.3,7.0,221.0,610.26,517.36
2016,11,18,8,45,713.5,58.0,3.35,7.5,261.0,661.71,557.95
2016,11,18,9,0,750.0,62.0,3.4,8.0,301.0,712.08,596.25
2016,11,18,9,15,775.5,65.0,3.4,8.5,337.5,750.64,624.02
2016,11,18,9,30,801.0,68.0,3.4,9.0,374.0,786.95,649.39
2016,11,18,9,45,821.5,69.5,3.45,9.5,405.5,814.49,667.91
2016,11,18,10,0,842.0,71.0,3.5,10.0,437.0,839.07,684.03
2016,11,18,10,15,853.0,72.5,3.5,10.5,461.5,852.22,691.26
2016,11,18,10,30,864.0,74.0,3.5,11.0,486.0,861.91,696.05
2016,11,18,10,45,870.0,75.5,3.55,11.5,503.5,863.71,695.45
2016,11,18,11,0,876.0,77.0,3.6,12.0,521.0,853.86,686.5
2016,11,18,11,15,880.0,78.0,3.65,12.0,531.5,846.36,680.79
2016,11,18,11,30,884.0,79.0,3.7,12.0,542.0,835.33,672.58
2016,11,18,11,45,885.0,79.0,3.75,12.5,545.0,817.13,658.02
2016,11,18,12,0,886.0,79.0,3.8,13.0,548.0,795.6,641.15
2016,11,18,12,15,884.0,79.0,3.8,13.0,544.0,768.53,621.2
2016,11,18,12,30,882.0,79.0,3.8,13.0,540.0,738.47,599.04
2016,11,18,12,45,880.5,77.0,3.85,13.0,528.5,703.61,573.39
2016,11,18,13,0,879.0,75.0,3.9,13.0,517.0,666.05,544.01
2016,11,18,13,15,870.5,74.0,3.9,13.0,498.0,622.75,508.96
2016,11,18,13,30,862.0,73.0,3.9,13.0,479.0,580.45,473.82
2016,11,18,13,45,850.0,71.0,3.9,13.0,453.5,530.16,431.58
2016,11,18,14,0,838.0,69.0,3.9,13.0,428.0,478.87,387.42
2016,11,18,14,15,818.0,67.0,3.9,13.0,395.5,423.46,338.77
2016,11,18,14,30,798.0,65.0,3.9,13.0,363.0,368.4,289.17
2016,11,18,14,45,772.5,61.5,3.9,13.0,326.0,310.75,236.54
2016,11,18,15,0,747.0,58.0,3.9,13.0,289.0,254.71,184.72
2016,11,18,15,15,705.0,54.5,3.85,12.5,248.0,197.25,133.17
2016,11,18,15,30,663.0,51.0,3.8,12.0,207.0,143.92,87.54
2016,11,18,15,45,600.0,45.0,3.75,12.0,165.0,90.97,48.47
2016,11,18,16,0,537.0,39.0,3.7,12.0,123.0,42.83,22.78
2016,11,18,16,15,426.5,31.0,3.7,11.5,84.0,25.0,15.87
2016,11,18,16,30,316.0,23.0,3.7,11.0,45.0,19.0,6.54
2016,11,18,16,45,158.0,11.5,3.7,10.5,22.5,10.46,0.0
2016,11,18,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.0,3.8,11.0,12.0,10.91,0.0
2016,11,19,7,30,0.0,24.0,3.8,11.0,24.0,23.71,10.97
2016,11,19,7,45,12.5,41.5,3.85,11.5,43.5,59.49,44.05
2016,11,19,8,0,25.0,59.0,3.9,12.0,63.0,89.05,70.5
2016,11,19,8,15,34.5,76.5,3.9,12.0,84.0,116.31,94.76
2016,11,19,8,30,44.0,94.0,3.9,12.0,105.0,143.63,118.79
2016,11,19,8,45,52.0,110.5,3.95,12.0,125.5,168.41,140.26
2016,11,19,9,0,60.0,127.0,4.0,12.0,146.0,193.38,161.55
2016,11,19,9,15,65.5,142.0,4.0,12.0,164.5,214.24,179.01
2016,11,19,9,30,71.0,157.0,4.0,12.0,183.0,235.14,196.27
2016,11,19,9,45,93.5,172.5,4.05,12.0,210.5,271.17,226.49
2016,11,19,10,0,116.0,188.0,4.1,12.0,238.0,323.07,269.17
2016,11,19,10,15,58.0,161.5,4.1,12.0,186.5,219.59,181.83
2016,11,19,10,30,0.0,135.0,4.1,12.0,135.0,125.85,101.29
2016,11,19,10,45,9.5,161.5,4.15,12.5,166.5,161.21,130.99
2016,11,19,11,0,19.0,188.0,4.2,13.0,198.0,196.71,160.27
2016,11,19,11,15,9.5,169.5,4.15,13.0,174.5,167.44,135.53
2016,11,19,11,30,0.0,151.0,4.1,13.0,151.0,139.62,112.03
2016,11,19,11,45,0.0,122.5,4.05,13.0,122.5,110.91,88.1
2016,11,19,12,0,0.0,94.0,4.0,13.0,94.0,83.57,65.2
2016,11,19,12,15,0.0,115.0,3.9,13.0,115.0,103.39,81.86
2016,11,19,12,30,0.0,136.0,3.8,13.0,136.0,123.46,98.64
2016,11,19,12,45,0.0,91.0,3.75,13.0,91.0,80.76,62.9
2016,11,19,13,0,0.0,46.0,3.7,13.0,46.0,40.62,29.01
2016,11,19,13,15,0.0,32.0,3.6,13.0,32.0,28.22,18.5
2016,11,19,13,30,0.0,18.0,3.5,13.0,18.0,15.86,7.95
2016,11,19,13,45,0.0,21.5,3.45,13.0,21.5,18.94,10.62
2016,11,19,14,0,0.0,25.0,3.4,13.0,25.0,22.02,13.29
2016,11,19,14,15,0.0,71.5,3.3,13.0,71.5,63.22,48.61
2016,11,19,14,30,0.0,118.0,3.2,13.0,118.0,105.29,84.39
2016,11,19,14,45,0.0,106.0,3.15,13.0,106.0,94.1,74.99
2016,11,19,15,0,0.0,94.0,3.1,13.0,94.0,83.03,65.65
2016,11,19,15,15,0.0,80.5,3.0,12.5,80.5,70.77,55.29
2016,11,19,15,30,0.0,67.0,2.9,12.0,67.0,58.66,44.9
2016,11,19,15,45,0.0,53.0,2.85,12.0,53.0,46.3,34.05
2016,11,19,16,0,0.0,39.0,2.8,12.0,39.0,34.15,23.3
2016,11,19,16,15,0.0,26.5,2.75,11.5,26.5,23.37,14.42
2016,11,19,16,30,0.0,14.0,2.7,11.0,14.0,12.32,1.86
2016,11,19,16,45,0.0,7.0,2.65,11.0,7.0,6.37,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
