Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,13.0,2.35,7.0,13.0,11.82,0.0
2016,11,30,7,30,0.0,26.0,2.4,7.0,26.0,23.65,0.0
2016,11,30,7,45,229.5,31.5,2.45,7.5,60.5,223.69,167.35
2016,11,30,8,0,459.0,37.0,2.5,8.0,95.0,390.96,323.81
2016,11,30,8,15,535.0,43.5,2.55,8.0,135.5,467.11,392.79
2016,11,30,8,30,611.0,50.0,2.6,8.0,176.0,546.4,460.3
2016,11,30,8,45,669.0,52.5,2.7,8.5,217.0,602.8,506.4
2016,11,30,9,0,727.0,55.0,2.8,9.0,258.0,666.67,556.55
2016,11,30,9,15,758.0,58.0,2.8,9.0,294.5,709.05,588.97
2016,11,30,9,30,789.0,61.0,2.8,9.0,331.0,749.55,619.19
2016,11,30,9,45,809.0,64.0,2.8,9.0,362.5,778.68,640.14
2016,11,30,10,0,829.0,67.0,2.8,9.0,394.0,804.98,658.74
2016,11,30,10,15,843.5,68.5,2.8,9.0,419.5,821.62,669.96
2016,11,30,10,30,858.0,70.0,2.8,9.0,445.0,834.94,678.77
2016,11,30,10,45,870.5,70.0,2.8,9.5,464.5,841.15,681.17
2016,11,30,11,0,883.0,70.0,2.8,10.0,484.0,835.95,675.35
2016,11,30,11,15,888.5,70.5,2.85,10.0,495.5,830.01,670.81
2016,11,30,11,30,894.0,71.0,2.9,10.0,507.0,820.53,663.79
2016,11,30,11,45,895.0,71.5,2.95,10.5,511.0,803.94,650.47
2016,11,30,12,0,896.0,72.0,3.0,11.0,515.0,784.0,634.82
2016,11,30,12,15,894.5,71.5,3.05,11.0,511.5,757.72,615.69
2016,11,30,12,30,893.0,71.0,3.1,11.0,508.0,728.42,594.28
2016,11,30,12,45,882.0,72.5,3.15,11.0,496.0,692.08,567.44
2016,11,30,13,0,871.0,74.0,3.2,11.0,484.0,657.8,539.93
2016,11,30,13,15,676.5,110.5,3.2,11.0,422.0,545.4,449.18
2016,11,30,13,30,482.0,147.0,3.2,11.0,360.0,437.02,360.62
2016,11,30,13,45,653.0,108.0,3.2,11.0,379.0,465.38,382.6
2016,11,30,14,0,824.0,69.0,3.2,11.0,398.0,471.03,383.59
2016,11,30,14,15,803.5,67.0,3.2,10.5,367.5,417.22,336.45
2016,11,30,14,30,783.0,65.0,3.2,10.0,337.0,363.77,288.51
2016,11,30,14,45,749.0,62.5,3.2,10.0,300.5,306.2,235.86
2016,11,30,15,0,715.0,60.0,3.2,10.0,264.0,251.07,184.81
2016,11,30,15,15,669.0,55.5,3.2,9.5,224.5,194.34,133.71
2016,11,30,15,30,623.0,51.0,3.2,9.0,185.0,140.6,87.29
2016,11,30,15,45,546.0,45.5,3.25,9.0,144.5,89.26,48.84
2016,11,30,16,0,469.0,40.0,3.3,9.0,104.0,46.72,25.19
2016,11,30,16,15,234.5,36.0,3.3,8.5,68.0,28.2,18.04
2016,11,30,16,30,0.0,32.0,3.3,8.0,32.0,25.48,0.0
2016,11,30,16,45,0.0,16.0,3.3,8.0,16.0,14.55,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,13.5,3.25,3.5,13.5,12.28,0.0
2016,12,1,7,30,0.0,27.0,3.3,4.0,27.0,24.56,0.0
2016,12,1,7,45,281.0,29.0,3.35,4.5,64.0,249.25,185.33
2016,12,1,8,0,562.0,31.0,3.4,5.0,101.0,443.36,371.07
2016,12,1,8,15,631.5,36.0,3.45,5.5,142.5,517.1,438.21
2016,12,1,8,30,701.0,41.0,3.5,6.0,184.0,592.91,503.12
2016,12,1,8,45,744.0,44.5,3.6,6.5,224.0,648.23,548.96
2016,12,1,9,0,787.0,48.0,3.7,7.0,264.0,702.98,592.44
2016,12,1,9,15,815.0,50.5,3.75,7.5,301.0,735.68,616.97
2016,12,1,9,30,843.0,53.0,3.8,8.0,338.0,773.6,644.78
2016,12,1,9,45,856.5,56.5,3.85,8.5,369.5,798.63,662.0
2016,12,1,10,0,870.0,60.0,3.9,9.0,401.0,820.64,676.66
2016,12,1,10,15,883.0,61.5,3.85,9.0,426.5,836.27,687.09
2016,12,1,10,30,896.0,63.0,3.8,9.0,452.0,848.54,695.01
2016,12,1,10,45,904.0,64.0,3.8,9.5,471.0,852.43,695.72
2016,12,1,11,0,912.0,65.0,3.8,10.0,490.0,852.73,693.92
2016,12,1,11,15,916.5,65.5,3.75,10.0,501.5,845.83,687.93
2016,12,1,11,30,921.0,66.0,3.7,10.0,513.0,835.31,679.46
2016,12,1,11,45,922.5,66.5,3.65,10.5,517.5,818.81,665.47
2016,12,1,12,0,924.0,67.0,3.6,11.0,522.0,798.84,649.11
2016,12,1,12,15,922.0,67.0,3.5,11.0,518.0,772.26,628.88
2016,12,1,12,30,920.0,67.0,3.4,11.0,514.0,742.57,606.4
2016,12,1,12,45,908.5,68.0,3.35,11.5,502.0,704.63,576.81
2016,12,1,13,0,897.0,69.0,3.3,12.0,490.0,664.48,543.82
2016,12,1,13,15,887.5,68.0,3.3,12.0,471.5,621.31,508.86
2016,12,1,13,30,878.0,67.0,3.3,12.0,453.0,576.33,471.66
2016,12,1,13,45,860.0,66.5,3.3,12.0,427.0,528.24,430.99
2016,12,1,14,0,842.0,66.0,3.3,12.0,401.0,476.61,386.51
2016,12,1,14,15,821.5,64.0,3.3,11.5,370.0,422.05,339.15
2016,12,1,14,30,801.0,62.0,3.3,11.0,339.0,367.82,290.64
2016,12,1,14,45,769.5,59.5,3.35,11.0,302.5,310.2,237.97
2016,12,1,15,0,738.0,57.0,3.4,11.0,266.0,254.71,186.56
2016,12,1,15,15,694.0,53.0,3.4,10.5,226.5,197.65,135.08
2016,12,1,15,30,650.0,49.0,3.4,10.0,187.0,144.84,89.36
2016,12,1,15,45,577.0,43.0,3.45,9.5,146.0,92.16,49.85
2016,12,1,16,0,504.0,37.0,3.5,9.0,105.0,45.59,23.28
2016,12,1,16,15,252.0,34.5,3.55,8.5,68.5,27.05,17.02
2016,12,1,16,30,0.0,32.0,3.6,8.0,32.0,25.44,0.0
2016,12,1,16,45,0.0,16.0,3.65,7.5,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,10.0,2.25,4.0,10.0,9.1,0.0
2016,12,2,7,30,0.0,20.0,2.2,4.0,20.0,18.19,0.0
2016,12,2,7,45,168.0,29.0,2.2,4.5,49.5,177.77,127.27
2016,12,2,8,0,336.0,38.0,2.2,5.0,79.0,308.43,257.33
2016,12,2,8,15,385.0,48.0,2.2,5.5,112.0,365.67,310.96
2016,12,2,8,30,434.0,58.0,2.2,6.0,145.0,424.99,363.38
2016,12,2,8,45,461.0,67.5,2.2,6.5,177.5,468.44,400.51
2016,12,2,9,0,488.0,77.0,2.2,7.0,210.0,511.44,435.5
2016,12,2,9,15,503.5,86.0,2.15,7.5,240.0,543.87,460.46
2016,12,2,9,30,519.0,95.0,2.1,8.0,270.0,574.69,483.36
2016,12,2,9,45,477.0,113.5,2.1,8.5,286.0,562.13,471.47
2016,12,2,10,0,435.0,132.0,2.1,9.0,302.0,552.22,461.13
2016,12,2,10,15,547.5,116.0,2.05,9.0,343.5,633.45,525.11
2016,12,2,10,30,660.0,100.0,2.0,9.0,385.0,708.49,580.57
2016,12,2,10,45,613.0,118.0,2.0,9.5,392.0,686.44,561.47
2016,12,2,11,0,566.0,136.0,2.0,10.0,399.0,654.64,536.01
2016,12,2,11,15,610.5,127.0,2.0,10.0,417.0,679.41,554.61
2016,12,2,11,30,655.0,118.0,2.0,10.0,435.0,693.83,564.89
2016,12,2,11,45,777.0,93.0,2.0,10.5,472.0,742.17,599.53
2016,12,2,12,0,899.0,68.0,2.0,11.0,509.0,780.41,625.96
2016,12,2,12,15,897.0,68.0,2.1,11.0,505.5,754.56,607.45
2016,12,2,12,30,895.0,68.0,2.2,11.0,502.0,725.7,587.22
2016,12,2,12,45,573.0,134.5,2.3,11.0,410.5,557.41,456.4
2016,12,2,13,0,251.0,201.0,2.4,11.0,319.0,381.49,313.83
2016,12,2,13,15,208.0,196.5,2.45,11.0,292.0,328.25,271.0
2016,12,2,13,30,165.0,192.0,2.5,11.0,265.0,288.35,237.87
2016,12,2,13,45,248.0,172.5,2.65,11.0,274.5,309.08,255.06
2016,12,2,14,0,331.0,153.0,2.8,11.0,284.0,313.75,257.85
2016,12,2,14,15,320.0,143.0,2.8,11.0,262.0,280.04,228.4
2016,12,2,14,30,309.0,133.0,2.8,11.0,240.0,246.98,199.15
2016,12,2,14,45,510.5,95.0,2.85,11.0,249.5,259.7,202.56
2016,12,2,15,0,712.0,57.0,2.9,11.0,259.0,248.52,182.25
2016,12,2,15,15,668.0,53.0,2.9,10.5,220.5,192.96,132.14
2016,12,2,15,30,624.0,49.0,2.9,10.0,182.0,141.67,87.79
2016,12,2,15,45,552.0,43.0,2.95,9.5,142.0,88.77,47.86
2016,12,2,16,0,480.0,37.0,3.0,9.0,102.0,45.51,23.37
2016,12,2,16,15,357.5,28.0,3.05,8.5,66.5,22.77,13.41
2016,12,2,16,30,235.0,19.0,3.1,8.0,31.0,15.73,0.0
2016,12,2,16,45,117.5,9.5,3.15,7.5,15.5,8.64,0.0
2016,12,2,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,107.5,7.0,2.15,5.0,10.5,6.37,0.0
2016,12,3,7,30,215.0,14.0,2.1,5.0,21.0,138.41,0.0
2016,12,3,7,45,348.0,23.0,2.1,5.5,55.0,281.23,195.96
2016,12,3,8,0,481.0,32.0,2.1,6.0,89.0,387.89,320.5
2016,12,3,8,15,554.5,37.5,2.05,6.5,128.0,462.64,388.74
2016,12,3,8,30,628.0,43.0,2.0,7.0,167.0,539.69,453.63
2016,12,3,8,45,676.0,46.5,1.95,7.5,206.5,596.95,499.84
2016,12,3,9,0,724.0,50.0,1.9,8.0,246.0,654.02,543.76
2016,12,3,9,15,624.0,72.0,1.9,8.5,257.0,622.25,518.0
2016,12,3,9,30,524.0,94.0,1.9,9.0,268.0,576.77,481.66
2016,12,3,9,45,664.0,80.0,1.9,9.5,322.0,681.07,561.07
2016,12,3,10,0,804.0,66.0,1.9,10.0,376.0,779.28,631.73
2016,12,3,10,15,819.0,67.5,1.95,10.5,401.5,796.41,641.67
2016,12,3,10,30,834.0,69.0,2.0,11.0,427.0,810.34,650.06
2016,12,3,10,45,672.5,109.5,2.05,11.5,406.0,725.85,586.33
2016,12,3,11,0,511.0,150.0,2.1,12.0,385.0,625.3,509.07
2016,12,3,11,15,680.5,113.5,2.1,12.0,435.5,721.07,582.71
2016,12,3,11,30,850.0,77.0,2.1,12.0,486.0,797.74,637.79
2016,12,3,11,45,844.5,80.0,2.15,12.5,489.0,779.7,622.88
2016,12,3,12,0,839.0,83.0,2.2,13.0,492.0,758.59,606.78
2016,12,3,12,15,838.0,83.0,2.2,13.0,489.5,734.4,589.22
2016,12,3,12,30,837.0,83.0,2.2,13.0,487.0,707.27,569.54
2016,12,3,12,45,838.5,80.5,2.25,13.5,478.0,676.19,545.59
2016,12,3,13,0,840.0,78.0,2.3,14.0,469.0,642.32,518.35
2016,12,3,13,15,831.0,76.5,2.35,14.0,451.5,600.54,485.41
2016,12,3,13,30,822.0,75.0,2.4,14.0,434.0,557.05,450.35
2016,12,3,13,45,801.5,75.0,2.5,14.0,409.0,507.72,409.9
2016,12,3,14,0,781.0,75.0,2.6,14.0,384.0,458.14,368.1
2016,12,3,14,15,759.5,72.5,2.65,13.5,353.5,405.62,323.3
2016,12,3,14,30,738.0,70.0,2.7,13.0,323.0,353.65,277.6
2016,12,3,14,45,703.0,67.0,2.75,13.0,288.0,297.19,226.94
2016,12,3,15,0,668.0,64.0,2.8,13.0,253.0,243.6,178.2
2016,12,3,15,15,621.5,59.0,2.9,12.5,214.5,188.64,129.48
2016,12,3,15,30,575.0,54.0,3.0,12.0,176.0,138.29,86.48
2016,12,3,15,45,505.0,47.0,3.1,11.5,137.0,88.89,49.38
2016,12,3,16,0,435.0,40.0,3.2,11.0,98.0,47.48,25.44
2016,12,3,16,15,316.0,30.0,3.25,10.5,63.5,24.58,14.74
2016,12,3,16,30,197.0,20.0,3.3,10.0,29.0,16.67,0.0
2016,12,3,16,45,98.5,10.0,3.35,10.0,14.5,9.1,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,8.5,3.05,5.5,8.5,0.0,0.0
2016,12,4,7,30,0.0,17.0,3.0,6.0,17.0,15.46,0.0
2016,12,4,7,45,160.0,27.0,3.0,6.5,45.5,166.73,110.05
2016,12,4,8,0,320.0,37.0,3.0,7.0,74.0,295.33,243.84
2016,12,4,8,15,370.0,48.5,2.95,7.0,108.0,354.01,299.89
2016,12,4,8,30,420.0,60.0,2.9,7.0,142.0,415.04,354.65
2016,12,4,8,45,455.0,69.0,2.9,7.5,175.5,463.69,396.58
2016,12,4,9,0,490.0,78.0,2.9,8.0,209.0,512.24,436.63
2016,12,4,9,15,520.0,83.0,2.85,8.0,239.5,551.85,468.52
2016,12,4,9,30,550.0,88.0,2.8,8.0,270.0,590.2,498.54
2016,12,4,9,45,524.0,103.5,2.75,8.5,290.0,586.72,493.9
2016,12,4,10,0,498.0,119.0,2.7,9.0,310.0,587.47,492.62
2016,12,4,10,15,521.5,123.0,2.7,9.0,335.0,612.41,511.7
2016,12,4,10,30,545.0,127.0,2.7,9.0,360.0,635.38,528.77
2016,12,4,10,45,533.5,136.5,2.7,9.5,373.0,633.53,525.25
2016,12,4,11,0,522.0,146.0,2.7,10.0,386.0,629.33,519.92
2016,12,4,11,15,491.5,157.5,2.75,10.0,388.0,609.65,503.49
2016,12,4,11,30,461.0,169.0,2.8,10.0,390.0,588.3,485.86
2016,12,4,11,45,297.0,194.0,2.85,10.5,337.0,461.78,382.29
2016,12,4,12,0,133.0,219.0,2.9,11.0,284.0,342.42,282.46
2016,12,4,12,15,328.0,188.0,2.9,11.0,346.0,457.73,379.67
2016,12,4,12,30,523.0,157.0,2.9,11.0,408.0,562.73,464.39
2016,12,4,12,45,492.0,160.0,2.95,11.0,392.0,524.66,432.91
2016,12,4,13,0,461.0,163.0,3.0,11.0,376.0,486.86,402.18
2016,12,4,13,15,347.5,174.5,2.95,11.0,331.5,398.88,330.05
2016,12,4,13,30,234.0,186.0,2.9,11.0,287.0,329.85,272.51
2016,12,4,13,45,243.5,174.0,2.9,11.0,274.5,308.85,254.98
2016,12,4,14,0,253.0,162.0,2.9,11.0,262.0,286.7,235.89
2016,12,4,14,15,484.0,117.0,2.85,11.0,290.0,330.67,268.9
2016,12,4,14,30,715.0,72.0,2.8,11.0,318.0,347.52,275.54
2016,12,4,14,45,691.5,67.5,2.75,11.0,284.5,294.7,226.97
2016,12,4,15,0,668.0,63.0,2.7,11.0,251.0,243.33,179.35
2016,12,4,15,15,622.0,58.0,2.6,10.5,213.0,188.5,130.3
2016,12,4,15,30,576.0,53.0,2.5,10.0,175.0,138.23,86.99
2016,12,4,15,45,515.5,45.5,2.45,10.0,137.0,89.15,49.35
2016,12,4,16,0,455.0,38.0,2.4,10.0,99.0,46.93,24.38
2016,12,4,16,15,334.0,28.5,2.4,9.5,64.5,23.23,13.67
2016,12,4,16,30,213.0,19.0,2.4,9.0,30.0,15.73,0.0
2016,12,4,16,45,106.5,9.5,2.45,9.0,15.0,8.64,0.0
2016,12,4,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,5.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,5.0,15.0,13.64,0.0
2016,12,5,7,45,149.5,26.0,2.9,5.5,43.0,157.29,98.95
2016,12,5,8,0,299.0,37.0,2.9,6.0,71.0,280.73,231.72
2016,12,5,8,15,348.5,48.0,2.85,6.0,103.5,337.82,286.92
2016,12,5,8,30,398.0,59.0,2.8,6.0,136.0,397.26,340.67
2016,12,5,8,45,428.0,69.0,2.8,6.0,168.0,438.93,377.83
2016,12,5,9,0,458.0,79.0,2.8,6.0,200.0,483.45,415.9
2016,12,5,9,15,472.0,89.0,2.75,6.0,229.5,514.93,441.73
2016,12,5,9,30,486.0,99.0,2.7,6.0,259.0,545.06,465.7
2016,12,5,9,45,481.0,110.5,2.65,6.5,281.5,559.9,475.76
2016,12,5,10,0,476.0,122.0,2.6,7.0,304.0,572.46,483.67
2016,12,5,10,15,343.0,152.5,2.55,7.0,288.0,482.27,407.88
2016,12,5,10,30,210.0,183.0,2.5,7.0,272.0,391.54,330.71
2016,12,5,10,45,172.0,193.0,2.5,7.0,268.0,368.41,310.64
2016,12,5,11,0,134.0,203.0,2.5,7.0,264.0,344.96,289.91
2016,12,5,11,15,156.5,208.0,2.5,7.0,281.5,364.85,306.54
2016,12,5,11,30,179.0,213.0,2.5,7.0,299.0,383.71,322.01
2016,12,5,11,45,231.5,209.5,2.5,7.5,321.5,414.55,347.33
2016,12,5,12,0,284.0,206.0,2.5,8.0,344.0,456.44,380.73
2016,12,5,12,15,254.5,208.5,2.45,8.0,331.5,427.05,355.84
2016,12,5,12,30,225.0,211.0,2.4,8.0,319.0,386.24,322.26
2016,12,5,12,45,214.5,207.5,2.4,8.0,308.5,365.46,305.13
2016,12,5,13,0,204.0,204.0,2.4,8.0,298.0,344.86,287.95
2016,12,5,13,15,196.5,196.5,2.45,8.0,284.5,322.0,268.96
2016,12,5,13,30,189.0,189.0,2.5,8.0,271.0,299.41,250.0
2016,12,5,13,45,164.5,179.0,2.55,8.0,247.5,265.71,221.52
2016,12,5,14,0,140.0,169.0,2.6,8.0,224.0,234.08,194.64
2016,12,5,14,15,134.5,157.0,2.65,7.5,206.5,210.75,174.84
2016,12,5,14,30,129.0,145.0,2.7,7.0,189.0,187.96,155.14
2016,12,5,14,45,125.5,130.0,2.8,7.0,169.0,163.52,133.45
2016,12,5,15,0,122.0,115.0,2.9,7.0,149.0,139.58,111.97
2016,12,5,15,15,113.0,98.5,2.9,6.5,126.5,113.69,89.08
2016,12,5,15,30,104.0,82.0,2.9,6.0,104.0,89.07,67.48
2016,12,5,15,45,91.5,65.0,2.95,6.0,81.5,65.06,47.06
2016,12,5,16,0,79.0,48.0,3.0,6.0,59.0,42.97,29.41
2016,12,5,16,15,39.5,33.0,3.0,6.0,38.5,27.19,17.22
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,15.64,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,15,71.5,6.5,2.7,3.5,8.5,0.0,0.0
2016,12,6,7,30,143.0,13.0,2.7,4.0,17.0,94.6,0.0
2016,12,6,7,45,277.5,24.0,2.7,4.5,49.0,232.46,140.27
2016,12,6,8,0,412.0,35.0,2.7,5.0,81.0,352.25,290.08
2016,12,6,8,15,496.0,42.0,2.7,5.0,120.5,432.34,366.36
2016,12,6,8,30,580.0,49.0,2.7,5.0,160.0,516.21,439.81
2016,12,6,8,45,402.0,76.0,2.75,5.5,161.0,429.0,368.76
2016,12,6,9,0,224.0,103.0,2.8,6.0,162.0,320.64,276.19
2016,12,6,9,15,234.0,117.5,2.85,6.5,187.0,348.99,300.37
2016,12,6,9,30,244.0,132.0,2.9,7.0,212.0,376.77,322.87
2016,12,6,9,45,259.0,142.0,3.0,7.5,234.0,401.66,342.82
2016,12,6,10,0,274.0,152.0,3.1,8.0,256.0,426.0,361.96
2016,12,6,10,15,557.0,112.5,3.15,8.0,342.0,634.83,534.21
2016,12,6,10,30,840.0,73.0,3.2,8.0,428.0,817.95,673.37
2016,12,6,10,45,666.0,112.0,3.25,8.0,401.5,721.54,597.95
2016,12,6,11,0,492.0,151.0,3.3,8.0,375.0,609.81,509.62
2016,12,6,11,15,254.5,164.0,3.25,8.0,280.0,406.22,342.32
2016,12,6,11,30,17.0,177.0,3.2,8.0,185.0,183.1,151.3
2016,12,6,11,45,249.5,172.0,3.2,8.5,292.0,398.41,336.11
2016,12,6,12,0,482.0,167.0,3.2,9.0,399.0,577.34,481.07
2016,12,6,12,15,335.0,190.5,3.2,9.0,351.5,466.05,388.62
2016,12,6,12,30,188.0,214.0,3.2,9.0,304.0,363.58,303.02
2016,12,6,12,45,149.5,209.0,3.25,9.0,280.0,323.22,269.52
2016,12,6,13,0,111.0,204.0,3.3,9.0,256.0,285.2,237.51
2016,12,6,13,15,133.5,197.0,3.3,8.5,256.5,284.63,237.81
2016,12,6,13,30,156.0,190.0,3.3,8.0,257.0,282.12,236.14
2016,12,6,13,45,342.5,153.0,3.35,8.0,290.5,339.07,284.0
2016,12,6,14,0,529.0,116.0,3.4,8.0,324.0,378.77,314.73
2016,12,6,14,15,514.5,110.0,3.35,8.0,299.0,337.59,277.64
2016,12,6,14,30,500.0,104.0,3.3,8.0,274.0,296.87,240.52
2016,12,6,14,45,623.5,79.5,3.25,8.0,269.0,286.25,224.73
2016,12,6,15,0,747.0,55.0,3.2,8.0,264.0,258.8,192.24
2016,12,6,15,15,703.5,51.0,3.1,7.5,225.0,201.48,139.74
2016,12,6,15,30,660.0,47.0,3.0,7.0,186.0,148.28,92.87
2016,12,6,15,45,588.5,41.5,2.95,7.0,145.5,95.48,52.1
2016,12,6,16,0,517.0,36.0,2.9,7.0,105.0,50.8,25.95
2016,12,6,16,15,393.5,27.5,2.9,6.5,68.5,22.42,13.17
2016,12,6,16,30,270.0,19.0,2.9,6.0,32.0,15.79,0.0
2016,12,6,16,45,135.0,9.5,2.9,6.0,16.0,8.64,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,3.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,3.0,5.0,4.55,0.0
2016,12,7,7,45,0.0,16.0,2.05,3.5,16.0,14.09,2.54
2016,12,7,8,0,0.0,27.0,2.1,4.0,27.0,23.97,14.52
2016,12,7,8,15,0.0,40.5,2.15,4.0,40.5,38.28,27.67
2016,12,7,8,30,0.0,54.0,2.2,4.0,54.0,52.08,40.22
2016,12,7,8,45,0.0,67.5,2.3,4.5,67.5,65.63,52.35
2016,12,7,9,0,0.0,81.0,2.4,5.0,81.0,79.06,64.19
2016,12,7,9,15,0.0,93.0,2.45,5.0,93.0,90.58,74.33
2016,12,7,9,30,0.0,105.0,2.5,5.0,105.0,102.16,84.39
2016,12,7,9,45,0.0,116.0,2.6,5.5,116.0,112.59,93.18
2016,12,7,10,0,0.0,127.0,2.7,6.0,127.0,123.1,101.94
2016,12,7,10,15,0.0,114.0,2.75,6.0,114.0,106.78,87.7
2016,12,7,10,30,0.0,101.0,2.8,6.0,101.0,92.15,74.96
2016,12,7,10,45,47.5,149.5,2.9,6.5,171.0,194.67,164.32
2016,12,7,11,0,95.0,198.0,3.0,7.0,241.0,291.74,246.22
2016,12,7,11,15,47.5,152.5,3.1,7.0,174.0,193.89,162.56
2016,12,7,11,30,0.0,107.0,3.2,7.0,107.0,96.71,78.2
2016,12,7,11,45,4.0,137.0,3.35,7.0,139.0,129.65,106.64
2016,12,7,12,0,8.0,167.0,3.5,7.0,171.0,163.16,135.18
2016,12,7,12,15,20.5,179.0,3.55,7.0,189.0,184.16,153.28
2016,12,7,12,30,33.0,191.0,3.6,7.0,207.0,215.52,179.98
2016,12,7,12,45,18.5,173.5,3.7,7.0,182.5,174.71,145.18
2016,12,7,13,0,4.0,156.0,3.8,7.0,158.0,146.58,121.08
2016,12,7,13,15,8.0,156.5,3.85,6.5,160.5,149.09,123.67
2016,12,7,13,30,12.0,157.0,3.9,6.0,163.0,151.27,125.94
2016,12,7,13,45,48.5,161.5,4.0,6.0,181.0,180.26,151.19
2016,12,7,14,0,85.0,166.0,4.1,6.0,199.0,199.07,167.18
2016,12,7,14,15,82.5,153.5,4.1,5.5,183.5,180.2,150.92
2016,12,7,14,30,80.0,141.0,4.1,5.0,168.0,161.68,134.81
2016,12,7,14,45,74.5,126.5,4.1,5.0,149.5,140.64,116.14
2016,12,7,15,0,69.0,112.0,4.1,5.0,131.0,120.36,98.02
2016,12,7,15,15,62.0,96.0,4.1,4.5,111.5,99.2,79.3
2016,12,7,15,30,55.0,80.0,4.1,4.0,92.0,79.09,61.55
2016,12,7,15,45,41.5,63.5,4.1,4.0,71.5,59.05,44.29
2016,12,7,16,0,28.0,47.0,4.1,4.0,51.0,41.01,29.05
2016,12,7,16,15,14.0,31.0,4.1,3.5,33.0,26.34,16.68
2016,12,7,16,30,0.0,15.0,4.1,3.0,15.0,13.22,0.0
2016,12,7,16,45,0.0,7.5,4.2,3.0,7.5,6.82,0.0
2016,12,7,17,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.9,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.9,8.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,17.0,1.95,8.0,17.0,14.98,2.15
2016,12,8,8,0,0.0,29.0,2.0,8.0,29.0,27.21,16.83
2016,12,8,8,15,0.0,43.5,2.0,8.0,43.5,42.86,31.08
2016,12,8,8,30,0.0,58.0,2.0,8.0,58.0,57.85,44.52
2016,12,8,8,45,0.0,73.0,2.0,8.5,73.0,73.2,58.05
2016,12,8,9,0,0.0,88.0,2.0,9.0,88.0,88.36,71.21
2016,12,8,9,15,2.0,101.0,2.0,9.0,101.5,102.44,83.46
2016,12,8,9,30,4.0,114.0,2.0,9.0,115.0,116.66,95.67
2016,12,8,9,45,6.5,124.5,2.05,9.0,127.0,128.34,105.62
2016,12,8,10,0,9.0,135.0,2.1,9.0,139.0,140.2,115.65
2016,12,8,10,15,4.5,125.0,2.1,9.0,127.0,122.81,100.51
2016,12,8,10,30,0.0,115.0,2.1,9.0,115.0,106.89,86.66
2016,12,8,10,45,13.5,145.5,2.15,9.5,152.0,150.14,123.56
2016,12,8,11,0,27.0,176.0,2.2,10.0,189.0,193.91,160.15
2016,12,8,11,15,13.5,162.5,2.2,10.0,169.0,166.05,136.17
2016,12,8,11,30,0.0,149.0,2.2,10.0,149.0,139.6,113.47
2016,12,8,11,45,0.0,150.5,2.2,10.0,150.5,140.5,114.23
2016,12,8,12,0,0.0,152.0,2.2,10.0,152.0,141.5,115.04
2016,12,8,12,15,3.0,158.0,2.15,10.0,159.5,149.41,121.76
2016,12,8,12,30,6.0,164.0,2.1,10.0,167.0,157.17,128.33
2016,12,8,12,45,3.0,143.0,2.1,10.0,144.5,133.35,108.33
2016,12,8,13,0,0.0,122.0,2.1,10.0,122.0,110.52,89.11
2016,12,8,13,15,0.0,126.5,2.1,10.0,126.5,114.79,92.85
2016,12,8,13,30,0.0,131.0,2.1,10.0,131.0,119.05,96.56
2016,12,8,13,45,0.0,129.0,2.1,10.0,129.0,117.02,94.96
2016,12,8,14,0,0.0,127.0,2.1,10.0,127.0,115.0,93.38
2016,12,8,14,15,0.0,117.0,2.05,10.0,117.0,105.4,85.34
2016,12,8,14,30,0.0,107.0,2.0,10.0,107.0,95.92,77.36
2016,12,8,14,45,0.0,95.5,1.95,10.0,95.5,85.17,68.22
2016,12,8,15,0,0.0,84.0,1.9,10.0,84.0,74.55,59.1
2016,12,8,15,15,0.0,71.5,1.8,10.0,71.5,63.16,49.2
2016,12,8,15,30,0.0,59.0,1.7,10.0,59.0,51.91,39.31
2016,12,8,15,45,0.0,46.0,1.65,10.0,46.0,40.38,29.08
2016,12,8,16,0,0.0,33.0,1.6,10.0,33.0,29.05,18.95
2016,12,8,16,15,0.0,21.5,1.55,10.0,21.5,18.94,10.09
2016,12,8,16,30,0.0,10.0,1.5,10.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,1.5,10.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,15,76.0,5.0,1.2,9.0,6.5,0.0,0.0
2016,12,9,7,30,152.0,10.0,1.2,9.0,13.0,96.25,0.0
2016,12,9,7,45,303.5,19.0,1.3,9.5,44.0,238.13,104.62
2016,12,9,8,0,455.0,28.0,1.4,10.0,75.0,361.32,286.6
2016,12,9,8,15,533.5,33.5,1.45,10.0,113.0,437.54,359.71
2016,12,9,8,30,612.0,39.0,1.5,10.0,151.0,516.76,427.16
2016,12,9,8,45,660.0,43.0,1.55,10.5,189.5,573.88,473.67
2016,12,9,9,0,708.0,47.0,1.6,11.0,228.0,631.05,518.2
2016,12,9,9,15,387.5,88.0,1.6,11.0,189.5,444.92,371.94
2016,12,9,9,30,67.0,129.0,1.6,11.0,151.0,200.58,166.61
2016,12,9,9,45,68.0,142.0,1.65,11.0,166.0,215.17,179.48
2016,12,9,10,0,69.0,155.0,1.7,11.0,181.0,229.67,191.21
2016,12,9,10,15,87.5,167.5,1.7,11.0,203.0,257.92,214.7
2016,12,9,10,30,106.0,180.0,1.7,11.0,225.0,301.23,249.95
2016,12,9,10,45,64.0,176.0,1.75,11.0,203.5,241.92,199.92
2016,12,9,11,0,22.0,172.0,1.8,11.0,182.0,185.38,151.89
2016,12,9,11,15,14.5,167.5,1.8,11.0,174.5,172.48,140.94
2016,12,9,11,30,7.0,163.0,1.8,11.0,167.0,160.23,130.41
2016,12,9,11,45,107.5,187.5,1.8,11.0,239.5,291.25,241.1
2016,12,9,12,0,208.0,212.0,1.8,11.0,312.0,392.53,323.69
2016,12,9,12,15,192.0,212.0,1.8,11.0,303.5,372.83,306.78
2016,12,9,12,30,176.0,212.0,1.8,11.0,295.0,353.43,290.79
2016,12,9,12,45,137.0,206.5,1.8,11.0,270.5,312.59,257.14
2016,12,9,13,0,98.0,201.0,1.8,11.0,246.0,264.13,217.24
2016,12,9,13,15,80.5,191.0,1.75,11.0,227.0,237.48,195.23
2016,12,9,13,30,63.0,181.0,1.7,11.0,208.0,212.36,174.33
2016,12,9,13,45,31.5,129.5,1.65,11.0,143.0,138.9,113.05
2016,12,9,14,0,0.0,78.0,1.6,11.0,78.0,69.11,53.95
2016,12,9,14,15,0.0,72.0,1.5,11.0,72.0,63.69,49.47
2016,12,9,14,30,0.0,66.0,1.4,11.0,66.0,58.33,44.93
2016,12,9,14,45,0.0,59.0,1.35,11.0,59.0,52.12,39.62
2016,12,9,15,0,0.0,52.0,1.3,11.0,52.0,45.9,34.26
2016,12,9,15,15,0.0,44.0,1.25,11.0,44.0,38.81,28.07
2016,12,9,15,30,0.0,36.0,1.2,11.0,36.0,31.73,21.83
2016,12,9,15,45,0.0,28.0,1.15,11.0,28.0,24.66,15.54
2016,12,9,16,0,0.0,20.0,1.1,11.0,20.0,17.59,9.23
2016,12,9,16,15,0.0,13.0,1.1,10.5,13.0,11.42,3.84
2016,12,9,16,30,0.0,6.0,1.1,10.0,6.0,5.26,0.0
2016,12,9,16,45,0.0,3.0,1.15,10.0,3.0,2.73,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,5.0,2.45,11.0,5.0,4.38,0.0
2016,12,10,8,0,0.0,10.0,2.4,11.0,10.0,8.78,1.45
2016,12,10,8,15,0.0,15.5,2.35,11.0,15.5,13.62,5.9
2016,12,10,8,30,0.0,21.0,2.3,11.0,21.0,18.47,10.24
2016,12,10,8,45,0.0,27.0,2.25,11.0,27.0,23.76,14.95
2016,12,10,9,0,0.0,33.0,2.2,11.0,33.0,29.06,19.63
2016,12,10,9,15,0.0,38.0,2.2,11.0,38.0,33.49,23.5
2016,12,10,9,30,0.0,43.0,2.2,11.0,43.0,37.92,27.34
2016,12,10,9,45,0.0,48.0,2.2,11.0,48.0,42.35,31.15
2016,12,10,10,0,0.0,53.0,2.2,11.0,53.0,46.78,34.93
2016,12,10,10,15,0.0,29.5,2.2,11.0,29.5,25.99,16.91
2016,12,10,10,30,0.0,6.0,2.2,11.0,6.0,5.28,0.0
2016,12,10,10,45,0.0,6.5,2.25,11.0,6.5,5.72,0.0
2016,12,10,11,0,0.0,7.0,2.3,11.0,7.0,6.16,0.0
2016,12,10,11,15,0.0,41.5,2.25,11.0,41.5,36.62,25.98
2016,12,10,11,30,0.0,76.0,2.2,11.0,76.0,67.24,52.16
2016,12,10,11,45,0.0,94.5,2.15,11.0,94.5,84.44,66.73
2016,12,10,12,0,0.0,113.0,2.1,11.0,113.0,102.31,81.8
2016,12,10,12,15,0.0,86.5,2.1,11.0,86.5,76.74,60.14
2016,12,10,12,30,0.0,60.0,2.1,11.0,60.0,53.02,39.96
2016,12,10,12,45,0.0,56.0,2.1,11.0,56.0,49.47,36.96
2016,12,10,13,0,0.0,52.0,2.1,11.0,52.0,45.92,33.95
2016,12,10,13,15,0.0,73.5,2.15,11.0,73.5,65.01,50.34
2016,12,10,13,30,0.0,95.0,2.2,11.0,95.0,84.79,67.26
2016,12,10,13,45,0.0,55.0,2.25,11.0,55.0,48.57,36.33
2016,12,10,14,0,0.0,15.0,2.3,11.0,15.0,13.2,5.82
2016,12,10,14,15,0.0,14.0,2.25,10.5,14.0,12.31,5.09
2016,12,10,14,30,0.0,13.0,2.2,10.0,13.0,11.43,4.35
2016,12,10,14,45,0.0,11.5,2.2,10.0,11.5,10.11,3.19
2016,12,10,15,0,0.0,10.0,2.2,10.0,10.0,8.78,2.04
2016,12,10,15,15,0.0,8.5,2.15,10.0,8.5,7.46,0.87
2016,12,10,15,30,0.0,7.0,2.1,10.0,7.0,6.14,0.0
2016,12,10,15,45,0.0,5.5,2.05,10.0,5.5,4.82,0.0
