Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.5,11.5,1.15,6.5,28.5,135.93,0.0
2016,12,21,8,0,423.0,23.0,1.2,7.0,57.0,325.48,237.17
2016,12,21,8,15,517.0,29.5,1.2,7.0,95.5,413.03,338.33
2016,12,21,8,30,611.0,36.0,1.2,7.0,134.0,502.98,416.79
2016,12,21,8,45,667.5,40.5,1.3,7.5,174.0,567.01,470.34
2016,12,21,9,0,724.0,45.0,1.4,8.0,214.0,631.69,522.06
2016,12,21,9,15,760.5,48.0,1.3,8.5,251.5,678.9,556.65
2016,12,21,9,30,797.0,51.0,1.2,9.0,289.0,724.73,588.56
2016,12,21,9,45,822.0,53.0,1.15,9.5,322.5,750.3,604.84
2016,12,21,10,0,847.0,55.0,1.1,10.0,356.0,780.91,624.37
2016,12,21,10,15,864.5,56.5,1.05,10.0,383.5,801.92,637.56
2016,12,21,10,30,882.0,58.0,1.0,10.0,411.0,819.83,648.43
2016,12,21,10,45,894.5,59.0,1.0,10.5,433.0,829.58,653.09
2016,12,21,11,0,907.0,60.0,1.0,11.0,455.0,835.83,655.44
2016,12,21,11,15,914.5,60.5,1.0,11.0,469.5,833.7,653.25
2016,12,21,11,30,922.0,61.0,1.0,11.0,484.0,827.95,648.78
2016,12,21,11,45,926.0,61.5,1.0,11.5,491.0,815.76,638.81
2016,12,21,12,0,930.0,62.0,1.0,12.0,498.0,800.0,626.56
2016,12,21,12,15,930.5,62.0,0.95,12.0,497.5,777.46,610.11
2016,12,21,12,30,931.0,62.0,0.9,12.0,497.0,751.63,591.48
2016,12,21,12,45,921.5,63.5,0.9,12.5,488.0,717.52,566.62
2016,12,21,13,0,912.0,65.0,0.9,13.0,479.0,680.93,539.14
2016,12,21,13,15,904.5,64.5,0.85,13.0,463.0,640.97,508.15
2016,12,21,13,30,897.0,64.0,0.8,13.0,447.0,598.88,474.92
2016,12,21,13,45,884.0,62.5,0.8,13.0,424.0,550.79,436.88
2016,12,21,14,0,871.0,61.0,0.8,13.0,401.0,501.51,396.8
2016,12,21,14,15,852.5,59.5,0.75,12.5,372.0,450.37,354.34
2016,12,21,14,30,834.0,58.0,0.7,12.0,343.0,397.01,308.76
2016,12,21,14,45,806.5,55.5,0.7,12.0,308.5,339.69,258.58
2016,12,21,15,0,779.0,53.0,0.7,12.0,274.0,283.82,208.48
2016,12,21,15,15,738.5,49.5,0.7,11.5,235.5,225.69,156.91
2016,12,21,15,30,698.0,46.0,0.7,11.0,197.0,171.12,109.13
2016,12,21,15,45,633.5,41.0,0.7,10.5,156.5,116.15,65.17
2016,12,21,16,0,569.0,36.0,0.7,10.0,116.0,68.22,33.25
2016,12,21,16,15,456.0,28.5,0.7,9.5,78.5,25.18,15.94
2016,12,21,16,30,343.0,21.0,0.7,9.0,41.0,18.96,4.51
2016,12,21,16,45,171.5,10.5,0.75,8.5,20.5,9.55,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,196.0,12.5,1.1,6.5,28.0,127.42,0.0
2016,12,22,8,0,392.0,25.0,1.1,7.0,56.0,305.51,220.2
2016,12,22,8,15,489.5,32.5,1.05,7.5,95.0,396.69,323.9
2016,12,22,8,30,587.0,40.0,1.0,8.0,134.0,489.79,403.85
2016,12,22,8,45,644.5,45.0,0.95,8.5,173.5,555.11,456.94
2016,12,22,9,0,702.0,50.0,0.9,9.0,213.0,620.91,507.64
2016,12,22,9,15,739.5,53.5,0.95,9.0,251.0,669.42,545.03
2016,12,22,9,30,777.0,57.0,1.0,9.0,289.0,716.53,580.26
2016,12,22,9,45,803.5,59.0,1.1,9.5,322.0,751.01,604.85
2016,12,22,10,0,830.0,61.0,1.2,10.0,355.0,782.99,627.19
2016,12,22,10,15,847.0,63.0,1.2,10.0,383.0,804.33,641.36
2016,12,22,10,30,864.0,65.0,1.2,10.0,411.0,822.48,653.23
2016,12,22,10,45,877.0,65.5,1.25,10.5,432.5,824.07,652.82
2016,12,22,11,0,890.0,66.0,1.3,11.0,454.0,830.14,655.88
2016,12,22,11,15,897.0,67.0,1.25,11.0,468.0,828.4,653.28
2016,12,22,11,30,904.0,68.0,1.2,11.0,482.0,823.09,648.38
2016,12,22,11,45,907.5,68.0,1.15,11.0,488.5,810.15,638.26
2016,12,22,12,0,911.0,68.0,1.1,11.0,495.0,793.74,625.91
2016,12,22,12,15,909.5,68.0,1.05,11.0,494.0,770.15,608.6
2016,12,22,12,30,908.0,68.0,1.0,11.0,493.0,743.44,589.21
2016,12,22,12,45,905.5,67.0,1.0,11.0,484.5,711.83,566.95
2016,12,22,13,0,903.0,66.0,1.0,11.0,476.0,677.43,541.74
2016,12,22,13,15,893.5,65.5,0.9,11.0,460.0,636.62,509.26
2016,12,22,13,30,884.0,65.0,0.8,11.0,444.0,593.86,474.76
2016,12,22,13,45,869.0,64.0,0.75,11.0,420.5,545.84,436.05
2016,12,22,14,0,854.0,63.0,0.7,11.0,397.0,498.96,397.16
2016,12,22,14,15,834.5,61.0,0.75,10.5,368.0,445.52,353.5
2016,12,22,14,30,815.0,59.0,0.8,10.0,339.0,392.12,308.2
2016,12,22,14,45,786.0,56.5,0.85,10.0,304.5,335.25,258.17
2016,12,22,15,0,757.0,54.0,0.9,10.0,270.0,280.01,208.33
2016,12,22,15,15,716.0,50.5,0.9,9.5,232.0,222.91,157.14
2016,12,22,15,30,675.0,47.0,0.9,9.0,194.0,169.45,109.85
2016,12,22,15,45,610.5,41.5,0.95,8.5,154.0,115.19,65.92
2016,12,22,16,0,546.0,36.0,1.0,8.0,114.0,68.0,33.79
2016,12,22,16,15,436.5,28.5,1.0,7.5,77.5,26.09,16.93
2016,12,22,16,30,327.0,21.0,1.0,7.0,41.0,17.28,4.31
2016,12,22,16,45,163.5,10.5,1.0,7.0,20.5,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,5.5,3.35,6.0,5.5,5.0,0.0
2016,12,23,8,0,0.0,11.0,3.1,6.0,11.0,9.66,1.46
2016,12,23,8,15,0.0,19.0,2.7,6.0,19.0,16.71,8.54
2016,12,23,8,30,0.0,27.0,2.3,6.0,27.0,23.78,15.03
2016,12,23,8,45,0.0,36.0,1.95,6.0,36.0,31.74,22.24
2016,12,23,9,0,0.0,45.0,1.6,6.0,45.0,39.71,29.42
2016,12,23,9,15,0.0,53.0,1.6,6.0,53.0,46.8,35.74
2016,12,23,9,30,0.0,61.0,1.6,6.0,61.0,53.92,42.02
2016,12,23,9,45,0.0,68.5,1.6,6.5,68.5,61.01,48.11
2016,12,23,10,0,0.0,76.0,1.6,7.0,76.0,68.11,54.15
2016,12,23,10,15,0.0,76.5,1.95,7.0,76.5,68.13,54.08
2016,12,23,10,30,0.0,77.0,2.3,7.0,77.0,68.3,54.15
2016,12,23,10,45,0.0,73.0,2.7,7.0,73.0,64.56,50.83
2016,12,23,11,0,0.0,69.0,3.1,7.0,69.0,61.0,47.68
2016,12,23,11,15,0.0,74.0,3.3,7.0,74.0,65.45,51.49
2016,12,23,11,30,0.0,79.0,3.5,7.0,79.0,69.9,55.3
2016,12,23,11,45,0.0,80.5,3.75,7.5,80.5,71.24,56.31
2016,12,23,12,0,0.0,82.0,4.0,8.0,82.0,72.58,57.33
2016,12,23,12,15,112.5,144.0,4.05,8.0,197.0,237.82,201.33
2016,12,23,12,30,225.0,206.0,4.1,8.0,312.0,385.25,324.98
2016,12,23,12,45,112.5,167.0,4.2,8.0,220.0,254.1,213.72
2016,12,23,13,0,0.0,128.0,4.3,8.0,128.0,116.58,95.01
2016,12,23,13,15,402.5,105.0,4.3,7.5,277.5,376.37,321.37
2016,12,23,13,30,805.0,82.0,4.3,7.0,427.0,571.58,481.81
2016,12,23,13,45,592.5,113.5,4.3,7.0,360.5,454.87,382.64
2016,12,23,14,0,380.0,145.0,4.3,7.0,294.0,347.51,291.71
2016,12,23,14,15,359.0,139.5,4.2,7.0,272.5,304.31,254.0
2016,12,23,14,30,338.0,134.0,4.1,7.0,251.0,270.12,223.18
2016,12,23,14,45,325.5,122.0,4.1,7.0,225.0,233.97,190.33
2016,12,23,15,0,313.0,110.0,4.1,7.0,199.0,198.82,157.98
2016,12,23,15,15,290.0,97.0,4.05,6.5,170.5,161.36,124.16
2016,12,23,15,30,267.0,84.0,4.0,6.0,142.0,126.34,92.91
2016,12,23,15,45,234.5,69.0,3.95,6.0,112.5,90.98,62.89
2016,12,23,16,0,202.0,54.0,3.9,6.0,83.0,59.53,38.54
2016,12,23,16,15,142.0,39.0,3.85,5.5,56.0,31.96,22.23
2016,12,23,16,30,82.0,24.0,3.8,5.0,29.0,19.48,6.29
2016,12,23,16,45,41.0,12.0,3.75,5.0,14.5,10.91,0.0
2016,12,23,17,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,206.0,11.5,3.65,3.0,27.5,132.01,0.0
2016,12,24,8,0,412.0,23.0,3.7,3.0,55.0,315.44,228.01
2016,12,24,8,15,508.5,29.5,3.75,3.0,93.5,405.83,341.44
2016,12,24,8,30,605.0,36.0,3.8,3.0,132.0,497.27,425.85
2016,12,24,8,45,663.0,40.5,3.85,3.5,171.5,562.37,483.14
2016,12,24,9,0,721.0,45.0,3.9,4.0,211.0,628.23,538.45
2016,12,24,9,15,757.5,48.0,3.9,4.0,248.5,675.61,577.64
2016,12,24,9,30,794.0,51.0,3.9,4.0,286.0,721.64,614.44
2016,12,24,9,45,817.5,53.0,3.95,4.5,319.5,754.01,638.47
2016,12,24,10,0,841.0,55.0,4.0,5.0,353.0,775.91,653.89
2016,12,24,10,15,858.0,56.5,3.95,5.0,380.5,796.77,668.9
2016,12,24,10,30,875.0,58.0,3.9,5.0,408.0,814.59,681.4
2016,12,24,10,45,887.5,59.0,3.9,5.5,429.5,824.69,686.96
2016,12,24,11,0,900.0,60.0,3.9,6.0,451.0,831.33,689.96
2016,12,24,11,15,907.0,60.5,3.9,6.0,465.5,829.2,687.63
2016,12,24,11,30,914.0,61.0,3.9,6.0,480.0,823.48,682.77
2016,12,24,11,45,918.5,61.0,3.9,6.5,487.0,811.51,672.1
2016,12,24,12,0,923.0,61.0,3.9,7.0,494.0,796.0,658.94
2016,12,24,12,15,923.5,61.0,3.9,7.0,494.0,773.97,642.11
2016,12,24,12,30,924.0,61.0,3.9,7.0,494.0,748.66,622.84
2016,12,24,12,45,915.0,62.5,3.9,7.0,485.5,715.39,597.43
2016,12,24,13,0,906.0,64.0,3.9,7.0,477.0,679.62,569.37
2016,12,24,13,15,899.0,63.5,3.85,7.0,461.5,640.44,536.72
2016,12,24,13,30,892.0,63.0,3.8,7.0,446.0,599.09,501.69
2016,12,24,13,45,883.0,61.0,3.8,7.0,424.5,552.99,462.17
2016,12,24,14,0,874.0,59.0,3.8,7.0,403.0,505.35,420.37
2016,12,24,14,15,857.0,57.5,3.75,7.0,374.5,453.36,373.79
2016,12,24,14,30,840.0,56.0,3.7,7.0,346.0,401.06,325.74
2016,12,24,14,45,817.0,53.0,3.65,7.0,312.5,345.5,273.95
2016,12,24,15,0,794.0,50.0,3.6,7.0,279.0,289.9,221.26
2016,12,24,15,15,756.0,47.0,3.5,6.5,240.5,231.97,167.2
2016,12,24,15,30,718.0,44.0,3.4,6.0,202.0,177.25,116.96
2016,12,24,15,45,660.5,39.0,3.35,5.5,162.0,121.68,70.2
2016,12,24,16,0,603.0,34.0,3.3,5.0,122.0,72.27,35.23
2016,12,24,16,15,496.0,27.5,3.25,4.5,84.0,27.5,18.5
2016,12,24,16,30,389.0,21.0,3.2,4.0,46.0,18.82,6.53
2016,12,24,16,45,194.5,10.5,3.2,3.5,23.0,9.55,0.0
2016,12,24,17,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,11.0,2.45,1.5,27.0,133.72,0.0
2016,12,25,8,0,420.0,22.0,2.6,2.0,54.0,319.08,228.35
2016,12,25,8,15,516.0,28.5,2.7,2.0,92.5,409.39,343.81
2016,12,25,8,30,612.0,35.0,2.8,2.0,131.0,500.58,427.79
2016,12,25,8,45,668.0,39.5,2.95,2.5,171.0,564.36,483.95
2016,12,25,9,0,724.0,44.0,3.1,3.0,211.0,628.86,538.23
2016,12,25,9,15,760.0,47.0,3.15,3.5,248.5,675.96,576.1
2016,12,25,9,30,796.0,50.0,3.2,4.0,286.0,721.72,611.52
2016,12,25,9,45,811.0,54.5,3.3,4.5,318.0,750.8,633.08
2016,12,25,10,0,826.0,59.0,3.4,5.0,350.0,777.12,652.04
2016,12,25,10,15,634.5,98.0,3.45,5.0,332.0,678.18,573.87
2016,12,25,10,30,443.0,137.0,3.5,5.0,314.0,560.43,477.95
2016,12,25,10,45,507.0,131.5,3.55,5.5,344.0,604.35,513.83
2016,12,25,11,0,571.0,126.0,3.6,6.0,374.0,652.47,551.14
2016,12,25,11,15,397.0,163.5,3.6,6.0,338.5,541.15,457.81
2016,12,25,11,30,223.0,201.0,3.6,6.0,303.0,408.15,345.8
2016,12,25,11,45,311.0,190.0,3.6,6.0,335.0,472.54,400.56
2016,12,25,12,0,399.0,179.0,3.6,6.0,367.0,532.56,449.92
2016,12,25,12,15,233.0,190.5,3.6,6.0,300.5,395.42,334.58
2016,12,25,12,30,67.0,202.0,3.6,6.0,234.0,254.79,214.16
2016,12,25,12,45,100.0,203.0,3.6,6.5,249.0,275.25,231.99
2016,12,25,13,0,133.0,204.0,3.6,7.0,264.0,303.83,255.74
2016,12,25,13,15,206.5,191.5,3.6,7.0,282.0,328.75,277.4
2016,12,25,13,30,280.0,179.0,3.6,7.0,300.0,357.11,301.09
2016,12,25,13,45,277.0,170.5,3.6,7.0,285.0,331.76,279.17
2016,12,25,14,0,274.0,162.0,3.6,7.0,270.0,306.17,256.88
2016,12,25,14,15,270.5,150.5,3.55,6.5,250.5,277.1,231.7
2016,12,25,14,30,267.0,139.0,3.5,6.0,231.0,248.05,206.01
2016,12,25,14,45,513.5,96.0,3.45,6.0,252.0,280.73,227.02
2016,12,25,15,0,760.0,53.0,3.4,6.0,273.0,284.59,218.86
2016,12,25,15,15,720.5,49.5,3.35,5.5,235.5,227.54,165.54
2016,12,25,15,30,681.0,46.0,3.3,5.0,198.0,173.94,116.31
2016,12,25,15,45,617.5,41.5,3.25,5.0,158.0,120.08,70.87
2016,12,25,16,0,554.0,37.0,3.2,5.0,118.0,73.12,37.4
2016,12,25,16,15,448.5,29.5,3.2,4.5,81.0,30.08,20.83
2016,12,25,16,30,343.0,22.0,3.2,4.0,44.0,18.06,6.57
2016,12,25,16,45,171.5,11.0,3.25,3.5,22.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,11.5,2.4,1.5,27.0,131.63,0.0
2016,12,26,8,0,412.0,23.0,2.4,2.0,54.0,313.72,222.09
2016,12,26,8,15,510.0,30.0,2.4,2.5,92.5,406.4,339.89
2016,12,26,8,30,608.0,37.0,2.4,3.0,131.0,499.6,424.29
2016,12,26,8,45,666.0,41.5,2.4,3.5,171.5,565.08,480.83
2016,12,26,9,0,724.0,46.0,2.4,4.0,212.0,631.2,535.19
2016,12,26,9,15,760.5,49.0,2.35,4.5,250.0,678.88,572.39
2016,12,26,9,30,797.0,52.0,2.3,5.0,288.0,725.18,606.98
2016,12,26,9,45,819.5,55.0,2.3,5.5,321.5,758.39,630.65
2016,12,26,10,0,842.0,58.0,2.3,6.0,355.0,789.03,651.8
2016,12,26,10,15,859.0,59.5,2.25,6.0,383.0,802.25,660.22
2016,12,26,10,30,876.0,61.0,2.2,6.0,411.0,820.23,672.22
2016,12,26,10,45,888.0,62.5,2.15,6.5,433.0,830.76,677.34
2016,12,26,11,0,900.0,64.0,2.1,7.0,455.0,837.82,679.98
2016,12,26,11,15,907.0,64.5,2.0,7.0,469.5,835.85,676.84
2016,12,26,11,30,914.0,65.0,1.9,7.0,484.0,830.3,671.28
2016,12,26,11,45,917.0,65.5,1.85,7.5,491.0,817.94,660.23
2016,12,26,12,0,920.0,66.0,1.8,8.0,498.0,802.07,646.87
2016,12,26,12,15,919.5,66.0,1.65,8.0,498.0,779.47,628.92
2016,12,26,12,30,919.0,66.0,1.5,8.0,498.0,753.64,608.74
2016,12,26,12,45,915.5,65.5,1.4,8.0,490.0,722.01,584.88
2016,12,26,13,0,912.0,65.0,1.3,8.0,482.0,687.57,558.5
2016,12,26,13,15,904.5,64.0,1.2,8.0,466.5,647.41,526.13
2016,12,26,13,30,897.0,63.0,1.1,8.0,451.0,605.09,491.56
2016,12,26,13,45,886.5,61.5,1.0,8.5,429.0,558.64,452.27
2016,12,26,14,0,876.0,60.0,0.9,9.0,407.0,510.74,411.08
2016,12,26,14,15,858.0,58.5,0.8,8.5,378.0,458.23,366.74
2016,12,26,14,30,840.0,57.0,0.7,8.0,349.0,406.52,321.68
2016,12,26,14,45,814.5,54.5,0.6,8.0,315.0,349.58,270.8
2016,12,26,15,0,789.0,52.0,0.5,8.0,281.0,293.83,219.93
2016,12,26,15,15,750.0,48.5,0.5,7.5,242.5,235.27,167.41
2016,12,26,15,30,711.0,45.0,0.5,7.0,204.0,180.06,118.19
2016,12,26,15,45,645.5,41.0,0.55,6.5,163.5,124.59,72.58
2016,12,26,16,0,580.0,37.0,0.6,6.0,123.0,76.19,38.55
2016,12,26,16,15,476.0,29.5,0.6,5.5,85.0,31.41,17.1
2016,12,26,16,30,372.0,22.0,0.6,5.0,47.0,19.68,8.19
2016,12,26,16,45,186.0,11.0,0.65,5.0,23.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,70.0,13.0,1.65,3.5,18.0,52.94,0.0
2016,12,27,8,0,140.0,26.0,1.6,4.0,36.0,153.68,104.96
2016,12,27,8,15,183.5,40.5,1.55,4.5,63.5,210.49,174.0
2016,12,27,8,30,227.0,55.0,1.5,5.0,91.0,263.45,223.4
2016,12,27,8,45,253.5,69.0,1.5,5.5,119.5,305.44,261.08
2016,12,27,9,0,280.0,83.0,1.5,6.0,148.0,348.01,297.85
2016,12,27,9,15,294.5,96.5,1.5,6.5,175.0,365.15,312.61
2016,12,27,9,30,309.0,110.0,1.5,7.0,202.0,397.17,338.57
2016,12,27,9,45,321.0,121.0,1.55,7.5,225.5,422.89,358.8
2016,12,27,10,0,333.0,132.0,1.6,8.0,249.0,447.75,377.88
2016,12,27,10,15,374.0,136.5,1.65,8.0,278.0,503.74,422.36
2016,12,27,10,30,415.0,141.0,1.7,8.0,307.0,542.47,452.7
2016,12,27,10,45,448.5,143.0,1.75,8.5,331.0,570.37,473.47
2016,12,27,11,0,482.0,145.0,1.8,9.0,355.0,596.3,492.54
2016,12,27,11,15,555.5,132.0,1.75,9.0,381.0,634.65,522.25
2016,12,27,11,30,629.0,119.0,1.7,9.0,407.0,677.51,553.78
2016,12,27,11,45,531.5,145.5,1.65,9.0,392.0,611.51,501.19
2016,12,27,12,0,434.0,172.0,1.6,9.0,377.0,553.05,453.96
2016,12,27,12,15,470.0,164.0,1.6,9.0,385.5,558.16,458.62
2016,12,27,12,30,506.0,156.0,1.6,9.0,394.0,559.86,459.97
2016,12,27,12,45,561.5,138.5,1.6,9.5,399.0,560.92,460.32
2016,12,27,13,0,617.0,121.0,1.6,10.0,404.0,563.07,461.0
2016,12,27,13,15,498.5,142.5,1.7,10.0,366.5,480.71,395.19
2016,12,27,13,30,380.0,164.0,1.8,10.0,329.0,400.85,330.71
2016,12,27,13,45,573.0,121.5,1.9,10.0,356.0,456.78,375.85
2016,12,27,14,0,766.0,79.0,2.0,10.0,383.0,479.99,392.14
2016,12,27,14,15,745.5,76.5,2.05,9.5,355.5,429.52,349.05
2016,12,27,14,30,725.0,74.0,2.1,9.0,328.0,379.49,305.43
2016,12,27,14,45,700.0,70.0,2.15,9.0,295.5,326.47,257.68
2016,12,27,15,0,675.0,66.0,2.2,9.0,263.0,274.84,210.16
2016,12,27,15,15,633.5,61.5,2.2,8.5,226.5,220.33,160.74
2016,12,27,15,30,592.0,57.0,2.2,8.0,190.0,169.63,115.24
2016,12,27,15,45,539.0,49.5,2.25,7.5,153.0,118.7,72.48
2016,12,27,16,0,486.0,42.0,2.3,7.0,116.0,73.57,39.43
2016,12,27,16,15,381.0,33.5,2.35,6.5,80.0,32.78,18.35
2016,12,27,16,30,276.0,25.0,2.4,6.0,44.0,20.64,9.27
2016,12,27,16,45,138.0,12.5,2.45,6.0,22.0,11.37,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,10.5,1.75,3.5,26.0,132.43,0.0
2016,12,28,8,0,419.0,21.0,1.7,4.0,52.0,315.71,217.19
2016,12,28,8,15,513.5,27.5,1.65,4.5,90.0,405.61,334.76
2016,12,28,8,30,608.0,34.0,1.6,5.0,128.0,495.6,415.07
2016,12,28,8,45,664.5,38.0,1.55,5.5,167.5,559.03,468.58
2016,12,28,9,0,721.0,42.0,1.5,6.0,207.0,623.27,519.88
2016,12,28,9,15,756.5,45.0,1.4,6.5,244.5,670.11,554.88
2016,12,28,9,30,792.0,48.0,1.3,7.0,282.0,708.07,581.52
2016,12,28,9,45,818.0,49.0,1.2,7.5,315.0,741.03,603.22
2016,12,28,10,0,844.0,50.0,1.1,8.0,348.0,771.81,622.44
2016,12,28,10,15,860.5,51.5,1.0,8.5,376.0,792.86,633.95
2016,12,28,10,30,877.0,53.0,0.9,9.0,404.0,810.86,642.99
2016,12,28,10,45,888.0,54.0,0.85,9.5,425.5,820.29,646.6
2016,12,28,11,0,899.0,55.0,0.8,10.0,447.0,826.27,647.91
2016,12,28,11,15,906.5,56.0,0.75,10.5,461.5,825.8,644.82
2016,12,28,11,30,914.0,57.0,0.7,11.0,476.0,821.71,639.43
2016,12,28,11,45,917.0,57.0,0.65,11.5,483.5,809.06,628.32
2016,12,28,12,0,920.0,57.0,0.6,12.0,491.0,792.93,615.09
2016,12,28,12,15,920.5,57.0,0.6,12.0,491.0,771.44,600.29
2016,12,28,12,30,921.0,57.0,0.6,12.0,491.0,746.67,583.29
2016,12,28,12,45,914.5,58.5,0.6,12.0,484.0,715.66,561.89
2016,12,28,13,0,908.0,60.0,0.6,12.0,477.0,681.95,538.42
2016,12,28,13,15,901.5,59.0,0.6,12.0,462.0,642.77,508.9
2016,12,28,13,30,895.0,58.0,0.6,12.0,447.0,601.37,477.05
2016,12,28,13,45,883.5,57.5,0.6,12.0,425.5,555.78,441.16
2016,12,28,14,0,872.0,57.0,0.6,12.0,404.0,508.79,403.14
2016,12,28,14,15,855.5,55.0,0.6,12.0,376.0,456.69,360.03
2016,12,28,14,30,839.0,53.0,0.6,12.0,348.0,404.24,315.25
2016,12,28,14,45,814.0,51.0,0.6,12.0,315.0,348.65,266.74
2016,12,28,15,0,789.0,49.0,0.6,12.0,282.0,294.15,217.91
2016,12,28,15,15,753.0,46.0,0.65,11.5,244.0,236.79,166.92
2016,12,28,15,30,717.0,43.0,0.7,11.0,206.0,182.39,118.7
2016,12,28,15,45,659.5,39.0,0.75,10.5,166.5,127.41,73.32
2016,12,28,16,0,602.0,35.0,0.8,10.0,127.0,78.53,38.52
2016,12,28,16,15,504.5,28.0,0.8,9.5,89.0,32.54,16.04
2016,12,28,16,30,407.0,21.0,0.8,9.0,51.0,18.57,8.05
2016,12,28,16,45,203.5,10.5,0.85,9.0,25.5,9.55,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,11.5,2.1,4.5,26.0,128.5,0.0
2016,12,29,8,0,403.0,23.0,2.1,5.0,52.0,306.1,208.61
2016,12,29,8,15,502.0,29.5,2.1,5.5,90.5,399.65,329.64
2016,12,29,8,30,601.0,36.0,2.1,6.0,129.0,492.76,413.19
2016,12,29,8,45,660.0,40.5,2.1,6.5,169.5,558.8,469.46
2016,12,29,9,0,719.0,45.0,2.1,7.0,210.0,625.68,523.65
2016,12,29,9,15,756.0,48.5,2.0,7.5,248.0,674.53,560.82
2016,12,29,9,30,793.0,52.0,1.9,8.0,286.0,722.11,595.34
2016,12,29,9,45,813.5,55.0,1.8,8.5,319.0,753.96,616.63
2016,12,29,10,0,834.0,58.0,1.7,9.0,352.0,783.24,635.31
2016,12,29,10,15,851.0,59.5,1.6,9.5,380.0,796.72,641.86
2016,12,29,10,30,868.0,61.0,1.5,10.0,408.0,815.02,651.82
2016,12,29,10,45,879.0,62.5,1.45,10.5,430.0,825.07,656.19
2016,12,29,11,0,890.0,64.0,1.4,11.0,452.0,831.7,658.21
2016,12,29,11,15,897.5,65.0,1.3,11.0,467.0,831.22,655.83
2016,12,29,11,30,905.0,66.0,1.2,11.0,482.0,827.16,651.08
2016,12,29,11,45,907.5,66.5,1.2,11.5,489.5,814.85,640.89
2016,12,29,12,0,910.0,67.0,1.2,12.0,497.0,799.06,628.5
2016,12,29,12,15,910.5,67.0,1.15,12.0,497.5,777.72,612.81
2016,12,29,12,30,911.0,67.0,1.1,12.0,498.0,753.13,594.95
2016,12,29,12,45,911.0,66.0,1.1,12.0,491.0,723.81,574.37
2016,12,29,13,0,911.0,65.0,1.1,12.0,484.0,691.49,551.38
2016,12,29,13,15,904.5,64.0,1.05,12.0,469.0,652.18,520.78
2016,12,29,13,30,898.0,63.0,1.0,12.0,454.0,610.64,487.93
2016,12,29,13,45,885.5,62.0,1.0,12.0,432.5,563.74,450.69
2016,12,29,14,0,873.0,61.0,1.0,12.0,411.0,515.53,411.38
2016,12,29,14,15,856.5,59.5,0.95,12.0,383.0,463.88,367.9
2016,12,29,14,30,840.0,58.0,0.9,12.0,355.0,412.91,323.67
2016,12,29,14,45,815.0,55.5,0.85,12.0,321.0,356.07,273.74
2016,12,29,15,0,790.0,53.0,0.8,12.0,287.0,300.34,223.63
2016,12,29,15,15,753.0,50.0,0.75,11.0,249.0,242.52,172.3
2016,12,29,15,30,716.0,47.0,0.7,10.0,211.0,187.77,123.8
2016,12,29,15,45,658.0,42.0,0.65,9.5,170.5,131.62,77.16
2016,12,29,16,0,600.0,37.0,0.6,9.0,130.0,81.67,41.1
2016,12,29,16,15,500.0,30.0,0.6,8.5,91.5,35.55,17.94
2016,12,29,16,30,400.0,23.0,0.6,8.0,53.0,20.5,9.94
2016,12,29,16,45,200.0,11.5,0.6,8.0,26.5,10.46,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,182.5,11.5,1.0,7.0,25.0,117.25,0.0
2016,12,30,8,0,365.0,23.0,1.1,7.0,50.0,281.89,188.57
2016,12,30,8,15,466.5,30.5,1.15,7.0,88.0,376.76,307.21
2016,12,30,8,30,568.0,38.0,1.2,7.0,126.0,471.7,391.59
2016,12,30,8,45,625.5,43.5,1.3,7.5,165.5,537.23,446.92
2016,12,30,9,0,683.0,49.0,1.4,8.0,205.0,603.59,500.51
2016,12,30,9,15,721.5,52.5,1.45,8.0,242.5,653.08,539.6
2016,12,30,9,30,760.0,56.0,1.5,8.0,280.0,701.37,576.54
2016,12,30,9,45,789.5,58.0,1.55,8.5,314.0,738.82,603.24
2016,12,30,10,0,819.0,60.0,1.6,9.0,348.0,773.98,627.64
2016,12,30,10,15,836.5,61.5,1.65,9.0,376.5,795.88,643.03
2016,12,30,10,30,854.0,63.0,1.7,9.0,405.0,814.7,656.18
2016,12,30,10,45,864.0,65.0,1.75,9.5,426.5,816.64,655.87
2016,12,30,11,0,874.0,67.0,1.8,10.0,448.0,823.2,659.17
2016,12,30,11,15,881.0,68.0,1.85,10.0,463.0,822.49,658.43
2016,12,30,11,30,888.0,69.0,1.9,10.0,478.0,818.26,655.35
2016,12,30,11,45,889.5,70.0,1.95,10.0,485.5,806.08,646.64
2016,12,30,12,0,891.0,71.0,2.0,10.0,493.0,790.52,635.63
2016,12,30,12,15,891.0,71.0,2.1,10.0,493.0,769.25,620.91
2016,12,30,12,30,891.0,71.0,2.2,10.0,493.0,744.81,603.83
2016,12,30,12,45,886.5,71.0,2.3,10.5,485.5,714.13,580.93
2016,12,30,13,0,882.0,71.0,2.4,11.0,478.0,680.77,555.48
2016,12,30,13,15,874.0,70.0,2.5,10.5,463.0,641.52,525.73
2016,12,30,13,30,866.0,69.0,2.6,10.0,448.0,603.74,496.11
2016,12,30,13,45,847.0,69.0,2.75,10.0,425.0,555.02,456.31
2016,12,30,14,0,828.0,69.0,2.9,10.0,402.0,505.58,414.8
2016,12,30,14,15,809.5,67.0,2.95,10.0,374.0,453.83,369.99
2016,12,30,14,30,791.0,65.0,3.0,10.0,346.0,401.99,323.85
2016,12,30,14,45,751.5,64.5,3.15,10.0,311.0,344.32,272.19
2016,12,30,15,0,712.0,64.0,3.3,10.0,276.0,289.27,221.86
2016,12,30,15,15,670.5,60.0,3.3,9.5,239.0,232.51,170.18
2016,12,30,15,30,629.0,56.0,3.3,9.0,202.0,179.99,122.74
2016,12,30,15,45,549.0,51.5,3.35,8.5,161.5,125.7,77.85
2016,12,30,16,0,469.0,47.0,3.4,8.0,121.0,80.22,44.96
2016,12,30,16,15,363.0,38.0,3.45,7.5,84.5,39.24,22.34
2016,12,30,16,30,257.0,29.0,3.5,7.0,48.0,24.16,13.13
2016,12,30,16,45,128.5,14.5,3.55,7.0,24.0,13.19,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
